Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.1816269199,0.103890474906,0.365857701616,0.0,2.55330491699,7.80157382632,1.46960223346,0.0,1.46960223346
 01/01  02:00:00,15.4926130053,0.0813012129324,0.288157664874,0.0,2.55330491699,7.21284921042,0.877301116732,0.0,0.877301116732
 01/01  03:00:00,15.1124635056,0.062754715365,0.22091697081,0.0,2.55330491699,6.91848690247,0.433075279183,0.0,0.433075279183
 01/01  04:00:00,14.9324724971,0.0552251778672,0.195636653701,0.0,2.55330491699,6.7713057485,0.433075279183,0.0,0.433075279183
 01/01  05:00:00,17.0164356266,0.0565965499282,0.201734963447,0.0,3.82705111198,7.57405300124,0.877301116732,0.0,0.877301116732
 01/01  06:00:00,21.6356858487,0.074092929585,0.264876343963,0.0,6.02426329834,9.91545327661,4.28303253794,0.0,4.28303253794
 01/01  07:00:00,27.1211781309,0.110260942199,0.395949533458,0.0,6.51253267309,14.7454349813,14.2040762432,0.0,14.2040762432
 01/01  08:00:00,26.3961250961,0.136041253828,0.49084624753,0.0,6.01364874671,17.9699221805,15.0925279183,0.0,15.0925279183
 01/01  09:00:00,22.4206610097,0.138401460852,0.497323375919,0.0,3.66783283761,18.1171033345,14.5615920734,0.0613652718051,14.5002268016
 01/01  10:00:00,20.0050357973,0.217820568463,0.825910896398,0.0,3.10526160149,15.8560427302,12.7249573161,0.00163386468424,12.7233234514
 01/01  11:00:00,18.8061872864,0.549932938232,2.2115767188,0.0,3.10526160149,12.9394160272,11.5387212179,0.0,11.5387212179
 01/01  12:00:00,21.8372467474,1.05907542545,4.58631253871,0.0,3.10526160149,13.0865971812,9.31759203017,0.0,9.31759203017
 01/01  13:00:00,24.3253504676,1.52193743279,6.75873540566,0.0,3.10526160149,12.9394160272,8.1329897967,0.0,8.1329897967
 01/01  14:00:00,24.8087838144,1.69840524131,7.50724440589,0.0,3.10526160149,12.4978725653,7.2445381216,0.0,7.2445381216
 01/01  15:00:00,24.9766770474,1.75395110139,7.76677293289,0.0,3.10526160149,12.3506914113,6.3560864465,0.0,6.3560864465
 01/01  16:00:00,26.9353887701,1.86059437066,8.25383193292,0.0,4.02872759285,12.7922348732,7.2445381216,0.0,7.2445381216
 01/01  17:00:00,34.1159617068,1.81250784754,8.03213800543,0.0,6.50191812146,17.7693977319,8.42914035507,0.0,8.42914035507
 01/01  18:00:00,42.1143125654,1.66923968361,7.15744988578,0.0,8.38069375907,23.1212625696,11.0944953804,0.0,11.0944953804
 01/01  19:00:00,46.3868745891,1.41834781808,5.84867094542,0.0,10.6415932552,23.1212625696,13.0194740097,0.0,13.0194740097
 01/01  20:00:00,43.883603943,1.13910462198,4.59392147371,0.0,12.3080778603,20.4854999863,12.427172893,0.0,12.427172893
 01/01  21:00:00,42.4201201403,0.942940987936,3.76672219826,0.0,12.456681583,19.8967753704,11.3906459387,0.0,11.3906459387
 01/01  22:00:00,35.1455531802,0.604986500176,2.29361074789,0.0,9.18739968257,17.702556249,9.31759203017,0.0,9.31759203017
 01/01  23:00:00,26.7050013335,0.305436108133,1.08792185493,0.0,5.91811778209,14.0365255879,8.1329897967,0.0,8.1329897967
 01/01  24:00:00,20.1565482724,0.165416758707,0.575997214649,0.0,3.54045821811,10.5176760807,4.57918309631,0.0,4.57918309631
 01/02  01:00:00,16.0527436172,0.0771197232682,0.263745150549,0.0,2.55330491699,7.80157382632,1.47055347012,0.0,1.47055347012
 01/02  02:00:00,15.328801361,0.0468667681327,0.158780465448,0.0,2.55330491699,7.21284921042,0.877907160453,0.0,0.877907160453
 01/02  03:00:00,14.9564519627,0.029604719137,0.0980554240536,0.0,2.55330491699,6.91848690247,0.441319930411,0.00808264240534,0.433237288006
 01/02  04:00:00,14.7701784578,0.0432376478793,0.045330144394,0.0,2.55330491699,6.7713057485,1.10457542626,0.671334401889,0.433241024376
 01/02  05:00:00,16.8825550013,0.118518181233,0.00593270682011,0.0,3.82705111198,7.57405300124,3.49370141566,2.61570396203,0.877997453625
 01/02  06:00:00,21.4876947525,0.190978177347,0.0,0.0,6.02426329834,9.91545327661,8.58005198862,4.29150829523,4.28854369339
 01/02  07:00:00,26.8615072399,0.226479558419,0.0200600262848,0.0,6.51253267309,14.7454349813,19.1761806357,4.95077320583,14.2254074299
 01/02  08:00:00,26.2769748537,0.255158723956,0.0590491725188,0.0,6.01364874671,18.163451543,20.4301724289,5.31476312858,15.1154093003
 01/02  09:00:00,23.9282910513,0.481234127917,0.215707181735,0.0,4.35151303671,18.8798367041,18.1696264562,3.64743276464,14.5221936916
 01/02  10:00:00,21.890750984,0.528242209921,0.954790872901,0.0,3.78894180059,16.6187760998,13.927752736,1.18520825372,12.7425444823
 01/02  11:00:00,20.8130714545,0.816161569743,2.50581868676,0.0,3.78894180059,13.7021493968,11.6645430914,0.108431416936,11.5561116745
 01/02  12:00:00,22.825532263,1.13134374373,4.05591616738,0.0,3.78894180059,13.8493305508,9.33155015979,0.0,9.33155015979
 01/02  13:00:00,24.9629854845,1.53905668119,6.09609766952,0.0,3.69398621738,13.6338449159,8.14511735195,0.0,8.14511735195
 01/02  14:00:00,25.3588886474,1.63318783224,6.67615307926,0.0,3.78894180059,13.2606059349,7.25529274607,0.0,7.25529274607
 01/02  15:00:00,26.5644194443,1.85844276504,7.80361009743,0.0,3.78894180059,13.1134247809,6.36546814019,0.0,6.36546814019
 01/02  16:00:00,28.883425332,2.01805219956,8.59799709725,0.0,4.71240779196,13.5549682428,7.25529274607,0.0,7.25529274607
 01/02  17:00:00,36.6192461587,2.07585883476,8.82565790143,0.0,7.18559832057,18.5321311015,8.44172555391,0.0,8.44172555391
 01/02  18:00:00,42.1768651231,1.62888935031,7.06682341432,0.0,8.38069375907,23.3147919321,11.1111993716,0.0,11.1111993716
 01/02  19:00:00,45.9718368396,1.34397136367,5.50800965033,0.0,10.6415932552,23.1212625696,13.0391526843,0.0,13.0391526843
 01/02  20:00:00,42.8365157321,0.950905518598,3.73503236616,0.0,12.3080778603,20.4854999863,12.4459362804,0.0,12.4459362804
 01/02  21:00:00,40.9804025007,0.678463410941,2.59148213559,0.0,12.456681583,19.8967753704,11.4078075735,0.0,11.4078075735
 01/02  22:00:00,34.7699917228,0.525595575319,1.99744021537,0.0,9.18739968257,17.702556249,9.33155015979,0.0,9.33155015979
 01/02  23:00:00,26.9381923072,0.342639902156,1.28390903464,0.0,5.91811778209,14.0365255879,8.14511735195,0.0,8.14511735195
 01/02  24:00:00,20.4774395077,0.224209508669,0.838095699903,0.0,3.54045821811,10.5176760807,4.58581892842,0.0,4.58581892842
 01/03  01:00:00,16.3088945547,0.128178109983,0.468837701361,0.0,2.55330491699,7.80157382632,1.47234704278,0.0,1.47234704278
 01/03  02:00:00,15.4629659082,0.07452618,0.26528560076,0.0,2.55330491699,7.21284921042,0.878799049569,0.0,0.878799049569
 01/03  03:00:00,15.0989225554,0.059104731735,0.2110260042,0.0,2.55330491699,6.91848690247,0.433459864511,0.0,0.433459864511
 01/03  04:00:00,14.82078839,0.0335642711844,0.105613453296,0.0,2.55330491699,6.7713057485,0.496274737061,0.0628112772955,0.433463459766
 01/03  05:00:00,16.8479091866,0.0436038951956,0.046201178144,0.0,3.82705111198,7.57405300124,1.55233008002,0.673444146764,0.87888593326
 01/03  06:00:00,21.417798016,0.08344043341,0.037641007425,0.0,6.02426329834,9.91545327661,5.88849444494,1.59398441296,4.29451003198
 01/03  07:00:00,26.7997569811,0.122145129221,0.0626441966989,0.0,6.51253267309,14.7454349813,16.5167291446,2.27063309325,14.2460960514
 01/03  08:00:00,26.2242613685,0.169931006201,0.0915634050373,0.0,6.01364874671,18.163451543,18.259244431,3.12183349158,15.1374109394
 01/03  09:00:00,23.9688216297,0.448879499214,0.288592388811,0.0,4.35151303671,18.8798367041,17.1141300245,2.57081479226,14.5433152323
 01/03  10:00:00,22.1000109185,0.556463788167,1.13582922917,0.0,3.78894180059,16.6187760998,13.6199865105,0.858960680176,12.7610258303
 01/03  11:00:00,20.5732459641,0.793861879599,2.28829288641,0.0,3.78894180059,13.7021493968,11.7819032832,0.209070389095,11.5728328941
 01/03  12:00:00,22.3275631558,1.07194248205,3.61734832185,0.0,3.78894180059,13.8493305508,9.36139909885,0.0164279601468,9.3449711387
 01/03  13:00:00,24.1662182487,1.44814307479,5.3902440401,0.0,3.69398621738,13.6338449159,8.15677820248,0.0,8.15677820248
 01/03  14:00:00,25.4271826115,1.71801288246,6.65962199313,0.0,3.78894180059,13.2606059349,7.26563350031,0.0,7.26563350031
 01/03  15:00:00,25.9747040868,1.86174034111,7.21059716389,0.0,3.78894180059,13.1134247809,6.37448879814,0.0,6.37448879814
 01/03  16:00:00,27.5889396256,1.92414352085,7.39742006959,0.0,4.71240779196,13.5549682428,7.26563350031,0.0,7.26563350031
 01/03  17:00:00,34.8117041725,1.90068795264,7.19328679729,0.0,7.18559832057,18.5321311015,8.45382643653,0.0,8.45382643653
 01/03  18:00:00,40.2982974776,1.35916809479,5.45797702442,0.0,8.38069375907,23.3147919321,11.127260543,0.0,11.127260543
 01/03  19:00:00,43.754586935,0.962494169375,3.67223694002,0.0,10.6415932552,23.1212625696,13.0580740644,0.0,13.0580740644
 01/03  20:00:00,40.8179052972,0.582033609793,2.08529384007,0.0,12.3080778603,20.4854999863,12.4639775963,0.0,12.4639775963
 01/03  21:00:00,39.294309051,0.3566939064,1.22715819048,0.0,12.456681583,19.8967753704,11.4243087771,0.0,11.4243087771
 01/03  22:00:00,33.2963926261,0.240851428575,0.80858526542,0.0,9.18739968257,17.702556249,9.3449711387,0.0,9.3449711387
 01/03  23:00:00,25.9622429054,0.14953990064,0.501059634313,0.0,5.91811778209,14.0365255879,8.15677820248,0.0,8.15677820248
 01/03  24:00:00,19.7689589044,0.0808738403556,0.272950764942,0.0,3.54045821811,10.5176760807,4.59219939381,0.0,4.59219939381
 01/04  01:00:00,15.913052506,0.0589988409635,0.142174921703,0.0,2.55330491699,7.80157382632,1.85512816596,0.381058219466,1.4740699465
 01/04  02:00:00,15.2840340774,0.0827882032116,0.0780917467715,0.0,2.55330491699,7.21284921042,2.25551897843,1.37586342608,0.879655552351
 01/04  03:00:00,15.0179609478,0.158251416313,0.0309177120298,0.0,2.55330491699,6.91848690247,3.84769382002,3.41402022958,0.433673590449
 01/04  04:00:00,14.910353206,0.226747706603,0.00199483388216,0.0,2.55330491699,6.7713057485,5.58364721183,5.14997016863,0.433677043201
 01/04  05:00:00,17.068672094,0.310567980739,0.0,0.0,3.82705111198,7.57405300124,7.98444846154,7.10470946859,0.879738992945
 01/04  06:00:00,21.6543766953,0.357660120099,0.0,0.0,6.02426329834,9.91545327661,12.4984227707,8.19818575309,4.30023701763
 01/04  07:00:00,26.9997374346,0.384769779424,0.0,0.0,6.51253267309,14.7454349813,23.0857062644,8.8197554378,14.2659508266
 01/04  08:00:00,26.4074332329,0.433216248397,0.0114500272946,0.0,6.01364874671,18.163451543,24.9888479404,9.83032245265,15.1585254878
 01/04  09:00:00,23.987394994,0.637690275051,0.118354977345,0.0,4.35151303671,18.8798367041,22.3902848092,7.82669964308,14.5635851661
 01/04  10:00:00,21.6011691356,0.575163815191,0.618287419286,0.0,3.78894180059,16.6187760998,16.6359364509,3.85717442853,12.7787620223
 01/04  11:00:00,19.8269573215,0.695281486594,1.64058463683,0.0,3.78894180059,13.7021493968,13.115093981,1.52621405606,11.588879925
 01/04  12:00:00,21.6772433133,0.940130801977,3.09884015941,0.0,3.78894180059,13.8493305508,9.57867734678,0.220826354374,9.35785099241
 01/04  13:00:00,22.7896595816,1.18163722423,4.28019122359,0.0,3.69398621738,13.6338449159,8.16796889504,0.0,8.16796889504
 01/04  14:00:00,23.0320819648,1.28149008896,4.70104413999,0.0,3.78894180059,13.2606059349,7.27555732202,0.0,7.27555732202
 01/04  15:00:00,23.1473898645,1.32760594861,4.91741733403,0.0,3.78894180059,13.1134247809,6.38314574899,0.0,6.38314574899
 01/04  16:00:00,24.6292795778,1.35330467982,5.00859886281,0.0,4.71240779196,13.5549682428,7.27555732202,0.0,7.27555732202
 01/04  17:00:00,31.8476458586,1.3292470605,4.80066937555,0.0,7.18559832057,18.5321311015,8.46543941938,0.0,8.46543941938
 01/04  18:00:00,37.8891618868,0.893353030678,3.51465649768,0.0,8.38069375907,23.3147919321,11.1426741385,0.0,11.1426741385
 01/04  19:00:00,41.9755705098,0.613578890388,2.24213579381,0.0,10.6415932552,23.1212625696,13.0762325467,0.0,13.0762325467
 01/04  20:00:00,39.7849971989,0.363768828492,1.27065052306,0.0,12.3080778603,20.4854999863,12.481291498,0.0,12.481291498
 01/04  21:00:00,38.9288061638,0.273927146869,0.944422062795,0.0,12.456681583,19.8967753704,11.4401446628,0.0,11.4401446628
 01/04  22:00:00,33.2101238213,0.217030645762,0.746137243402,0.0,9.18739968257,17.702556249,9.35785099241,0.0,9.35785099241
 01/04  23:00:00,25.8634351979,0.125399117867,0.426392709609,0.0,5.91811778209,14.0365255879,8.16796889504,0.0,8.16796889504
 01/04  24:00:00,19.6879964525,0.0786064415469,0.194255711825,0.0,3.54045821811,10.5176760807,5.07519785162,0.476875248674,4.59832260295
 01/05  01:00:00,15.914198131,0.113920874938,0.0883985127067,0.0,2.55330491699,7.80157382632,3.51247436323,2.03675269399,1.47572166925
 01/05  02:00:00,15.3506199145,0.205495143193,0.0219706438156,0.0,2.55330491699,7.21284921042,5.45876551241,4.57828909762,0.880476414797
 01/05  03:00:00,15.1218329956,0.293041176122,0.0,0.0,2.55330491699,6.91848690247,7.15703235749,6.72315395502,0.433878402475
 01/05  04:00:00,15.0418484822,0.360237816734,0.0,0.0,2.55330491699,6.7713057485,8.71447896394,8.28059725255,0.433881711391
 01/05  05:00:00,17.216476112,0.458371998772,0.0,0.0,3.82705111198,7.57405300124,11.4524207191,10.5718643391,0.880556379993
 01/05  06:00:00,21.8211940522,0.524477476988,0.0,0.0,6.02426329834,9.91545327661,16.4155236071,12.1098006517,4.30572295538
 01/05  07:00:00,27.1533815321,0.53841387689,0.0,0.0,6.51253267309,14.7454349813,26.6985319744,12.4135660974,14.284965877
 01/05  08:00:00,26.5092411039,0.546474146667,0.0,0.0,6.01364874671,18.163451543,27.7212576251,12.5425109326,15.1787466925
 01/05  09:00:00,24.0641820831,0.69153895173,0.141293389683,0.0,4.35151303671,18.8798367041,23.5339541742,8.95095668396,14.5829974903
 01/05  10:00:00,21.8883827618,0.626734615352,0.853930245287,0.0,3.78894180059,16.6187760998,16.7323715609,3.936623755,12.7957478059
 01/05  11:00:00,20.1680378293,0.753395324871,1.92355130634,0.0,3.78894180059,13.7021493968,13.2660884967,1.66184048185,11.6042480148
 01/05  12:00:00,21.4142672567,0.904767359101,2.87122754576,0.0,3.78894180059,13.8493305508,9.88822558717,0.518039680518,9.37018590665
 01/05  13:00:00,22.2596531282,1.09027013667,3.84155185771,0.0,3.69398621738,13.6338449159,8.18734798109,0.0086618654719,8.17868611562
 01/05  14:00:00,23.4005334577,1.32840729828,5.02257842357,0.0,3.78894180059,13.2606059349,7.28506127234,0.0,7.28506127234
 01/05  15:00:00,24.1419731321,1.48359949454,5.75600705567,0.0,3.78894180059,13.1134247809,6.39143642906,0.0,6.39143642906
 01/05  16:00:00,26.0380312084,1.5846675364,6.18598763683,0.0,4.71240779196,13.5549682428,7.28506127234,0.0,7.28506127234
 01/05  17:00:00,33.488127478,1.60467540421,6.1657226512,0.0,7.18559832057,18.5321311015,8.47656106338,0.0,8.47656106338
 01/05  18:00:00,39.7792009492,1.22178278038,5.07626581035,0.0,8.38069375907,23.3147919321,11.1574355932,0.0,11.1574355932
 01/05  19:00:00,44.229532196,1.00604748743,4.10362888299,0.0,10.6415932552,23.1212625696,13.0936227536,0.0,13.0936227536
 01/05  20:00:00,42.0418255478,0.775382213017,3.1158654875,0.0,12.3080778603,20.4854999863,12.4978728581,0.0,12.4978728581
 01/05  21:00:00,40.5104490384,0.571101060068,2.22889102424,0.0,12.456681583,19.8967753704,11.455310541,0.0,11.455310541
 01/05  22:00:00,34.2555002132,0.416845341419,1.59169893967,0.0,9.18739968257,17.702556249,9.37018590665,0.0,9.37018590665
 01/05  23:00:00,26.8508468142,0.315826496718,1.22337694701,0.0,5.91811778209,14.0365255879,8.17868611562,0.0,8.17868611562
 01/05  24:00:00,20.5978408742,0.241229476065,0.941477099088,0.0,3.54045821811,10.5176760807,4.60418674251,0.0,4.60418674251
 01/06  01:00:00,16.4760617789,0.157496004799,0.606687030768,0.0,2.55330491699,7.80157382632,1.47730172007,0.0,1.47730172007
 01/06  02:00:00,15.6874237449,0.116799305496,0.447470311986,0.0,2.55330491699,7.21284921042,0.881261393453,0.0,0.881261393453
 01/06  03:00:00,15.3084496906,0.0986900993331,0.380967771781,0.0,2.55330491699,6.91848690247,0.434074239883,0.0,0.434074239883
 01/06  04:00:00,15.0917578092,0.0840748648931,0.326072278761,0.0,2.55330491699,6.7713057485,0.434077403685,0.0,0.434077403685
 01/06  05:00:00,17.1550754,0.0813482305547,0.315623056164,0.0,3.82705111198,7.57405300124,0.881337852279,0.0,0.881337852279
 01/06  06:00:00,21.8422035207,0.111461627414,0.434025318148,0.0,6.02426329834,9.91545327661,4.31096622168,0.0,4.31096622168
 01/06  07:00:00,27.4570275385,0.17146629529,0.67059358799,0.0,6.51253267309,14.7454349813,14.3031355728,0.0,14.3031355728
 01/06  08:00:00,27.1056013028,0.231068904686,0.911765440916,0.0,6.01364874671,18.163451543,15.1980685654,0.0,15.1980685654
 01/06  09:00:00,25.592475625,0.62942095978,1.73170492362,0.0,4.35151303671,18.8798367041,14.601546456,0.0,14.601546456
 01/06  10:00:00,24.5171618996,0.916342132579,3.19310186583,0.0,3.78894180059,16.6187760998,12.8119781508,0.0,12.8119781508
 01/06  11:00:00,24.1060723054,1.33712594766,5.27785515974,0.0,3.78894180059,13.7021493968,11.6189326127,0.0,11.6189326127
 01/06  12:00:00,26.2167028115,1.65930573183,6.91912472774,0.0,3.78894180059,13.8493305508,9.38197222858,0.0,9.38197222858
 01/06  13:00:00,27.9085123289,1.97332827125,8.60735292384,0.0,3.69398621738,13.6338449159,8.18892669041,0.0,8.18892669041
 01/06  14:00:00,29.8313673399,2.29849380103,10.483325803,0.0,3.78894180059,13.2606059349,7.29414253678,0.0,7.29414253678
 01/06  15:00:00,31.2196980104,2.54253585634,11.7747955722,0.0,3.78894180059,13.1134247809,6.39935838314,0.0,6.39935838314
 01/06  16:00:00,33.4862120001,2.68506448839,12.5337714765,0.0,4.71240779196,13.5549682428,7.29414253678,0.0,7.29414253678
 01/06  17:00:00,40.2325260851,2.58142445721,11.9333722054,0.0,7.18559832057,18.5321311015,8.48718807495,0.0,8.48718807495
 01/06  18:00:00,45.7523081771,2.15189239292,10.1192634257,0.0,8.38069375907,23.3147919321,11.1715405358,0.0,11.1715405358
 01/06  19:00:00,49.631512497,1.92267670396,8.58897996744,0.0,10.6415932552,23.1212625696,13.1102395354,0.0,13.1102395354
 01/06  20:00:00,46.8914936658,1.64150859213,7.09940722636,0.0,12.3080778603,20.4854999863,12.5137167663,0.0,12.5137167663
 01/06  21:00:00,45.0569096381,1.40544263621,5.94101004782,0.0,12.456681583,19.8967753704,11.4698019204,0.0,11.4698019204
 01/06  22:00:00,38.3499959925,1.18329976472,4.91974029564,0.0,9.18739968257,17.702556249,9.38197222858,0.0,9.38197222858
 01/06  23:00:00,29.7030258988,0.863707045104,3.52767548324,0.0,5.91811778209,14.0365255879,8.18892669041,0.0,8.18892669041
 01/06  24:00:00,22.4372553452,0.598906837339,2.42321420879,0.0,3.54045821811,10.5176760807,4.60979007588,0.0,4.60979007588
 01/07  01:00:00,17.7664421013,0.409175910377,1.64538744753,0.0,2.55330491699,7.80157382632,1.4788096292,0.0,1.4788096292
 01/07  02:00:00,16.7340678435,0.322213458245,1.28870025778,0.0,2.55330491699,7.21284921042,0.88201025549,0.0,0.88201025549
 01/07  03:00:00,16.1374799102,0.263429768619,1.04525832211,0.0,2.55330491699,6.91848690247,0.434261044624,0.0,0.434261044624
 01/07  04:00:00,15.5591436364,0.181354417239,0.696178553625,0.0,2.55330491699,6.7713057485,0.434264062088,0.0,0.434264062088
 01/07  05:00:00,17.549710442,0.163578549127,0.628027779646,0.0,3.82705111198,7.57405300124,0.882083178317,0.0,0.882083178317
 01/07  06:00:00,21.915401305,0.131342301719,0.487342428095,0.0,6.02426329834,9.91545327661,4.31596526485,0.0,4.31596526485
 01/07  07:00:00,27.0620394668,0.100351664858,0.346720146717,0.0,6.51253267309,14.7454349813,14.3204545344,0.0,14.3204545344
 01/07  08:00:00,26.1519252685,0.0871201843429,0.295567489325,0.0,6.01364874671,17.9699221805,15.2164853845,0.0,15.2164853845
 01/07  09:00:00,21.9842430559,0.0454501679561,0.153856715015,0.0,3.66783283761,18.1171033345,14.6192265703,0.0,14.6192265703
 01/07  10:00:00,19.1121989373,0.0402952764869,0.110599328366,0.0,3.10526160149,15.8560427302,13.0017908769,0.174342626231,12.8274482507
 01/07  11:00:00,16.2243441364,0.0542733329259,0.125393174143,0.0,3.10526160149,12.9394160272,12.0251240431,0.392194673423,11.6329293697
 01/07  12:00:00,16.4339000937,0.0702864216526,0.171754888836,0.0,3.10526160149,13.0865971812,9.83574002475,0.442533556969,9.39320646778
 01/07  13:00:00,16.4168255809,0.101146471589,0.271001480122,0.0,3.10526160149,12.9394160272,8.66843831003,0.469750723272,8.19868758676
 01/07  14:00:00,16.2665277045,0.154308794723,0.509084742562,0.0,3.10526160149,12.4978725653,7.53013793003,0.22733950404,7.30279842599
 01/07  15:00:00,16.2971496821,0.183208539614,0.657988129381,0.0,3.10526160149,12.3506914113,6.40690926523,0.0,6.40690926523
 01/07  16:00:00,17.7146455197,0.196123414956,0.697559638302,0.0,4.02872759285,12.7922348732,7.30279842599,0.0,7.30279842599
 01/07  17:00:00,25.260275658,0.21966468086,0.769295123324,0.0,6.50191812146,17.7693977319,8.49731730701,0.0,8.49731730701
 01/07  18:00:00,34.233268575,0.213834872216,0.73181070678,0.0,8.38069375907,23.1212625696,11.1915776572,0.00659286790413,11.1849847893
 01/07  19:00:00,39.8728708134,0.1797674608,0.573247527006,0.0,10.6415932552,23.1212625696,13.2829996006,0.156921629601,13.126077971
 01/07  20:00:00,38.6683742035,0.14112441779,0.376671938354,0.0,12.3080778603,20.4854999863,13.1027138121,0.573895281693,12.5288185305
 01/07  21:00:00,38.1579718522,0.146975729101,0.300539168992,0.0,12.456681583,19.8967753704,12.7024631827,1.21884867314,11.4836145096
 01/07  22:00:00,32.6170029225,0.183102853037,0.186944137365,0.0,9.18739968257,17.702556249,12.1411693476,2.74796287979,9.39320646778
 01/07  23:00:00,25.6072640097,0.252548244922,0.0430723943562,0.0,5.91811778209,14.0365255879,13.5547566022,5.3560690154,8.19868758676
 01/07  24:00:00,19.793846224,0.378711924878,0.0,0.0,3.54045821811,10.5176760807,13.2731796053,8.65804866161,4.6151309437
 01/08  01:00:00,16.2305279238,0.518649180403,0.0,0.0,2.55330491699,7.80157382632,13.4273072119,11.9470622637,1.48024494818
 01/08  02:00:00,15.7450768615,0.621922734104,0.0,0.0,2.55330491699,7.21284921042,15.2374272381,14.3547044593,0.882722778767
 01/08  03:00:00,15.5977930602,0.769001240684,0.0,0.0,2.55330491699,6.91848690247,18.2513059098,17.8168671485,0.434438761322
 01/08  04:00:00,15.5955315368,0.913920871281,0.0,0.0,2.55330491699,6.7713057485,21.6971078814,21.2626662501,0.434441631283
 01/08  05:00:00,17.7738972091,1.01579309585,0.0,0.0,3.82705111198,7.57405300124,24.5805381161,23.6977459788,0.882792137323
 01/08  06:00:00,22.396322681,1.09960610582,0.0,0.0,6.02426329834,9.91545327661,30.0185330783,25.6978144727,4.32071860558
 01/08  07:00:00,27.7302539641,1.11528630892,0.0,0.0,6.51253267309,14.7454349813,40.3104057826,25.9734881483,14.3369176343
 01/08  08:00:00,26.8769181919,1.10768059714,0.0,0.0,6.01364874671,17.9699221805,40.9577331978,25.7237415021,15.2339916957
 01/08  09:00:00,22.7776040952,0.992667922294,0.0,0.0,3.66783283761,18.1171033345,37.556016359,22.9199837618,14.6360325972
 01/08  10:00:00,19.6686556311,0.698496606071,0.00885469261839,0.0,3.10526160149,15.8560427302,28.7479895178,15.9058359936,12.8421535242
 01/08  11:00:00,16.7301581025,0.484508337464,0.200972135699,0.0,3.10526160149,12.9394160272,21.1585163007,9.51228215973,11.6462341409
 01/08  12:00:00,17.1269433698,0.404149119246,0.530935467331,0.0,3.10526160149,13.0865971812,14.9135707205,5.50968542317,9.40388529733
 01/08  13:00:00,17.2883660334,0.418644168397,0.825044235808,0.0,3.10526160149,12.9394160272,12.0979115281,3.889945614,8.20796591407
 01/08  14:00:00,17.0809512416,0.421306683383,1.05651039101,0.0,3.10526160149,12.4978725653,9.78054937337,2.46952299674,7.31102637663
 01/08  15:00:00,17.0184659447,0.396268076717,1.16624485487,0.0,3.10526160149,12.3506914113,7.71029121075,1.29620437156,6.41408683919
 01/08  16:00:00,18.2530910162,0.336864362804,1.09526418691,0.0,4.02872759285,12.7922348732,7.78864363064,0.477617254011,7.31102637663
 01/08  17:00:00,25.5913370265,0.294495459841,1.02552571284,0.0,6.50191812146,17.7693977319,8.53525181859,0.0283060587003,8.50694575989
 01/08  18:00:00,34.3411064345,0.235661311354,0.817822127109,0.0,8.38069375907,23.1212625696,11.1977643722,0.0,11.1977643722
 01/08  19:00:00,39.7761207433,0.153639388799,0.502625528941,0.0,10.6415932552,23.1212625696,13.1995962979,0.0584629278801,13.14113337
 01/08  20:00:00,38.4995561117,0.1025454707,0.246432793656,0.0,12.3080778603,20.4854999863,13.1305858585,0.587412180164,12.5431736784
 01/08  21:00:00,38.0077835211,0.123460568384,0.173865998608,0.0,12.456681583,19.8967753704,13.0896614609,1.59291724284,11.496744218
 01/08  22:00:00,32.5201037903,0.148398624108,0.124749234033,0.0,9.18739968257,17.702556249,11.9722597597,2.56837446234,9.40388529733
 01/08  23:00:00,25.5754328374,0.218043799963,0.0457456669701,0.0,5.91811778209,14.0365255879,12.9511442787,4.7431783646,8.20796591407
 01/08  24:00:00,19.7393017409,0.32416744184,0.0,0.0,3.54045821811,10.5176760807,12.1160971536,7.49588938927,4.6202077643
 01/09  01:00:00,16.2014177431,0.489538999746,0.0,0.0,2.55330491699,7.80157382632,12.8880796259,11.4064723758,1.48160725005
 01/09  02:00:00,15.71229828,0.589144152588,0.0,0.0,2.55330491699,7.21284921042,14.654503195,13.7711044431,0.8833987519
 01/09  03:00:00,15.4947783435,0.665986524062,0.0,0.0,2.55330491699,6.91848690247,16.0193132532,15.5847059159,0.434607337296
 01/09  04:00:00,15.4596330991,0.778022433603,0.0,0.0,2.55330491699,6.7713057485,18.6279203096,18.193310251,0.434610058642
 01/09  05:00:00,17.5913141844,0.833210071127,0.0,0.0,3.82705111198,7.57405300124,20.3352311248,19.4517666055,0.883464519287
 01/09  06:00:00,22.0725861369,0.775869561749,0.0,0.0,6.02426329834,9.91545327661,22.3786436272,18.0534187899,4.32522483733
 01/09  07:00:00,27.2697387917,0.654771136472,0.0,0.0,6.51253267309,14.7454349813,29.48718769,15.1346676916,14.3525199984
 01/09  08:00:00,26.5407140947,0.577947137441,0.0,0.0,6.01364874671,18.163451543,28.546749808,13.2961674932,15.2505823149
 01/09  09:00:00,23.9986505349,0.76730079325,0.0,0.0,4.35151303671,18.8798367041,26.3739776022,11.7220180423,14.6519595599
 01/09  10:00:00,21.0275620244,0.619844123258,0.0,0.0,3.78894180059,16.6187760998,21.0951978046,8.2391081882,12.8560896164
 01/09  11:00:00,18.0702267678,0.461159574088,0.117975995676,0.0,3.78894180059,13.7021493968,15.5723177608,3.91347477446,11.6588429863
 01/09  12:00:00,18.3164739693,0.377640673761,0.300560943675,0.0,3.78894180059,13.8493305508,10.6699869668,1.25598141204,9.4140055548
 01/09  13:00:00,18.3216956284,0.387743408269,0.606121086374,0.0,3.69398621738,13.6338449159,8.36457849776,0.147819573099,8.21675892466
 01/09  14:00:00,18.264624523,0.412147173168,0.802929613934,0.0,3.78894180059,13.2606059349,7.31882395206,0.0,7.31882395206
 01/09  15:00:00,18.1459615756,0.415069332193,0.828525661516,0.0,3.78894180059,13.1134247809,6.42088897946,0.0,6.42088897946
 01/09  16:00:00,19.3823433137,0.393692067904,0.721275210607,0.0,4.71240779196,13.5549682428,7.31882395206,0.0,7.31882395206
 01/09  17:00:00,26.7971845016,0.391188762411,0.688266316622,0.0,7.18559832057,18.5321311015,8.5160705822,0.0,8.5160705822
 01/09  18:00:00,34.3972187393,0.18282753093,0.733238849922,0.0,8.38069375907,23.3147919321,11.2098755,0.0,11.2098755
 01/09  19:00:00,40.2210659549,0.220466075922,0.880744053397,0.0,10.6415932552,23.1212625696,13.155401274,0.0,13.155401274
 01/09  20:00:00,38.997260537,0.173668161107,0.673014528554,0.0,12.3080778603,20.4854999863,12.5567779589,0.0,12.5567779589
 01/09  21:00:00,38.2799852251,0.12030525958,0.449223011394,0.0,12.456681583,19.8967753704,11.5091871575,0.0,11.5091871575
 01/09  22:00:00,32.6908130364,0.0947461675978,0.349110936704,0.0,9.18739968257,17.702556249,9.4140055548,0.0,9.4140055548
 01/09  23:00:00,25.5476804096,0.0522678859043,0.183769153202,0.0,5.91811778209,14.0365255879,8.25976547095,0.0430065462849,8.21675892466
 01/09  24:00:00,19.5602922578,0.0476262606685,0.097531698009,0.0,3.54045821811,10.5176760807,5.09973023607,0.474711201824,4.62501903425
 01/10  01:00:00,15.8042747928,0.0718761589312,0.0205198905352,0.0,2.55330491699,7.80157382632,2.95227467332,1.4693785439,1.48289612942
 01/10  02:00:00,15.2163387059,0.0931845784903,0.0,0.0,2.55330491699,7.21284921042,2.94260783632,2.05856986199,0.884037974325
 01/10  03:00:00,14.9597369001,0.130945080613,0.0,0.0,2.55330491699,6.91848690247,3.36310522305,2.92833850048,0.434766722567
 01/10  04:00:00,14.8489387409,0.167328075443,0.0,0.0,2.55330491699,6.7713057485,4.20722504943,3.77245575518,0.434769294246
 01/10  05:00:00,16.9220924523,0.163988339063,0.0,0.0,3.82705111198,7.57405300124,4.57305678469,3.68895665966,0.88410012503
 01/10  06:00:00,21.4441037865,0.144531955792,0.0028552555181,0.0,6.02426329834,9.91545327661,7.54437450412,3.21489187734,4.32948262678
 01/10  07:00:00,26.8340945413,0.163746389698,0.0553804963965,0.0,6.51253267309,14.7454349813,17.6963386361,3.32908162851,14.3672570076
 01/10  08:00:00,26.222163124,0.186488665128,0.0729075016982,0.0,6.01364874671,18.163451543,18.9983669493,3.73211462055,15.2662523288
 01/10  09:00:00,23.7797780623,0.417772969464,0.130655351164,0.0,4.35151303671,18.8798367041,17.4815862189,2.81458347717,14.6670027417
 01/10  10:00:00,21.3309591319,0.406342018591,0.516899212157,0.0,3.78894180059,16.6187760998,13.8231729982,0.953920597782,12.8692524004
 01/10  11:00:00,19.6716523556,0.585591576633,1.59496958095,0.0,3.78894180059,13.7021493968,11.7706904437,0.0999382719112,11.6707521718
 01/10  12:00:00,21.0456460086,0.782405539363,2.6249681173,0.0,3.78894180059,13.8493305508,9.42356424318,0.0,9.42356424318
 01/10  13:00:00,21.822805477,0.970485334407,3.5244890088,0.0,3.69398621738,13.6338449159,8.22506401457,0.0,8.22506401457
 01/10  14:00:00,22.5847201127,1.14697952388,4.38819285295,0.0,3.78894180059,13.2606059349,7.32618884311,0.0,7.32618884311
 01/10  15:00:00,22.8864757133,1.23217340557,4.75193572592,0.0,3.78894180059,13.1134247809,6.42731367164,0.0,6.42731367164
 01/10  16:00:00,24.3146288691,1.24585116105,4.80140167285,0.0,4.71240779196,13.5549682428,7.32618884311,0.0,7.32618884311
 01/10  17:00:00,31.6490388252,1.2429477091,4.68836169357,0.0,7.18559832057,18.5321311015,8.52468907172,0.0,8.52468907172
 01/10  18:00:00,38.4781706964,0.946792051065,4.05022628686,0.0,8.38069375907,23.3147919321,11.2213145861,0.0,11.2213145861
 01/10  19:00:00,43.5278029551,0.851014869052,3.55693226046,0.0,10.6415932552,23.1212625696,13.1688774576,0.0,13.1688774576
 01/10  20:00:00,41.6680012178,0.688327277374,2.82909609309,0.0,12.3080778603,20.4854999863,12.5696273433,0.0,12.5696273433
 01/10  21:00:00,40.6826117791,0.586892635995,2.38526218899,0.0,12.456681583,19.8967753704,11.5209396433,0.0,11.5209396433
 01/10  22:00:00,34.589618019,0.469085936289,1.87357615054,0.0,9.18739968257,17.702556249,9.42356424318,0.0,9.42356424318
 01/10  23:00:00,27.0049682974,0.339483623718,1.35384130323,0.0,5.91811778209,14.0365255879,8.22506401457,0.0,8.22506401457
 01/10  24:00:00,20.6565166127,0.247657798785,0.993724514831,0.0,3.54045821811,10.5176760807,4.62956332872,0.0,4.62956332872
 01/11  01:00:00,16.6307229543,0.183211889709,0.735632321235,0.0,2.55330491699,7.80157382632,1.48411120262,0.0,1.48411120262
 01/11  02:00:00,15.8322210748,0.142161238494,0.566905708906,0.0,2.55330491699,7.21284921042,0.884640256358,0.0,0.884640256358
 01/11  03:00:00,15.3124378942,0.0984685118069,0.385177562884,0.0,2.55330491699,6.91848690247,0.43491686988,0.0,0.43491686988
 01/11  04:00:00,15.0435736917,0.0743582315414,0.287604794668,0.0,2.55330491699,6.7713057485,0.434919290896,0.0,0.434919290896
 01/11  05:00:00,17.0479503111,0.060213212032,0.229632985836,0.0,3.82705111198,7.57405300124,0.884698766262,0.0,0.884698766262
 01/11  06:00:00,21.5974754953,0.0633710777372,0.237387842406,0.0,6.02426329834,9.91545327661,4.33349071418,0.0,4.33349071418
 01/11  07:00:00,27.0349536159,0.0891407599238,0.330845200717,0.0,6.51253267309,14.7454349813,14.3811242989,0.0,14.3811242989
 01/11  08:00:00,26.5543890564,0.123396134661,0.468225964497,0.0,6.01364874671,18.163451543,15.2809970969,0.0,15.2809970969
 01/11  09:00:00,24.4661976477,0.435091831226,0.799756074843,0.0,4.35151303671,18.8798367041,14.6811576878,0.0,14.6811576878
 01/11  10:00:00,21.8594319501,0.461023526181,0.990690522782,0.0,3.78894180059,16.6187760998,12.8816379781,0.0,12.8816379781
 01/11  11:00:00,19.4302654533,0.542043361708,1.39713089351,0.0,3.78894180059,13.7021493968,11.6819581707,0.0,11.6819581707
 01/11  12:00:00,20.3745953681,0.673727103884,2.06259591236,0.0,3.78894180059,13.8493305508,9.43255853174,0.0,9.43255853174
 01/11  13:00:00,20.8810232034,0.811378328749,2.74181374084,0.0,3.69398621738,13.6338449159,8.2328787243,0.0,8.2328787243
 01/11  14:00:00,21.5769615887,0.963391824184,3.56402202869,0.0,3.78894180059,13.2606059349,7.33311886872,0.0,7.33311886872
 01/11  15:00:00,22.7293162639,1.18500552549,4.64194415661,0.0,3.78894180059,13.1134247809,6.43335901314,0.0,6.43335901314
 01/11  16:00:00,24.1766247458,1.20461742856,4.70463128204,0.0,4.71240779196,13.5549682428,7.33311886872,0.0,7.33311886872
 01/11  17:00:00,31.6704105368,1.23585620372,4.71682491051,0.0,7.18559832057,18.5321311015,8.53279867616,0.0,8.53279867616
 01/11  18:00:00,37.9713136702,1.01168662059,4.37130802448,0.0,8.38069375907,23.3147919321,11.2320782429,0.0,11.2320782429
 01/11  19:00:00,44.1742036938,0.973020474789,4.08132739345,0.0,10.6415932552,23.1212625696,13.18155793,0.0,13.18155793
 01/11  20:00:00,42.6838183368,0.88037224272,3.65286824676,0.0,12.3080778603,20.4854999863,12.5817180263,0.0,12.5817180263
 01/11  21:00:00,41.8556931816,0.809011009453,3.33622521803,0.0,12.456681583,19.8967753704,11.5319981948,0.0,11.5319981948
 01/11  22:00:00,35.781977939,0.696267065285,2.83875494161,0.0,9.18739968257,17.702556249,9.43255853174,0.0,9.43255853174
 01/11  23:00:00,27.9894535073,0.529207911723,2.14860222512,0.0,5.91811778209,14.0365255879,8.2328787243,0.0,8.2328787243
 01/11  24:00:00,21.422658979,0.396596561032,1.61092811888,0.0,3.54045821811,10.5176760807,4.63383930198,0.0,4.63383930198
 01/12  01:00:00,17.1930334622,0.292691199923,1.18846351893,0.0,2.55330491699,7.80157382632,1.48525210781,0.0,1.48525210781
 01/12  02:00:00,16.3268055989,0.239199371881,0.964452099588,0.0,2.55330491699,7.21284921042,0.885205419249,0.0,0.885205419249
 01/12  03:00:00,15.7541158947,0.185798665089,0.739525410131,0.0,2.55330491699,6.91848690247,0.435057734714,0.0,0.435057734714
 01/12  04:00:00,15.4400155802,0.153040071569,0.605364843097,0.0,2.55330491699,6.7713057485,0.43506000413,0.0,0.43506000413
 01/12  05:00:00,17.4953588364,0.14883394863,0.588420774507,0.0,3.82705111198,7.57405300124,0.885260265644,0.0,0.885260265644
 01/12  06:00:00,22.2334363745,0.188997840863,0.747721958429,0.0,6.02426329834,9.91545327661,4.33724791376,0.0,4.33724791376
 01/12  07:00:00,27.9193099048,0.2640398771,1.0403023725,0.0,6.51253267309,14.7454349813,14.394117767,0.0,14.394117767
 01/12  08:00:00,27.4080659269,0.291803841888,1.15349512776,0.0,6.01364874671,18.163451543,15.2948122528,0.0,15.2948122528
 01/12  09:00:00,24.5123759604,0.448137058263,0.832889160487,0.0,4.35151303671,18.8798367041,14.6944202062,0.0,14.6944202062
 01/12  10:00:00,21.5532584236,0.413848404966,0.73169211746,0.0,3.78894180059,16.6187760998,12.8932426817,0.0,12.8932426817
 01/12  11:00:00,18.7635359847,0.436320715768,0.83612407085,0.0,3.78894180059,13.7021493968,11.6924576644,0.0,11.6924576644
 01/12  12:00:00,18.3855997565,0.336281013653,0.41104639099,0.0,3.78894180059,13.8493305508,9.44098575692,0.0,9.44098575692
 01/12  13:00:00,17.9657883191,0.320535316446,0.317421868828,0.0,3.69398621738,13.6338449159,8.24020073962,0.0,8.24020073962
 01/12  14:00:00,17.9576824653,0.361833922934,0.546300806487,0.0,3.78894180059,13.2606059349,7.33961197665,0.0,7.33961197665
 01/12  15:00:00,17.9221770298,0.381221120806,0.638589327105,0.0,3.78894180059,13.1134247809,6.43902321367,0.0,6.43902321367
 01/12  16:00:00,19.396960021,0.402933982356,0.726650003445,0.0,4.71240779196,13.5549682428,7.33961197665,0.0,7.33961197665
 01/12  17:00:00,27.1338645627,0.462008693635,0.954126446495,0.0,7.18559832057,18.5321311015,8.54039699395,0.0,8.54039699395
 01/12  18:00:00,34.0618734632,0.303358235906,1.17019620222,0.0,8.38069375907,23.3147919321,11.2421632829,0.0,11.2421632829
 01/12  19:00:00,40.8864231521,0.365427830872,1.4011394957,0.0,10.6415932552,23.1212625696,13.193438936,0.0,13.193438936
 01/12  20:00:00,39.8410544763,0.35008577827,1.34039085074,0.0,12.3080778603,20.4854999863,12.5930464273,0.0,12.5930464273
 01/12  21:00:00,39.2339626081,0.317431869497,1.20607378448,0.0,12.456681583,19.8967753704,11.5423595372,0.0,11.5423595372
 01/12  22:00:00,33.4829209288,0.260074810633,0.975890186024,0.0,9.18739968257,17.702556249,9.44098575692,0.0,9.44098575692
 01/12  23:00:00,26.0170297146,0.149973515516,0.555412828586,0.0,5.91811778209,14.0365255879,8.24020073962,0.0,8.24020073962
 01/12  24:00:00,19.8551731137,0.0938626666992,0.34617614792,0.0,3.54045821811,10.5176760807,4.63784568772,0.0,4.63784568772
 01/13  01:00:00,15.9320982593,0.0472571083843,0.172962407553,0.0,2.55330491699,7.80157382632,1.48736917663,0.00105067152661,1.4863185051
 01/13  02:00:00,15.2568865194,0.0414061977313,0.092326194206,0.0,2.55330491699,7.21284921042,1.23525691271,0.349523617473,0.885733295238
 01/13  03:00:00,14.915446879,0.0536758496979,0.032979209848,0.0,2.55330491699,6.91848690247,1.39488245898,0.959693183685,0.435189275298
 01/13  04:00:00,14.7527450898,0.0689787118264,0.00215571250472,0.0,2.55330491699,6.7713057485,1.90460874464,1.46941735241,0.435191392236
 01/13  05:00:00,16.840697605,0.0825934916976,0.0,0.0,3.82705111198,7.57405300124,2.65946485754,1.7736804007,0.885784456836
 01/13  06:00:00,21.415572671,0.0917751113013,0.0270809845043,0.0,6.02426329834,9.91545327661,6.15240932996,1.8116562159,4.34075311406
 01/13  07:00:00,26.8992826069,0.117998883144,0.166316068525,0.0,6.51253267309,14.7454349813,15.9516369422,1.5454033767,14.4062335655
 01/13  08:00:00,26.3033444028,0.133975130294,0.206602315303,0.0,6.01364874671,18.163451543,16.9508352911,1.64314158588,15.3076937052
 01/13  09:00:00,23.8749899426,0.388549569029,0.255090631939,0.0,4.35151303671,18.8798367041,16.1354545889,1.42866821943,14.7067863694
 01/13  10:00:00,21.7129813781,0.465922560393,0.8393409165,0.0,3.78894180059,16.6187760998,13.3859615716,0.481898497244,12.9040630744
 01/13  11:00:00,19.9031410354,0.658697400842,1.75335243652,0.0,3.78894180059,13.7021493968,11.8197545127,0.117506969171,11.7022475435
 01/13  12:00:00,21.2321066147,0.865668445248,2.72816581753,0.0,3.78894180059,13.8493305508,9.44884342308,0.0,9.44884342308
 01/13  13:00:00,22.2191271255,1.10064630247,3.79064968926,0.0,3.69398621738,13.6338449159,8.24702789218,0.0,8.24702789218
 01/13  14:00:00,22.7201815151,1.24027053844,4.43036324078,0.0,3.78894180059,13.2606059349,7.34566624401,0.0,7.34566624401
 01/13  15:00:00,22.2049342484,1.16777794869,4.1347897179,0.0,3.78894180059,13.1134247809,6.44430459584,0.0,6.44430459584
 01/13  16:00:00,24.4187661545,1.32514447677,4.82624564253,0.0,4.71240779196,13.5549682428,7.34566624401,0.0,7.34566624401
 01/13  17:00:00,31.9092913863,1.34663524204,4.84492672169,0.0,7.18559832057,18.5321311015,8.54748177491,0.0,8.54748177491
 01/13  18:00:00,37.5030285755,0.982223955756,3.93248559467,0.0,8.38069375907,23.3147919321,11.2515667194,0.0,11.2515667194
 01/13  19:00:00,42.6973872007,0.741442161361,2.83608921378,0.0,10.6415932552,23.1212625696,13.2045169571,0.0,13.2045169571
 01/13  20:00:00,40.749765301,0.546605406559,2.05258204708,0.0,12.3080778603,20.4854999863,12.6036091917,0.0,12.6036091917
 01/13  21:00:00,39.6885682715,0.420189642237,1.5579216751,0.0,12.456681583,19.8967753704,11.5520206021,0.0,11.5520206021
 01/13  22:00:00,33.6263631521,0.298900139547,1.08050708043,0.0,9.18739968257,17.702556249,9.44884342308,0.0,9.44884342308
 01/13  23:00:00,26.0946981032,0.172924933331,0.610129799438,0.0,5.91811778209,14.0365255879,8.24702789218,0.0,8.24702789218
 01/13  24:00:00,19.814499918,0.088982057562,0.310383561346,0.0,3.54045821811,10.5176760807,4.6415812995,0.0,4.6415812995
 01/14  01:00:00,15.8918092169,0.0410351043546,0.138895369207,0.0,2.55330491699,7.80157382632,1.50710777047,0.0197976938421,1.48731007663
 01/14  02:00:00,15.2458403156,0.0432757296218,0.0794104585318,0.0,2.55330491699,7.21284921042,1.3515124407,0.465288713095,0.886223727603
 01/14  03:00:00,14.9343388616,0.0651373819294,0.0404096601748,0.0,2.55330491699,6.91848690247,1.64719191176,1.21188045914,0.43531145262
 01/14  04:00:00,14.8438281498,0.159551765203,0.00266571913108,0.0,2.55330491699,6.7713057485,4.01804014021,3.58272672395,0.43531341626
 01/14  05:00:00,17.0077314612,0.249627347925,0.0,0.0,3.82705111198,7.57405300124,6.55233066962,5.66605948507,0.886271184546
 01/14  06:00:00,21.597414298,0.30069772284,0.0,0.0,6.02426329834,9.91545327661,11.1963741331,6.85236885487,4.34400527828
 01/14  07:00:00,26.9574075048,0.342439849588,0.0,0.0,6.51253267309,14.7454349813,22.2361461783,7.81867807067,14.4174681076
 01/14  08:00:00,26.1274979931,0.340591834889,0.017668563463,0.0,6.01364874671,17.9699221805,22.9470483034,7.62741066393,15.3196376395
 01/14  09:00:00,22.2083243417,0.268562737807,0.154825430922,0.0,3.66783283761,18.1171033345,19.7261118125,5.00785929714,14.7182525153
 01/14  10:00:00,20.025650688,0.282552388071,0.781793967506,0.0,3.10526160149,15.8560427302,14.6269901241,1.71289417214,12.914095952
 01/14  11:00:00,18.5857694851,0.517557574617,2.02353428118,0.0,3.10526160149,12.9394160272,12.0339313502,0.322606441266,11.7113249089
 01/14  12:00:00,19.9699469196,0.734489639074,3.04359849737,0.0,3.10526160149,13.0865971812,9.45612920323,0.0,9.45612920323
 01/14  13:00:00,21.4505733598,1.03939546879,4.3665002619,0.0,3.10526160149,12.9394160272,8.25335816018,0.0,8.25335816018
 01/14  14:00:00,21.7849922346,1.19461704721,4.98724102023,0.0,3.10526160149,12.4978725653,7.3512798779,0.0,7.3512798779
 01/14  15:00:00,22.0138431106,1.26951954725,5.28837055025,0.0,3.10526160149,12.3506914113,6.44920159561,0.0,6.44920159561
 01/14  16:00:00,23.8017939041,1.34907181576,5.63175962182,0.0,4.02872759285,12.7922348732,7.3512798779,0.0,7.3512798779
 01/14  17:00:00,31.2661908219,1.36568201034,5.62919295767,0.0,6.50191812146,17.7693977319,8.55405092094,0.0,8.55405092094
 01/14  18:00:00,38.1567465436,1.16376367582,4.59819320513,0.0,8.38069375907,23.1212625696,11.2602857678,0.0,11.2602857678
 01/14  19:00:00,43.2363412509,0.860818439769,3.2556669856,0.0,10.6415932552,23.1212625696,13.2147887127,0.0,13.2147887127
 01/14  20:00:00,41.0383335466,0.612812060575,2.27494363868,0.0,12.3080778603,20.4854999863,12.6134031912,0.0,12.6134031912
 01/14  21:00:00,39.6830884935,0.426510753823,1.54612078555,0.0,12.456681583,19.8967753704,11.5609785286,0.0,11.5609785286
 01/14  22:00:00,33.6116537621,0.299997800352,1.06470002963,0.0,9.18739968257,17.702556249,9.45612920323,0.0,9.45612920323
 01/14  23:00:00,26.2485311345,0.206381694944,0.730506069091,0.0,5.91811778209,14.0365255879,8.25335816018,0.0,8.25335816018
 01/14  24:00:00,19.9755447699,0.123461434232,0.436949036574,0.0,3.54045821811,10.5176760807,4.64504503104,0.0,4.64504503104
 01/15  01:00:00,15.9751250013,0.0588092160114,0.204437041949,0.0,2.55330491699,7.80157382632,1.48822652668,0.0,1.48822652668
 01/15  02:00:00,15.3037213692,0.0451372755548,0.135429966205,0.0,2.55330491699,7.21284921042,1.02229105689,0.135614486183,0.886676570708
 01/15  03:00:00,14.9692556935,0.0561188467541,0.0843450273173,0.0,2.55330491699,6.91848690247,1.15944757467,0.724023344229,0.435424230442
 01/15  04:00:00,14.8210013992,0.0955375032249,0.0438532304569,0.0,2.55330491699,6.7713057485,2.33615874887,1.90073270884,0.435426040024
 01/15  05:00:00,16.9302593377,0.143808267001,0.0283469574362,0.0,3.82705111198,7.57405300124,3.95946070237,3.07274039779,0.886720304577
 01/15  06:00:00,21.5111641338,0.170598586407,0.0438489722138,0.0,6.02426329834,9.91545327661,7.89380927484,3.54680583032,4.34700344453
 01/15  07:00:00,26.8909413652,0.209149912499,0.0668237974796,0.0,6.51253267309,14.7454349813,18.6749362829,4.24711821514,14.4278180678
 01/15  08:00:00,26.089260962,0.260466811954,0.0595565552746,0.0,6.01364874671,17.9699221805,20.8166066899,5.48596617135,15.3306405185
 01/15  09:00:00,22.0900628602,0.260243948373,0.0448827388648,0.0,3.66783283761,18.1171033345,20.3337595567,5.60494430835,14.7288152483
 01/15  10:00:00,19.3142836892,0.179725167295,0.173254189438,0.0,3.10526160149,15.8560427302,15.9072060374,2.98386769411,12.9233383433
 01/15  11:00:00,16.9975971791,0.197512010667,0.755407539077,0.0,3.10526160149,12.9394160272,12.0344710612,0.314783988726,11.7196870725
 01/15  12:00:00,17.844355124,0.314945341155,1.33755099967,0.0,3.10526160149,13.0865971812,9.46284093976,0.0,9.46284093976
 01/15  13:00:00,18.3378710174,0.426530925381,1.86666246291,0.0,3.10526160149,12.9394160272,8.25918966897,0.0,8.25918966897
 01/15  14:00:00,18.2508695246,0.488321926756,2.15941343064,0.0,3.10526160149,12.4978725653,7.35645121588,0.0,7.35645121588
 01/15  15:00:00,18.1297913582,0.495935212355,2.17790313273,0.0,3.10526160149,12.3506914113,6.45371276279,0.0,6.45371276279
 01/15  16:00:00,19.6099376811,0.520759796759,2.26821541785,0.0,4.02872759285,12.7922348732,7.35645121588,0.0,7.35645121588
 01/15  17:00:00,27.1196621077,0.538064251524,2.31028200237,0.0,6.50191812146,17.7693977319,8.56010248667,0.0,8.56010248667
 01/15  18:00:00,35.4339731923,0.5833710636,2.45581246598,0.0,8.38069375907,23.1212625696,11.2683178459,0.0,11.2683178459
 01/15  19:00:00,42.1960373293,0.601030097231,2.47515140654,0.0,10.6415932552,23.1212625696,13.224251161,0.0,13.224251161
 01/15  20:00:00,40.8276484032,0.532474646886,2.14459590898,0.0,12.3080778603,20.4854999863,12.6224255256,0.0,12.6224255256
 01/15  21:00:00,40.0851939428,0.478638009392,1.8960989793,0.0,12.456681583,19.8967753704,11.5692306636,0.0,11.5692306636
 01/15  22:00:00,34.3446269049,0.426121110164,1.67154986258,0.0,9.18739968257,17.702556249,9.46284093976,0.0,9.46284093976
 01/15  23:00:00,26.8194284937,0.308904020572,1.19888110267,0.0,5.91811778209,14.0365255879,8.25918966897,0.0,8.25918966897
 01/15  24:00:00,20.6169800895,0.24189577241,0.959950018026,0.0,3.54045821811,10.5176760807,4.64823585661,0.0,4.64823585661
 01/16  01:00:00,16.6534514235,0.186831847187,0.754740832956,0.0,2.55330491699,7.80157382632,1.48906758175,0.0,1.48906758175
 01/16  02:00:00,15.9134301845,0.156969520255,0.633306536758,0.0,2.55330491699,7.21284921042,0.887091690046,0.0,0.887091690046
 01/16  03:00:00,15.5359135335,0.140543497119,0.566578216888,0.0,2.55330491699,6.91848690247,0.43552757531,0.0,0.43552757531
 01/16  04:00:00,15.3336927212,0.129668361114,0.522413694635,0.0,2.55330491699,6.7713057485,0.435529230133,0.0,0.435529230133
 01/16  05:00:00,17.3870637806,0.125615509597,0.503344157751,0.0,3.82705111198,7.57405300124,0.887131683869,0.0,0.887131683869
 01/16  06:00:00,22.0683203884,0.154461485324,0.61714232788,0.0,6.02426329834,9.91545327661,4.3497467262,0.0,4.3497467262
 01/16  07:00:00,27.7488503706,0.227750359333,0.906132356027,0.0,6.51253267309,14.7454349813,14.4372803824,0.0,14.4372803824
 01/16  08:00:00,27.0157219138,0.250934216091,0.995550102932,0.0,6.01364874671,17.9699221805,15.340699084,0.0,15.340699084
 01/16  09:00:00,23.0209356615,0.244231381086,0.991768107483,0.0,3.66783283761,18.1171033345,14.7384714404,0.0,14.7384714404
 01/16  10:00:00,20.8189909032,0.361126545088,1.49656002563,0.0,3.10526160149,15.8560427302,12.9317875112,0.0,12.9317875112
 01/16  11:00:00,19.1687633734,0.590935526661,2.53315021739,0.0,3.10526160149,12.9394160272,11.7273315578,0.0,11.7273315578
 01/16  12:00:00,20.4313365495,0.77739894705,3.46207881929,0.0,3.10526160149,13.0865971812,9.46897664507,0.0,9.46897664507
 01/16  13:00:00,20.6163923803,0.825413353823,3.74630139734,0.0,3.10526160149,12.9394160272,8.26452069161,0.0,8.26452069161
 01/16  14:00:00,20.1689946344,0.821763760033,3.74409670724,0.0,3.10526160149,12.4978725653,7.36117872653,0.0,7.36117872653
 01/16  15:00:00,20.4381059509,0.88679846398,4.09535447379,0.0,3.10526160149,12.3506914113,6.45783676144,0.0,6.45783676144
