Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  16:00:00,22.3831468818,0.983016342061,4.57916807326,0.0,4.02872759285,12.7922348732,7.36117872653,0.0,7.36117872653
 01/16  17:00:00,30.152708442,1.05222313562,4.82916945249,0.0,6.50191812146,17.7693977319,8.56563467998,0.0,8.56563467998
 01/16  18:00:00,38.6666342815,1.14521489006,5.12662972875,0.0,8.38069375907,23.1212625696,11.2756605752,0.0,11.2756605752
 01/16  19:00:00,45.430949982,1.17485061654,5.13624353985,0.0,10.6415932552,23.1212625696,13.2329014996,0.0,13.2329014996
 01/16  20:00:00,43.8930126347,1.08364991376,4.6587848736,0.0,12.3080778603,20.4854999863,12.6306735229,0.0,12.6306735229
 01/16  21:00:00,42.9583350331,0.999276891532,4.24860118745,0.0,12.456681583,19.8967753704,11.5767745636,0.0,11.5767745636
 01/16  22:00:00,36.8618042133,0.886965505308,3.7278827759,0.0,9.18739968257,17.702556249,9.46897664507,0.0,9.46897664507
 01/16  23:00:00,29.0256973227,0.716633329642,2.99742062264,0.0,5.91811778209,14.0365255879,8.26452069161,0.0,8.26452069161
 01/16  24:00:00,22.3435043976,0.564342736915,2.36402736161,0.0,3.54045821811,10.5176760807,4.65115283126,0.0,4.65115283126
 01/17  01:00:00,17.8527044116,0.414639211107,1.72618645715,0.0,2.55330491699,7.80157382632,1.48983299067,0.0,1.48983299067
 01/17  02:00:00,16.9373864169,0.353041188208,1.46119110122,0.0,2.55330491699,7.21284921042,0.887468962277,0.0,0.887468962277
 01/17  03:00:00,16.333738892,0.296211676679,1.20873539586,0.0,2.55330491699,6.91848690247,0.43562145656,0.0,0.43562145656
 01/17  04:00:00,15.9746410065,0.25672675678,1.03630358426,0.0,2.55330491699,6.7713057485,0.435622955985,0.0,0.435622955985
 01/17  05:00:00,17.8388509505,0.217969352327,0.862777484912,0.0,3.82705111198,7.57405300124,0.887505200542,0.0,0.887505200542
 01/17  06:00:00,22.5223836388,0.247073059144,0.978594004457,0.0,6.02426329834,9.91545327661,4.35223431214,0.0,4.35223431214
 01/17  07:00:00,28.2526009498,0.328960102287,1.3086731923,0.0,6.51253267309,14.7454349813,14.4458522506,0.0,14.4458522506
 01/17  08:00:00,27.1431241992,0.246067332098,0.934289909887,0.0,6.01364874671,18.163451543,15.3498103571,0.0,15.3498103571
 01/17  09:00:00,23.9164215471,0.349697099282,0.335374706189,0.0,4.35151303671,18.8798367041,14.7472182319,0.0,14.7472182319
 01/17  10:00:00,21.0094616607,0.326044364179,0.275699395389,0.0,3.78894180059,16.6187760998,12.9394409537,0.0,12.9394409537
 01/17  11:00:00,18.3127215915,0.363365361514,0.45826503196,0.0,3.78894180059,13.7021493968,11.734256101,0.0,11.734256101
 01/17  12:00:00,18.7914408848,0.425066282114,0.728102250798,0.0,3.78894180059,13.8493305508,9.4745345021,0.0,9.4745345021
 01/17  13:00:00,18.8012237266,0.491104318877,0.982288273944,0.0,3.69398621738,13.6338449159,8.26934964937,0.0,8.26934964937
 01/17  14:00:00,18.5091414393,0.482908796296,0.976684907158,0.0,3.78894180059,13.2606059349,7.36546100982,0.0,7.36546100982
 01/17  15:00:00,18.3219848042,0.473184135171,0.946434087186,0.0,3.78894180059,13.1134247809,6.46157237027,0.0,6.46157237027
 01/17  16:00:00,19.8284272872,0.501329711221,1.05972154082,0.0,4.71240779196,13.5549682428,7.36546100982,0.0,7.36546100982
 01/17  17:00:00,27.2940545986,0.508933119993,1.06739205609,0.0,7.18559832057,18.5321311015,8.57064586255,0.0,8.57064586255
 01/17  18:00:00,33.9130802735,0.28630230398,1.03845894438,0.0,8.38069375907,23.3147919321,11.2823117812,0.0,11.2823117812
 01/17  19:00:00,40.4465453896,0.290521421927,1.03616814213,0.0,10.6415932552,23.1212625696,13.2407371669,0.0,13.2407371669
 01/17  20:00:00,39.2546394806,0.242789990423,0.861271642869,0.0,12.3080778603,20.4854999863,12.6381447405,0.0,12.6381447405
 01/17  21:00:00,38.5848766411,0.193297769485,0.681121917503,0.0,12.456681583,19.8967753704,11.5836079944,0.0,11.5836079944
 01/17  22:00:00,32.9058724465,0.146144437242,0.512772077153,0.0,9.18739968257,17.702556249,9.4745345021,0.0,9.4745345021
 01/17  23:00:00,25.7317768748,0.0936698616087,0.326463642708,0.0,5.91811778209,14.0365255879,8.26934964937,0.0,8.26934964937
 01/17  24:00:00,19.6420454248,0.060911560075,0.165999565647,0.0,3.54045821811,10.5176760807,4.94790377653,0.294108685363,4.65379509116
 01/18  01:00:00,15.8143402775,0.0791400803655,0.0233214537373,0.0,2.55330491699,7.80157382632,3.06238323409,1.57186070945,1.49052252463
 01/18  02:00:00,15.2809856545,0.157831527022,0.0,0.0,2.55330491699,7.21284921042,4.35898033907,3.4711720638,0.887808275269
 01/18  03:00:00,15.0968912155,0.268099395991,0.0,0.0,2.55330491699,6.91848690247,6.47962449703,6.0439186507,0.435705846334
 01/18  04:00:00,15.0332640927,0.351653427235,0.0,0.0,2.55330491699,6.7713057485,8.44512358808,8.0094163983,0.435707189781
 01/18  05:00:00,17.1765820243,0.418477910994,0.0,0.0,3.82705111198,7.57405300124,10.464219464,9.57637872006,0.887840743926
 01/18  06:00:00,21.7921743257,0.495457750552,0.0,0.0,6.02426329834,9.91545327661,15.7280737877,11.3736083207,4.35446546696
 01/18  07:00:00,27.2038151629,0.588847507651,0.0,0.0,6.51253267309,14.7454349813,27.986290737,13.5327596017,14.4535311354
 01/18  08:00:00,26.593055743,0.630288785745,0.0,0.0,6.01364874671,18.163451543,29.8406083431,14.4826367034,15.3579716396
 01/18  09:00:00,24.0966996392,0.86534989756,0.0,0.0,4.35151303671,18.8798367041,28.7262500284,13.9711969958,14.7550530326
 01/18  10:00:00,21.2196558932,0.811937992015,0.0,0.0,3.78894180059,16.6187760998,25.6639787793,12.7176823751,12.9462964042
 01/18  11:00:00,18.199799053,0.708707854981,0.0,0.0,3.78894180059,13.7021493968,22.0475597807,10.3071011293,11.7404586514
 01/18  12:00:00,18.2531194705,0.614847118601,0.0,0.0,3.78894180059,13.8493305508,17.6109581649,8.13144529997,9.47951286497
 01/18  13:00:00,17.8804677009,0.524591731373,0.0280448357272,0.0,3.69398621738,13.6338449159,14.1622611792,5.888586067,8.27367511219
 01/18  14:00:00,17.6526458544,0.450253927192,0.152844191362,0.0,3.78894180059,13.2606059349,11.098359017,3.72906221938,7.3692967976
 01/18  15:00:00,17.5612828243,0.391969030497,0.266947211936,0.0,3.78894180059,13.1134247809,8.40472672334,1.93980824033,6.46491848301
 01/18  16:00:00,18.9317103512,0.375718634786,0.288615681235,0.0,4.71240779196,13.5549682428,8.84001713071,1.47072033311,7.3692967976
 01/18  17:00:00,26.366111028,0.378744660592,0.269636944851,0.0,7.18559832057,18.5321311015,10.1133278101,1.53819325967,8.57513455038
 01/18  18:00:00,32.9429318532,0.144934401807,0.209678426327,0.0,8.38069375907,23.3147919321,13.1835217133,1.8952522192,11.2882694941
 01/18  19:00:00,39.5025842137,0.16901662553,0.213711762575,0.0,10.6415932552,23.1212625696,15.6013253883,2.35356954588,13.2477558424
 01/18  20:00:00,38.4862369742,0.19360862331,0.14205050359,0.0,12.3080778603,20.4854999863,16.0353866735,3.39054970748,12.644836966
 01/18  21:00:00,38.0068262419,0.227927894418,0.0684413934087,0.0,12.456681583,19.8967753704,16.2709354985,4.68120656615,11.5897289323
 01/18  22:00:00,32.5498133822,0.283865293998,0.0189921561122,0.0,9.18739968257,17.702556249,15.8128962806,6.33338341562,9.47951286497
 01/18  23:00:00,25.6887665871,0.37712321669,0.0,0.0,5.91811778209,14.0365255879,16.9190457882,8.64537067602,8.27367511219
 01/18  24:00:00,19.8901125958,0.474978296709,0.0,0.0,3.54045821811,10.5176760807,15.5818309226,10.9256690688,4.65616185384
 01/19  01:00:00,16.275570216,0.563691472599,0.0,0.0,2.55330491699,7.80157382632,14.4855964308,12.9944604536,1.49113597729
 01/19  02:00:00,15.74030675,0.617152622544,0.0,0.0,2.55330491699,7.21284921042,15.1333967811,14.245287253,0.888109528129
 01/19  03:00:00,15.5047213807,0.675929561202,0.0,0.0,2.55330491699,6.91848690247,16.0879531299,15.6521724103,0.435780719583
 01/19  04:00:00,15.4067883754,0.725177709909,0.0,0.0,2.55330491699,6.7713057485,17.2685247571,16.8327428505,0.435781906532
 01/19  05:00:00,17.502806259,0.744702145695,0.0,0.0,3.82705111198,7.57405300124,18.1889208699,17.3007826553,0.888138214598
 01/19  06:00:00,22.0484722209,0.751755645758,0.0,0.0,6.02426329834,9.91545327661,21.7913131072,17.434873576,4.3564395312
 01/19  07:00:00,27.3511526532,0.736184998002,0.0,0.0,6.51253267309,14.7454349813,31.4695965202,17.0092817561,14.460314764
 01/19  08:00:00,26.7082973028,0.745530345624,0.0,0.0,6.01364874671,18.163451543,32.5880718608,17.222891346,15.3651805148
 01/19  09:00:00,24.2742103957,1.04286065409,0.0,0.0,4.35151303671,18.8798367041,33.0649398974,18.3029663752,14.7619735222
 01/19  10:00:00,21.3848870404,0.977169139195,0.0,0.0,3.78894180059,16.6187760998,29.6413455247,16.6889936921,12.9523518326
 01/19  11:00:00,18.2809736718,0.789882473764,0.0,0.0,3.78894180059,13.7021493968,23.971371698,12.2254343257,11.7459373723
 01/19  12:00:00,18.2272246196,0.588952267667,0.0,0.0,3.78894180059,13.8493305508,17.0190666697,7.53515641031,9.48391025937
 01/19  13:00:00,17.7906015968,0.462770463055,0.0,0.0,3.69398621738,13.6338449159,12.9194168792,4.64192108012,8.27749579912
 01/19  14:00:00,17.4335042123,0.359710620386,0.024245856058,0.0,3.78894180059,13.2606059349,9.6785092134,2.30582425946,7.37268495394
 01/19  15:00:00,17.3814668759,0.299045214079,0.180055079987,0.0,3.78894180059,13.1134247809,6.9259478136,0.45807370484,6.46787410876
 01/19  16:00:00,18.8378504371,0.297346753869,0.273127648016,0.0,4.71240779196,13.5549682428,7.40394779727,0.0312628433336,7.37268495394
 01/19  17:00:00,26.3212361949,0.303762211458,0.299744560947,0.0,7.18559832057,18.5321311015,8.57909941419,0.0,8.57909941419
 01/19  18:00:00,33.0564637691,0.0942352095356,0.37390953442,0.0,8.38069375907,23.3147919321,11.2935319497,0.0,11.2935319497
 01/19  19:00:00,39.7117318124,0.120353560779,0.471522426044,0.0,10.6415932552,23.1212625696,13.2539554476,0.0,13.2539554476
 01/19  20:00:00,38.7032957007,0.113414253279,0.439303600126,0.0,12.3080778603,20.4854999863,12.6507482175,0.0,12.6507482175
 01/19  21:00:00,38.2162426722,0.104545646718,0.401240071355,0.0,12.456681583,19.8967753704,11.5951355648,0.0,11.5951355648
 01/19  22:00:00,32.7466154518,0.102425237529,0.397234282133,0.0,9.18739968257,17.702556249,9.48391025937,0.0,9.48391025937
 01/19  23:00:00,25.6829859226,0.0754368564577,0.295905695651,0.0,5.91811778209,14.0365255879,8.27749579912,0.0,8.27749579912
 01/19  24:00:00,19.5615948483,0.0317164984707,0.114744050734,0.0,3.54045821811,10.5176760807,4.71646877253,0.058216354146,4.65825241839
 01/20  01:00:00,15.7592122069,0.0254448033521,0.0218886601668,0.0,2.55330491699,7.80157382632,1.93087770072,0.439204535898,1.49167316482
 01/20  02:00:00,15.1584925573,0.0332625862306,0.00207584364697,0.0,2.55330491699,7.21284921042,1.59800302839,0.709630397156,0.88837263123
 01/20  03:00:00,14.8648274813,0.0357146986479,0.000320963197955,0.0,2.55330491699,6.91848690247,1.20901929145,0.77317323737,0.435846054075
 01/20  04:00:00,14.7188793374,0.0372686718727,0.0,0.0,2.55330491699,6.7713057485,1.2443891192,0.808542035132,0.435847084068
 01/20  05:00:00,16.8060422656,0.0397608677403,0.00817728463154,0.0,3.82705111198,7.57405300124,1.70556406436,0.817166539947,0.888397524409
 01/20  06:00:00,21.40208148,0.0385175013549,0.066847403422,0.0,6.02426329834,9.91545327661,4.82627790401,0.468121982449,4.35815592156
 01/20  07:00:00,26.9365878197,0.0663201043849,0.255300060039,0.0,6.51253267309,14.7454349813,14.5207635957,0.0545624664936,14.4662011292
 01/20  08:00:00,26.3657493338,0.0816307155365,0.321351660993,0.0,6.01364874671,18.163451543,15.3888656737,0.017430825985,15.3714348477
 01/20  09:00:00,23.762902137,0.316146272363,0.215406123019,0.0,4.35151303671,18.8798367041,14.8967710701,0.128793418724,14.7679776514
 01/20  10:00:00,21.1364586324,0.335868091175,0.392872640098,0.0,3.78894180059,16.6187760998,12.9576054455,0.0,12.9576054455
 01/20  11:00:00,18.57694978,0.385262959628,0.700595622318,0.0,3.78894180059,13.7021493968,11.7506906412,0.0,11.7506906412
 01/20  12:00:00,18.9497998943,0.416627087741,0.89490045467,0.0,3.78894180059,13.8493305508,9.48772538306,0.0,9.48772538306
 01/20  13:00:00,18.8151501325,0.450674792337,1.03664420638,0.0,3.69398621738,13.6338449159,8.28081057872,0.0,8.28081057872
 01/20  14:00:00,18.7579002255,0.480428181547,1.22792430813,0.0,3.78894180059,13.2606059349,7.37562447547,0.0,7.37562447547
 01/20  15:00:00,18.6305031281,0.48489702739,1.24323951889,0.0,3.78894180059,13.1134247809,6.47043837222,0.0,6.47043837222
 01/20  16:00:00,20.0821219659,0.503512549695,1.311233381,0.0,4.71240779196,13.5549682428,7.37562447547,0.0,7.37562447547
 01/20  17:00:00,27.9431624133,0.580659890346,1.64477310037,0.0,7.18559832057,18.5321311015,8.58253927981,0.0,8.58253927981
 01/20  18:00:00,34.8307564374,0.425315864888,1.81712154737,0.0,8.38069375907,23.3147919321,11.2980975896,0.0,11.2980975896
 01/20  19:00:00,41.5796611783,0.473673997167,1.98613135561,0.0,10.6415932552,23.1212625696,13.2593341466,0.0,13.2593341466
 01/20  20:00:00,40.3214988647,0.424867419092,1.74605359824,0.0,12.3080778603,20.4854999863,12.6558767444,0.0,12.6558767444
 01/20  21:00:00,39.6094172595,0.376789142372,1.52217116306,0.0,12.456681583,19.8967753704,11.5998262906,0.0,11.5998262906
 01/20  22:00:00,33.9537858989,0.339972251833,1.36685771489,0.0,9.18739968257,17.702556249,9.48772538306,0.0,9.48772538306
 01/20  23:00:00,26.5117371447,0.240408213014,0.95968556123,0.0,5.91811778209,14.0365255879,8.28081057872,0.0,8.28081057872
 01/20  24:00:00,20.0618424731,0.131452296035,0.515255877925,0.0,3.54045821811,10.5176760807,4.66006616572,0.0,4.66006616572
 01/21  01:00:00,16.0888086086,0.0772061369507,0.299723728242,0.0,2.55330491699,7.80157382632,1.49213392596,0.0,1.49213392596
 01/21  02:00:00,15.397936041,0.0562753163215,0.218506597188,0.0,2.55330491699,7.21284921042,0.888597506244,0.0,0.888597506244
 01/21  03:00:00,15.04671768,0.0446248930802,0.173300967436,0.0,2.55330491699,6.91848690247,0.435901830404,0.0,0.435901830404
 01/21  04:00:00,14.8443451305,0.0334869322036,0.129247532756,0.0,2.55330491699,6.7713057485,0.435902703044,0.0,0.435902703044
 01/21  05:00:00,16.906396112,0.0306315477877,0.117660450952,0.0,3.82705111198,7.57405300124,0.888618596514,0.0,0.888618596514
 01/21  06:00:00,21.4910306158,0.0401168439668,0.154197196686,0.0,6.02426329834,9.91545327661,4.35961413105,0.0,4.35961413105
 01/21  07:00:00,27.029690165,0.0854937839545,0.329228725847,0.0,6.51253267309,14.7454349813,14.4711884889,0.0,14.4711884889
 01/21  08:00:00,26.2518480095,0.100059459124,0.382550955618,0.0,6.01364874671,17.9699221805,15.3767327863,0.0,15.3767327863
 01/21  09:00:00,22.07674782,0.061131138975,0.230680508023,0.0,3.66783283761,18.1171033345,14.773063642,0.0,14.773063642
 01/21  10:00:00,19.1945937738,0.0514188220687,0.181870619232,0.0,3.10526160149,15.8560427302,13.0191884708,0.0571327835177,12.9620556873
 01/21  11:00:00,16.345885129,0.0639199839197,0.237287515778,0.0,3.10526160149,12.9394160272,11.7850296712,0.0303126208653,11.7547170504
 01/21  12:00:00,16.6920854927,0.103240362337,0.396986347168,0.0,3.10526160149,13.0865971812,9.49095710622,0.0,9.49095710622
 01/21  13:00:00,17.0698278555,0.211945309281,0.813204917119,0.0,3.10526160149,12.9394160272,8.28361846934,0.0,8.28361846934
 01/21  14:00:00,16.6064091492,0.209177964642,0.794097017405,0.0,3.10526160149,12.4978725653,7.37811449168,0.0,7.37811449168
 01/21  15:00:00,16.4182558282,0.201785345153,0.760517469941,0.0,3.10526160149,12.3506914113,6.47261051402,0.0,6.47261051402
 01/21  16:00:00,17.7705020338,0.199211204724,0.750328362632,0.0,4.02872759285,12.7922348732,7.37811449168,0.0,7.37811449168
 01/21  17:00:00,25.2125228912,0.198726421772,0.742480615595,0.0,6.50191812146,17.7693977319,8.58545312856,0.0,8.58545312856
 01/21  18:00:00,33.3345586386,0.20013641448,0.739632561427,0.0,8.38069375907,23.1212625696,11.3019650615,0.0,11.3019650615
 01/21  19:00:00,40.0300984632,0.196753730122,0.713488907547,0.0,10.6415932552,23.1212625696,13.2638903465,0.0,13.2638903465
 01/21  20:00:00,38.9206719771,0.167913156217,0.602180973565,0.0,12.3080778603,20.4854999863,12.660221028,0.0,12.660221028
 01/21  21:00:00,38.3507315935,0.140487350306,0.49978728909,0.0,12.456681583,19.8967753704,11.6037997208,0.0,11.6037997208
 01/21  22:00:00,32.7898804789,0.123100061997,0.419824484794,0.0,9.18739968257,17.702556249,9.59829965632,0.107342550102,9.49095710622
 01/21  23:00:00,25.6703289108,0.100574910701,0.2581106296,0.0,5.91811778209,14.0365255879,8.90938650648,0.625768037138,8.28361846934
 01/21  24:00:00,19.6075036088,0.0978714908019,0.0944978189095,0.0,3.54045821811,10.5176760807,6.22491040207,1.56330784337,4.66160255869
 01/22  01:00:00,15.839493137,0.122723242582,0.00489115101725,0.0,2.55330491699,7.80157382632,4.16979920511,2.67728108302,1.49251812209
 01/22  02:00:00,15.2639428972,0.140788769738,0.0,0.0,2.55330491699,7.21284921042,4.00696716803,3.11818308187,0.888784086162
 01/22  03:00:00,14.9856208196,0.156829000083,0.0,0.0,2.55330491699,6.91848690247,3.93000848957,3.49406045758,0.435948031995
 01/22  04:00:00,14.8618268565,0.180216191019,0.0,0.0,2.55330491699,6.7713057485,4.48029450346,4.04434575651,0.435948746947
 01/22  05:00:00,16.9506100561,0.192505942852,0.0,0.0,3.82705111198,7.57405300124,5.21816889128,4.32936752589,0.88880136539
 01/22  06:00:00,21.4700907257,0.171712388638,0.00166176184187,0.0,6.02426329834,9.91545327661,8.19445382368,3.83364009454,4.36081372914
 01/22  07:00:00,26.8880275654,0.16697894433,0.106080965859,0.0,6.51253267309,14.7454349813,17.5435642509,3.06828888303,14.4752753679
 01/22  08:00:00,26.1272691594,0.171411165338,0.186620399249,0.0,6.01364874671,17.9699221805,18.0574604851,2.67638772346,15.3810727616
 01/22  09:00:00,22.073728785,0.166122698994,0.122669913097,0.0,3.66783283761,18.1171033345,17.7366257052,2.95939571721,14.777229988
 01/22  10:00:00,19.2582450789,0.168677205354,0.128263541103,0.0,3.10526160149,15.8560427302,15.9527606005,2.98705936068,12.9657012399
 01/22  11:00:00,16.3699984793,0.166863438987,0.158457410914,0.0,3.10526160149,12.9394160272,14.5185818644,2.76056645688,11.7580154075
 01/22  12:00:00,16.5587054162,0.151275812367,0.215570820669,0.0,3.10526160149,13.0865971812,11.5552575984,2.06165312654,9.49360447181
 01/22  13:00:00,16.427468897,0.13320609668,0.249585171156,0.0,3.10526160149,12.9394160272,9.74670813196,1.46078949252,8.28591863944
 01/22  14:00:00,16.1629910506,0.142696882271,0.417160001116,0.0,3.10526160149,12.4978725653,8.09689915669,0.716744891524,7.38015426517
 01/22  15:00:00,16.4419412718,0.20832799863,0.777660260037,0.0,3.10526160149,12.3506914113,6.61708097011,0.142691079221,6.47438989089
 01/22  16:00:00,17.8726239489,0.214846087629,0.836815394829,0.0,4.02872759285,12.7922348732,7.38015426517,0.0,7.38015426517
 01/22  17:00:00,25.2181723397,0.195653867167,0.751202618674,0.0,6.50191812146,17.7693977319,8.58784009753,0.0,8.58784009753
 01/22  18:00:00,33.3816768424,0.207953001435,0.778934178247,0.0,8.38069375907,23.1212625696,11.3051332204,0.0,11.3051332204
 01/22  19:00:00,40.172632166,0.223626561633,0.829149778795,0.0,10.6415932552,23.1212625696,13.267622698,0.0,13.267622698
 01/22  20:00:00,39.0706740942,0.196363533744,0.723732713094,0.0,12.3080778603,20.4854999863,12.6637797818,0.0,12.6637797818
 01/22  21:00:00,38.5188237193,0.173165448036,0.635201317174,0.0,12.456681583,19.8967753704,11.6070546785,0.0,11.6070546785
 01/22  22:00:00,32.9464970957,0.151107949002,0.548433214555,0.0,9.18739968257,17.702556249,9.53237037345,0.038765901641,9.49360447181
 01/22  23:00:00,25.8069067809,0.122058483868,0.373204926586,0.0,5.91811778209,14.0365255879,8.73599435206,0.450075712621,8.28591863944
 01/22  24:00:00,19.7356537347,0.114984505134,0.205534930428,0.0,3.54045821811,10.5176760807,5.94712964444,1.2842685021,4.66286114234
 01/23  01:00:00,15.9000337826,0.120348832582,0.067806206593,0.0,2.55330491699,7.80157382632,3.7380874169,2.24526177967,1.49282563723
 01/23  02:00:00,15.2971818614,0.141753400943,0.0322743330077,0.0,2.55330491699,7.21284921042,3.85336097139,2.96442865607,0.888932315313
 01/23  03:00:00,15.0009431251,0.158855761283,0.0132955443741,0.0,2.55330491699,6.91848690247,3.91608116757,3.48009652247,0.435984645106
 01/23  04:00:00,14.8540898634,0.164437725583,0.0080414723066,0.0,2.55330491699,6.7713057485,4.07684425063,3.64085904853,0.435985202095
 01/23  05:00:00,16.9382378522,0.165331987161,0.014801751735,0.0,3.82705111198,7.57405300124,4.50643885747,3.61749308061,0.888945776857
 01/23  06:00:00,21.5296777982,0.159630521446,0.0733307015641,0.0,6.02426329834,9.91545327661,7.4892389492,3.12748458731,4.36175436189
 01/23  07:00:00,27.0409673215,0.161923102709,0.264076563575,0.0,6.51253267309,14.7454349813,16.5111435972,2.0326830402,14.478460557
 01/23  08:00:00,26.4285632687,0.172238827372,0.293557484059,0.0,6.01364874671,18.163451543,17.4628601033,2.07840661484,15.3844534885
 01/23  09:00:00,23.8251109613,0.424743799905,0.169017419769,0.0,4.35151303671,18.8798367041,17.5274017085,2.7469262531,14.7804754554
 01/23  10:00:00,20.9937881929,0.416121918382,0.169948373386,0.0,3.78894180059,16.6187760998,15.527255892,2.55871486819,12.9685410238
 01/23  11:00:00,18.1828805811,0.402471925941,0.289317457131,0.0,3.78894180059,13.7021493968,13.3279329191,1.56734818331,11.7605847358
 01/23  12:00:00,18.8537721361,0.435094096393,0.780405687858,0.0,3.78894180059,13.8493305508,9.57478673785,0.0791200420045,9.49566669584
 01/23  13:00:00,19.0949237624,0.524047125597,1.24304550304,0.0,3.69398621738,13.6338449159,8.28771040786,0.0,8.28771040786
 01/23  14:00:00,19.3910361271,0.609521565252,1.73196682598,0.0,3.78894180059,13.2606059349,7.38174319188,0.0,7.38174319188
 01/23  15:00:00,19.280552218,0.614919832388,1.76326580375,0.0,3.78894180059,13.1134247809,6.47577597589,0.0,6.47577597589
 01/23  16:00:00,20.6412790466,0.617324468123,1.75657854333,0.0,4.71240779196,13.5549682428,7.38174319188,0.0,7.38174319188
 01/23  17:00:00,28.2512521266,0.653429138135,1.88009356595,0.0,7.18559832057,18.5321311015,8.58969947986,0.0,8.58969947986
 01/23  18:00:00,33.883916922,0.423185079602,1.76524615065,0.0,8.38069375907,23.3147919321,11.3076011278,0.0,11.3076011278
 01/23  19:00:00,41.7068971183,0.501685794823,2.08535549791,0.0,10.6415932552,23.1212625696,13.2705300958,0.0,13.2705300958
 01/23  20:00:00,40.8562775485,0.52382349474,2.18187620641,0.0,12.3080778603,20.4854999863,12.6665519518,0.0,12.6665519518
 01/23  21:00:00,40.173051051,0.482053254824,1.98054084202,0.0,12.456681583,19.8967753704,11.6095901998,0.0,11.6095901998
 01/23  22:00:00,34.5924198219,0.459533913817,1.88592997593,0.0,9.18739968257,17.702556249,9.49566669584,0.0,9.49566669584
 01/23  23:00:00,27.325746596,0.392640624451,1.62146260106,0.0,5.91811778209,14.0365255879,8.28771040786,0.0,8.28771040786
 01/23  24:00:00,21.0562610226,0.318164008933,1.32296271459,0.0,3.54045821811,10.5176760807,4.66384154392,0.0,4.66384154392
 01/24  01:00:00,16.9212498407,0.234764613861,0.97460648346,0.0,2.55330491699,7.80157382632,1.49305637812,0.0,1.49305637812
 01/24  02:00:00,16.1292298657,0.19612877281,0.809946965402,0.0,2.55330491699,7.21284921042,0.889042149384,0.0,0.889042149384
 01/24  03:00:00,15.6599294491,0.163020262254,0.668117367362,0.0,2.55330491699,6.91848690247,0.436011658837,0.0,0.436011658837
 01/24  04:00:00,15.3949752928,0.140575481644,0.572789145682,0.0,2.55330491699,6.7713057485,0.436012057651,0.0,0.436012057651
 01/24  05:00:00,17.505289651,0.14722085066,0.59996468704,0.0,3.82705111198,7.57405300124,0.889051788095,0.0,0.889051788095
 01/24  06:00:00,22.084805427,0.156049101405,0.63203975036,0.0,6.02426329834,9.91545327661,4.36243575208,0.0,4.36243575208
 01/24  07:00:00,27.6444104771,0.205875522388,0.823567299509,0.0,6.51253267309,14.7454349813,14.4807431147,0.0,14.4807431147
 01/24  08:00:00,27.3262801224,0.27035473588,1.0931584293,0.0,6.01364874671,18.163451543,15.3868739656,0.0,15.3868739656
 01/24  09:00:00,25.1180223427,0.554688995485,1.33198360559,0.0,4.35151303671,18.8798367041,14.7827990832,0.0,14.7827990832
 01/24  10:00:00,23.250628433,0.697825482556,2.14508504933,0.0,3.78894180059,16.6187760998,12.970574198,0.0,12.970574198
 01/24  11:00:00,21.786842434,0.928636856881,3.36711437904,0.0,3.78894180059,13.7021493968,11.7624242744,0.0,11.7624242744
 01/24  12:00:00,23.8733934516,1.24817514125,4.98694595849,0.0,3.78894180059,13.8493305508,9.4971431676,0.0,9.4971431676
 01/24  13:00:00,25.3484844009,1.56053702873,6.46011623835,0.0,3.69398621738,13.6338449159,8.28899324398,0.0,8.28899324398
 01/24  14:00:00,26.5124879313,1.79786543154,7.66507476385,0.0,3.78894180059,13.2606059349,7.38288080127,0.0,7.38288080127
 01/24  15:00:00,26.0624410147,1.76045053226,7.39962390058,0.0,3.78894180059,13.1134247809,6.47676835855,0.0,6.47676835855
 01/24  16:00:00,27.3784375191,1.76778651017,7.3432749737,0.0,4.71240779196,13.5549682428,7.38288080127,0.0,7.38288080127
 01/24  17:00:00,34.2664594925,1.69180114891,6.85692892109,0.0,7.18559832057,18.5321311015,8.59103072489,0.0,8.59103072489
 01/24  18:00:00,39.4680134389,1.43702344413,6.33550430298,0.0,8.38069375907,23.3147919321,11.309368053,0.0,11.309368053
 01/24  19:00:00,46.4326704056,1.37887650602,5.93393807404,0.0,10.6415932552,23.1212625696,13.2726116789,0.0,13.2726116789
 01/24  20:00:00,44.2640086648,1.17635592481,4.93707489269,0.0,12.3080778603,20.4854999863,12.6685367171,0.0,12.6685367171
 01/24  21:00:00,42.6939593088,0.978158396929,4.00534395778,0.0,12.456681583,19.8967753704,11.6114055339,0.0,11.6114055339
 01/24  22:00:00,36.413755453,0.824336744831,3.34246277601,0.0,9.18739968257,17.702556249,9.4971431676,0.0,9.4971431676
 01/24  23:00:00,28.3561268189,0.604983236713,2.43950021171,0.0,5.91811778209,14.0365255879,8.28899324398,0.0,8.28899324398
 01/24  24:00:00,21.5403078715,0.423787328092,1.70138624435,0.0,3.54045821811,10.5176760807,4.66454347312,0.0,4.66454347312
 01/25  01:00:00,17.2957830321,0.314233855716,1.269670433,0.0,2.55330491699,7.80157382632,1.49321027423,0.0,1.49321027423
 01/25  02:00:00,16.5597842399,0.283885826776,1.15274428566,0.0,2.55330491699,7.21284921042,0.889113555431,0.0,0.889113555431
 01/25  03:00:00,16.2614881465,0.28130217741,1.15139414959,0.0,2.55330491699,6.91848690247,0.436029065129,0.0,0.436029065129
 01/25  04:00:00,15.9891296744,0.257172995207,1.05034601369,0.0,2.55330491699,6.7713057485,0.436029305617,0.0,0.436029305617
 01/25  05:00:00,17.9223508429,0.231294495759,0.932952233839,0.0,3.82705111198,7.57405300124,0.889119367657,0.0,0.889119367657
 01/25  06:00:00,22.4893452416,0.239270786813,0.953357879621,0.0,6.02426329834,9.91545327661,4.36285769923,0.0,4.36285769923
 01/25  07:00:00,28.1588188041,0.310768991454,1.23308215742,0.0,6.51253267309,14.7454349813,14.4821223662,0.0,14.4821223662
 01/25  08:00:00,27.8012586864,0.367330387597,1.47116134157,0.0,6.01364874671,18.163451543,15.3883334763,0.0,15.3883334763
 01/25  09:00:00,26.5598294574,0.78442976646,2.54404994928,0.0,4.35151303671,18.8798367041,14.7842001832,0.0,14.7842001832
 01/25  10:00:00,24.1427717405,0.842031515838,2.89302232349,0.0,3.78894180059,16.6187760998,12.9718001604,0.0,12.9718001604
 01/25  11:00:00,21.7363306142,0.94064192466,3.30459749146,0.0,3.78894180059,13.7021493968,11.7635334785,0.0,11.7635334785
 01/25  12:00:00,25.0080030415,1.46781845825,5.90191223138,0.0,3.78894180059,13.8493305508,9.49803344985,0.0,9.49803344985
 01/25  13:00:00,26.3118701352,1.73341062578,7.2506283756,0.0,3.69398621738,13.6338449159,8.2897667679,0.0,8.2897667679
 01/25  14:00:00,27.2991492828,1.9339194864,8.31568206051,0.0,3.78894180059,13.2606059349,7.38356675644,0.0,7.38356675644
 01/25  15:00:00,28.5657462209,2.17044874282,9.49293089623,0.0,3.78894180059,13.1134247809,6.47736674498,0.0,6.47736674498
 01/25  16:00:00,30.7174350448,2.33245663632,10.1176023733,0.0,4.71240779196,13.5549682428,7.38356675644,0.0,7.38356675644
 01/25  17:00:00,38.1551708751,2.35535008336,10.0820913691,0.0,7.18559832057,18.5321311015,8.59183343839,0.0,8.59183343839
 01/25  18:00:00,43.2298150732,2.10365567951,9.43067370194,0.0,8.38069375907,23.3147919321,11.3104334728,0.0,11.3104334728
 01/25  19:00:00,49.2930066263,1.90023049007,8.27292031061,0.0,10.6415932552,23.1212625696,13.2738668309,0.0,13.2738668309
 01/25  20:00:00,46.7925505662,1.63564613009,7.00632658881,0.0,12.3080778603,20.4854999863,12.66973349,0.0,12.66973349
 01/25  21:00:00,45.1801722884,1.42768737223,6.04202796208,0.0,12.456681583,19.8967753704,11.6125001433,0.0,11.6125001433
 01/25  22:00:00,39.0519261898,1.29800312807,5.5069671296,0.0,9.18739968257,17.702556249,9.49803344985,0.0,9.49803344985
 01/25  23:00:00,31.1276495578,1.10366745689,4.71233873045,0.0,5.91811778209,14.0365255879,8.2897667679,0.0,8.2897667679
 01/25  24:00:00,24.2192859212,0.911116334197,3.89303528793,0.0,3.54045821811,10.5176760807,4.66496672206,0.0,4.66496672206
 01/26  01:00:00,19.5814142186,0.73379059146,3.1357448838,0.0,2.55330491699,7.80157382632,1.49328727777,0.0,1.49328727777
 01/26  02:00:00,18.122436529,0.575665449658,2.42361695192,0.0,2.55330491699,7.21284921042,0.889146511888,0.0,0.889146511888
 01/26  03:00:00,17.2644166427,0.471730181845,1.96389464137,0.0,2.55330491699,6.91848690247,0.436036858769,0.0,0.436036858769
 01/26  04:00:00,16.9049316622,0.430421035237,1.79289996143,0.0,2.55330491699,6.7713057485,0.436036940843,0.0,0.436036940843
 01/26  05:00:00,19.0718185432,0.444964715545,1.86874971442,0.0,3.82705111198,7.57405300124,0.889148495475,0.0,0.889148495475
 01/26  06:00:00,24.0753441346,0.531527688248,2.24709987112,0.0,6.02426329834,9.91545327661,4.36302007972,0.0,4.36302007972
 01/26  07:00:00,30.0060461781,0.652118925253,2.73895959759,0.0,6.51253267309,14.7454349813,14.4825979046,0.0,14.4825979046
 01/26  08:00:00,29.6685087376,0.710857340728,2.99488443961,0.0,6.01364874671,18.163451543,15.3888315884,0.0,15.3888315884
 01/26  09:00:00,27.2726735909,0.920263696284,3.12106015294,0.0,4.35151303671,18.8798367041,14.7846783406,0.0,14.7846783406
 01/26  10:00:00,25.089668204,1.02004061224,3.66190969064,0.0,3.78894180059,16.6187760998,12.972218548,0.0,12.972218548
 01/26  11:00:00,23.1810039112,1.18950617019,4.50040654299,0.0,3.78894180059,13.7021493968,11.7639120197,0.0,11.7639120197
 01/26  12:00:00,24.391927716,1.36809198244,5.38556338162,0.0,3.78894180059,13.8493305508,9.49833727893,0.0,9.49833727893
 01/26  13:00:00,25.11059631,1.5427797691,6.23998540717,0.0,3.69398621738,13.6338449159,8.29003075055,0.0,8.29003075055
 01/26  14:00:00,26.5396728928,1.8094975185,7.68062763844,0.0,3.78894180059,13.2606059349,7.38380085426,0.0,7.38380085426
 01/26  15:00:00,28.3744948107,2.13655965831,9.33556857056,0.0,3.78894180059,13.1134247809,6.47757095797,0.0,6.47757095797
 01/26  16:00:00,30.3251666181,2.25354975794,9.80424082498,0.0,4.71240779196,13.5549682428,7.38380085426,0.0,7.38380085426
 01/26  17:00:00,37.1860937167,2.18890473395,9.2794595602,0.0,7.18559832057,18.5321311015,8.59210738265,0.0,8.59210738265
 01/26  18:00:00,42.6759186614,1.9958897979,8.98454317174,0.0,8.38069375907,23.3147919321,11.3107970715,0.0,11.3107970715
 01/26  19:00:00,49.3360744354,1.89682831319,8.31939029662,0.0,10.6415932552,23.1212625696,13.2742951801,0.0,13.2742951801
 01/26  20:00:00,46.7726886197,1.63125382953,6.9908569428,0.0,12.3080778603,20.4854999863,12.6701419159,0.0,12.6701419159
 01/26  21:00:00,45.1667509765,1.42620785005,6.03008617235,0.0,12.456681583,19.8967753704,11.6128737036,0.0,11.6128737036
 01/26  22:00:00,38.7841137497,1.25689879743,5.28025902009,0.0,9.18739968257,17.702556249,9.49833727893,0.0,9.49833727893
 01/26  23:00:00,30.9630361422,1.07943572698,4.57195704475,0.0,5.91811778209,14.0365255879,8.29003075055,0.0,8.29003075055
 01/26  24:00:00,24.0168204188,0.879646137578,3.72203998208,0.0,3.54045821811,10.5176760807,4.66511116539,0.0,4.66511116539
 01/27  01:00:00,19.463372947,0.715710594338,3.03578360926,0.0,2.55330491699,7.80157382632,1.49328736373,0.0,1.49328736373
 01/27  02:00:00,18.3860967903,0.623361805178,2.63958085766,0.0,2.55330491699,7.21284921042,0.889141008577,0.0,0.889141008577
 01/27  03:00:00,17.6630904484,0.543880767788,2.29041786115,0.0,2.55330491699,6.91848690247,0.43603503739,0.0,0.43603503739
 01/27  04:00:00,17.2506950214,0.493153679405,2.07593067653,0.0,2.55330491699,6.7713057485,0.436034961022,0.0,0.436034961022
 01/27  05:00:00,19.4453364819,0.512604671378,2.17462769721,0.0,3.82705111198,7.57405300124,0.88913916287,0.0,0.88913916287
 01/27  06:00:00,24.7402130705,0.649328308645,2.79416818665,0.0,6.02426329834,9.91545327661,4.36292284678,0.0,4.36292284678
 01/27  07:00:00,31.1391688761,0.848444252722,3.67575696818,0.0,6.51253267309,14.7454349813,14.4821695905,0.0,14.4821695905
 01/27  08:00:00,30.7068925063,0.893478524284,3.85064702478,0.0,6.01364874671,18.163451543,15.3883681544,0.0,15.3883681544
 01/27  09:00:00,27.7172965643,1.00146579254,3.48448103007,0.0,4.35151303671,18.8798367041,14.7842334136,0.0,14.7842334136
 01/27  10:00:00,25.2302741521,1.05303738563,3.76951886527,0.0,3.78894180059,16.6187760998,12.9718292369,0.0,12.9718292369
 01/27  11:00:00,23.2357101197,1.20911499822,4.53550392344,0.0,3.78894180059,13.7021493968,11.7635597858,0.0,11.7635597858
 01/27  12:00:00,24.1829881464,1.33698335699,5.20773243752,0.0,3.78894180059,13.8493305508,9.49805456488,0.0,9.49805456488
 01/27  13:00:00,24.578189262,1.45811714238,5.79224098587,0.0,3.69398621738,13.6338449159,8.28978511375,0.0,8.28978511375
 01/27  14:00:00,24.7337096952,1.52863904149,6.15552291779,0.0,3.78894180059,13.2606059349,7.3835830254,0.0,7.3835830254
 01/27  15:00:00,24.7701222435,1.56172813501,6.30602752664,0.0,3.78894180059,13.1134247809,6.47738093705,0.0,6.47738093705
 01/27  16:00:00,25.8079112102,1.52174441418,6.01879076084,0.0,4.71240779196,13.5549682428,7.3835830254,0.0,7.3835830254
 01/27  17:00:00,33.3160821804,1.55445210934,6.04390064854,0.0,7.18559832057,18.5321311015,8.59185247653,0.0,8.59185247653
 01/27  18:00:00,38.4983852243,1.29763626776,5.50526326474,0.0,8.38069375907,23.3147919321,11.3104587416,0.0,11.3104587416
 01/27  19:00:00,44.6673182778,1.10308245623,4.44437999603,0.0,10.6415932552,23.1212625696,13.2738965997,0.0,13.2738965997
 01/27  20:00:00,42.3026972056,0.850070272752,3.3020490855,0.0,12.3080778603,20.4854999863,12.6697618741,0.0,12.6697618741
 01/27  21:00:00,40.7908974124,0.644456514336,2.43598394392,0.0,12.456681583,19.8967753704,11.6125261044,0.0,11.6125261044
 01/27  22:00:00,34.3814163377,0.456064964134,1.67839544141,0.0,9.18739968257,17.702556249,9.49805456488,0.0,9.49805456488
 01/27  23:00:00,26.5250068834,0.264446138472,0.948917374467,0.0,5.91811778209,14.0365255879,8.28978511375,0.0,8.28978511375
 01/27  24:00:00,19.9907360291,0.127699882943,0.447901847092,0.0,3.54045821811,10.5176760807,4.66497676035,0.0,4.66497676035
 01/28  01:00:00,16.0220515924,0.0697029814896,0.240469867553,0.0,2.55330491699,7.80157382632,1.49321052987,0.0,1.49321052987
 01/28  02:00:00,15.2884783664,0.0376112558241,0.127712983112,0.0,2.55330491699,7.21284921042,0.889097046709,0.0,0.889097046709
 01/28  03:00:00,14.9028654143,0.0169666194669,0.0571069753419,0.0,2.55330491699,6.91848690247,0.436023601473,0.0,0.436023601473
 01/28  04:00:00,14.7002601241,0.00423544226768,0.0144140163307,0.0,2.55330491699,6.7713057485,0.436023366698,0.0,0.436023366698
 01/28  05:00:00,16.7640237322,0.00570683461638,0.000212784274121,0.0,3.82705111198,7.57405300124,1.01164044367,0.122549071121,0.889091372553
 01/28  06:00:00,21.3593917139,0.0473252765679,0.0153498621511,0.0,6.02426329834,9.91545327661,5.28310930754,0.920543276986,4.36256603056
 01/28  07:00:00,26.7433892927,0.0670244120595,0.0613972254009,0.0,6.51253267309,14.7454349813,15.5323596218,1.0515220696,14.4808375522
 01/28  08:00:00,25.9715812544,0.0908338015983,0.111509857967,0.0,6.01364874671,17.9699221805,16.6336859627,1.2467426512,15.3869433115
 01/28  09:00:00,21.9005220418,0.0955048668759,0.0200810019274,0.0,3.66783283761,18.1171033345,16.712021215,1.92915568081,14.7828655342
 01/28  10:00:00,19.0814178633,0.118742983259,0.0013705475669,0.0,3.10526160149,15.8560427302,15.552473952,2.58184160968,12.9706323423
 01/28  11:00:00,16.2131056632,0.133156805446,0.0352712283986,0.0,3.10526160149,12.9394160272,14.4647200289,2.70224314782,11.7624768811
 01/28  12:00:00,16.4087255943,0.130425905264,0.0864409058648,0.0,3.10526160149,13.0865971812,11.8107383909,2.31355299944,9.49718539141
 01/28  13:00:00,16.2849208073,0.122983460167,0.117259717947,0.0,3.10526160149,12.9394160272,10.2440846493,1.95505471904,8.28902993024
 01/28  14:00:00,15.8290932207,0.130224189764,0.0957348637969,0.0,3.10526160149,12.4978725653,9.65116726453,2.26825393016,7.38291333437
 01/28  15:00:00,15.6442325247,0.152703744777,0.0355757667874,0.0,3.10526160149,12.3506914113,9.66481009495,3.18801335646,6.47679673849
 01/28  16:00:00,17.0032540165,0.174415463179,0.00787608687808,0.0,4.02872759285,12.7922348732,11.2588368002,3.8759234658,7.38291333437
 01/28  17:00:00,24.4844016438,0.188244046882,0.0248417430903,0.0,6.50191812146,17.7693977319,12.6609389851,4.06987018957,8.59106879554
 01/28  18:00:00,31.7797594124,0.232946318155,0.0448567649339,0.0,8.38069375907,23.1212625696,16.2499843293,4.94056574617,11.3094185832
 01/28  19:00:00,39.4050332855,0.236900161391,0.048277298504,0.0,10.6415932552,23.1212625696,18.2707023206,4.99803111307,13.2726712076
 01/28  20:00:00,38.489498577,0.252011761655,0.0869089679931,0.0,12.3080778603,20.4854999863,17.7347971174,5.0662036404,12.668593477
 01/28  21:00:00,38.0532831155,0.278991110967,0.0638350504468,0.0,12.456681583,19.8967753704,17.4609617272,5.84950427875,11.6114574485
 01/28  22:00:00,32.5745169226,0.302255780351,0.0253052100717,0.0,9.18739968257,17.702556249,16.1562272887,6.65904189724,9.49718539141
 01/28  23:00:00,25.697556675,0.385913304573,0.0,0.0,5.91811778209,14.0365255879,17.0887986798,8.79976874958,8.28902993024
 01/28  24:00:00,19.8805265524,0.465392253264,0.0,0.0,3.54045821811,10.5176760807,15.3246966244,10.6601330777,4.66456354674
 01/29  01:00:00,16.2593509235,0.547472180166,0.0,0.0,2.55330491699,7.80157382632,14.0761181627,12.583061366,1.49305679674
 01/29  02:00:00,15.7260308861,0.602876758677,0.0,0.0,2.55330491699,7.21284921042,14.7673157287,13.8783010898,0.889014638883
 01/29  03:00:00,15.4644342945,0.635642474997,0.0,0.0,2.55330491699,6.91848690247,15.079638591,14.6436360367,0.436002554346
 01/29  04:00:00,15.3614726595,0.679861994035,0.0,0.0,2.55330491699,6.7713057485,16.1142576828,15.6782555216,0.43600216126
 01/29  05:00:00,17.4652902141,0.707186100814,0.0,0.0,3.82705111198,7.57405300124,17.2072567261,16.3182515875,0.889005138621
 01/29  06:00:00,22.1334559228,0.836739347613,0.0,0.0,6.02426329834,9.91545327661,23.8954192678,19.5334695298,4.36194973803
 01/29  07:00:00,27.4070493772,0.792081721979,0.0,0.0,6.51253267309,14.7454349813,32.8674080217,18.3888058361,14.4786021856
 01/29  08:00:00,26.4749631168,0.705725522005,0.0,0.0,6.01364874671,17.9699221805,31.6423198009,16.2577623192,15.3845574817
 01/29  09:00:00,22.5554411303,0.7705049573,0.0,0.0,3.66783283761,18.1171033345,32.6206709005,17.8400957932,14.7805751073
 01/29  10:00:00,19.7191904504,0.757886117978,0.0,0.0,3.10526160149,15.8560427302,30.5435847634,17.5749565448,12.9686282187
 01/29  11:00:00,16.7378748039,0.693197174534,0.0,0.0,3.10526160149,12.9394160272,27.7597863996,15.9991227732,11.7606636264
 01/29  12:00:00,16.8064627242,0.614603941045,0.0,0.0,3.10526160149,13.0865971812,23.6458073897,14.1500773738,9.49573001593
 01/29  13:00:00,16.5636880748,0.519010445606,0.0,0.0,3.10526160149,12.9394160272,20.2069572147,11.919191791,8.28776542368
 01/29  14:00:00,15.9998499238,0.396715756628,0.0,0.0,3.10526160149,12.4978725653,16.4740486927,9.09225671325,7.38179197949
 01/29  15:00:00,15.7895466897,0.333593676545,0.0,0.0,3.10526160149,12.3506914113,14.1144404103,7.63862187503,6.4758185353
 01/29  16:00:00,17.0712538123,0.250291345794,0.0,0.0,4.02872759285,12.7922348732,13.132378001,5.75058602155,7.38179197949
 01/29  17:00:00,24.433142455,0.161826601199,0.0,0.0,6.50191812146,17.7693977319,12.3072380898,3.71748151801,8.58975657174
 01/29  18:00:00,31.6228810725,0.103028745077,0.0178959980618,0.0,8.38069375907,23.1212625696,13.569090605,2.26141370072,11.3076769043
 01/29  19:00:00,39.2667751266,0.127561655287,0.0193576457564,0.0,10.6415932552,23.1212625696,16.0493674798,2.77874811312,13.2706193667
 01/29  20:00:00,38.3393663468,0.188788499486,0.0,0.0,12.3080778603,20.4854999863,16.9694888392,4.30285176863,12.6666370706
 01/29  21:00:00,38.0027858624,0.292328908303,0.0,0.0,12.456681583,19.8967753704,18.3125454197,6.70287736737,11.6096680524
 01/29  22:00:00,32.6485349755,0.40157904336,0.0,0.0,9.18739968257,17.702556249,18.7353695235,9.23963950754,9.49573001593
 01/29  23:00:00,25.8461747578,0.53453138735,0.0,0.0,5.91811778209,14.0365255879,20.6281732743,12.3404078506,8.28776542368
 01/29  24:00:00,20.0774748396,0.66234054051,0.0,0.0,3.54045821811,10.5176760807,20.0265516501,15.3626800032,4.66387164692
 01/30  01:00:00,16.5388159086,0.826937165211,0.0,0.0,2.55330491699,7.80157382632,20.8689734478,19.3761472402,1.49282620765
 01/30  02:00:00,16.072910911,0.949756783579,0.0,0.0,2.55330491699,7.21284921042,23.0785953385,22.1897015294,0.888893809085
 01/30  03:00:00,15.8428167318,1.01402491237,0.0,0.0,2.55330491699,6.91848690247,24.0585649824,23.6225930802,0.435971902182
 01/30  04:00:00,15.6969146107,1.01530394523,0.0,0.0,2.55330491699,6.7713057485,24.048121808,23.6121504571,0.435971350945
 01/30  05:00:00,17.7749169658,1.01681285255,0.0,0.0,3.82705111198,7.57405300124,24.5138377253,23.6249572387,0.888880486559
 01/30  06:00:00,22.2586055443,0.961888969085,0.0,0.0,6.02426329834,9.91545327661,26.6603912916,22.2993171386,4.36107415304
 01/30  07:00:00,27.4390993741,0.824131718888,0.0,0.0,6.51253267309,14.7454349813,33.4957080708,19.0202439167,14.475464154
 01/30  08:00:00,26.7507011249,0.787934167704,0.0,0.0,6.01364874671,18.163451543,33.5114475628,18.1302361912,15.3812113716
 01/30  09:00:00,24.287759468,1.05640972633,0.0,0.0,4.35151303671,18.8798367041,33.3188938963,18.5415310851,14.7773628112
 01/30  10:00:00,21.3339485652,0.926230664019,0.0,0.0,3.78894180059,16.6187760998,28.3301817088,15.3643642493,12.9658174595
 01/30  11:00:00,18.1639336525,0.672842454432,0.0,0.0,3.78894180059,13.7021493968,21.2253162408,9.46719568222,11.7581205586
 01/30  12:00:00,18.1795520643,0.523659713924,0.017619998512,0.0,3.78894180059,13.8493305508,15.4322386604,5.93854979093,9.49368886942
 01/30  13:00:00,18.0413549002,0.458248312211,0.255275454219,0.0,3.69398621738,13.6338449159,11.351150302,3.06515833347,8.28599196851
 01/30  14:00:00,17.9667948587,0.443392162937,0.473854959919,0.0,3.78894180059,13.2606059349,9.18039683652,1.80017754369,7.38021929283
 01/30  15:00:00,17.9175131821,0.434673569764,0.580473030501,0.0,3.78894180059,13.1134247809,7.5363408758,1.06189425864,6.47444661715
 01/30  16:00:00,19.4018370224,0.436519130419,0.697941856834,0.0,4.71240779196,13.5549682428,7.77704767639,0.396828383553,7.38021929283
 01/30  17:00:00,26.8258542797,0.423657559322,0.684467297808,0.0,7.18559832057,18.5321311015,8.6412460145,0.0533298207549,8.58791619374
 01/30  18:00:00,32.3385316977,0.143738472943,0.499307533003,0.0,8.38069375907,23.3147919321,11.3052342208,0.0,11.3052342208
 01/30  19:00:00,39.4324042836,0.073937182236,0.238611275836,0.0,10.6415932552,23.1212625696,13.3267417462,0.0590000614513,13.2677416848
 01/30  20:00:00,38.3013940049,0.0551771255988,0.0956390319369,0.0,12.3080778603,20.4854999863,13.2939092921,0.630016057824,12.6638932343
 01/30  21:00:00,37.8265311203,0.0877261633926,0.0283480028256,0.0,12.456681583,19.8967753704,13.5183736766,1.91121523054,11.607158446
 01/30  22:00:00,32.382002316,0.135046383874,0.0,0.0,9.18739968257,17.702556249,12.7562910882,3.26260221877,9.49368886942
 01/30  23:00:00,25.549432114,0.237788743551,0.0,0.0,5.91811778209,14.0365255879,13.8790330639,5.59304109534,8.28599196851
 01/30  24:00:00,19.8342464996,0.41911220051,0.0,0.0,3.54045821811,10.5176760807,14.5301619417,9.86726067595,4.66290126579
 01/31  01:00:00,16.3116841627,0.599805419279,0.0,0.0,2.55330491699,7.80157382632,15.5909444726,14.0984256439,1.4925188287
 01/31  02:00:00,15.838675203,0.715521075544,0.0,0.0,2.55330491699,7.21284921042,17.6748871164,16.7861525237,0.888734592681
 01/31  03:00:00,15.6418047026,0.813012883113,0.0,0.0,2.55330491699,6.91848690247,19.4883510638,19.0524194098,0.435931654002
 01/31  04:00:00,15.6453097793,0.963699113759,0.0,0.0,2.55330491699,6.7713057485,23.0799693879,22.6440384431,0.435930944832
 01/31  05:00:00,17.8606123099,1.10250819666,0.0,0.0,3.82705111198,7.57405300124,26.7739219483,25.8852044951,0.888717453227
 01/31  06:00:00,22.3982923499,1.10157577468,0.0,0.0,6.02426329834,9.91545327661,30.1109418463,25.7510023101,4.35993953621
 01/31  07:00:00,27.6772526278,1.06228497255,0.0,0.0,6.51253267309,14.7454349813,39.1847224954,24.713298107,14.4714243884
 01/31  08:00:00,26.9837345264,1.02096756914,0.0,0.0,6.01364874671,18.163451543,39.0037619724,23.6268560004,15.376905972
 01/31  09:00:00,24.3970097984,1.16566005674,0.0,0.0,4.35151303671,18.8798367041,35.7376976089,20.9644680115,14.7732295973
 01/31  10:00:00,21.2285778231,0.820859921913,0.0,0.0,3.78894180059,16.6187760998,25.7454064014,12.7832055042,12.9622008973
 01/31  11:00:00,18.1178184793,0.537239282498,0.0894879987401,0.0,3.78894180059,13.7021493968,17.6952097187,5.9403612878,11.7548484309
 01/31  12:00:00,18.2652633881,0.448731353833,0.178259682333,0.0,3.78894180059,13.8493305508,13.0975808647,3.60651830838,9.49106255636
 01/31  13:00:00,17.8907212251,0.38907798302,0.173812108272,0.0,3.69398621738,13.6338449159,10.5306404521,2.24693036211,8.28371008995
 01/31  14:00:00,17.5318021379,0.340954180144,0.141300221926,0.0,3.78894180059,13.2606059349,8.83961950608,1.46142376594,7.37819574015
 01/31  15:00:00,17.3011109515,0.324241392572,0.0745029771185,0.0,3.78894180059,13.1134247809,7.88275021023,1.41006881989,6.47268139034
 01/31  16:00:00,18.6534977053,0.340506276338,0.0456153937272,0.0,4.71240779196,13.5549682428,9.24434819932,1.86615245917,7.37819574015
 01/31  17:00:00,26.0954982895,0.343481459889,0.0342874070842,0.0,7.18559832057,18.5321311015,10.5148592816,1.92931107501,8.58554820655
 01/31  18:00:00,31.7978027353,0.0692043204931,0.0331127230274,0.0,8.38069375907,23.3147919321,12.6131785848,1.31108732881,11.302091256
 01/31  19:00:00,39.2688263481,0.0680757614507,0.0808947610355,0.0,10.6415932552,23.1212625696,14.2418339857,0.977794971818,13.2640390139
 01/31  20:00:00,38.2970895829,0.0776016635824,0.0689100720044,0.0,12.3080778603,20.4854999863,13.9236207807,1.26325800004,12.6603627807
 01/31  21:00:00,37.8558816743,0.103991771694,0.0414329484918,0.0,12.456681583,19.8967753704,13.6318922338,2.02796286127,11.6039293726
 01/31  22:00:00,32.3945852413,0.136259926565,0.011369382587,0.0,9.18739968257,17.702556249,12.4555892322,2.96452667584,9.49106255636
 01/31  23:00:00,25.4994984481,0.187855077628,0.0,0.0,5.91811778209,14.0365255879,12.5110359039,4.22732581393,8.28371008995
 01/31  24:00:00,19.6659154813,0.250781182224,0.0,0.0,3.54045821811,10.5176760807,10.3492803389,5.68762764816,4.66165269073
 02/01  01:00:00,16.02352107,0.311642326648,0.0,0.0,2.55330491699,7.80157382632,8.59036110062,7.0982263519,1.49213474871
 02/01  02:00:00,15.4660704392,0.342916311735,0.0,0.0,2.55330491699,7.21284921042,8.70748975972,7.81895272332,0.888537036403
 02/01  03:00:00,15.1907484932,0.361956673739,0.0,0.0,2.55330491699,6.91848690247,8.69099757353,8.25511575186,0.435881821664
 02/01  04:00:00,15.057917419,0.376306753484,0.0,0.0,2.55330491699,6.7713057485,9.01159692776,8.57571597292,0.435880954845
 02/01  05:00:00,17.1653524769,0.407248363645,0.0,0.0,3.82705111198,7.57405300124,10.1767960518,9.28827996499,0.888516086852
 02/01  06:00:00,21.7402642272,0.443547652017,0.0,0.0,6.02426329834,9.91545327661,14.5005599763,10.1420137514,4.35854622486
