Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  07:00:00,27.0820456093,0.467077954118,0.0,0.0,6.51253267309,14.7454349813,25.1653813554,10.6988972691,14.4664840863
 02/01  08:00:00,26.4693145267,0.506547569508,0.0,0.0,6.01364874671,18.163451543,26.9881743458,11.6165317876,15.3716425582
 02/01  09:00:00,24.0969676124,0.865617870724,0.0,0.0,4.35151303671,18.8798367041,28.7905377884,14.0223610989,14.7681766896
 02/01  10:00:00,21.3121054245,0.904387523315,0.0,0.0,3.78894180059,16.6187760998,27.8991176982,14.9413380952,12.9577796029
 02/01  11:00:00,18.3087980564,0.817706858383,0.0,0.0,3.78894180059,13.7021493968,24.6433086471,12.8924604349,11.7508482122
 02/01  12:00:00,18.400764202,0.762491850085,0.0,0.0,3.78894180059,13.8493305508,21.07881974,11.5909678855,9.4878518545
 02/01  13:00:00,18.06095276,0.733121626175,0.0,0.0,3.69398621738,13.6338449159,19.1886014108,10.9076809471,8.28092046375
 02/01  14:00:00,17.7597362354,0.710188499481,0.0,0.0,3.78894180059,13.2606059349,17.7599477279,10.3842258072,7.37572192068
 02/01  15:00:00,17.5581446941,0.655778112223,0.0,0.0,3.78894180059,13.1134247809,15.6102450218,9.13972164423,6.47052337761
 02/01  16:00:00,18.866991037,0.599615001863,0.0,0.0,4.71240779196,13.5549682428,15.2277033126,7.85198139197,7.37572192068
 02/01  17:00:00,26.2824675814,0.564738158839,0.0,0.0,7.18559832057,18.5321311015,15.642132215,7.05947890352,8.58265331143
 02/01  18:00:00,31.9755389875,0.28005329571,0.0,0.0,8.38069375907,23.3147919321,17.7785609803,6.48031203962,11.2982489406
 02/01  19:00:00,39.4312071638,0.311351338224,0.0,0.0,10.6415932552,23.1212625696,20.4295596094,7.17004715876,13.2595124506
 02/01  20:00:00,38.5009602974,0.350382450094,0.0,0.0,12.3080778603,20.4854999863,20.7179932004,8.06194644516,12.6560467552
 02/01  21:00:00,38.1025411964,0.392084242247,0.0,0.0,12.456681583,19.8967753704,20.6144634012,9.01448161287,11.5999817883
 02/01  22:00:00,32.6885530541,0.44159712197,0.0,0.0,9.18739968257,17.702556249,19.6314433298,10.1435914753,9.4878518545
 02/01  23:00:00,25.8454748013,0.533831430894,0.0,0.0,5.91811778209,14.0365255879,20.5474724532,12.2665519895,8.28092046375
 02/01  24:00:00,20.0495182722,0.634383973067,0.0,0.0,3.54045821811,10.5176760807,19.2809307777,14.6208044863,4.66012629148
 02/02  01:00:00,16.5279661282,0.816087384814,0.0,0.0,2.55330491699,7.80157382632,20.3430789477,18.8514048685,1.49167407924
 02/02  02:00:00,16.0649878641,0.941833736695,0.0,0.0,2.55330491699,7.21284921042,22.6606135644,21.772312366,0.88830119834
 02/02  03:00:00,15.8515156314,1.02272381194,0.0,0.0,2.55330491699,6.91848690247,24.0741513221,23.6383289022,0.43582241987
 02/02  04:00:00,15.7600821029,1.07847143736,0.0,0.0,2.55330491699,6.7713057485,25.3618128673,24.9259914715,0.435821395744
 02/02  05:00:00,17.861182021,1.10307790771,0.0,0.0,3.82705111198,7.57405300124,26.3728360393,25.4845595922,0.888276447013
 02/02  06:00:00,22.3501563307,1.05343975549,0.0,0.0,6.02426329834,9.91545327661,28.6505529296,24.2936582967,4.35689463292
 02/02  07:00:00,27.5550173905,0.940049735249,0.0,0.0,6.51253267309,14.7454349813,36.0572170201,21.5965723079,14.4606447122
 02/02  08:00:00,26.8370036152,0.874236657967,0.0,0.0,6.01364874671,18.163451543,35.3850571358,20.0196344472,15.3654226886
 02/02  09:00:00,24.349922942,1.11857320037,0.0,0.0,4.35151303671,18.8798367041,34.5421543549,19.7799487705,14.7622055844
 02/02  10:00:00,21.4823640577,1.07464615652,0.0,0.0,3.78894180059,16.6187760998,31.675535058,18.7229801722,12.9525548858
 02/02  11:00:00,18.3995343286,0.90844313052,0.0,0.0,3.78894180059,13.7021493968,26.6228999792,14.876778892,11.7461210871
 02/02  12:00:00,18.3795870766,0.741314724756,0.0,0.0,3.78894180059,13.8493305508,20.5484923072,11.0644345925,9.48405771466
 02/02  13:00:00,17.9414463766,0.613615242815,0.0,0.0,3.69398621738,13.6338449159,16.4229460874,8.14532217141,8.27762391602
 02/02  14:00:00,17.5643446642,0.514796928358,0.0,0.0,3.78894180059,13.2606059349,13.2616569768,5.88885840972,7.37279856703
 02/02  15:00:00,17.3119901412,0.404108161585,0.00551539778017,0.0,3.78894180059,13.1134247809,9.85213485521,3.38416163716,6.46797321805
 02/02  16:00:00,18.6396187249,0.356585137455,0.0156575522129,0.0,4.71240779196,13.5549682428,9.66512071368,2.29232214665,7.37279856703
 02/02  17:00:00,26.0530369874,0.313547677919,0.0217598869156,0.0,7.18559832057,18.5321311015,9.88471026909,1.30547790341,8.57923236568
 02/02  18:00:00,31.7245941736,0.0291084817774,0.0,0.0,8.38069375907,23.3147919321,11.973125419,0.679417006422,11.2937084126
 02/02  19:00:00,39.1437561651,0.0239003395754,0.0,0.0,10.6415932552,23.1212625696,13.7947916534,0.54062831802,13.2541633354
 02/02  20:00:00,38.1973701884,0.0467923410802,0.0,0.0,12.3080778603,20.4854999863,13.6911554528,1.04020901673,12.6509464361
 02/02  21:00:00,37.7855028325,0.075045878403,0.0,0.0,12.456681583,19.8967753704,13.2664929594,1.67117609712,11.5953168623
 02/02  22:00:00,32.3494818585,0.102525926381,0.0,0.0,9.18739968257,17.702556249,11.7773204806,2.29326276596,9.48405771466
 02/02  23:00:00,25.4694874616,0.157844091185,0.0,0.0,5.91811778209,14.0365255879,11.8432514702,3.56562755417,8.27762391602
 02/02  24:00:00,19.6409827983,0.22584849919,0.0,0.0,3.54045821811,10.5176760807,9.801044923,5.14272240292,4.65832252008
 02/03  01:00:00,15.9990312893,0.287152545971,0.0,0.0,2.55330491699,7.80157382632,8.05541883106,6.56428187653,1.49113695453
 02/03  02:00:00,15.4461600818,0.323005954372,0.0,0.0,2.55330491699,7.21284921042,8.28400156775,7.39597441983,0.888027147918
 02/03  03:00:00,15.1846004914,0.355808671938,0.0,0.0,2.55330491699,6.91848690247,8.57739856678,8.14164510063,0.43575346615
 02/03  04:00:00,15.0625876957,0.380977030168,0.0,0.0,2.55330491699,6.7713057485,9.15046997284,8.71471768772,0.435752285122
 02/03  05:00:00,17.1469148483,0.388810735019,0.0,0.0,3.82705111198,7.57405300124,9.7787606702,8.89076206557,0.887998604621
 02/03  06:00:00,21.6580017075,0.361285132284,0.0,0.0,6.02426329834,9.91545327661,12.6083634424,8.2533781916,4.35498525081
 02/03  07:00:00,26.9214505488,0.306482893538,0.0,0.0,6.51253267309,14.7454349813,21.4330986247,6.9791906277,14.453907997
 02/03  08:00:00,26.2536497413,0.290882784047,0.0,0.0,6.01364874671,18.163451543,21.972730288,6.61448208263,15.3582482054
 02/03  09:00:00,23.7747624074,0.543412665773,0.0,0.0,4.35151303671,18.8798367041,21.2653246073,6.51000655732,14.7553180499
 02/03  10:00:00,20.8606280104,0.452910109271,0.0,0.0,3.78894180059,16.6187760998,17.3541714489,4.40764315586,12.9465282931
 02/03  11:00:00,17.8607518872,0.369660689186,0.0,0.0,3.78894180059,13.7021493968,14.2539876041,2.51331914851,11.7406684556
 02/03  12:00:00,17.9615618305,0.30913596859,0.0141535100302,0.0,3.78894180059,13.8493305508,10.6262864264,1.14660516591,9.47968126044
 02/03  13:00:00,17.6205649139,0.282854896657,0.00987888350159,0.0,3.69398621738,13.6338449159,8.83604409715,0.562222674139,8.27382142301
 02/03  14:00:00,17.3779681636,0.259922702456,0.068497725307,0.0,3.78894180059,13.2606059349,7.43519371667,0.0657671717347,7.36942654493
 02/03  15:00:00,17.2812862306,0.256799734574,0.122119914199,0.0,3.78894180059,13.1134247809,6.46503166685,0.0,6.46503166685
 02/03  16:00:00,18.67125874,0.256799734574,0.147082970261,0.0,4.71240779196,13.5549682428,7.36942654493,0.0,7.36942654493
 02/03  17:00:00,26.1345575246,0.260711648034,0.156116454057,0.0,7.18559832057,18.5321311015,8.57528638237,0.0,8.57528638237
 02/03  18:00:00,31.843735858,0.0295220152425,0.118728150962,0.0,8.38069375907,23.3147919321,11.2884710166,0.0,11.2884710166
 02/03  19:00:00,39.3404543188,0.0443525001222,0.176245993079,0.0,10.6415932552,23.1212625696,13.2479932524,0.0,13.2479932524
 02/03  20:00:00,38.3268585671,0.0360447780352,0.140235941735,0.0,12.3080778603,20.4854999863,12.6450633337,0.0,12.6450633337
 02/03  21:00:00,37.8605569621,0.0309510766784,0.119148931351,0.0,12.456681583,19.8967753704,11.589935976,0.0,11.589935976
 02/03  22:00:00,32.3754054662,0.0265191416282,0.101930392446,0.0,9.18739968257,17.702556249,9.47968126044,0.0,9.47968126044
 02/03  23:00:00,25.3544433324,0.00883788460418,0.033962077306,0.0,5.91811778209,14.0365255879,8.27382142301,0.0,8.27382142301
 02/03  24:00:00,19.4151342991,0.0,0.0,0.0,3.54045821811,10.5176760807,4.6562419107,0.0,4.6562419107
 02/04  01:00:00,15.7135036061,0.00162486274666,0.0,0.0,2.55330491699,7.80157382632,1.52803601152,0.0375124800479,1.49052353147
 02/04  02:00:00,15.1390859369,0.0159318094536,0.0,0.0,2.55330491699,7.21284921042,1.23762584194,0.349910876061,0.887714965882
 02/04  03:00:00,14.8716958046,0.0429039851738,0.0,0.0,2.55330491699,6.91848690247,1.35897762624,0.923302645375,0.435674980868
 02/04  04:00:00,14.7539031745,0.0722925090528,0.0,0.0,2.55330491699,6.7713057485,2.00805175659,1.57237811319,0.435673643404
 02/04  05:00:00,16.8491244308,0.0910203175053,0.0,0.0,3.82705111198,7.57405300124,2.89229066226,2.00460802036,0.887682641903
 02/04  06:00:00,21.3749557888,0.078239213619,0.0,0.0,6.02426329834,9.91545327661,6.06604584157,1.71322719631,4.35281864526
 02/04  07:00:00,26.6725447325,0.0575770772804,0.0,0.0,6.51253267309,14.7454349813,15.6895961644,1.24332022746,14.4462759369
 02/04  08:00:00,25.8265094769,0.0572718821385,0.0,0.0,6.01364874671,17.9699221805,16.5827855534,1.23266432023,15.3501212332
 02/04  09:00:00,21.8524457043,0.0675095313523,0.0,0.0,3.66783283761,18.1171033345,16.2102046829,1.46268855687,14.747516126
 02/04  10:00:00,19.0179524843,0.0566481518068,0.0,0.0,3.10526160149,15.8560427302,14.1650921312,1.22539052164,12.9397016096
 02/04  11:00:00,16.0892032576,0.0445256282241,0.0,0.0,3.10526160149,12.9394160272,12.6912892521,0.956797319647,11.7344919325
 02/04  12:00:00,16.2206298537,0.028771070514,0.0,0.0,3.10526160149,13.0865971812,10.0882210768,0.613497288908,9.47472378789
 02/04  13:00:00,16.0945400805,0.0150261461426,0.0348363051741,0.0,3.10526160149,12.9394160272,8.3963327583,0.126818647507,8.26951411079
 02/04  14:00:00,15.6635845773,0.0126615676478,0.047788842462,0.0,3.10526160149,12.4978725653,7.37264624096,0.00703938799236,7.36560685296
 02/04  15:00:00,15.5075569543,0.010628352821,0.0409755883219,0.0,3.10526160149,12.3506914113,6.46169959514,0.0,6.46169959514
 02/04  16:00:00,16.8510284806,0.00737149790543,0.0226945162401,0.0,4.02872759285,12.7922348732,7.39521244653,0.0296055935635,7.36560685296
 02/04  17:00:00,24.3337819852,0.0152771588606,0.0471889725196,0.0,6.50191812146,17.7693977319,8.62852270262,0.057706172559,8.57081653006
 02/04  18:00:00,31.6545039944,0.0326154344377,0.119932230648,0.0,8.38069375907,23.1212625696,11.2825383035,0.0,11.2825383035
 02/04  19:00:00,39.3434253649,0.0478041789564,0.175765360348,0.0,10.6415932552,23.1212625696,13.2410040288,0.0,13.2410040288
 02/04  20:00:00,38.3364991449,0.0408406391412,0.14508065844,0.0,12.3080778603,20.4854999863,12.6580402402,0.0196410499496,12.6383991903
 02/04  21:00:00,37.861313082,0.0571566318649,0.093699496044,0.0,12.456681583,19.8967753704,12.2448260928,0.660985369995,11.5838407228
 02/04  22:00:00,32.3771929458,0.0795356913859,0.0507013222461,0.0,9.18739968257,17.702556249,10.8763890654,1.40166527748,9.47472378789
 02/04  23:00:00,25.4306899199,0.119046549471,0.0,0.0,5.91811778209,14.0365255879,10.8989475113,2.62943340047,8.26951411079
 02/04  24:00:00,19.6137261257,0.198591826571,0.0,0.0,3.54045821811,10.5176760807,9.13372531208,4.47984023259,4.65388507949
 02/05  01:00:00,15.9797015416,0.26782279827,0.0,0.0,2.55330491699,7.80157382632,7.58533221661,6.09549822704,1.48983398957
 02/05  02:00:00,15.4237975968,0.300643469344,0.0,0.0,2.55330491699,7.21284921042,7.73925259881,6.85188785454,0.88736474427
 02/05  03:00:00,15.156950227,0.328158407542,0.0,0.0,2.55330491699,6.91848690247,7.92321217782,7.48762519061,0.435586987207
 02/05  04:00:00,15.0568265747,0.375215909191,0.0,0.0,2.55330491699,6.7713057485,9.01963406357,8.58404856974,0.435585493833
 02/05  05:00:00,17.1905016616,0.432397548312,0.0,0.0,3.82705111198,7.57405300124,10.8093451589,9.92201650651,0.887328652372
 02/05  06:00:00,21.745000716,0.448284140863,0.0,0.0,6.02426329834,9.91545327661,14.6406863938,10.2902909347,4.35039545919
 02/05  07:00:00,27.0608261082,0.445858453014,0.0,0.0,6.51253267309,14.7454349813,24.6605458547,10.2227950612,14.4377507936
 02/05  08:00:00,25.3175511889,0.441146927401,0.0,0.0,6.01364874671,17.9699221805,25.4481531742,10.1071089954,15.3410441788
 02/05  09:00:00,22.290634562,0.505698388999,0.0,0.0,3.66783283761,18.1171033345,26.3758063928,11.6370042697,14.7388021231
 02/05  10:00:00,19.4622779663,0.500973633836,0.0,0.0,3.10526160149,15.8560427302,24.4596916457,11.5276147888,12.9320768569
 02/05  11:00:00,16.5089193178,0.464241688417,0.0,0.0,3.10526160149,12.9394160272,22.3788879579,10.6512946112,11.7275933467
 02/05  12:00:00,16.6403346206,0.448475837406,0.0,0.0,3.10526160149,13.0865971812,19.7575216701,10.288334905,9.46918676511
 02/05  13:00:00,16.4815426097,0.4368649806,0.0,0.0,3.10526160149,12.9394160272,18.2878618159,10.0231585609,8.26470325493
 02/05  14:00:00,16.0601648246,0.457030657476,0.0,0.0,3.10526160149,12.4978725653,17.8666719877,10.5053313654,7.3613406223
 02/05  15:00:00,15.9348347717,0.478881758526,0.0,0.0,3.10526160149,12.3506914113,17.4977303383,11.0397523486,6.45797798966
 02/05  16:00:00,17.2945371049,0.473574638363,0.0,0.0,4.02872759285,12.7922348732,18.277340727,10.9160001047,7.3613406223
 02/05  17:00:00,24.7220477158,0.450731861964,0.0,0.0,6.50191812146,17.7693977319,18.9370015321,10.3711773997,8.56582413247
 02/05  18:00:00,31.9017849358,0.399828606452,0.0,0.0,8.38069375907,23.1212625696,20.4442381066,9.16832607619,11.2759120304
 02/05  19:00:00,38.5919053571,0.364882864906,0.0,0.0,10.6415932552,23.1212625696,21.5738288714,8.34063113698,13.2331977344
 02/05  20:00:00,38.5658410048,0.415263157489,0.0,0.0,12.3080778603,20.4854999863,22.1505087672,9.51955278789,12.6309559793
 02/05  21:00:00,38.16523087,0.454773915873,0.0,0.0,12.456681583,19.8967753704,22.0178724655,10.4408395576,11.5770329079
 02/05  22:00:00,32.7449791715,0.498023239349,0.0,0.0,9.18739968257,17.702556249,20.918660789,11.4494740239,9.46918676511
 02/05  23:00:00,25.8951583329,0.583514962499,0.0,0.0,5.91811778209,14.0365255879,21.701267909,13.4365646541,8.26470325493
 02/05  24:00:00,20.1189369728,0.703802673676,0.0,0.0,3.54045821811,10.5176760807,20.9226584055,16.2714056811,4.6512527244
 02/06  01:00:00,16.5553511117,0.8434723683,0.0,0.0,2.55330491699,7.80157382632,21.0254160036,19.5363474727,1.4890685309
 02/06  02:00:00,16.0469014253,0.923747297811,0.0,0.0,2.55330491699,7.21284921042,22.2845432146,21.3975666282,0.886976586387
 02/06  03:00:00,15.8018154676,0.973023648145,0.0,0.0,2.55330491699,6.91848690247,22.9739166141,22.5384271029,0.435489511169
 02/06  04:00:00,15.6848070801,1.00319641463,0.0,0.0,2.55330491699,6.7713057485,23.6732826002,23.2377947377,0.435487862473
 02/06  05:00:00,17.7700880483,1.01198393505,0.0,0.0,3.82705111198,7.57405300124,24.3171865772,23.4302498364,0.886936740803
 02/06  06:00:00,22.2500170563,0.953300481114,0.0,0.0,6.02426329834,9.91545327661,26.3773513079,22.0296348964,4.34771641147
 02/06  07:00:00,27.4615397884,0.846572133169,0.0,0.0,6.51253267309,14.7454349813,33.9184266264,19.4900915333,14.4283350931
 02/06  08:00:00,25.9020940292,0.832160405358,0.0,0.0,6.01364874671,18.163451543,34.4660711895,19.1350514593,15.3310197302
 02/06  09:00:00,24.3980489983,1.16669925669,0.0,0.0,4.35151303671,18.8798367041,35.9189429313,21.1897643097,14.7291786216
 02/06  10:00:00,21.5547510834,1.14703318223,0.0,0.0,3.78894180059,16.6187760998,33.461903155,20.5382468619,12.923656293
 02/06  11:00:00,18.4932363649,1.00214516681,0.0,0.0,3.78894180059,13.7021493968,28.8680374256,17.1480626843,11.7199747413
 02/06  12:00:00,18.4397758757,0.801503523821,0.0,0.0,3.78894180059,13.8493305508,21.9659345811,12.5028627493,9.46307183184
 02/06  13:00:00,18.0730480715,0.745216937683,0.0,0.0,3.69398621738,13.6338449159,19.4652951695,11.2059048894,8.25939028012
 02/06  14:00:00,17.7524917798,0.702944043944,0.0,0.0,3.78894180059,13.2606059349,17.5871466069,10.2305174906,7.35662911634
 02/06  15:00:00,17.5165652621,0.614198680243,0.0,0.0,3.78894180059,13.1134247809,14.6486250735,8.19475712092,6.45386795255
 02/06  16:00:00,18.7896554878,0.52227945261,0.0,0.0,4.71240779196,13.5549682428,13.45132074,6.09469162364,7.35662911634
 02/06  17:00:00,26.1182913265,0.400561903955,0.0,0.0,7.18559832057,18.5321311015,11.8645754627,3.3042647946,8.56031066805
 02/06  18:00:00,31.7601863583,0.064700666481,0.0,0.0,8.38069375907,23.3147919321,12.8036651399,1.5350709805,11.2685941594
 02/06  19:00:00,38.3461144034,0.119091911161,0.0,0.0,10.6415932552,23.1212625696,15.9766044957,2.75202781477,13.224576681
 02/06  20:00:00,38.3651598684,0.214582021082,0.0,0.0,12.3080778603,20.4854999863,17.5813390285,4.95860312344,12.6227359051
 02/06  21:00:00,38.0317625593,0.321305605149,0.0,0.0,12.456681583,19.8967753704,18.999896537,7.43038198961,11.5695145473
 02/06  22:00:00,32.7339297015,0.486973769396,0.0,0.0,9.18739968257,17.702556249,20.7413502966,11.2782784647,9.46307183184
 02/06  23:00:00,26.0908557663,0.779212395811,0.0,0.0,5.91811778209,14.0365255879,26.23053724,17.9711469599,8.25939028012
 02/06  24:00:00,20.4533878567,1.03825355759,0.0,0.0,3.54045821811,10.5176760807,28.6650310774,24.0166854524,4.64834562497
 02/07  01:00:00,16.9542677027,1.24238895937,0.0,0.0,2.55330491699,7.80157382632,30.2826265867,28.7943992067,1.48822737999
 02/07  02:00:00,16.4756946225,1.35254049502,0.0,0.0,2.55330491699,7.21284921042,32.2499930888,31.3634424821,0.886550606775
 02/07  03:00:00,16.2561433947,1.42735157525,0.0,0.0,2.55330491699,6.91848690247,33.5442724216,33.10888984,0.435382581562
 02/07  04:00:00,16.3477630309,1.66615236541,0.0,0.0,2.55330491699,6.7713057485,39.1151205105,38.6797397323,0.435380778192
 02/07  05:00:00,18.615266218,1.85716210478,0.0,0.0,3.82705111198,7.57405300124,44.0097783849,43.1232713616,0.886507023202
 02/07  06:00:00,23.1170262643,1.82030968913,0.0,0.0,6.02426329834,9.91545327661,46.547435764,42.2026534672,4.34478229677
 02/07  07:00:00,28.3727803243,1.75781266911,0.0,0.0,6.51253267309,14.7454349813,55.0727685544,40.6547369292,14.4180316252
 02/07  08:00:00,26.7075661425,1.63763251859,0.0,0.0,6.01364874671,18.163451543,52.9989613077,37.6789104516,15.3200508561
 02/07  09:00:00,24.8116809247,1.58033118309,0.0,0.0,4.35151303671,18.8798367041,45.075474679,30.3568262073,14.7186484716
 02/07  10:00:00,21.5214466032,1.11372870206,0.0,0.0,3.78894180059,16.6187760998,32.3104093977,19.395966986,12.9144424117
 02/07  11:00:00,18.2073274521,0.716236254016,0.0,0.0,3.78894180059,13.7021493968,22.0151188171,10.3034804446,11.7116383725
 02/07  12:00:00,18.1308568728,0.443262191947,0.049322328987,0.0,3.78894180059,13.8493305508,13.6596227552,4.20324195628,9.45638079896
 02/07  13:00:00,17.9324863664,0.36567193651,0.238983296088,0.0,3.69398621738,13.6338449159,9.96983520222,1.71625844246,8.25357675975
 02/07  14:00:00,17.9583880324,0.363448282046,0.545392014483,0.0,3.78894180059,13.2606059349,7.68560949593,0.334135765588,7.35147373035
 02/07  15:00:00,18.1604737548,0.414964848715,0.843142324278,0.0,3.78894180059,13.1134247809,6.44937070094,0.0,6.44937070094
 02/07  16:00:00,20.0299178335,0.519435970564,1.24310582776,0.0,4.71240779196,13.5549682428,7.35147373035,0.0,7.35147373035
 02/07  17:00:00,27.5555432578,0.545317971712,1.29249586354,0.0,7.18559832057,18.5321311015,8.55427776955,0.0,8.55427776955
 02/07  18:00:00,32.8065810397,0.235698586042,0.875396761851,0.0,8.38069375907,23.3147919321,11.2605868578,0.0,11.2605868578
 02/07  19:00:00,38.6196930878,0.0863540038456,0.306316591717,0.0,10.6415932552,23.1212625696,13.2151434215,0.0,13.2151434215
 02/07  20:00:00,38.2438538012,0.0214443117376,0.0718316421748,0.0,12.3080778603,20.4854999863,12.6137414019,0.0,12.6137414019
 02/07  21:00:00,37.7188572398,0.00606613246007,0.00233415325383,0.0,12.456681583,19.8967753704,11.7075177273,0.146229859733,11.5612878676
 02/07  22:00:00,32.2912575123,0.0443015801626,0.0,0.0,9.18739968257,17.702556249,10.5611615466,1.10478074761,9.45638079896
 02/07  23:00:00,25.4806950966,0.169051726143,0.0,0.0,5.91811778209,14.0365255879,12.3324214149,4.0788446551,8.25357675975
 02/07  24:00:00,19.7758317731,0.360697474047,0.0,0.0,3.54045821811,10.5176760807,13.142355719,8.49719107683,4.64516464213
 02/08  01:00:00,16.2664686431,0.554589899762,0.0,0.0,2.55330491699,7.80157382632,14.5054426653,13.0181318815,1.48731078386
 02/08  02:00:00,15.8970777075,0.773923580028,0.0,0.0,2.55330491699,7.21284921042,19.0396543957,18.1535674645,0.886086931181
 02/08  03:00:00,15.7370274962,0.908235676708,0.0,0.0,2.55330491699,6.91848690247,21.7844054556,21.3491392256,0.435266229996
 02/08  04:00:00,15.6186723772,0.937061711691,0.0,0.0,2.55330491699,6.7713057485,22.4105560308,21.9752917582,0.435264272659
 02/08  05:00:00,17.8146438764,1.05653976312,0.0,0.0,3.82705111198,7.57405300124,25.5796928484,24.6936532217,0.886039626768
 02/08  06:00:00,22.4751309007,1.17841432551,0.0,0.0,6.02426329834,9.91545327661,31.7902505705,27.4486565853,4.34159398523
 02/08  07:00:00,27.7884647887,1.17349713344,0.0,0.0,6.51253267309,14.7454349813,41.6243094659,27.2174660234,14.4068434425
 02/08  08:00:00,26.2478346797,1.17790105578,0.0,0.0,6.01364874671,18.163451543,42.5176978468,27.2095570419,15.3081408049
 02/08  09:00:00,24.4374744891,1.20612474744,0.0,0.0,4.35151303671,18.8798367041,36.6000480222,21.8928332308,14.7072147915
 02/08  10:00:00,21.2128910767,0.805173175516,0.0,0.0,3.78894180059,16.6187760998,25.3374274672,12.4329895258,12.9044379415
 02/08  11:00:00,18.0363955936,0.460917388577,0.0843870069728,0.0,3.78894180059,13.7021493968,16.1190419187,4.41645520981,11.7025867089
 02/08  12:00:00,18.6029620752,0.413235739533,0.551453983818,0.0,3.78894180059,13.8493305508,10.8000584235,1.35094277552,9.44911564796
 02/08  13:00:00,18.8142625272,0.467386949477,1.01904444391,0.0,3.69398621738,13.6338449159,8.45229221605,0.205027800608,8.24726441544
 02/08  14:00:00,19.0801999183,0.557475074082,1.47317710836,0.0,3.78894180059,13.2606059349,7.34587599105,0.0,7.34587599105
 02/08  15:00:00,19.7991839753,0.722508562795,2.17430883065,0.0,3.78894180059,13.1134247809,6.44448756666,0.0,6.44448756666
 02/08  16:00:00,21.7369759963,0.83229433707,2.63730562408,0.0,4.71240779196,13.5549682428,7.34587599105,0.0,7.34587599105
 02/08  17:00:00,28.9683202035,0.808539740555,2.44205104044,0.0,7.18559832057,18.5321311015,8.54772722357,0.0,8.54772722357
 02/08  18:00:00,33.8878912118,0.457371334175,1.73503418589,0.0,8.38069375907,23.3147919321,11.2518924967,0.0,11.2518924967
 02/08  19:00:00,39.3809586798,0.25010290177,0.903833285808,0.0,10.6415932552,23.1212625696,13.2049007496,0.0,13.2049007496
 02/08  20:00:00,38.5248718806,0.0841357126561,0.290158320568,0.0,12.3080778603,20.4854999863,12.6039751333,0.0,12.6039751333
 02/08  21:00:00,37.9142856265,0.0468282121063,0.157000460275,0.0,12.456681583,19.8967753704,11.5523553049,0.0,11.5523553049
 02/08  22:00:00,32.3682024355,0.027931808951,0.0933146944069,0.0,9.18739968257,17.702556249,9.44911564796,0.0,9.44911564796
 02/08  23:00:00,25.3514853333,0.015033503063,0.0248084597685,0.0,5.91811778209,14.0365255879,8.45375690222,0.206492486787,8.24726441544
 02/08  24:00:00,19.4528385001,0.0377042010411,0.0,0.0,3.54045821811,10.5176760807,5.56363746993,0.921926752046,4.64171071788
 02/09  01:00:00,15.8293616125,0.11748286912,0.0,0.0,2.55330491699,7.80157382632,4.29084061643,2.80452160459,1.48631901184
 02/09  02:00:00,15.3335444883,0.210390360884,0.0,0.0,2.55330491699,7.21284921042,5.81186167109,4.92627597458,0.885585696514
 02/09  03:00:00,15.0863844213,0.25759260182,0.0,0.0,2.55330491699,6.91848690247,6.42786010427,5.9927196134,0.435140490869
 02/09  04:00:00,15.0445191464,0.362908480949,0.0,0.0,2.55330491699,6.7713057485,8.90215037382,8.46701199349,0.435138380333
 02/09  05:00:00,17.1881680407,0.430063927456,0.0,0.0,3.82705111198,7.57405300124,10.9005910791,10.0150563892,0.88553468986
 02/09  06:00:00,21.7114869841,0.414770408922,0.0,0.0,6.02426329834,9.91545327661,13.9565889957,9.61843657343,4.33815242229
 02/09  07:00:00,26.9969521073,0.381984452095,0.0,0.0,6.51253267309,14.7454349813,23.2105471477,8.81577328791,14.3947738598
 02/09  08:00:00,25.4443001506,0.374366526727,0.0,0.0,6.01364874671,18.163451543,23.8924077231,8.59711461941,15.2952931037
 02/09  09:00:00,23.7297479657,0.497881842861,0.000516381222043,0.0,4.35151303671,18.8798367041,20.1009101653,5.40602919816,14.6948809671
 02/09  10:00:00,21.1522966292,0.394566732171,0.350011995867,0.0,3.78894180059,16.6187760998,14.5841796018,1.6905337567,12.8936458451
 02/09  11:00:00,19.1596725645,0.48319864695,1.18538271953,0.0,3.78894180059,13.7021493968,11.8955450873,0.202722656097,11.6928224312
 02/09  12:00:00,20.3579667099,0.645578866152,2.07411549184,0.0,3.78894180059,13.8493305508,9.44127853034,0.0,9.44127853034
 02/09  13:00:00,21.5146946306,0.891233141989,3.29563035483,0.0,3.69398621738,13.6338449159,8.24045511652,0.0,8.24045511652
 02/09  14:00:00,23.3203133272,1.21575283654,5.05501275478,0.0,3.78894180059,13.2606059349,7.33983755616,0.0,7.33983755616
 02/09  15:00:00,24.3910797846,1.40818549585,6.08052770691,0.0,3.78894180059,13.1134247809,6.4392199958,0.0,6.4392199958
 02/09  16:00:00,27.1739792234,1.63638593418,7.27021725407,0.0,4.71240779196,13.5549682428,7.33983755616,0.0,7.33983755616
 02/09  17:00:00,35.0022053654,1.74414015121,7.54033579168,0.0,7.18559832057,18.5321311015,8.54066096997,0.0,8.54066096997
 02/09  18:00:00,38.8335136167,1.3232063286,5.81482159635,0.0,8.38069375907,23.3147919321,11.2425136511,0.0,11.2425136511
 02/09  19:00:00,43.2691752801,0.982422090358,4.05973069756,0.0,10.6415932552,23.1212625696,13.1938516985,0.0,13.1938516985
 02/09  20:00:00,41.5107483235,0.669608237544,2.69056223867,0.0,12.3080778603,20.4854999863,12.5934399916,0.0,12.5934399916
 02/09  21:00:00,40.0496136503,0.472921799987,1.86623489619,0.0,12.456681583,19.8967753704,11.5427195045,0.0,11.5427195045
 02/09  22:00:00,33.9731625499,0.351380838713,1.37482577906,0.0,9.18739968257,17.702556249,9.44127853034,0.0,9.44127853034
 02/09  23:00:00,26.4318460401,0.227750790902,0.892451878756,0.0,5.91811778209,14.0365255879,8.24045511652,0.0,8.24045511652
 02/09  24:00:00,20.1509349232,0.149498287459,0.586302336617,0.0,3.54045821811,10.5176760807,4.63798487508,0.0,4.63798487508
 02/10  01:00:00,16.1524149185,0.0901761573871,0.350360017689,0.0,2.55330491699,7.80157382632,1.48525235557,0.0,1.48525235557
 02/10  02:00:00,15.3849171287,0.0547506668943,0.207012334377,0.0,2.55330491699,7.21284921042,0.885047050812,0.0,0.885047050812
 02/10  03:00:00,14.9959735575,0.0361153965406,0.13106634149,0.0,2.55330491699,6.91848690247,0.435005401362,0.0,0.435005401362
 02/10  04:00:00,14.7896586055,0.0238062883557,0.0842416516089,0.0,2.55330491699,6.7713057485,0.435003138453,0.0,0.435003138453
 02/10  05:00:00,16.8271161391,0.0154023285248,0.0536096973426,0.0,3.82705111198,7.57405300124,0.884992361953,0.0,0.884992361953
 02/10  06:00:00,21.3582079487,0.0140103313936,0.0474810421411,0.0,6.02426329834,9.91545327661,4.33445862837,0.0,4.33445862837
 02/10  07:00:00,26.7044195653,0.0211900708797,0.0682618391452,0.0,6.51253267309,14.7454349813,14.3975915748,0.015765122198,14.3818264526
 02/10  08:00:00,25.1635404867,0.02983342353,0.0637734392595,0.0,6.01364874671,18.163451543,15.528981521,0.247469963957,15.2815115571
 02/10  09:00:00,23.5408172681,0.299141152251,0.0103263742083,0.0,4.35151303671,18.8798367041,15.5651285702,0.883477919105,14.6816506511
 02/10  10:00:00,20.742745316,0.335027414797,0.0,0.0,3.78894180059,16.6187760998,14.6176739232,1.73560460477,12.8820693185
 02/10  11:00:00,17.8378985407,0.344770125897,0.0020372167277,0.0,3.78894180059,13.7021493968,13.6237622746,1.94141384364,11.682348431
 02/10  12:00:00,18.0056488629,0.351837199642,0.0155393113881,0.0,3.78894180059,13.8493305508,11.5229770946,2.0901053276,9.43287176698
 02/10  13:00:00,17.7199338648,0.364908394269,0.0271943368006,0.0,3.69398621738,13.6338449159,10.5072863442,2.27413546471,8.23315087951
 02/10  14:00:00,17.589290943,0.353137946038,0.186605261044,0.0,3.78894180059,13.2606059349,8.75766202005,1.42430180614,7.33336021391
 02/10  15:00:00,17.4352767015,0.333495576709,0.199414542919,0.0,3.78894180059,13.1134247809,7.43253700586,0.998967457562,6.4335695483
 02/10  16:00:00,18.79281445,0.328411742917,0.197026671945,0.0,4.71240779196,13.5549682428,8.22950097709,0.896140763185,7.33336021391
 02/10  17:00:00,26.2393502663,0.336701719835,0.184919123872,0.0,7.18559832057,18.5321311015,9.58066146336,1.04758036198,8.53308110138
 02/10  18:00:00,31.9248775288,0.0795539689413,0.149837868047,0.0,8.38069375907,23.3147919321,12.0091782019,0.776725103657,11.2324530982
 02/10  19:00:00,38.4796611981,0.0899770082545,0.162661697627,0.0,10.6415932552,23.1212625696,14.0868018597,0.90480231941,13.1819995403
 02/10  20:00:00,38.3934087406,0.130055650116,0.112775243198,0.0,12.3080778603,20.4854999863,14.6748421894,2.09270309278,12.5821390966
 02/10  21:00:00,37.9633236303,0.173945691622,0.078920984584,0.0,12.456681583,19.8967753704,14.8446179692,3.31223464914,11.5323833201
 02/10  22:00:00,32.5226922106,0.233900907811,0.0418353706355,0.0,9.18739968257,17.702556249,14.4127297686,4.97985800164,9.43287176698
 02/10  23:00:00,25.6359767238,0.324333353363,0.0,0.0,5.91811778209,14.0365255879,15.6403312058,7.40718032625,8.23315087951
 02/10  24:00:00,19.8378280091,0.422693710032,0.0,0.0,3.54045821811,10.5176760807,14.3336767941,9.69968857696,4.63398821709
 02/11  01:00:00,16.2793447682,0.56746602487,0.0,0.0,2.55330491699,7.80157382632,14.5898382125,13.1057270836,1.48411112889
 02/11  02:00:00,15.8063931944,0.683239066986,0.0,0.0,2.55330491699,7.21284921042,16.7523742425,15.8679030893,0.884471153195
 02/11  03:00:00,15.5785873047,0.74979548518,0.0,0.0,2.55330491699,6.91848690247,17.884251134,17.4493901326,0.434861001424
 02/11  04:00:00,15.4966829993,0.815072333853,0.0,0.0,2.55330491699,6.7713057485,19.4546045505,19.0197459635,0.434858587028
 02/11  05:00:00,17.6117443176,0.853640204362,0.0,0.0,3.82705111198,7.57405300124,20.8103184095,19.9259056059,0.884412803593
 02/11  06:00:00,22.1730291975,0.876312622302,0.0,0.0,6.02426329834,9.91545327661,24.7576142506,20.4271005521,4.33051369856
 02/11  07:00:00,27.5089488374,0.893981182151,0.0,0.0,6.51253267309,14.7454349813,35.1248270947,20.7568220381,14.3680050566
 02/11  08:00:00,25.7502455209,0.873841259404,0.0,0.0,6.01364874671,17.9699221805,35.488295759,20.2214955125,15.2668002465
 02/11  09:00:00,22.526705338,0.741769165007,0.0,0.0,3.66783283761,18.1171033345,31.6923769809,17.0248492194,14.6675277615
 02/11  10:00:00,19.5392552632,0.577950930753,0.0,0.0,3.10526160149,15.8560427302,26.0420753106,13.1723635206,12.86971179
 02/11  11:00:00,16.514322586,0.449583124366,0.0200618323195,0.0,3.10526160149,12.9394160272,21.7088500491,10.0376822391,11.67116781
 02/11  12:00:00,16.6974587614,0.328986090162,0.176613888008,0.0,3.10526160149,13.0865971812,15.6189814386,6.19508359115,9.42389784749
 02/11  13:00:00,16.7006531784,0.25677373981,0.399201809461,0.0,3.10526160149,12.9394160272,11.4352820728,3.20992820531,8.22535386749
 02/11  14:00:00,16.4097721098,0.248569890285,0.558068052353,0.0,3.10526160149,12.4978725653,9.32945375399,2.0030078715,7.32644588249
 02/11  15:00:00,16.4159198386,0.247983172046,0.711983653398,0.0,3.10526160149,12.3506914113,7.47044409854,1.04290620105,6.42753789749
 02/11  16:00:00,17.8959084681,0.243924113969,0.831021887652,0.0,4.02872759285,12.7922348732,7.58281007285,0.256364190364,7.32644588249
 02/11  17:00:00,25.242839604,0.215033867721,0.75648988242,0.0,6.50191812146,17.7693977319,8.5330823271,0.00809246461061,8.52498986249
 02/11  18:00:00,32.3401301712,0.188070637378,0.650103204437,0.0,8.38069375907,23.1212625696,11.2217138175,0.0,11.2217138175
 02/11  19:00:00,38.7469697498,0.120019121746,0.399928135847,0.0,10.6415932552,23.1212625696,13.180879043,0.011531258039,13.169347785
 02/11  20:00:00,38.4393519666,0.0743552316432,0.214418887581,0.0,12.3080778603,20.4854999863,12.7747888704,0.204713075454,12.570075795
 02/11  21:00:00,37.9303992919,0.0937855031673,0.126156834625,0.0,12.456681583,19.8967753704,12.8019875423,1.28063772985,11.5213498125
 02/11  22:00:00,32.4538986288,0.150256016205,0.0566866805088,0.0,9.18739968257,17.702556249,12.5732108115,3.14931296401,9.42389784749
 02/11  23:00:00,25.5655029609,0.253859590454,0.0,0.0,5.91811778209,14.0365255879,14.1376966679,5.91234280044,8.22535386749
 02/11  24:00:00,19.8343343186,0.419200019491,0.0,0.0,3.54045821811,10.5176760807,14.4287296087,9.79900768118,4.62972192749
 02/12  01:00:00,16.3413351442,0.62945640086,0.0,0.0,2.55330491699,7.80157382632,16.2809281405,14.7980324728,1.48289566774
 02/12  02:00:00,15.9155042741,0.792350146628,0.0,0.0,2.55330491699,7.21284921042,19.4862805498,18.602422376,0.883858173816
 02/12  03:00:00,15.7182269024,0.889435082895,0.0,0.0,2.55330491699,6.91848690247,21.296609002,20.8619016683,0.43470733376
 02/12  04:00:00,15.570367675,0.88875700954,0.0,0.0,2.55330491699,6.7713057485,21.2693754797,20.8346707108,0.434704768821
 02/12  05:00:00,17.6379527446,0.879848631385,0.0,0.0,3.82705111198,7.57405300124,21.4766657622,20.5928695758,0.883796186353
 02/12  06:00:00,22.1872545021,0.890537926962,0.0,0.0,6.02426329834,9.91545327661,25.122598984,20.7962801817,4.32631880231
 02/12  07:00:00,27.4334622012,0.818494545952,0.0,0.0,6.51253267309,14.7454349813,33.3743305821,19.0210168158,14.3533137663
 02/12  08:00:00,25.6389488284,0.762544566987,0.0,0.0,6.01364874671,17.9699221805,32.922783149,17.6716196206,15.2511635285
 02/12  09:00:00,22.4556058778,0.670669704829,0.0,0.0,3.66783283761,18.1171033345,30.133842138,15.4813256573,14.6525164807
 02/12  10:00:00,19.4235656039,0.46226127142,0.0,0.0,3.10526160149,15.8560427302,23.4202865552,10.563709636,12.8565769192
 02/12  11:00:00,16.3308790275,0.283241864381,0.00295953381369,0.0,3.10526160149,12.9394160272,18.0489147613,6.38963088203,11.6592838792
 02/12  12:00:00,16.4397001296,0.173529687122,0.0743116592734,0.0,3.10526160149,13.0865971812,12.8640803718,3.44972094237,9.41435942938
 02/12  13:00:00,16.2391199404,0.104540114687,0.089902196586,0.0,3.10526160149,12.9394160272,10.0167863186,1.79971992916,8.21706638946
 02/12  14:00:00,15.7461647249,0.0599128594295,0.0831176983298,0.0,3.10526160149,12.4978725653,8.16592145759,0.84682484806,7.31909660952
 02/12  15:00:00,15.5825953458,0.0353424951105,0.0912998375904,0.0,3.10526160149,12.3506914113,6.67754903447,0.256422204888,6.42112682959
 02/12  16:00:00,16.9474492038,0.0277846317724,0.0987021054964,0.0,4.02872759285,12.7922348732,7.35705040934,0.0379537998171,7.31909660952
 02/12  17:00:00,24.4383589029,0.0349915535825,0.132051495518,0.0,6.50191812146,17.7693977319,8.51638964944,0.0,8.51638964944
 02/12  18:00:00,31.7442093273,0.0511550408899,0.191097957089,0.0,8.38069375907,23.1212625696,11.2102989893,0.0,11.2102989893
 02/12  19:00:00,38.4990832608,0.0583630351042,0.213697733506,0.0,10.6415932552,23.1212625696,13.1559001791,0.0,13.1559001791
 02/12  20:00:00,38.3723006091,0.0493007143437,0.172422047446,0.0,12.3080778603,20.4854999863,12.586142202,0.0288885428226,12.5572536592
 02/12  21:00:00,37.8971875515,0.0535926696704,0.133137927694,0.0,12.456681583,19.8967753704,11.8615438149,0.351921565684,11.5096222492
 02/12  22:00:00,32.4179431215,0.0702131913176,0.100773998029,0.0,9.18739968257,17.702556249,10.3118334942,0.897474064776,9.41435942938
 02/12  23:00:00,25.4488279304,0.0991039069833,0.0380806529417,0.0,5.91811778209,14.0365255879,10.1548322598,1.9377658703,8.21706638946
 02/12  24:00:00,19.5885402554,0.173405956281,0.0,0.0,3.54045821811,10.5176760807,8.53819675114,3.91300948143,4.62518726971
 02/13  01:00:00,15.9777538173,0.265875073968,0.0,0.0,2.55330491699,7.80157382632,7.54750147293,6.06589514286,1.48160633006
 02/13  02:00:00,15.4434108552,0.320256727732,0.0,0.0,2.55330491699,7.21284921042,8.20653842319,7.32333012937,0.883208293815
 02/13  03:00:00,15.1813975398,0.352605720378,0.0,0.0,2.55330491699,6.91848690247,8.50430692777,8.06976248395,0.434544443822
 02/13  04:00:00,15.0674350863,0.385824420754,0.0,0.0,2.55330491699,6.7713057485,9.27438145415,8.83983972481,0.434541729343
 02/13  05:00:00,17.164758373,0.406654259746,0.0,0.0,3.82705111198,7.57405300124,10.2012745942,9.31813190146,0.883142692779
 02/13  06:00:00,21.6756623365,0.378945761285,0.0,0.0,6.02426329834,9.91545327661,12.9815267474,8.65965156433,4.32187518307
 02/13  07:00:00,26.9607269422,0.345759286977,0.0,0.0,6.51253267309,14.7454349813,22.219250399,7.8814934653,14.3377569337
 02/13  08:00:00,25.3980643982,0.32813077436,0.0,0.0,6.01364874671,18.163451543,22.7023639608,7.46775792705,15.2346060338
 02/13  09:00:00,23.8426546131,0.611304871442,0.0,0.0,4.35151303671,18.8798367041,22.7274071752,8.09078592113,14.636621254
 02/13  10:00:00,21.003218259,0.595500357804,0.0,0.0,3.78894180059,16.6187760998,20.557924136,7.71525554023,12.8426685958
 02/13  11:00:00,17.9763849814,0.485293783393,0.0,0.0,3.78894180059,13.7021493968,16.8002893609,5.15358920286,11.6467001581
 02/13  12:00:00,18.024081714,0.385809362083,0.0,0.0,3.78894180059,13.8493305508,12.2839353555,2.87967601813,9.40425933739
 02/13  13:00:00,17.6660849661,0.333470335557,0.00478349672275,0.0,3.69398621738,13.6338449159,9.88493384484,1.67664294515,8.2082908997
 02/13  14:00:00,17.3843902423,0.295319366499,0.0395231399741,0.0,3.78894180059,13.2606059349,7.9433461516,0.632031580166,7.31131457143
 02/13  15:00:00,17.2858998293,0.276103015506,0.107430231923,0.0,3.78894180059,13.1134247809,6.42973817385,0.0153999306852,6.41433824316
 02/13  16:00:00,18.7898171084,0.29401719657,0.228423876686,0.0,4.71240779196,13.5549682428,7.31131457143,0.0,7.31131457143
 02/13  17:00:00,26.3721793302,0.31520897616,0.339240931524,0.0,7.18559832057,18.5321311015,8.50728300912,0.0,8.50728300912
 02/13  18:00:00,32.1094579342,0.0826457876394,0.331326454797,0.0,8.38069375907,23.3147919321,11.1982119939,0.0,11.1982119939
 02/13  19:00:00,38.7066752182,0.0989036210753,0.380749104899,0.0,10.6415932552,23.1212625696,13.1416607052,0.0,13.1416607052
 02/13  20:00:00,38.4625225319,0.0665174336984,0.245427250825,0.0,12.3080778603,20.4854999863,12.5436764863,0.0,12.5436764863
 02/13  21:00:00,37.8905632538,0.0397452177828,0.140361081908,0.0,12.456681583,19.8967753704,11.5002794233,0.0030753199288,11.4972041033
 02/13  22:00:00,32.398736409,0.0496285747829,0.102151902062,0.0,9.18739968257,17.702556249,9.85457738811,0.450318050723,9.40425933739
 02/13  23:00:00,25.4151349499,0.0706235233358,0.032868056091,0.0,5.91811778209,14.0365255879,9.53403848698,1.32574758728,8.2082908997
 02/13  24:00:00,19.52929522,0.114160920927,0.0,0.0,3.54045821811,10.5176760807,7.1539251282,2.53353954157,4.62038558663
 02/14  01:00:00,15.9086297082,0.196750964853,0.0,0.0,2.55330491699,7.80157382632,5.93561002443,4.45536652871,1.48024349572
 02/14  02:00:00,15.3761438037,0.252989676211,0.0,0.0,2.55330491699,7.21284921042,6.63786755383,5.75534584857,0.882521705263
 02/14  03:00:00,15.0926305031,0.26383868361,0.0,0.0,2.55330491699,6.91848690247,6.42794799854,5.99357561875,0.434372379794
 02/14  04:00:00,14.9507833742,0.269172708667,0.0,0.0,2.55330491699,6.7713057485,6.54250573984,6.10813622301,0.434369516835
 02/14  05:00:00,17.0524572206,0.294353107366,0.0,0.0,3.82705111198,7.57405300124,7.57785202391,6.69539950757,0.882452516336
 02/14  06:00:00,21.5838058975,0.287089322281,0.0,0.0,6.02426329834,9.91545327661,10.8419404365,6.52475627853,4.31718415793
 02/14  07:00:00,26.863947838,0.248980182786,0.0,0.0,6.51253267309,14.7454349813,19.9540397326,5.63270056551,14.321339167
 02/14  08:00:00,25.3131477541,0.243214130189,0.0,0.0,6.01364874671,18.163451543,20.713145545,5.49601287927,15.2171326657
 02/14  09:00:00,23.7209541638,0.489604422172,0.0,0.0,4.35151303671,18.8798367041,19.8681125762,5.24826578738,14.6198467888
 02/14  10:00:00,20.8523517855,0.395414693271,0.0492191910512,0.0,3.78894180059,16.6187760998,15.642682211,2.81469127239,12.8279909386
 02/14  11:00:00,18.3164374137,0.364885286651,0.460460928962,0.0,3.78894180059,13.7021493968,12.0440423142,0.410621941223,11.633420373
 02/14  12:00:00,19.2711575074,0.488671164385,1.14421399115,0.0,3.78894180059,13.8493305508,9.39360056254,0.0,9.39360056254
 02/14  13:00:00,19.6771823972,0.619526056111,1.72982520728,0.0,3.69398621738,13.6338449159,8.19902999696,0.0,8.19902999696
 02/14  14:00:00,19.5157651398,0.634472137265,1.83174526662,0.0,3.78894180059,13.2606059349,7.30310207278,0.0,7.30310207278
 02/14  15:00:00,19.2664476832,0.614893620443,1.74918748094,0.0,3.78894180059,13.1134247809,6.40717414859,0.0,6.40717414859
 02/14  16:00:00,21.3971862194,0.756134456034,2.37367572821,0.0,4.71240779196,13.5549682428,7.30310207278,0.0,7.30310207278
 02/14  17:00:00,29.3535893079,0.867196408158,2.76866347721,0.0,7.18559832057,18.5321311015,8.49767263836,0.0,8.49767263836
 02/14  18:00:00,34.9540761777,0.655907630338,2.60268285557,0.0,8.38069375907,23.3147919321,11.1854564109,0.0,11.1854564109
 02/14  19:00:00,40.6608256712,0.50237315808,1.93143002089,0.0,10.6415932552,23.1212625696,13.12663358,0.0,13.12663358
 02/14  20:00:00,39.4925246784,0.285616120325,1.05633071071,0.0,12.3080778603,20.4854999863,12.5293482972,0.0,12.5293482972
 02/14  21:00:00,38.5469576697,0.181891033463,0.654609682137,0.0,12.456681583,19.8967753704,11.4840990523,0.0,11.4840990523
 02/14  22:00:00,32.7191136702,0.105462963236,0.366694774853,0.0,9.18739968257,17.702556249,9.39360056254,0.0,9.39360056254
 02/14  23:00:00,25.5098216308,0.0450726862019,0.15310557412,0.0,5.91811778209,14.0365255879,8.19902999696,0.0,8.19902999696
 02/14  24:00:00,19.4932384612,0.0177594123299,0.0603447498163,0.0,3.54045821811,10.5176760807,4.61531830023,0.0,4.61531830023
 02/15  01:00:00,15.738554287,0.0256782137434,0.000997329867333,0.0,2.55330491699,7.80157382632,2.10137558931,0.622568022957,1.47880756636
 02/15  02:00:00,15.2237310769,0.100576949456,0.0,0.0,2.55330491699,7.21284921042,3.22634779935,2.34454918825,0.881798611107
 02/15  03:00:00,15.0458136192,0.21702179976,0.0,0.0,2.55330491699,6.91848690247,5.42074922798,4.9865580354,0.434191192575
 02/15  04:00:00,15.0033187004,0.321708034919,0.0,0.0,2.55330491699,6.7713057485,7.84778942171,7.41360123945,0.434188182252
 02/15  05:00:00,17.137079211,0.378975097719,0.0,0.0,3.82705111198,7.57405300124,9.62074840405,8.7390225427,0.881725861354
 02/15  06:00:00,21.6866765675,0.389959992274,0.0,0.0,6.02426329834,9.91545327661,13.2917780998,8.97953098259,4.31224711724
 02/15  07:00:00,26.997671586,0.382703930773,0.0,0.0,6.51253267309,14.7454349813,23.0979975687,8.79393223894,14.3040653297
 02/15  08:00:00,25.4118226283,0.341889004407,0.0,0.0,6.01364874671,18.163451543,23.0076788532,7.80893025425,15.198748599
 02/15  09:00:00,23.7555704827,0.478522100727,0.0456986403272,0.0,4.35151303671,18.8798367041,19.283849519,4.68165146636,14.6021980526
 02/15  10:00:00,21.0659141329,0.392055036123,0.26614119564,0.0,3.78894180059,16.6187760998,14.5560908569,1.74354256256,12.8125482943
 02/15  11:00:00,18.7090898676,0.426158689082,0.791839980512,0.0,3.78894180059,13.7021493968,11.8404986821,0.221050225378,11.6194484568
 02/15  12:00:00,20.6299290779,0.717051664639,2.27460506134,0.0,3.78894180059,13.8493305508,9.38238626135,0.0,9.38238626135
 02/15  13:00:00,22.4616127899,1.07328713227,4.06049452388,0.0,3.69398621738,13.6338449159,8.1892864238,0.0,8.1892864238
 02/15  14:00:00,24.678345198,1.46930154494,6.15949591717,0.0,3.78894180059,13.2606059349,7.29446154563,0.0,7.29446154563
 02/15  15:00:00,24.6134565035,1.47581601843,6.23527390328,0.0,3.78894180059,13.1134247809,6.39963666746,0.0,6.39963666746
 02/15  16:00:00,28.3394083831,1.8639302345,8.20810211339,0.0,4.71240779196,13.5549682428,7.29446154563,0.0,7.29446154563
 02/15  17:00:00,37.169163189,2.08731748925,9.36411627719,0.0,7.18559832057,18.5321311015,8.48756138318,0.0,8.48756138318
 02/15  18:00:00,43.0850039703,1.96863525865,9.42088301983,0.0,8.38069375907,23.3147919321,11.1720360177,0.0,11.1720360177
 02/15  19:00:00,47.621212151,1.68870512196,7.70548453683,0.0,10.6415932552,23.1212625696,13.1108232537,0.0,13.1108232537
 02/15  20:00:00,44.834079666,1.25750700457,5.42599481406,0.0,12.3080778603,20.4854999863,12.5142733349,0.0,12.5142733349
 02/15  21:00:00,42.334047338,0.903946525039,3.71964385882,0.0,12.456681583,19.8967753704,11.4703109771,0.0,11.4703109771
 02/15  22:00:00,35.1882104041,0.597676778198,2.3435776938,0.0,9.18739968257,17.702556249,9.38238626135,0.0,9.38238626135
 02/15  23:00:00,26.8201701071,0.314818752835,1.1937079838,0.0,5.91811778209,14.0365255879,8.1892864238,0.0,8.1892864238
 02/15  24:00:00,20.109218455,0.148363899493,0.545720256373,0.0,3.54045821811,10.5176760807,4.60998691113,0.0,4.60998691113
 02/16  01:00:00,15.9759361265,0.0581813835073,0.205875999564,0.0,2.55330491699,7.80157382632,1.4772989653,0.0,1.4772989653
 02/16  02:00:00,15.2463400419,0.0278358850783,0.0953500294241,0.0,2.55330491699,7.21284921042,0.881039225109,0.0,0.881039225109
 02/16  03:00:00,14.8802149249,0.0118341221157,0.0395889833195,0.0,2.55330491699,6.91848690247,0.434000935768,0.0,0.434000935768
 02/16  04:00:00,14.6896260243,0.00667488234456,0.00134047646931,0.0,2.55330491699,6.7713057485,0.58904497306,0.155047193805,0.433997779255
 02/16  05:00:00,16.812391137,0.0542870236924,0.0,0.0,3.82705111198,7.57405300124,2.13529301235,1.25433006939,0.880962942964
 02/16  06:00:00,21.4060971383,0.10938056309,0.0,0.0,6.02426329834,9.91545327661,6.76775982548,2.4606943013,4.30706552418
 02/16  07:00:00,26.7426316854,0.127664030208,0.0,0.0,6.51253267309,14.7454349813,17.1300247194,2.84408418088,14.2859405385
 02/16  08:00:00,25.2273899701,0.147837363066,0.00961898310109,0.0,6.01364874671,18.163451543,18.3785006962,3.19904141848,15.1794592777
 02/16  09:00:00,23.7107907786,0.405122105582,0.0743189313664,0.0,4.35151303671,18.8798367041,17.3472112584,2.76353098647,14.5836802719
 02/16  10:00:00,21.1778315267,0.400980490521,0.369133135031,0.0,3.78894180059,16.6187760998,14.1619153506,1.36557011445,12.7963452361
 02/16  11:00:00,18.9672685799,0.49336157615,0.982815805727,0.0,3.78894180059,13.7021493968,11.9392237593,0.334435212281,11.604788547
 02/16  12:00:00,19.9095067625,0.630998001968,1.64023640869,0.0,3.78894180059,13.8493305508,9.3852980228,0.0146782679899,9.37061975481
 02/16  13:00:00,20.2201313231,0.749791798527,2.14250839079,0.0,3.69398621738,13.6338449159,8.17906306566,0.0,8.17906306566
 02/16  14:00:00,20.3370360079,0.822216919633,2.46527135239,0.0,3.78894180059,13.2606059349,7.28539554879,0.0,7.28539554879
 02/16  15:00:00,20.2006595607,0.819362591207,2.47893038768,0.0,3.78894180059,13.1134247809,6.39172803192,0.0,6.39172803192
 02/16  16:00:00,22.3887656878,0.981709382303,3.13968027036,0.0,4.71240779196,13.5549682428,7.28539554879,0.0,7.28539554879
 02/16  17:00:00,30.4062858402,1.10268125989,3.58587515773,0.0,7.18559832057,18.5321311015,8.47695223795,0.0,8.47695223795
 02/16  18:00:00,36.2020749781,0.918705240982,3.58788404532,0.0,8.38069375907,23.3147919321,11.1579547885,0.0,11.1579547885
 02/16  19:00:00,41.4343528688,0.682615273387,2.52471510323,0.0,10.6415932552,23.1212625696,13.0942344084,0.0,13.0942344084
 02/16  20:00:00,39.973203774,0.404336259197,1.41828966745,0.0,12.3080778603,20.4854999863,12.4984560638,0.0,12.4984560638
 02/16  21:00:00,38.7932413103,0.245595725017,0.837188631159,0.0,12.456681583,19.8967753704,11.4558439608,0.0,11.4558439608
 02/16  22:00:00,32.8437403129,0.13985409906,0.456930281694,0.0,9.18739968257,17.702556249,9.37061975481,0.0,9.37061975481
 02/16  23:00:00,25.5793341076,0.0638174418932,0.203873295219,0.0,5.91811778209,14.0365255879,8.17906306566,0.0,8.17906306566
