Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  24:00:00,19.5429921511,0.0393761310769,0.0884817209124,0.0,3.54045821811,10.5176760807,4.88401397313,0.279620974942,4.60439299819
 02/17  01:00:00,15.8097761561,0.0920499611397,0.0058474516122,0.0,2.55330491699,7.80157382632,3.61309298702,2.13737484959,1.47571813743
 02/17  02:00:00,15.3486521503,0.22549802288,0.0,0.0,2.55330491699,7.21284921042,6.08382686302,5.20358309124,0.880243771781
 02/17  03:00:00,15.2094007865,0.380608967031,0.0,0.0,2.55330491699,6.91848690247,9.23125633148,8.79745466582,0.433801665661
 02/17  04:00:00,15.1557629373,0.474152271833,0.0,0.0,2.55330491699,6.7713057485,11.4344022209,11.0006038567,0.433798364188
 02/17  05:00:00,17.3362830206,0.578178907306,0.0,0.0,3.82705111198,7.57405300124,14.3386391999,13.4584752128,0.880163987034
 02/17  06:00:00,21.9441432099,0.647426634713,0.0,0.0,6.02426329834,9.91545327661,19.3714190922,15.0697781779,4.3016409143
 02/17  07:00:00,27.2646309288,0.64966327359,0.0,0.0,6.51253267309,14.7454349813,29.3210464501,15.054076288,14.2669701621
 02/17  08:00:00,25.6730333401,0.603099716223,0.0,0.0,6.01364874671,18.163451543,29.0556572687,13.8963868543,15.1592704144
 02/17  09:00:00,23.914803222,0.669869785673,0.0135836946619,0.0,4.35151303671,18.8798367041,23.8133869184,9.24908798768,14.5642989307
 02/17  10:00:00,21.3132114204,0.510834209848,0.394659309412,0.0,3.78894180059,16.6187760998,16.4979958988,3.71860933636,12.7793865624
 02/17  11:00:00,19.2309221464,0.559477506971,1.18035344134,0.0,3.78894180059,13.7021493968,12.7088946276,1.11944964251,11.589444985
 02/17  12:00:00,20.2852341922,0.68281915339,1.96414268694,0.0,3.78894180059,13.8493305508,9.50718212882,0.148877601352,9.35830452747
 02/17  13:00:00,20.9539148458,0.852889812608,2.77319389941,0.0,3.69398621738,13.6338449159,8.1683629501,0.0,8.1683629501
 02/17  14:00:00,21.8581000696,1.05852980262,3.75002253115,0.0,3.78894180059,13.2606059349,7.27590676707,0.0,7.27590676707
 02/17  15:00:00,22.1750260191,1.1444217713,4.12823766593,0.0,3.78894180059,13.1134247809,6.38345058404,0.0,6.38345058404
 02/17  16:00:00,23.5457799818,1.15996404802,4.1184398986,0.0,4.71240779196,13.5549682428,7.27590676707,0.0,7.27590676707
 02/17  17:00:00,31.0760879267,1.19661243722,4.16174606689,0.0,7.18559832057,18.5321311015,8.46584834444,0.0,8.46584834444
 02/17  18:00:00,36.3094000607,0.928562655967,3.68535171298,0.0,8.38069375907,23.3147919321,11.1432168935,0.0,11.1432168935
 02/17  19:00:00,41.8483032239,0.744875055096,2.87640567655,0.0,10.6415932552,23.1212625696,13.0768719568,0.0,13.0768719568
 02/17  20:00:00,40.8723694594,0.562041523037,2.15975008907,0.0,12.3080778603,20.4854999863,12.4819011681,0.0,12.4819011681
 02/17  21:00:00,39.3472981405,0.349846157177,1.28699502918,0.0,12.456681583,19.8967753704,11.4407022879,0.0,11.4407022879
 02/17  22:00:00,33.2875159598,0.229302836791,0.811257190877,0.0,9.18739968257,17.702556249,9.35830452747,0.0,9.35830452747
 02/17  23:00:00,26.0124869696,0.153850161498,0.546993437705,0.0,5.91811778209,14.0365255879,8.1683629501,0.0,8.1683629501
 02/17  24:00:00,19.7882469446,0.0819897174244,0.291122928114,0.0,3.54045821811,10.5176760807,4.59853821798,0.0,4.59853821798
 02/18  01:00:00,15.9524466397,0.0524288439481,0.188139052362,0.0,2.55330491699,7.80157382632,1.47406554905,0.0,1.47406554905
 02/18  02:00:00,15.3370197713,0.0462317708603,0.167633872956,0.0,2.55330491699,7.21284921042,0.879412486325,0.0,0.879412486325
 02/18  03:00:00,14.9866834541,0.0351724880113,0.122719146594,0.0,2.55330491699,6.91848690247,0.45467863876,0.0210851975462,0.433593441214
 02/18  04:00:00,14.8295785258,0.0348267107067,0.113141149591,0.0,2.55330491699,6.7713057485,0.521950145113,0.0883601490482,0.433589996065
 02/18  05:00:00,16.9875312193,0.0477837220036,0.181643384071,0.0,3.82705111198,7.57405300124,0.885673427142,0.00634419703756,0.879329230105
 02/18  06:00:00,21.7239200963,0.0869609933241,0.340242527792,0.0,6.02426329834,9.91545327661,4.29597489513,0.0,4.29597489513
 02/18  07:00:00,27.399910556,0.159191940473,0.625750960337,0.0,6.51253267309,14.7454349813,14.2471598198,0.0,14.2471598198
 02/18  08:00:00,25.946103979,0.213988732858,0.855710984729,0.0,6.01364874671,17.9699221805,15.1381879877,0.0,15.1381879877
 02/18  09:00:00,23.1658162371,0.26817620069,1.11270386348,0.0,3.66783283761,18.1171033345,14.5440597684,0.0,14.5440597684
 02/18  10:00:00,21.8014679065,0.526923940146,2.31323963394,0.0,3.10526160149,15.8560427302,12.7616772953,0.0,12.7616772953
 02/18  11:00:00,20.225753778,0.76182116141,3.41925498724,0.0,3.10526160149,12.9394160272,11.5734223148,0.0,11.5734223148
 02/18  12:00:00,20.1692164123,0.733079003913,3.24427862522,0.0,3.10526160149,13.0865971812,9.34544422637,0.0,9.34544422637
 02/18  13:00:00,19.9999232864,0.727449254742,3.22779640252,0.0,3.10526160149,12.9394160272,8.15718924586,0.0,8.15718924586
 02/18  14:00:00,19.509614928,0.713045655288,3.19343510553,0.0,3.10526160149,12.4978725653,7.26599801048,0.0,7.26599801048
 02/18  15:00:00,19.0390243056,0.660519655589,2.92255163685,0.0,3.10526160149,12.3506914113,6.3748067751,0.0,6.3748067751
 02/18  16:00:00,20.5143754514,0.685494061924,3.00791892299,0.0,4.02872759285,12.7922348732,7.26599801048,0.0,7.26599801048
 02/18  17:00:00,28.8088724469,0.841291262891,3.69626533018,0.0,6.50191812146,17.7693977319,8.45425299099,0.0,8.45425299099
 02/18  18:00:00,37.0278868772,1.02740357158,4.49852697626,0.0,8.38069375907,23.1212625696,11.1278266971,0.0,11.1278266971
 02/18  19:00:00,43.1270534567,1.08757380388,4.70529049389,0.0,10.6415932552,23.1212625696,13.0587410405,0.0,13.0587410405
 02/18  20:00:00,43.2335089351,0.96934794656,4.11358314117,0.0,12.3080778603,20.4854999863,12.4646135502,0.0,12.4646135502
 02/18  21:00:00,42.3249265335,0.886373477968,3.72809610146,0.0,12.456681583,19.8967753704,11.4248904423,0.0,11.4248904423
 02/18  22:00:00,36.8962349395,0.883052242132,3.76622676529,0.0,9.18739968257,17.702556249,9.34544422637,0.0,9.34544422637
 02/18  23:00:00,29.43187892,0.776208071333,3.34402747824,0.0,5.91811778209,14.0365255879,8.15718924586,0.0,8.15718924586
 02/18  24:00:00,22.7019051352,0.618858905296,2.6679119308,0.0,3.54045821811,10.5176760807,4.59242430434,0.0,4.59242430434
 02/19  01:00:00,18.2607835869,0.479610694107,2.06929414942,0.0,2.55330491699,7.80157382632,1.47234168774,0.0,1.47234168774
 02/19  02:00:00,17.4174763272,0.431757159381,1.86256504037,0.0,2.55330491699,7.21284921042,0.878545614556,0.0,0.878545614556
 02/19  03:00:00,17.0103805546,0.410707490877,1.7708812442,0.0,2.55330491699,6.91848690247,0.433376324036,0.0,0.433376324036
 02/19  04:00:00,16.8106834547,0.400694550608,1.72837823861,0.0,2.55330491699,6.7713057485,0.433372736551,0.0,0.433372736551
 02/19  05:00:00,18.9292479314,0.408500501349,1.76264331678,0.0,3.82705111198,7.57405300124,0.878458919319,0.0,0.878458919319
 02/19  06:00:00,24.1883274049,0.537168694518,2.35444213516,0.0,6.02426329834,9.91545327661,4.29006914565,0.0,4.29006914565
 02/19  07:00:00,31.0061189218,0.801795526845,3.58935573969,0.0,6.51253267309,14.7454349813,14.2265153795,0.0,14.2265153795
 02/19  08:00:00,28.9854708658,0.908281041476,4.09361889616,0.0,6.01364874671,17.9699221805,15.1162182411,0.0,15.1162182411
 02/19  09:00:00,26.4922304274,0.852457941549,3.85483631286,0.0,3.66783283761,18.1171033345,14.5229687787,0.0,14.5229687787
 02/19  10:00:00,23.9702686968,0.898207269903,4.11075709444,0.0,3.10526160149,15.8560427302,12.7432226793,0.0,12.7432226793
 02/19  11:00:00,21.803269124,1.0274254904,4.73116600426,0.0,3.10526160149,12.9394160272,11.5567252813,0.0,11.5567252813
 02/19  12:00:00,23.2832152795,1.24420725267,5.84714924365,0.0,3.10526160149,13.0865971812,9.33204265995,0.0,9.33204265995
 02/19  13:00:00,25.6523798056,1.6625432473,7.9451589292,0.0,3.10526160149,12.9394160272,8.14554526193,0.0,8.14554526193
 02/19  14:00:00,27.2352229312,1.98989011848,9.64219864554,0.0,3.10526160149,12.4978725653,7.25567221341,0.0,7.25567221341
 02/19  15:00:00,28.7917104337,2.25185087393,11.0839065467,0.0,3.10526160149,12.3506914113,6.36579916489,0.0,6.36579916489
 02/19  16:00:00,31.2976142262,2.42984784124,12.0468039185,0.0,4.02872759285,12.7922348732,7.25567221341,0.0,7.25567221341
 02/19  17:00:00,39.0453564755,2.47820838908,12.2958322326,0.0,6.50191812146,17.7693977319,8.44216961143,0.0,8.44216961143
 02/19  18:00:00,46.0448555518,2.49005183315,12.0528473894,0.0,8.38069375907,23.1212625696,11.111788757,0.0,11.111788757
 02/19  19:00:00,50.1361814616,2.27431265461,10.5276796481,0.0,10.6415932552,23.1212625696,13.0398470288,0.0,13.0398470288
 02/19  20:00:00,47.8003564307,1.79979309738,7.84998548604,0.0,12.3080778603,20.4854999863,12.4465983298,0.0,12.4465983298
 02/19  21:00:00,45.1560028565,1.432151469,6.0133944334,0.0,12.456681583,19.8967753704,11.4084131065,0.0,11.4084131065
 02/19  22:00:00,37.2339855945,1.0067840698,3.98024559256,0.0,9.18739968257,17.702556249,9.33204265995,0.0,9.33204265995
 02/19  23:00:00,27.8242909448,0.535850249593,1.97679732472,0.0,5.91811778209,14.0365255879,8.14554526193,0.0,8.14554526193
 02/19  24:00:00,20.7444553774,0.286821845704,1.0424992326,0.0,3.54045821811,10.5176760807,4.58605306785,0.0,4.58605306785
 02/20  01:00:00,16.3252620182,0.133989973692,0.479393301136,0.0,2.55330491699,7.80157382632,1.47054706224,0.0,1.47054706224
 02/20  02:00:00,15.4849197597,0.0802006462313,0.281564985985,0.0,2.55330491699,7.21284921042,0.877643412836,0.0,0.877643412836
 02/20  03:00:00,15.032300237,0.0460395331946,0.15746888434,0.0,2.55330491699,6.91848690247,0.433150378372,0.0,0.433150378372
 02/20  04:00:00,14.7384919804,0.013248309464,0.0436330054592,0.0,2.55330491699,6.7713057485,0.433146649945,0.0,0.433146649945
 02/20  05:00:00,16.774643331,0.00388738228698,0.0126518354126,0.0,3.82705111198,7.57405300124,0.877553312347,0.0,0.877553312347
 02/20  06:00:00,21.3289293382,0.0102000072115,0.0220127557556,0.0,6.02426329834,9.91545327661,4.36225762993,0.0783322141208,4.28392541581
 02/20  07:00:00,26.7545508582,0.0492037514769,0.0903794514579,0.0,6.51253267309,14.7454349813,14.6807793697,0.475736413734,14.205042956
 02/20  08:00:00,24.1660392143,0.0865724889762,0.0958957971583,0.0,6.01364874671,17.9699221805,16.3161543033,1.22278662258,15.0933676807
 02/20  09:00:00,22.0536508035,0.0930761083109,0.175638522281,0.0,3.66783283761,18.1171033345,15.3206853416,0.819653134018,14.5010322076
 02/20  10:00:00,20.4611212873,0.305395803042,1.19442115183,0.0,3.10526160149,15.8560427302,12.788388637,0.0643604575751,12.7240281795
 02/20  11:00:00,19.5750625537,0.665381842403,2.86500308198,0.0,3.10526160149,12.9394160272,11.539358829,0.0,11.539358829
 02/20  12:00:00,21.9154479299,1.04383455833,4.67975458839,0.0,3.10526160149,13.0865971812,9.31810379698,0.0,9.31810379698
 02/20  13:00:00,23.9369289561,1.39088208417,6.50136924279,0.0,3.10526160149,12.9394160272,8.13343444656,0.0,8.13343444656
 02/20  14:00:00,25.1343977492,1.65808609072,7.87317749133,0.0,3.10526160149,12.4978725653,7.24493243374,0.0,7.24493243374
 02/20  15:00:00,26.1353960802,1.86132910464,8.81811396243,0.0,3.10526160149,12.3506914113,6.35643042092,0.0,6.35643042092
 02/20  16:00:00,29.0488180746,2.10926312919,10.1185924789,0.0,4.02872759285,12.7922348732,7.24493243374,0.0,7.24493243374
 02/20  17:00:00,37.0838584691,2.21791286739,10.5946297479,0.0,6.50191812146,17.7693977319,8.42960178416,0.0,8.42960178416
 02/20  18:00:00,42.3632559201,1.98083246131,8.88046712948,0.0,8.38069375907,23.1212625696,11.0951078226,0.0,11.0951078226
 02/20  19:00:00,44.9307980975,1.51512025951,6.08148867913,0.0,10.6415932552,23.1212625696,13.0201955171,0.0,13.0201955171
 02/20  20:00:00,43.3252937265,1.08614819969,4.0885676795,0.0,12.3080778603,20.4854999863,12.4278608418,0.0,12.4278608418
 02/20  21:00:00,41.587424732,0.8235461936,3.05342158426,0.0,12.456681583,19.8967753704,11.3912751602,0.0,11.3912751602
 02/20  22:00:00,34.7479941674,0.543491621555,1.95754661367,0.0,9.18739968257,17.702556249,9.31810379698,0.0,9.31810379698
 02/20  23:00:00,27.1724009684,0.39571349895,1.46504409897,0.0,5.91811778209,14.0365255879,8.13343444656,0.0,8.13343444656
 02/20  24:00:00,20.3239335506,0.197864242971,0.710935008495,0.0,3.54045821811,10.5176760807,4.57942639529,0.0,4.57942639529
 02/21  01:00:00,16.0129331958,0.0690741891297,0.231980263308,0.0,2.55330491699,7.80157382632,1.46868220227,0.0,1.46868220227
 02/21  02:00:00,15.2991680192,0.0403422571261,0.135671634655,0.0,2.55330491699,7.21284921042,0.876706147991,0.0,0.876706147991
 02/21  03:00:00,14.9134340399,0.0197168729326,0.0649253474879,0.0,2.55330491699,6.91848690247,0.432915671083,0.0,0.432915671083
 02/21  04:00:00,14.7164933554,0.0234062369092,0.0114764530411,0.0,2.55330491699,6.7713057485,0.884034543766,0.451122740605,0.43291180316
 02/21  05:00:00,16.8674479422,0.109343828921,0.0,0.0,3.82705111198,7.57405300124,3.31293152437,2.43631884706,0.87661267731
 02/21  06:00:00,21.5188865607,0.222169985556,0.0,0.0,6.02426329834,9.91545327661,9.28116906805,5.00362354204,4.27754552601
 02/21  07:00:00,26.8840997245,0.269132069299,0.0,0.0,6.51253267309,14.7454349813,20.2631894874,6.08044057792,14.1827489095
 02/21  08:00:00,24.460980941,0.277937559961,0.00594309053812,0.0,6.01364874671,18.163451543,21.2869028411,6.21725976755,15.0696430735
 02/21  09:00:00,23.8539352397,0.443228569852,0.179356928186,0.0,4.35151303671,18.8798367041,17.5314172602,3.05316070883,14.4782565513
 02/21  10:00:00,22.3455944963,0.559726570133,1.37815002499,0.0,3.78894180059,16.6187760998,12.9402180828,0.236118602743,12.7040994801
 02/21  11:00:00,21.8669875825,0.939054233495,3.43684215099,0.0,3.78894180059,13.7021493968,11.521328101,0.0,11.521328101
 02/21  12:00:00,24.6073383926,1.34167445241,5.62739158836,0.0,3.78894180059,13.8493305508,9.30363176531,0.0,9.30363176531
 02/21  13:00:00,26.5755548373,1.71385209168,7.53387161181,0.0,3.69398621738,13.6338449159,8.12086038625,0.0,8.12086038625
 02/21  14:00:00,28.7044496311,2.06900094579,9.58590094943,0.0,3.78894180059,13.2606059349,7.23378185196,0.0,7.23378185196
 02/21  15:00:00,31.0643546812,2.44467043118,11.7173176682,0.0,3.78894180059,13.1134247809,6.34670331766,0.0,6.34670331766
 02/21  16:00:00,34.3442208825,2.71600633393,13.3608385134,0.0,4.71240779196,13.5549682428,7.23378185196,0.0,7.23378185196
 02/21  17:00:00,42.7177045014,2.92062140989,14.0793536689,0.0,7.18559832057,18.5321311015,8.41655323101,0.0,8.41655323101
 02/21  18:00:00,46.5104866862,2.59664163324,12.2183593611,0.0,8.38069375907,23.3147919321,11.0777888339,0.0,11.0777888339
 02/21  19:00:00,49.3318921657,2.20889021557,9.78881279127,0.0,10.6415932552,23.1212625696,12.9997923249,0.0,12.9997923249
 02/21  20:00:00,46.9124940421,1.66161162575,7.10030456903,0.0,12.3080778603,20.4854999863,12.4084066353,0.0,12.4084066353
 02/21  21:00:00,43.7914685265,1.19625994111,4.88475163129,0.0,12.456681583,19.8967753704,11.3734816787,0.0,11.3734816787
 02/21  22:00:00,36.4571263615,0.859377889963,3.35079253945,0.0,9.18739968257,17.702556249,9.30363176531,0.0,9.30363176531
 02/21  23:00:00,27.9073855987,0.543755437235,2.05198679105,0.0,5.91811778209,14.0365255879,8.12086038625,0.0,8.12086038625
 02/21  24:00:00,21.0121994688,0.337292731071,1.25977243863,0.0,3.54045821811,10.5176760807,4.57254624908,0.0,4.57254624908
 02/22  01:00:00,16.739017858,0.217562456082,0.809576658581,0.0,2.55330491699,7.80157382632,1.4667476584,0.0,1.4667476584
 02/22  02:00:00,15.8953199354,0.164204966787,0.607960841165,0.0,2.55330491699,7.21284921042,0.875734097242,0.0,0.875734097242
 02/22  03:00:00,15.4663855749,0.135915408527,0.501678346951,0.0,2.55330491699,6.91848690247,0.432672271623,0.0,0.432672271623
 02/22  04:00:00,15.1771829428,0.106852050998,0.388720226286,0.0,2.55330491699,6.7713057485,0.432668265705,0.0,0.432668265705
 02/22  05:00:00,17.1094704232,0.0772735864964,0.274092723395,0.0,3.82705111198,7.57405300124,0.875637292704,0.0,0.875637292704
 02/22  06:00:00,21.5865004318,0.0654790926585,0.224304763988,0.0,6.02426329834,9.91545327661,4.27093136655,0.0,4.27093136655
 02/22  07:00:00,26.9225428395,0.0710270835927,0.236548100676,0.0,6.51253267309,14.7454349813,14.1596398433,0.0,14.1596398433
 02/22  08:00:00,24.5110889274,0.0763902413302,0.257598395564,0.0,6.01364874671,18.163451543,15.0450514453,0.0,15.0450514453
 02/22  09:00:00,24.1686989239,0.390760692778,0.546588489519,0.0,4.35151303671,18.8798367041,14.4546485547,0.0,14.4546485547
 02/22  10:00:00,22.2933637826,0.561384123195,1.32426175828,0.0,3.78894180059,16.6187760998,12.6834424829,0.0,12.6834424829
 02/22  11:00:00,20.4534766955,0.758233474957,2.20415202246,0.0,3.78894180059,13.7021493968,11.5026384369,0.0,11.5026384369
 02/22  12:00:00,21.7883463293,0.976867803347,3.17320617404,0.0,3.78894180059,13.8493305508,9.28863085069,0.0,9.28863085069
 02/22  13:00:00,22.3971581892,1.14902596844,3.92030108703,0.0,3.69398621738,13.6338449159,8.1078268047,0.0,8.1078268047
 02/22  14:00:00,22.9465955646,1.28330638161,4.61374144712,0.0,3.78894180059,13.2606059349,7.2222237702,0.0,7.2222237702
 02/22  15:00:00,23.8551706281,1.45377959711,5.49902444915,0.0,3.78894180059,13.1134247809,6.33662073571,0.0,6.33662073571
 02/22  16:00:00,26.0212745263,1.59469027947,6.15920821165,0.0,4.71240779196,13.5549682428,7.2222237702,0.0,7.2222237702
 02/22  17:00:00,34.0231709087,1.70122029175,6.60422119442,0.0,7.18559832057,18.5321311015,8.40302781619,0.0,8.40302781619
 02/22  18:00:00,39.2652544082,1.45204416743,6.11772454901,0.0,8.38069375907,23.3147919321,11.0598369197,0.0,11.0598369197
 02/22  19:00:00,42.9589718881,1.13834618233,4.4864365469,0.0,10.6415932552,23.1212625696,12.9786434944,0.0,12.9786434944
 02/22  20:00:00,41.9978805338,0.811538555485,3.03576413095,0.0,12.3080778603,20.4854999863,12.3882414714,0.0,12.3882414714
 02/22  21:00:00,40.5850545077,0.61649469902,2.2581028546,0.0,12.456681583,19.8967753704,11.3550379312,0.0,11.3550379312
 02/22  22:00:00,34.4549585864,0.477749022433,1.7302536318,0.0,9.18739968257,17.702556249,9.28863085069,0.0,9.28863085069
 02/22  23:00:00,26.858646268,0.335953559607,1.21104933793,0.0,5.91811778209,14.0365255879,8.1078268047,0.0,8.1078268047
 02/22  24:00:00,20.3766707799,0.211230930952,0.750305549885,0.0,3.54045821811,10.5176760807,4.56541466672,0.0,4.56541466672
 02/23  01:00:00,16.2665899648,0.123209058739,0.431502162699,0.0,2.55330491699,7.80157382632,1.46474400186,0.0,1.46474400186
 02/23  02:00:00,15.5371646977,0.0910839177273,0.322926652564,0.0,2.55330491699,7.21284921042,0.874727548115,0.0,0.874727548115
 02/23  03:00:00,15.2375450164,0.0879677833078,0.32078541366,0.0,2.55330491699,6.91848690247,0.432420252023,0.0,0.432420252023
 02/23  04:00:00,15.0795399313,0.0848565480654,0.31307271775,0.0,2.55330491699,6.7713057485,0.432416109661,0.0,0.432416109661
 02/23  05:00:00,17.1473723458,0.0829298935363,0.306338338982,0.0,3.82705111198,7.57405300124,0.874627447313,0.0,0.874627447313
 02/23  06:00:00,21.6929028057,0.0857467700971,0.310439460426,0.0,6.02426329834,9.91545327661,4.2640848971,0.0,4.2640848971
 02/23  07:00:00,27.2100367466,0.128231399117,0.466837692249,0.0,6.51253267309,14.7454349813,14.1357226021,0.0,14.1357226021
 02/23  08:00:00,24.9757937599,0.169766444878,0.628927024504,0.0,6.01364874671,18.163451543,15.0196000788,0.0,15.0196000788
 02/23  09:00:00,25.1466568207,0.569540464175,1.34576661491,0.0,4.35151303671,18.8798367041,14.4302152089,0.0,14.4302152089
 02/23  10:00:00,24.4124388009,0.914480020416,3.09024087937,0.0,3.78894180059,16.6187760998,12.6620633053,0.0,12.6620633053
 02/23  11:00:00,24.9982162045,1.47819161542,6.02893339099,0.0,3.78894180059,13.7021493968,11.4832953714,0.0,11.4832953714
 02/23  12:00:00,28.226778096,1.95845240135,8.63005334278,0.0,3.78894180059,13.8493305508,9.2731054955,0.0,9.2731054955
 02/23  13:00:00,29.8031473135,2.26761431348,10.2077018663,0.0,3.69398621738,13.6338449159,8.09433756167,0.0,8.09433756167
 02/23  14:00:00,30.1515989531,2.38954656181,10.7125046554,0.0,3.78894180059,13.2606059349,7.21026161129,0.0,7.21026161129
 02/23  15:00:00,30.4824040699,2.49011521693,11.0899222711,0.0,3.78894180059,13.1134247809,6.32618566091,0.0,6.32618566091
 02/23  16:00:00,32.243469867,2.59596249205,11.3801313398,0.0,4.71240779196,13.5549682428,7.21026161129,0.0,7.21026161129
 02/23  17:00:00,39.44463009,2.62116862507,11.1057320423,0.0,7.18559832057,18.5321311015,8.38902954513,0.0,8.38902954513
 02/23  18:00:00,44.2579000465,2.33881433018,10.2236000245,0.0,8.38069375907,23.3147919321,11.0412573963,0.0,11.0412573963
 02/23  19:00:00,48.4917083098,2.11174908859,9.04577006232,0.0,10.6415932552,23.1212625696,12.9567552887,0.0,12.9567552887
 02/23  20:00:00,46.9637330255,1.70870746726,7.10444771094,0.0,12.3080778603,20.4854999863,12.3673713218,0.0,12.3673713218
 02/23  21:00:00,44.3519046002,1.32739653079,5.31405111534,0.0,12.456681583,19.8967753704,11.3359493797,0.0,11.3359493797
 02/23  22:00:00,37.3381090535,1.03620158968,4.05495153173,0.0,9.18739968257,17.702556249,9.2731054955,0.0,9.2731054955
 02/23  23:00:00,29.068192641,0.766609392094,2.98993987847,0.0,5.91811778209,14.0365255879,8.09433756167,0.0,8.09433756167
 02/23  24:00:00,21.947479798,0.518982241251,2.01336325767,0.0,3.54045821811,10.5176760807,4.55803376016,0.0,4.55803376016
 02/24  01:00:00,17.3364093471,0.336237427266,1.28829317648,0.0,2.55330491699,7.80157382632,1.46267182442,0.0,1.46267182442
 02/24  02:00:00,16.5616342409,0.295551600069,1.14292851335,0.0,2.55330491699,7.21284921042,0.873686798358,0.0,0.873686798358
 02/24  03:00:00,16.253958012,0.289837493428,1.13532869905,0.0,2.55330491699,6.91848690247,0.432159686865,0.0,0.432159686865
 02/24  04:00:00,16.0221106708,0.272284087848,1.06821591743,0.0,2.55330491699,6.7713057485,0.432155409662,0.0,0.432155409662
 02/24  05:00:00,18.0718308763,0.266785198273,1.04694156475,0.0,3.82705111198,7.57405300124,0.873583440127,0.0,0.873583440127
 02/24  06:00:00,22.9497885598,0.331218766536,1.32185321808,0.0,6.02426329834,9.91545327661,4.25700814607,0.0,4.25700814607
 02/24  07:00:00,28.7321347361,0.422638635753,1.69452844512,0.0,6.51253267309,14.7454349813,14.1110042701,0.0,14.1110042701
 02/24  08:00:00,26.6859000431,0.49621465192,2.01258510059,0.0,6.01364874671,18.163451543,14.9932965111,0.0,14.9932965111
 02/24  09:00:00,27.7984694356,1.01626474569,3.55085494828,0.0,4.35151303671,18.8798367041,14.4049637498,0.0,14.4049637498
 02/24  10:00:00,28.1262979202,1.53731115606,6.181268863,0.0,3.78894180059,16.6187760998,12.6399682785,0.0,12.6399682785
 02/24  11:00:00,28.7001116223,2.10547928034,9.10354114392,0.0,3.78894180059,13.7021493968,11.4633046329,0.0,11.4633046329
 02/24  12:00:00,30.6166784178,2.39647478451,10.5819312814,0.0,3.78894180059,13.8493305508,9.25706029744,0.0,9.25706029744
 02/24  13:00:00,31.9482278201,2.64907907553,11.9713176108,0.0,3.69398621738,13.6338449159,8.08039665188,0.0,8.08039665188
 02/24  14:00:00,31.8978917863,2.71603916688,12.1323048835,0.0,3.78894180059,13.2606059349,7.1978989177,0.0,7.1978989177
 02/24  15:00:00,31.9358832595,2.78022993439,12.2532867433,0.0,3.78894180059,13.1134247809,6.31540118353,0.0,6.31540118353
 02/24  16:00:00,34.2619284694,2.94106683841,13.0534855958,0.0,4.71240779196,13.5549682428,7.1978989177,0.0,7.1978989177
 02/24  17:00:00,42.1496275619,3.04192085825,13.3899772811,0.0,7.18559832057,18.5321311015,8.37456256327,0.0,8.37456256327
 02/24  18:00:00,46.2717202804,2.67281540429,11.9034191844,0.0,8.38069375907,23.3147919321,11.0220557658,0.0,11.0220557658
 02/24  19:00:00,49.6138762095,2.31920890664,9.96047814402,0.0,10.6415932552,23.1212625696,12.9341341898,0.0,12.9341341898
 02/24  20:00:00,48.2829374692,1.9392992842,8.19306033763,0.0,12.3080778603,20.4854999863,12.3458023671,0.0,12.3458023671
 02/24  21:00:00,46.122586714,1.6323178479,6.77981191202,0.0,12.456681583,19.8967753704,11.3162216772,0.0,11.3162216772
 02/24  22:00:00,38.9149497204,1.31931842029,5.34867536803,0.0,9.18739968257,17.702556249,9.25706029744,0.0,9.25706029744
 02/24  23:00:00,30.2802808657,0.991700136996,3.97693735823,0.0,5.91811778209,14.0365255879,8.08039665188,0.0,8.08039665188
 02/24  24:00:00,22.9496156601,0.709484169039,2.82499719201,0.0,3.54045821811,10.5176760807,4.55040571518,0.0,4.55040571518
 02/25  01:00:00,17.9644447999,0.456986954194,1.79557910231,0.0,2.55330491699,7.80157382632,1.46053173816,0.0,1.46053173816
 02/25  02:00:00,16.7370461955,0.330908083491,1.28298398453,0.0,2.55330491699,7.21284921042,0.872612155856,0.0,0.872612155856
 02/25  03:00:00,15.9756610812,0.239024966311,0.907844295451,0.0,2.55330491699,6.91848690247,0.431890653264,0.0,0.431890653264
 02/25  04:00:00,15.4512320096,0.163006497134,0.606614846965,0.0,2.55330491699,6.7713057485,0.431886242874,0.0,0.431886242874
 02/25  05:00:00,17.3345515128,0.123446938472,0.453000461069,0.0,3.82705111198,7.57405300124,0.87250558025,0.0,0.87250558025
 02/25  06:00:00,22.0067054407,0.149914103392,0.560074762096,0.0,6.02426329834,9.91545327661,4.24970321005,0.0,4.24970321005
 02/25  07:00:00,27.7870443055,0.242914940442,0.929161709795,0.0,6.51253267309,14.7454349813,14.0854921684,0.0,14.0854921684
 02/25  08:00:00,25.4408971281,0.300255765019,1.15707043499,0.0,6.01364874671,17.9699221805,14.9661485319,0.0,14.9661485319
 02/25  09:00:00,24.1487557511,0.468511733927,1.89530784418,0.0,3.66783283761,18.1171033345,14.3789016553,0.0,14.3789016553
 02/25  10:00:00,23.5669786162,0.858857276838,3.74681700693,0.0,3.10526160149,15.8560427302,12.6171639456,0.0,12.6171639456
 02/25  11:00:00,23.9619639962,1.42971395688,6.48757240993,0.0,3.10526160149,12.9394160272,11.4426721413,0.0,11.4426721413
 02/25  12:00:00,27.2949972408,1.94882083102,9.15431762663,0.0,3.10526160149,13.0865971812,9.24050000813,0.0,9.24050000813
 02/25  13:00:00,29.2285373077,2.28632940652,10.8975302721,0.0,3.10526160149,12.9394160272,8.06600820379,0.0,8.06600820379
 02/25  14:00:00,30.9412811357,2.60820007732,12.7299468912,0.0,3.10526160149,12.4978725653,7.18513935053,0.0,7.18513935053
 02/25  15:00:00,33.0306814894,2.94069804065,14.6340304356,0.0,3.10526160149,12.3506914113,6.30427049727,0.0,6.30427049727
 02/25  16:00:00,35.7180185823,3.1670087045,15.7300474113,0.0,4.02872759285,12.7922348732,7.18513935053,0.0,7.18513935053
 02/25  17:00:00,43.1851070656,3.24221483204,15.6715763797,0.0,6.50191812146,17.7693977319,8.35963115487,0.0,8.35963115487
 02/25  18:00:00,48.4140523613,3.02804749782,13.8840485341,0.0,8.38069375907,23.1212625696,11.0022377147,0.0,11.0022377147
 02/25  19:00:00,50.9058327861,2.53842053607,11.0332230911,0.0,10.6415932552,23.1212625696,12.9107868967,0.0,12.9107868967
 02/25  20:00:00,48.855406707,2.05475093965,8.65007792005,0.0,12.3080778603,20.4854999863,12.3235409945,0.0,12.3235409945
 02/25  21:00:00,46.3629101377,1.68895224619,6.96350093742,0.0,12.456681583,19.8967753704,11.2958606657,0.0,11.2958606657
 02/25  22:00:00,39.1448841474,1.36920382834,5.52872438698,0.0,9.18739968257,17.702556249,9.24050000813,0.0,9.24050000813
 02/25  23:00:00,30.2485553169,0.995279916793,3.94163202966,0.0,5.91811778209,14.0365255879,8.06600820379,0.0,8.06600820379
 02/25  24:00:00,23.1124100835,0.744176633413,2.95309915104,0.0,3.54045821811,10.5176760807,4.54253279075,0.0,4.54253279075
 02/26  01:00:00,18.2896972819,0.519815034539,2.05800350394,0.0,2.55330491699,7.80157382632,1.45832437531,0.0,1.45832437531
 02/26  02:00:00,16.8023846236,0.34553216563,1.33369833048,0.0,2.55330491699,7.21284921042,0.871503938537,0.0,0.871503938537
 02/26  03:00:00,15.8942075561,0.225306863852,0.840108872742,0.0,2.55330491699,6.91848690247,0.431613230845,0.0,0.431613230845
 02/26  04:00:00,15.202570373,0.115268770383,0.405690937102,0.0,2.55330491699,6.7713057485,0.431608688971,0.0,0.431608688971
 02/26  05:00:00,16.9886457043,0.0538087770884,0.17673281391,0.0,3.82705111198,7.57405300124,0.871394186813,0.0,0.871394186813
 02/26  06:00:00,21.4536230029,0.0378357692104,0.11907065846,0.0,6.02426329834,9.91545327661,4.24217225317,0.0,4.24217225317
 02/26  07:00:00,26.7896367137,0.0428141276627,0.131854930804,0.0,6.51253267309,14.7454349813,14.0591938533,0.0,14.0591938533
 02/26  08:00:00,24.1115685018,0.0445199889494,0.0834775847013,0.0,6.01364874671,17.9699221805,15.3245366406,0.386372459896,14.9381641807
 02/26  09:00:00,21.8926392042,0.102789617505,0.00491341374164,0.0,3.66783283761,18.1171033345,16.5652102687,2.21317362531,14.3520366434
 02/26  10:00:00,19.1452169506,0.183912618101,0.0,0.0,3.10526160149,15.8560427302,16.6710969979,4.07743993777,12.5936570601
 02/26  11:00:00,16.3354186978,0.290741068458,0.0,0.0,3.10526160149,12.9394160272,17.9979095791,6.57650557228,11.4214040068
 02/26  12:00:00,16.5346183584,0.342759575253,0.0,0.0,3.10526160149,13.0865971812,17.0178577049,7.79442817319,9.22342953175
 02/26  13:00:00,16.3909411336,0.346263504497,0.0,0.0,3.10526160149,12.9394160272,15.9349077716,7.88373129314,8.05117647841
 02/26  14:00:00,15.9967879598,0.393653792677,0.0,0.0,3.10526160149,12.4978725653,16.1729942466,9.00100755822,7.1719866884
 02/26  15:00:00,15.9109262563,0.4549732432,0.0,0.0,3.10526160149,12.3506914113,16.7393634238,10.4465665254,6.29279689839
 02/26  16:00:00,17.2723212793,0.451358812829,0.0,0.0,4.02872759285,12.7922348732,17.5410790835,10.3690923951,7.1719866884
 02/26  17:00:00,24.6811539654,0.409838111561,0.0,0.0,6.50191812146,17.7693977319,17.747162512,9.40292277021,8.34423974175
 02/26  18:00:00,31.862950217,0.360993887691,0.0,0.0,8.38069375907,23.1212625696,19.2740982426,8.29228913079,10.9818091118
 02/26  19:00:00,37.6982812107,0.357156811489,0.00693524031368,0.0,10.6415932552,23.1212625696,21.0093364993,8.12261617581,12.8867203235
 02/26  20:00:00,38.5374070011,0.386829153747,0.0,0.0,12.3080778603,20.4854999863,21.1539247433,8.85333094655,12.3005937968
 02/26  21:00:00,38.1850292325,0.474572278349,0.0,0.0,12.456681583,19.8967753704,22.1602729507,10.8854005756,11.2748723751
 02/26  22:00:00,32.8530883362,0.606132404094,0.0,0.0,9.18739968257,17.702556249,23.1678537179,13.9444241862,9.22342953175
 02/26  23:00:00,26.0856383705,0.77399500007,0.0,0.0,5.91811778209,14.0365255879,25.9185177326,17.8673412542,8.05117647841
 02/26  24:00:00,20.3808439889,0.965709689773,0.0,0.0,3.54045821811,10.5176760807,27.0039950325,22.4695777141,4.53441731837
 02/27  01:00:00,16.983814827,1.27193608365,0.0,0.0,2.55330491699,7.80157382632,31.4209696337,29.9649192456,1.45605038811
 02/27  02:00:00,16.7343271255,1.61117299804,0.0,0.0,2.55330491699,7.21284921042,38.7355647459,37.8652022717,0.870362474279
 02/27  03:00:00,16.6520831253,1.82329130583,0.0,0.0,2.55330491699,6.91848690247,43.1607585643,42.7294310626,0.431327501714
 02/27  04:00:00,16.7267110385,2.045100373,0.0,0.0,2.55330491699,6.7713057485,48.26227357,47.8309507399,0.431322830108
 02/27  05:00:00,19.0357782731,2.27767415987,0.0,0.0,3.82705111198,7.57405300124,54.085139717,53.2148901281,0.870249588876
 02/27  06:00:00,23.6503596222,2.35364304703,0.0,0.0,6.02426329834,9.91545327661,59.1393107174,54.9048932109,4.23441750646
 02/27  07:00:00,28.9242603293,2.30929267406,0.0,0.0,6.51253267309,14.7454349813,67.7677008183,53.7355837043,14.032117114
 02/27  08:00:00,26.1595009498,1.98240065926,0.0,0.0,6.01364874671,18.163451543,60.7143967044,45.8050449595,14.9093517448
 02/27  09:00:00,24.9520090764,1.72065933473,0.0,0.0,4.35151303671,18.8798367041,48.1072720531,33.782895383,14.32437667
 02/27  10:00:00,21.6197567386,1.21203883748,0.0,0.0,3.78894180059,16.6187760998,34.2936971188,21.7242425355,12.5694545833
 02/27  11:00:00,18.3475161107,0.856424912623,0.0,0.0,3.78894180059,13.7021493968,24.939920954,13.5404144263,11.3995065277
 02/27  12:00:00,18.2699850617,0.627627478463,0.00408523136198,0.0,3.78894180059,13.8493305508,17.5269376748,8.32108375119,9.20585392356
 02/27  13:00:00,17.9150150667,0.500348521016,0.0868354119062,0.0,3.69398621738,13.6338449159,12.9249505197,4.88904465166,8.03590586801
 02/27  14:00:00,17.6094500606,0.426983118138,0.132919206548,0.0,3.78894180059,13.2606059349,10.3065792027,3.1481343763,7.15844482635
 02/27  15:00:00,17.4588407552,0.387333528218,0.169140645126,0.0,3.78894180059,13.1134247809,8.45017393589,2.1691901512,6.28098378469
 02/27  16:00:00,18.8214010136,0.36286080433,0.191164174098,0.0,4.71240779196,13.5549682428,8.67919345355,1.5207486272,7.15844482635
 02/27  17:00:00,26.2301441398,0.342827066789,0.169587650487,0.0,7.18559832057,18.5321311015,9.45302355113,1.12463066923,8.3283928819
 02/27  18:00:00,31.8610241609,0.0710115463688,0.0945269227962,0.0,8.38069375907,23.3147919321,11.9533179221,0.99254191518,10.9607760069
 02/27  19:00:00,37.470353444,0.0846072792427,0.0515570058481,0.0,10.6415932552,23.1212625696,14.4894881652,1.62754656809,12.8619415972
 02/27  20:00:00,38.3092443049,0.156255914729,0.00241054281303,0.0,12.3080778603,20.4854999863,15.9272612123,3.6502936429,12.2769675694
 02/27  21:00:00,37.9574845906,0.247027636534,0.0,0.0,12.456681583,19.8967753704,16.9774027088,5.72413968805,11.2532630208
 02/27  22:00:00,32.5799030985,0.332947166354,0.0,0.0,9.18739968257,17.702556249,16.9135871095,7.70773318591,9.20585392356
 02/27  23:00:00,25.7624076851,0.450764314655,0.0,0.0,5.91811778209,14.0365255879,18.5049981606,10.4690922925,8.03590586801
 02/27  24:00:00,19.9919570069,0.576822707763,0.0,0.0,3.54045821811,10.5176760807,17.9612411187,13.4351794173,4.52606170137
 02/28  01:00:00,16.3935209059,0.681642162506,0.0,0.0,2.55330491699,7.80157382632,17.3401108692,15.8864004207,1.45371044854
 02/28  02:00:00,15.8278227315,0.704668604034,0.0,0.0,2.55330491699,7.21284921042,17.266725118,16.3975370171,0.869188100816
 02/28  03:00:00,15.5113145284,0.682522708888,0.0,0.0,2.55330491699,6.91848690247,16.2756109757,15.8445774253,0.431033550443
 02/28  04:00:00,15.2947479184,0.61313725287,0.0,0.0,2.55330491699,6.7713057485,14.6141310825,14.1831023316,0.431028750904
 02/28  05:00:00,17.3132492649,0.555145151592,0.0,0.0,3.82705111198,7.57405300124,13.6768644535,12.8077923282,0.86907212533
 02/28  06:00:00,21.8062435776,0.509527002394,0.0,0.0,6.02426329834,9.91545327661,15.9554194204,11.7289781532,4.22644126719
 02/28  07:00:00,27.0439254027,0.428957747452,0.0,0.0,6.51253267309,14.7454349813,23.8369334511,9.83266348107,14.00426997
 02/28  08:00:00,24.550232078,0.373131787468,0.0,0.0,6.01364874671,18.163451543,23.4081719527,8.52845219574,14.8797197569
 02/28  09:00:00,23.8766299982,0.645280256509,0.0,0.0,4.35151303671,18.8798367041,23.1843037802,8.88837385391,14.2959299263
 02/28  10:00:00,21.048986073,0.641268171841,0.0,0.0,3.78894180059,16.6187760998,21.3479432057,8.80337952328,12.5445636824
 02/28  11:00:00,18.1007966951,0.609705497084,0.0,0.0,3.78894180059,13.7021493968,19.4551698908,8.078183702,11.3769861888
 02/28  12:00:00,18.2124252879,0.574152935986,0.0,0.0,3.78894180059,13.8493305508,16.4458064726,7.25802808422,9.18777838841
 02/28  13:00:00,17.8624367807,0.534605646937,0.0,0.0,3.69398621738,13.6338449159,14.3601038017,6.33990290682,8.02020089485
 02/28  14:00:00,17.5605151123,0.510967376399,0.0,0.0,3.78894180059,13.2606059349,12.9393062982,5.79478852351,7.14451777467
 02/28  15:00:00,17.4099896757,0.507623093856,0.0,0.0,3.78894180059,13.1134247809,11.9917872759,5.72295262139,6.2688346545
 02/28  16:00:00,18.7555164058,0.488140370662,0.0,0.0,4.71240779196,13.5549682428,12.4164255889,5.27190781419,7.14451777467
 02/28  17:00:00,26.1614683026,0.443738880062,0.0,0.0,7.18559832057,18.5321311015,12.5510138004,4.23891853213,8.31209526824
 02/28  18:00:00,31.8126910392,0.117205347388,0.0,0.0,8.38069375907,23.3147919321,13.5789965511,2.63985192238,10.9391446287
 02/28  19:00:00,37.4140800858,0.0798909269231,0.0,0.0,10.6415932552,23.1212625696,14.614256075,1.77779801921,12.8364580558
 02/28  20:00:00,38.2323225224,0.0817446750533,0.0,0.0,12.3080778603,20.4854999863,14.0670462844,1.81437697541,12.252669309
 02/28  21:00:00,37.782370923,0.0719139688486,0.0,0.0,12.456681583,19.8967753704,12.814383793,1.58334479084,11.2310390021
 02/28  22:00:00,32.3407238164,0.0937678843072,0.0,0.0,9.18739968257,17.702556249,11.2644909699,2.07671258145,9.18777838841
 02/28  23:00:00,25.498810396,0.187167025569,0.0,0.0,5.91811778209,14.0365255879,12.2421269338,4.221926039,8.02020089485
 02/28  24:00:00,19.654570968,0.23943666893,0.0,0.0,3.54045821811,10.5176760807,9.96103638013,5.44356796597,4.51746841416
 03/01  01:00:00,16.0236818026,0.311803059258,0.0,0.0,2.55330491699,7.80157382632,8.58298842558,7.1316831774,1.45130524818
 03/01  02:00:00,15.4927987324,0.369644604958,0.0,0.0,2.55330491699,7.21284921042,9.34446923866,8.47648807303,0.867981165631
 03/01  03:00:00,15.2584630795,0.429671260044,0.0,0.0,2.55330491699,6.91848690247,10.3055824993,9.8748510353,0.430731464035
 03/01  04:00:00,15.1849833245,0.503372658969,0.0,0.0,2.55330491699,6.7713057485,12.0289979202,11.5982713818,0.430726538411
 03/01  05:00:00,17.3029241302,0.544820016987,0.0,0.0,3.82705111198,7.57405300124,13.4260720609,12.5582099161,0.8678621448
 03/01  06:00:00,21.840150782,0.543434206825,0.0,0.0,6.02426329834,9.91545327661,16.7202607899,12.5020148917,4.21824589818
 03/01  07:00:00,27.1125588123,0.49759115707,0.0,0.0,6.51253267309,14.7454349813,25.3949129343,11.4192522652,13.9756606691
 03/01  08:00:00,24.6479590754,0.470858784825,0.0,0.0,6.01364874671,18.163451543,25.6461183525,10.7968413603,14.8492769922
 03/01  09:00:00,24.0092516206,0.777901878973,0.0,0.0,4.35151303671,18.8798367041,26.2242846962,11.9575798597,14.2667048365
 03/01  10:00:00,21.1480127763,0.740294875177,0.0,0.0,3.78894180059,16.6187760998,23.6034017953,11.0844100666,12.5189917287
 03/01  11:00:00,18.1455420514,0.654450853361,0.0,0.0,3.78894180059,13.7021493968,20.4550849348,9.10123527546,11.3538496593
 03/01  12:00:00,18.2409017216,0.602629369764,0.0,0.0,3.78894180059,13.8493305508,17.0744420633,7.9052337841,9.16920827919
 03/01  13:00:00,17.8836144065,0.555783272776,0.0,0.0,3.69398621738,13.6338449159,14.8283430483,6.82427683848,8.00406620979
 03/01  14:00:00,17.5711640506,0.521616314698,0.0,0.0,3.78894180059,13.2606059349,13.1700521407,6.03984248293,7.13020965773
 03/01  15:00:00,17.4055619448,0.503195362989,0.0,0.0,3.78894180059,13.1134247809,11.8765445613,5.62019145559,6.25635310568
 03/01  16:00:00,18.750169692,0.482793656827,0.0,0.0,4.71240779196,13.5549682428,12.2796895751,5.14947991737,7.13020965773
 03/01  17:00:00,26.1614077947,0.443678372183,0.0,0.0,7.18559832057,18.5321311015,12.5301336226,4.23478189551,8.29535172714
 03/01  18:00:00,31.8340017355,0.138516043729,0.0,0.0,8.38069375907,23.3147919321,14.0330497479,3.11612836465,10.9169213833
 03/01  19:00:00,37.4553660144,0.121176855496,0.0,0.0,10.6415932552,23.1212625696,15.5199686349,2.70969138883,12.8102772461
 03/01  20:00:00,38.2927585653,0.142180718018,0.0,0.0,12.3080778603,20.4854999863,15.4135464026,3.18584019121,12.2277062114
 03/01  21:00:00,37.8712333194,0.160776365305,0.0,0.0,12.456681583,19.8967753704,14.8159370512,3.60773015061,11.2082069006
 03/01  22:00:00,32.431962728,0.185006795855,0.0,0.0,9.18739968257,17.702556249,13.3290631933,4.15985491411,9.16920827919
 03/01  23:00:00,25.5647241772,0.253080806729,0.0,0.0,5.91811778209,14.0365255879,13.7404864878,5.73642027798,8.00406620979
 03/01  24:00:00,19.7602816159,0.34514731685,0.0,0.0,3.54045821811,10.5176760807,12.3946186402,7.88597863865,4.50864000158
 03/02  01:00:00,16.1473218528,0.435443109409,0.0,0.0,2.55330491699,7.80157382632,11.425279303,9.976443805,1.44883549798
 03/02  02:00:00,15.632592141,0.509438013558,0.0,0.0,2.55330491699,7.21284921042,12.5334276149,11.666685589,0.866742025862
 03/02  03:00:00,15.4064816145,0.577689795077,0.0,0.0,2.55330491699,6.91848690247,13.6324040957,13.2019827638,0.430421331906
 03/02  04:00:00,15.347591425,0.665980759545,0.0,0.0,2.55330491699,6.7713057485,15.6626046519,15.2321883698,0.43041628209
 03/02  05:00:00,17.4809227703,0.722818657065,0.0,0.0,3.82705111198,7.57405300124,17.4042584551,16.5376384495,0.866620005541
 03/02  06:00:00,22.0198608114,0.723144236231,0.0,0.0,6.02426329834,9.91545327661,20.7061276112,16.496293784,4.20983382712
 03/02  07:00:00,26.3249146914,0.602780369556,0.0,0.0,6.51253267309,14.7454349813,27.6927551098,13.746457425,13.9462976847
 03/02  08:00:00,24.716882002,0.53978171148,0.0,0.0,6.01364874671,18.163451543,27.140893319,12.3228608531,14.818032466
 03/02  09:00:00,24.2211511384,0.989801396802,0.0,0.0,4.35151303671,18.8798367041,30.9160623692,16.6793523138,14.2367100554
 03/02  10:00:00,21.4084723352,1.00075443407,0.0,0.0,3.78894180059,16.6187760998,29.4394251789,16.9466788837,12.4927462951
 03/02  11:00:00,18.3547291336,0.863637935517,0.0,0.0,3.78894180059,13.7021493968,25.1350330374,13.8049292466,11.3301037908
 03/02  12:00:00,18.6186579791,0.980385627174,0.0,0.0,3.78894180059,13.8493305508,25.6236020077,16.4734529125,9.15014909527
 03/02  13:00:00,18.2959794859,0.968148352145,0.0,0.0,3.69398621738,13.6338449159,24.1845295162,16.1970229252,7.98750659097
 03/02  14:00:00,17.853835489,0.804287753109,0.0,0.0,3.78894180059,13.2606059349,19.5579084947,12.442383782,7.11552471275
 03/02  15:00:00,17.7848973261,0.882530744228,0.0,0.0,3.78894180059,13.1134247809,20.4713002529,14.2277574183,6.24354283452
 03/02  16:00:00,19.1284300968,0.861054061634,0.0,0.0,4.71240779196,13.5549682428,20.8444226912,13.7288979785,7.11552471275
 03/02  17:00:00,26.4484105133,0.730681090726,0.0,0.0,7.18559832057,18.5321311015,19.0484575621,10.7702903451,8.27816721704
 03/02  18:00:00,32.1984368947,0.502951202965,0.0,0.0,8.38069375907,23.3147919321,22.2915791339,11.3974662821,10.8941128517
 03/02  19:00:00,37.8172390996,0.483049940748,0.0,0.0,10.6415932552,23.1212625696,23.7441755904,10.9607686692,12.7834069212
 03/02  20:00:00,38.6603539918,0.509776144506,0.0,0.0,12.3080778603,20.4854999863,23.7724028547,11.5703171857,12.202085669
 03/02  21:00:00,38.389018643,0.678561688869,0.0,0.0,12.456681583,19.8967753704,26.5090499564,15.3242764786,11.1847734778
 03/02  22:00:00,32.8689293712,0.621973439061,0.0,0.0,9.18739968257,17.702556249,23.2396103331,14.0894612379,9.15014909527
 03/02  23:00:00,26.0493267711,0.737683400624,0.0,0.0,5.91811778209,14.0365255879,24.6821133392,16.6946067482,7.98750659097
 03/02  24:00:00,20.3299743068,0.914840007705,0.0,0.0,3.54045821811,10.5176760807,25.3037598657,20.8041807876,4.49957907808
 03/03  01:00:00,16.8103089456,1.09843020222,0.0,0.0,2.55330491699,7.80157382632,26.5610059314,25.1147040034,1.44630192807
 03/03  02:00:00,16.3198132472,1.19665911979,0.0,0.0,2.55330491699,7.21284921042,28.2707149244,27.4052438762,0.865471048191
 03/03  03:00:00,16.1097869698,1.28099515034,0.0,0.0,2.55330491699,6.91848690247,29.796334854,29.3662316081,0.430103245855
 03/03  04:00:00,16.0240304221,1.34241975662,0.0,0.0,2.55330491699,6.7713057485,31.222033912,30.7919358382,0.430098073785
 03/03  05:00:00,18.1098868595,1.35178274625,0.0,0.0,3.82705111198,7.57405300124,31.8637085158,30.9983624405,0.865346075328
 03/03  06:00:00,22.5751027224,1.27838614719,0.0,0.0,6.02426329834,9.91545327661,33.4534795492,29.2522720034,4.20120754584
 03/03  07:00:00,26.8773189925,1.15518467065,0.0,0.0,6.51253267309,14.7454349813,40.2359951871,26.3198054737,13.9161897134
 03/03  08:00:00,25.2942279263,1.11712763572,0.0,0.0,6.01364874671,18.163451543,40.2013286835,25.4153332524,14.7859954311
 03/03  09:00:00,24.7050636478,1.47371390614,0.0,0.0,4.35151303671,18.8798367041,42.1079819208,27.9020274552,14.2059544657
 03/03  10:00:00,21.8600765679,1.45235866675,0.0,0.0,3.78894180059,16.6187760998,39.7786121283,27.3127769743,12.465835154
 03/03  11:00:00,18.8495593412,1.35846814317,0.0,0.0,3.78894180059,13.7021493968,36.4395764656,25.1338208501,11.3057556155
 03/03  12:00:00,18.8990674728,1.26079512096,0.0,0.0,3.78894180059,13.8493305508,32.0074588043,22.8768523235,9.13060648084
 03/03  13:00:00,18.5089841501,1.18115301632,0.0,0.0,3.69398621738,13.6338449159,29.0165768436,21.0460499012,7.97052694237
 03/03  14:00:00,18.1682230573,1.11867532144,0.0,0.0,3.78894180059,13.2606059349,26.7210818208,19.6206145323,7.10046728852
 03/03  15:00:00,17.9909900019,1.08862342007,0.0,0.0,3.78894180059,13.1134247809,25.1671473361,18.9367397015,6.23040763466
 03/03  16:00:00,19.3083907463,1.04101471108,0.0,0.0,4.71240779196,13.5549682428,24.9228931809,17.8224258923,7.10046728852
 03/03  17:00:00,26.6651546832,0.947425260643,0.0,0.0,7.18559832057,18.5321311015,23.866199202,15.605652375,8.26054682699
 03/03  18:00:00,32.3335914465,0.638105754758,0.0,0.0,8.38069375907,23.3147919321,25.2553571462,14.3846313576,10.8707257885
 03/03  19:00:00,37.886203852,0.552014693104,0.0,0.0,10.6415932552,23.1212625696,25.2076544865,12.451799448,12.7558550386
 03/03  20:00:00,38.690631707,0.540053859662,0.0,0.0,12.3080778603,20.4854999863,24.3609347529,12.1851194835,12.1758152693
 03/03  21:00:00,38.2717399367,0.561282982559,0.0,0.0,12.456681583,19.8967753704,23.816997284,12.6562516108,11.1607456732
 03/03  22:00:00,32.8320960158,0.585140083687,0.0,0.0,9.18739968257,17.702556249,22.3184816046,13.1878751237,9.13060648084
 03/03  23:00:00,26.0094201664,0.697776795973,0.0,0.0,5.91811778209,14.0365255879,23.6907172445,15.7201903022,7.97052694237
 03/03  24:00:00,20.2445257159,0.829391416784,0.0,0.0,3.54045821811,10.5176760807,23.2294710113,18.7391826843,4.49028832696
 03/04  01:00:00,16.6557321163,0.943853372963,0.0,0.0,2.55330491699,7.80157382632,22.8931135187,21.4494082312,1.44370528752
 03/04  02:00:00,16.1153582793,0.992204151854,0.0,0.0,2.55330491699,7.21284921042,23.4488984241,22.5847298154,0.864168608738
 03/04  03:00:00,15.8605143531,1.03172253361,0.0,0.0,2.55330491699,6.91848690247,23.9343721039,23.5045948039,0.429777300037
 03/04  04:00:00,15.7490819418,1.06747127628,0.0,0.0,2.55330491699,6.7713057485,24.7717694064,24.3419973987,0.429772007696
 03/04  05:00:00,17.8201961693,1.06209205606,0.0,0.0,3.82705111198,7.57405300124,25.0724041963,24.2083634649,0.864040731353
 03/04  06:00:00,22.263700596,0.966984020848,0.0,0.0,6.02426329834,9.91545327661,26.157270411,21.9649008014,4.19236960956
 03/04  07:00:00,26.5565969324,0.834462610538,0.0,0.0,6.51253267309,14.7454349813,32.7134955189,18.8281498466,13.8853456724
 03/04  08:00:00,24.7713437036,0.787772775509,0.0,0.0,6.01364874671,17.9699221805,32.5017182808,17.7485429058,14.753175375
 03/04  09:00:00,22.6228364127,0.837900239739,0.0,0.0,3.66783283761,18.1171033345,33.1421175032,18.967670328,14.1744471752
 03/04  10:00:00,19.7431338587,0.78182952623,0.0,0.0,3.10526160149,15.8560427302,30.1353190266,17.6970527519,12.4382662747
 03/04  11:00:00,16.7125092859,0.667831656517,0.0,0.0,3.10526160149,12.9394160272,26.3475333078,15.066720964,11.2808123437
 03/04  12:00:00,16.8274050832,0.63554629999,0.0,0.0,3.10526160149,13.0865971812,23.4566317695,14.3460455463,9.11058622327
 03/04  13:00:00,16.5764239053,0.531746276198,0.0,0.0,3.10526160149,12.9394160272,19.9449913579,11.9918590656,7.95313229235
 03/04  14:00:00,16.040054472,0.436920304823,0.0,0.0,3.10526160149,12.4978725653,16.9349641243,9.84992228009,7.08504184416
 03/04  15:00:00,15.7926103151,0.336657301977,0.0,0.0,3.10526160149,12.3506914113,13.8162288097,7.59927741371,6.21695139597
 03/04  16:00:00,17.0660744772,0.245112010743,0.0,0.0,4.02872759285,12.7922348732,12.6288832999,5.54384145573,7.08504184416
 03/04  17:00:00,24.4413696969,0.170053843072,0.0,0.0,6.50191812146,17.7693977319,12.0860672302,3.84357145514,8.24249577508
 03/04  18:00:00,31.6181888622,0.116232532867,0.0,0.0,8.38069375907,23.1212625696,13.4533175042,2.60655038454,10.8467671197
 03/04  19:00:00,37.4151835892,0.0809944302802,0.0,0.0,10.6415932552,23.1212625696,14.5211460379,1.79351628048,12.7276297574
 03/04  20:00:00,38.2365390245,0.0859611771664,0.0,0.0,12.3080778603,20.4854999863,14.0509416412,1.90203884922,12.1489027919
 03/04  21:00:00,37.808932318,0.0984753638795,0.0,0.0,12.456681583,19.8967753704,13.3207783686,2.1846477662,11.1361306024
