Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  22:00:00,32.363567859,0.116611926857,0.0,0.0,9.18739968257,17.702556249,11.7085537765,2.59796755321,9.11058622327
 03/04  23:00:00,25.4735581168,0.161914746337,0.0,0.0,5.91811778209,14.0365255879,11.58853052,3.6353982276,7.95313229235
 03/04  24:00:00,19.6334831204,0.21834882135,0.0,0.0,3.54045821811,10.5176760807,9.41800559013,4.93723509055,4.48077049959
 03/05  01:00:00,16.0173587354,0.305479992036,0.0,0.0,2.55330491699,7.80157382632,8.33124426151,6.89019791736,1.44104634415
 03/05  02:00:00,15.4661374468,0.342983319309,0.0,0.0,2.55330491699,7.21284921042,8.5886041133,7.72576902035,0.862835092948
 03/05  03:00:00,15.1924866035,0.363694784069,0.0,0.0,2.55330491699,6.91848690247,8.61972830561,8.19028471468,0.429443590936
 03/05  04:00:00,15.0590629919,0.377452326442,0.0,0.0,2.55330491699,6.7713057485,8.92834269323,8.49890451288,0.42943818035
 03/05  05:00:00,17.1334636039,0.375359490678,0.0,0.0,3.82705111198,7.57405300124,9.31455365844,8.45184929833,0.862704360108
 03/05  06:00:00,21.6606950359,0.363978460679,0.0,0.0,6.02426329834,9.91545327661,12.3735153136,8.19019267744,4.18332263613
 03/05  07:00:00,25.9936518536,0.271517531747,0.0,0.0,6.51253267309,14.7454349813,19.9855937483,6.13181905164,13.8537746966
 03/05  08:00:00,24.2015087794,0.21793785125,0.0,0.0,6.01364874671,17.9699221805,19.6369793333,4.91739731618,14.7195820172
 03/05  09:00:00,22.011427287,0.226491114017,0.0,0.0,3.66783283761,18.1171033345,19.2618196518,5.11962213711,14.1421975146
 03/05  10:00:00,19.1618214507,0.200517118222,0.0,0.0,3.10526160149,15.8560427302,16.9369918093,4.52694398771,12.4100478216
 03/05  11:00:00,16.195842198,0.151164568621,0.0,0.0,3.10526160149,12.9394160272,14.6618699584,3.406588596,11.2552813624
 03/05  12:00:00,16.2913294648,0.0994706815726,0.0,0.0,3.10526160149,13.0865971812,11.3247418588,2.23464760739,9.09009425136
 03/05  13:00:00,16.0980501419,0.05337251271,0.0,0.0,3.10526160149,12.9394160272,9.12609603838,1.19076824622,7.93532779217
 03/05  14:00:00,15.6199130433,0.0167788761198,0.0,0.0,3.10526160149,12.4978725653,7.43444391194,0.365190964165,7.06925294777
 03/05  15:00:00,15.4562672568,0.000314243612094,0.0,0.0,3.10526160149,12.3506914113,6.20978926359,0.00661116021623,6.20317810338
 03/05  16:00:00,16.8209624665,0.0,0.0,0.0,4.02872759285,12.7922348732,7.06925294777,0.0,7.06925294777
 03/05  17:00:00,24.2713158538,0.0,0.0,0.0,6.50191812146,17.7693977319,8.22401940697,0.0,8.22401940697
 03/05  18:00:00,31.5019563293,0.0,0.0,0.0,8.38069375907,23.1212625696,10.8222439402,0.0,10.8222439402
 03/05  19:00:00,37.3341891589,0.0,0.0,0.0,10.6415932552,23.1212625696,12.6987394363,0.0,12.6987394363
 03/05  20:00:00,38.1505778473,0.0,0.0,0.0,12.3080778603,20.4854999863,12.1213562068,0.0,12.1213562068
 03/05  21:00:00,37.7104569541,0.0,0.0,0.0,12.456681583,19.8967753704,11.110935555,0.0,11.110935555
 03/05  22:00:00,32.2469559321,0.0,0.0,0.0,9.18739968257,17.702556249,9.09009425136,0.0,9.09009425136
 03/05  23:00:00,25.3116433704,0.0,0.0,0.0,5.91811778209,14.0365255879,7.93532779217,0.0,7.93532779217
 03/05  24:00:00,19.4151342991,0.0,0.0,0.0,3.54045821811,10.5176760807,4.47102841458,0.0,4.47102841458
 03/06  01:00:00,15.7118787434,0.0,0.0,0.0,2.55330491699,7.80157382632,1.43832588427,0.0,1.43832588427
 03/06  02:00:00,15.1231541274,0.0,0.0,0.0,2.55330491699,7.21284921042,0.861470895479,0.0,0.861470895479
 03/06  03:00:00,14.8287918195,0.0,0.0,0.0,2.55330491699,6.91848690247,0.429102217335,0.0,0.429102217335
 03/06  04:00:00,14.6816106655,0.0,0.0,0.0,2.55330491699,6.7713057485,0.429096690572,0.0,0.429096690572
 03/06  05:00:00,16.7581041133,0.0,0.0,0.0,3.82705111198,7.57405300124,0.861337357275,0.0,0.861337357275
 03/06  06:00:00,21.2967165752,0.0,0.0,0.0,6.02426329834,9.91545327661,4.17406930529,0.0,4.17406930529
 03/06  07:00:00,25.7221343219,0.0,0.0,0.0,6.51253267309,14.7454349813,13.8214861367,0.0,13.8214861367
 03/06  08:00:00,24.1771002905,0.0,0.0,0.0,6.01364874671,18.163451543,14.6852253058,0.0,14.6852253058
 03/06  09:00:00,23.4881494762,0.256799734574,0.0,0.0,4.35151303671,18.8798367041,14.1092150344,0.0,14.1092150344
 03/06  10:00:00,20.672862101,0.256799734574,0.00834446523451,0.0,3.78894180059,16.6187760998,12.3811881512,0.0,12.3811881512
 03/06  11:00:00,17.9399222571,0.258113776482,0.190717282564,0.0,3.78894180059,13.7021493968,11.2291702321,0.0,11.2291702321
 03/06  12:00:00,18.8141422458,0.356184470141,0.819685423756,0.0,3.78894180059,13.8493305508,9.06913663362,0.0,9.06913663362
 03/06  13:00:00,19.2354902611,0.483277814512,1.42438131283,0.0,3.69398621738,13.6338449159,7.91711871446,0.0,7.91711871446
 03/06  14:00:00,19.9685039117,0.652935260938,2.2660209149,0.0,3.78894180059,13.2606059349,7.05310527509,0.0,7.05310527509
 03/06  15:00:00,20.8179857066,0.821560080591,3.09405904421,0.0,3.78894180059,13.1134247809,6.18909183571,0.0,6.18909183571
 03/06  16:00:00,22.6085233394,0.902032697143,3.43911460705,0.0,4.71240779196,13.5549682428,7.05310527509,0.0,7.05310527509
 03/06  17:00:00,30.497305223,0.992719127789,3.78685667267,0.0,7.18559832057,18.5321311015,8.20512319425,0.0,8.20512319425
 03/06  18:00:00,36.5706192981,0.87642950858,3.99870409775,0.0,8.38069375907,23.3147919321,10.7971635124,0.0,10.7971635124
 03/06  19:00:00,41.4415456212,0.920001350233,4.08018844543,0.0,10.6415932552,23.1212625696,12.669192631,0.0,12.669192631
 03/06  20:00:00,42.8131445557,0.864708930693,3.79785777774,0.0,12.3080778603,20.4854999863,12.0931836714,0.0,12.0931836714
 03/06  21:00:00,41.9435196391,0.793533190095,3.4395294949,0.0,12.456681583,19.8967753704,11.0851679922,0.0,11.0851679922
 03/06  22:00:00,36.0424711962,0.717024849383,3.07849041474,0.0,9.18739968257,17.702556249,9.06913663362,0.0,9.06913663362
 03/06  23:00:00,28.2784161323,0.560121881719,2.40665088012,0.0,5.91811778209,14.0365255879,7.91711871446,0.0,7.91711871446
 03/06  24:00:00,21.5253110058,0.398161848783,1.71201485793,0.0,3.54045821811,10.5176760807,4.46106495697,0.0,4.46106495697
 03/07  01:00:00,17.6032139703,0.35074506807,1.54059015882,0.0,2.55330491699,7.80157382632,1.43554471248,0.0,1.43554471248
 03/07  02:00:00,17.0249376551,0.35061145536,1.55117207227,0.0,2.55330491699,7.21284921042,0.860076420084,0.0,0.860076420084
 03/07  03:00:00,16.5508368105,0.318623759698,1.40342123134,0.0,2.55330491699,6.91848690247,0.42875328029,0.0,0.42875328029
 03/07  04:00:00,16.1878235712,0.280250628129,1.22596227755,0.0,2.55330491699,6.7713057485,0.428747639461,0.0,0.428747639461
 03/07  05:00:00,18.2511194593,0.278992569703,1.21402277638,0.0,3.82705111198,7.57405300124,0.859940127606,0.0,0.859940127606
 03/07  06:00:00,23.163747882,0.350688077919,1.51634322886,0.0,6.02426329834,9.91545327661,4.16461235783,0.0,4.16461235783
 03/07  07:00:00,27.5879025671,0.359430259783,1.50633798548,0.0,6.51253267309,14.7454349813,13.7884895553,0.0,13.7884895553
 03/07  08:00:00,25.3793495127,0.239518967885,0.96273025428,0.0,6.01364874671,18.163451543,14.6501154155,0.0,14.6501154155
 03/07  09:00:00,24.1732193682,0.367347662204,0.574521964344,0.0,4.35151303671,18.8798367041,14.075509502,0.0,14.075509502
 03/07  10:00:00,21.0369408819,0.307202533725,0.322020447042,0.0,3.78894180059,16.6187760998,12.3516958102,0.0,12.3516958102
 03/07  11:00:00,18.0599180399,0.297044593843,0.271782248024,0.0,3.78894180059,13.7021493968,11.2024866854,0.0,11.2024866854
 03/07  12:00:00,18.2619130911,0.308674864632,0.314965874604,0.0,3.78894180059,13.8493305508,9.04771957645,0.0,9.04771957645
 03/07  13:00:00,18.1952003682,0.362936071014,0.504433163369,0.0,3.69398621738,13.6338449159,7.89851045167,0.0,7.89851045167
 03/07  14:00:00,18.2033325786,0.417201336348,0.736583506408,0.0,3.78894180059,13.2606059349,7.03660360809,0.0,7.03660360809
 03/07  15:00:00,18.2742479785,0.460908998962,0.910972397703,0.0,3.78894180059,13.1134247809,6.1746967645,0.0,6.1746967645
 03/07  16:00:00,20.0275243853,0.538006177098,1.22214217299,0.0,4.71240779196,13.5549682428,7.03660360809,0.0,7.03660360809
 03/07  17:00:00,27.9488470703,0.637714509777,1.59340313798,0.0,7.18559832057,18.5321311015,8.18581273287,0.0,8.18581273287
 03/07  18:00:00,33.5335006742,0.398971750682,1.43904323179,0.0,8.38069375907,23.3147919321,10.7715332636,0.0,10.7715332636
 03/07  19:00:00,37.8042638872,0.302424393226,1.0604836684,0.0,10.6415932552,23.1212625696,12.6389980914,0.0,12.6389980914
 03/07  20:00:00,38.9621168254,0.183108485984,0.628430492083,0.0,12.3080778603,20.4854999863,12.064393529,0.0,12.064393529
 03/07  21:00:00,38.2528368374,0.123562138403,0.418817744934,0.0,12.456681583,19.8967753704,11.0588355448,0.0,11.0588355448
 03/07  22:00:00,32.6136657012,0.0844263073497,0.282283461758,0.0,9.18739968257,17.702556249,9.04771957645,0.0,9.04771957645
 03/07  23:00:00,25.4667814775,0.036095572531,0.119042534523,0.0,5.91811778209,14.0365255879,7.89851045167,0.0,7.89851045167
 03/07  24:00:00,19.4435843793,0.0162518994421,0.0121981807611,0.0,3.54045821811,10.5176760807,4.75547513357,0.304592056239,4.45088307733
 03/08  01:00:00,15.7807297205,0.0688509771292,0.0,0.0,2.55330491699,7.80157382632,3.01266907578,1.57996542436,1.43270365142
 03/08  02:00:00,15.2906559196,0.167501792156,0.0,0.0,2.55330491699,7.21284921042,4.6500637343,3.79141165481,0.858652079494
 03/08  03:00:00,15.1212616013,0.292469781866,0.0,0.0,2.55330491699,6.91848690247,7.10466738437,6.67627050128,0.428396883097
 03/08  04:00:00,15.0980681632,0.416457497709,0.0,0.0,2.55330491699,6.7713057485,9.99690408687,9.56851295652,0.42839113035
 03/08  05:00:00,17.2833490759,0.525244962686,0.0,0.0,3.82705111198,7.57405300124,12.9694403869,12.1109273021,0.858513084804
 03/08  06:00:00,21.9077228861,0.611006310928,0.0,0.0,6.02426329834,9.91545327661,18.2630454142,14.1080908194,4.15495459481
 03/08  07:00:00,26.356665997,0.63453167508,0.0,0.0,6.51253267309,14.7454349813,28.3808839917,14.6260892667,13.754794725
 03/08  08:00:00,24.7959211974,0.618820906902,0.0,0.0,6.01364874671,18.163451543,28.7976523043,14.1833895606,14.6142627436
 03/08  09:00:00,24.1130686125,0.88171887086,0.0,0.0,4.35151303671,18.8798367041,28.3388041464,14.2977132475,14.0410908989
 03/08  10:00:00,21.1683463315,0.760628430324,0.0,0.0,3.78894180059,16.6187760998,23.752410769,11.4308312366,12.3215795324
 03/08  11:00:00,18.1506497201,0.609590934712,0.0499675873078,0.0,3.78894180059,13.7021493968,19.0134205336,7.83818190908,11.1752386245
 03/08  12:00:00,18.3841675452,0.510921871134,0.23497332217,0.0,3.78894180059,13.8493305508,13.7431211366,4.71727171433,9.02584942231
 03/08  13:00:00,18.2479016375,0.46710878743,0.452961716312,0.0,3.69398621738,13.6338449159,10.4326416706,2.55313315617,7.87950851447
 03/08  14:00:00,18.2316672534,0.472379877067,0.709739640484,0.0,3.78894180059,13.2606059349,8.39970282747,1.37994999389,7.01975283358
 03/08  15:00:00,18.2674637025,0.481535451307,0.883561669381,0.0,3.78894180059,13.1134247809,6.77839857791,0.618401425206,6.1599971527
 03/08  16:00:00,19.749184659,0.487048168006,0.994760455836,0.0,4.71240779196,13.5549682428,7.10016730622,0.0804144726418,7.01975283358
 03/08  17:00:00,27.2467537408,0.497034243602,1.03199007471,0.0,7.18559832057,18.5321311015,8.16609374143,0.0,8.16609374143
 03/08  18:00:00,32.7965441602,0.24362142398,0.857437044491,0.0,8.38069375907,23.3147919321,10.7453607841,0.0,10.7453607841
 03/08  19:00:00,37.1660476955,0.165909164676,0.55878270531,0.0,10.6415932552,23.1212625696,12.6081647593,0.0,12.6081647593
 03/08  20:00:00,38.4744809335,0.0806809934969,0.243222092736,0.0,12.3080778603,20.4854999863,12.1592255484,0.124231243039,12.0349943054
 03/08  21:00:00,37.9197001777,0.064139206631,0.145104016956,0.0,12.456681583,19.8967753704,11.4853910363,0.453445025296,11.031946011
 03/08  22:00:00,32.420487118,0.0868746280545,0.0866565578648,0.0,9.18739968257,17.702556249,10.4323687766,1.40651935426,9.02584942231
 03/08  23:00:00,25.4883666947,0.171727223267,0.00499610097361,0.0,5.91811778209,14.0365255879,11.8851735823,4.00566506784,7.87950851447
 03/08  24:00:00,19.7724398752,0.357305576159,0.0,0.0,3.54045821811,10.5176760807,12.7471508581,8.30666506712,4.44048579093
 03/09  01:00:00,16.2143219719,0.502443228516,0.0,0.0,2.55330491699,7.80157382632,13.1117757733,11.6819722318,1.42980354151
 03/09  02:00:00,15.743591635,0.620437507583,0.0,0.0,2.55330491699,7.21284921042,15.3139225006,14.4567242053,0.857198295293
 03/09  03:00:00,15.5603982971,0.731606477641,0.0,0.0,2.55330491699,6.91848690247,17.5319361528,17.1039030215,0.428033131262
 03/09  04:00:00,15.4705347281,0.78892406265,0.0,0.0,2.55330491699,6.7713057485,18.8900197366,18.4619924678,0.428027268787
 03/09  05:00:00,17.5740996738,0.815995560559,0.0,0.0,3.82705111198,7.57405300124,19.9174277099,19.0603710585,0.857056651402
 03/09  06:00:00,22.1045758525,0.807859277294,0.0,0.0,6.02426329834,9.91545327661,22.9557943533,18.8106954766,4.14509887673
 03/09  07:00:00,26.4915883634,0.769454041563,0.0,0.0,6.51253267309,14.7454349813,31.5575452735,17.8371336485,13.7204116249
 03/09  08:00:00,24.9060212829,0.728920992314,0.0,0.0,6.01364874671,18.163451543,31.4335258817,16.855847974,14.5776779077
 03/09  09:00:00,24.1762718788,0.944922137148,0.0,0.0,4.35151303671,18.8798367041,29.9042739154,15.8983044975,14.0059694179
 03/09  10:00:00,21.1707618594,0.763043958251,0.0,0.0,3.78894180059,16.6187760998,23.881825045,11.5909768086,12.2908482364
 03/09  11:00:00,18.0647203186,0.568343622151,0.00528549843316,0.0,3.78894180059,13.7021493968,18.2174481353,7.07001401671,11.1474341186
 03/09  12:00:00,18.2164027223,0.439263820735,0.138866549651,0.0,3.78894180059,13.8493305508,12.6341552585,3.63062261071,9.00353264783
 03/09  13:00:00,18.0225567796,0.364512501724,0.330213144114,0.0,3.69398621738,13.6338449159,8.90783524275,1.04771671267,7.86011853008
 03/09  14:00:00,17.9337765916,0.357885723378,0.526343132369,0.0,3.78894180059,13.2606059349,7.09868555226,0.096127610489,7.00255794177
 03/09  15:00:00,17.9173877227,0.378848288608,0.636172852287,0.0,3.78894180059,13.1134247809,6.14499735346,0.0,6.14499735346
 03/09  16:00:00,19.1285150177,0.350118382994,0.511020599548,0.0,4.71240779196,13.5549682428,7.00255794177,0.0,7.00255794177
 03/09  17:00:00,26.5740389806,0.352991685485,0.50331787254,0.0,7.18559832057,18.5321311015,8.14597205952,0.0,8.14597205952
 03/09  18:00:00,32.1474405665,0.097616305039,0.354338569739,0.0,8.38069375907,23.3147919321,10.7186538245,0.0,10.7186538245
 03/09  19:00:00,36.8183267733,0.0832451632688,0.293725784491,0.0,10.6415932552,23.1212625696,12.5767017658,0.0,12.5767017658
 03/09  20:00:00,38.4169815772,0.0595738669521,0.206829862961,0.0,12.3080778603,20.4854999863,12.0049947069,0.0,12.0049947069
 03/09  21:00:00,37.9307087756,0.0493005576162,0.170951263894,0.0,12.456681583,19.8967753704,11.0045073539,0.0,11.0045073539
 03/09  22:00:00,32.4354938646,0.0450153536613,0.14352257885,0.0,9.18739968257,17.702556249,9.10082865579,0.0972960079595,9.00353264783
 03/09  23:00:00,25.4339458371,0.0434401924822,0.0788622742169,0.0,5.91811778209,14.0365255879,8.35099452175,0.490875991669,7.86011853008
 03/09  24:00:00,19.4918762789,0.0659556687642,0.0107863110116,0.0,3.54045821811,10.5176760807,5.86551536755,1.43563919071,4.42987617684
 03/10  01:00:00,15.8327145276,0.120835784191,0.0,0.0,2.55330491699,7.80157382632,4.14480955252,2.71796431177,1.42684524074
 03/10  02:00:00,15.2932104569,0.170056329457,0.0,0.0,2.55330491699,7.21284921042,4.70973523301,3.85401973521,0.855715497796
 03/10  03:00:00,15.032520734,0.203728914504,0.0,0.0,2.55330491699,6.91848690247,5.05972563376,4.63206350129,0.42766213247
 03/10  04:00:00,14.9222131697,0.240602504227,0.0,0.0,2.55330491699,6.7713057485,5.91624102733,5.48858486484,0.427656162495
 03/10  05:00:00,17.0357718443,0.277667731077,0.0,0.0,3.82705111198,7.57405300124,7.20340727911,6.34783602048,0.855571258635
 03/10  06:00:00,21.5819180321,0.285201456899,0.0,0.0,6.02426329834,9.91545327661,10.648111272,6.51306314937,4.13504812263
 03/10  07:00:00,25.9717180691,0.249583747198,0.0,0.0,6.51253267309,14.7454349813,19.3501697968,5.66481935856,13.6853504383
 03/10  08:00:00,24.3790389983,0.199121792508,0.00281691521459,0.0,6.01364874671,18.163451543,18.9959906182,4.45561887625,14.540371742
 03/10  09:00:00,23.711338823,0.391448150479,0.0885409308786,0.0,4.35151303671,18.8798367041,16.5199673184,2.54981185846,13.9701554599
 03/10  10:00:00,21.3463633792,0.370308033113,0.568337444907,0.0,3.78894180059,16.6187760998,12.5602755064,0.300764483393,12.259511023
 03/10  11:00:00,19.1310453851,0.47346346104,1.16649072605,0.0,3.78894180059,13.7021493968,11.1190814017,0.0,11.1190814017
 03/10  12:00:00,19.9501311696,0.590626117046,1.72123270065,0.0,3.78894180059,13.8493305508,8.98077586192,0.0,8.98077586192
 03/10  13:00:00,20.1680728542,0.684674250216,2.15556747019,0.0,3.69398621738,13.6338449159,7.84034624068,0.0,7.84034624068
 03/10  14:00:00,21.1053416227,0.892297341165,3.16349654565,0.0,3.78894180059,13.2606059349,6.98502402476,0.0,6.98502402476
 03/10  15:00:00,21.9281098944,1.07377424773,3.95196906479,0.0,3.78894180059,13.1134247809,6.12970180883,0.0,6.12970180883
 03/10  16:00:00,23.7659626685,1.17148268754,4.32710394581,0.0,4.71240779196,13.5549682428,6.98502402476,0.0,6.98502402476
 03/10  17:00:00,31.2532815048,1.19718685839,4.33836522383,0.0,7.18559832057,18.5321311015,8.12545364599,0.0,8.12545364599
 03/10  18:00:00,36.9253760045,1.01226216305,4.2176281497,0.0,8.38069375907,23.3147919321,10.6914202938,0.0,10.6914202938
 03/10  19:00:00,40.6385067817,0.839566181698,3.35758477441,0.0,10.6415932552,23.1212625696,12.5446184283,0.0,12.5446184283
 03/10  20:00:00,40.8504137196,0.556371474241,2.14346439804,0.0,12.3080778603,20.4854999863,11.9744036177,0.0,11.9744036177
 03/10  21:00:00,39.3449475277,0.34548411501,1.28900645857,0.0,12.456681583,19.8967753704,10.9765276991,0.0,10.9765276991
 03/10  22:00:00,33.2420182054,0.214756722789,0.780305550498,0.0,9.18739968257,17.702556249,8.98077586192,0.0,8.98077586192
 03/10  23:00:00,25.807359965,0.108453646136,0.387262948381,0.0,5.91811778209,14.0365255879,7.84034624068,0.0,7.84034624068
 03/10  24:00:00,19.6214047728,0.0457288413239,0.160541632394,0.0,3.54045821811,10.5176760807,4.41905737698,0.0,4.41905737698
 03/11  01:00:00,15.7908048466,0.0175803176022,0.0613457856197,0.0,2.55330491699,7.80157382632,1.42382962439,0.0,1.42382962439
 03/11  02:00:00,15.14360677,0.00454386171435,0.0159087807956,0.0,2.55330491699,7.21284921042,0.85420412592,0.0,0.85420412592
 03/11  03:00:00,14.8411902027,0.0123983832106,0.0,0.0,2.55330491699,6.91848690247,0.719424151298,0.292140154743,0.427283996555
 03/11  04:00:00,14.7379975442,0.0563868787528,0.0,0.0,2.55330491699,6.7713057485,1.69018120141,1.26290328007,0.427277921343
 03/11  05:00:00,16.8663104288,0.108206315516,0.0,0.0,3.82705111198,7.57405300124,3.25828657586,2.40422922954,0.854057346315
 03/11  06:00:00,21.4232893832,0.12657280804,0.0,0.0,6.02426329834,9.91545327661,6.93119521779,2.80638990849,4.12480530931
 03/11  07:00:00,24.9849618277,0.131772610563,0.0238882286002,0.0,6.51253267309,14.7454349813,16.4160519869,2.76643043815,13.6496215487
 03/11  08:00:00,24.2050630256,0.114028631234,0.107463466218,0.0,6.01364874671,17.9699221805,16.3430213669,1.84066607259,14.5023552943
 03/11  09:00:00,22.1900278884,0.101148252386,0.303943463049,0.0,3.66783283761,18.1171033345,14.4357567291,0.502097098223,13.9336596309
 03/11  10:00:00,20.5537682138,0.303059786589,1.28940409481,0.0,3.10526160149,15.8560427302,12.2275771724,0.0,12.2275771724
 03/11  11:00:00,19.1577245785,0.570723025168,2.54232392399,0.0,3.10526160149,12.9394160272,11.0901888703,0.0,11.0901888703
 03/11  12:00:00,21.3408353587,0.917555347876,4.2314212276,0.0,3.10526160149,13.0865971812,8.95758580378,0.0,8.95758580378
 03/11  13:00:00,23.3796911791,1.28582365623,6.04918989373,0.0,3.10526160149,12.9394160272,7.82019750165,0.0,7.82019750165
 03/11  14:00:00,24.0795110934,1.49153127871,6.9848456475,0.0,3.10526160149,12.4978725653,6.96715627505,0.0,6.96715627505
 03/11  15:00:00,25.0368477385,1.69564684354,7.88524788187,0.0,3.10526160149,12.3506914113,6.11411504844,0.0,6.11411504844
 03/11  16:00:00,26.6454738213,1.75170743825,8.07280391652,0.0,4.02872759285,12.7922348732,6.96715627505,0.0,6.96715627505
 03/11  17:00:00,34.2960643581,1.81728925209,8.20745925215,0.0,6.50191812146,17.7693977319,8.10454457718,0.0,8.10454457718
 03/11  18:00:00,40.9626682409,1.75694211028,7.7037698013,0.0,8.38069375907,23.1212625696,10.663668257,0.0,10.663668257
 03/11  19:00:00,44.599379291,1.55693023495,6.60109323049,0.0,10.6415932552,23.1212625696,12.511924248,0.0,12.511924248
 03/11  20:00:00,44.5665681285,1.25126052794,5.16472975327,0.0,12.3080778603,20.4854999863,11.9432300969,0.0,11.9432300969
 03/11  21:00:00,42.8843667721,1.02168438211,4.15222543587,0.0,12.456681583,19.8967753704,10.9480153325,0.0,10.9480153325
 03/11  22:00:00,36.4516182047,0.836950409544,3.367711863,0.0,9.18739968257,17.702556249,8.95758580378,0.0,8.95758580378
 03/11  23:00:00,28.3995272231,0.616039053452,2.47184479919,0.0,5.91811778209,14.0365255879,7.82019750165,0.0,7.82019750165
 03/11  24:00:00,21.8420613999,0.478329782991,1.94859731782,0.0,3.54045821811,10.5176760807,4.40803259524,0.0,4.40803259524
 03/12  01:00:00,16.8976512434,0.346948493406,1.42754862255,0.0,2.55330491699,7.21284921042,0.852961309879,0.0,0.852961309879
 03/12  02:00:00,16.3902239852,0.305448006431,1.25598415935,0.0,2.55330491699,6.91848690247,0.426963106408,0.0,0.426963106408
 03/12  03:00:00,16.1204750769,0.281577087566,1.1572873238,0.0,2.55330491699,6.7713057485,0.426953397221,0.0,0.426953397221
 03/12  04:00:00,18.2018115778,0.282537652208,1.16116981229,0.0,3.82705111198,7.57405300124,0.852726735431,0.0,0.852726735431
 03/12  05:00:00,22.7929433049,0.295997414654,1.20022931508,0.0,6.02426329834,9.91545327661,4.11502567353,0.0,4.11502567353
 03/12  06:00:00,28.3804342161,0.351730045248,1.41373651567,0.0,6.51253267309,14.7454349813,13.6134158977,0.0,13.6134158977
 03/12  07:00:00,29.3378629344,0.356920263562,1.42603840943,0.0,6.01364874671,17.9699221805,14.4636407142,0.0,14.4636407142
 03/12  08:00:00,23.6203157761,0.36215772008,1.47322188306,0.0,3.66783283761,18.1171033345,13.8964927419,0.0,13.8964927419
 03/12  09:00:00,21.9602217799,0.571071109072,2.42784633836,0.0,3.10526160149,15.8560427302,12.1950561417,0.0,12.1950561417
 03/12  10:00:00,22.2764017072,1.12830855867,5.10341551916,0.0,3.10526160149,12.9394160272,11.0607650805,0.0,11.0607650805
 03/12  11:00:00,26.0893422367,1.73436484617,8.16311860738,0.0,3.10526160149,13.0865971812,8.93396934093,0.0,8.93396934093
 03/12  12:00:00,27.7711780003,2.04159579387,9.68490457732,0.0,3.10526160149,12.9394160272,7.79967827983,0.0,7.79967827983
 03/12  13:00:00,28.443486796,2.22677087724,10.6135817516,0.0,3.10526160149,12.4978725653,6.948959984,0.0,6.948959984
 03/12  14:00:00,27.2055549614,2.05387003049,9.69573191774,0.0,3.10526160149,12.3506914113,6.09824168817,0.0,6.09824168817
 03/12  15:00:00,27.5977409106,1.91146207884,8.86531636526,0.0,4.02872759285,12.7922348732,6.948959984,0.0,6.948959984
 03/12  16:00:00,34.7376979059,1.88724689692,8.57913515518,0.0,6.50191812146,17.7693977319,8.0832510451,0.0,8.0832510451
 03/12  17:00:00,43.9253079609,2.24372367924,10.1796279523,0.0,8.38069375907,23.1212625696,10.6354059326,0.0,10.6354059326
 03/12  18:00:00,46.8629675076,2.38117018259,10.7189414994,0.0,10.6415932552,23.1212625696,12.4786289069,0.0,12.4786289069
 03/12  19:00:00,46.5796207233,2.0702853648,9.03725751115,0.0,12.3080778603,20.4854999863,11.9114833763,0.0,11.9114833763
 03/12  20:00:00,46.8967789542,1.74218064733,7.44414135277,0.0,12.456681583,19.8967753704,10.9189786979,0.0,10.9189786979
 03/12  21:00:00,39.8499482411,1.45477372143,6.14821858757,0.0,9.18739968257,17.702556249,8.93396934093,0.0,8.93396934093
 03/12  22:00:00,31.2852514847,1.1468593666,4.82674874764,0.0,5.91811778209,14.0365255879,7.79967827983,0.0,7.79967827983
 03/12  23:00:00,24.3813734416,0.946657554953,4.0195815876,0.0,3.54045821811,10.5176760807,4.39680509651,0.0,4.39680509651
 03/12  24:00:00,20.0493474357,0.818553943896,3.51891474847,0.0,2.55330491699,7.80157382632,1.41929106111,0.0,1.41929106111
 03/13  01:00:00,19.3064521069,0.781591374262,3.40170660516,0.0,2.55330491699,7.21284921042,0.851398827048,0.0,0.851398827048
 03/13  02:00:00,18.7155553934,0.727140473085,3.15962310081,0.0,2.55330491699,6.91848690247,0.426572060451,0.0,0.426572060451
 03/13  03:00:00,17.8197681721,0.592403857107,2.54575364948,0.0,2.55330491699,6.7713057485,0.426562198273,0.0,0.426562198273
 03/13  04:00:00,18.750749097,0.390418839483,1.60222614426,0.0,3.82705111198,7.57405300124,0.851160559959,0.0,0.851160559959
 03/13  05:00:00,23.0648580509,0.356740791227,1.41140068446,0.0,6.02426329834,9.91545327661,4.10441898651,0.0,4.10441898651
 03/13  06:00:00,27.9952919486,0.280129307811,1.10019498557,0.0,6.51253267309,14.7454349813,13.5763870123,0.0,13.5763870123
 03/13  07:00:00,28.9523709782,0.247637923727,0.956299430588,0.0,6.01364874671,18.163451543,14.4242377071,0.0,14.4242377071
 03/13  08:00:00,25.1495947549,0.559062274966,1.35918273831,0.0,4.35151303671,18.8798367041,13.8586657933,0.0,13.8586657933
 03/13  09:00:00,23.6121720115,0.771637939479,2.43281617087,0.0,3.78894180059,16.6187760998,12.1619575614,0.0,12.1619575614
 03/13  10:00:00,22.5836597007,1.10881168196,3.98375682072,0.0,3.78894180059,13.7021493968,11.030818746,0.0,11.030818746
 03/13  11:00:00,25.1301408205,1.54430791477,5.94756055388,0.0,3.78894180059,13.8493305508,8.90993346717,0.0,8.90993346717
 03/13  12:00:00,27.4017111904,1.96909387398,8.10478618269,0.0,3.69398621738,13.6338449159,7.7787946518,0.0,7.7787946518
 03/13  13:00:00,29.3399306433,2.29249195574,9.99789095167,0.0,3.78894180059,13.2606059349,6.93044054028,0.0,6.93044054028
 03/13  14:00:00,31.3616864619,2.60715062883,11.8521692513,0.0,3.78894180059,13.1134247809,6.08208642875,0.0,6.08208642875
 03/13  15:00:00,34.1072324531,2.82381616054,13.0160402573,0.0,4.71240779196,13.5549682428,6.93044054028,0.0,6.93044054028
 03/13  16:00:00,42.8999564269,3.04391635292,14.1383106515,0.0,7.18559832057,18.5321311015,8.06157935564,0.0,8.06157935564
 03/13  17:00:00,49.2346035356,2.9827550536,14.5563627902,0.0,8.38069375907,23.3147919321,10.6066416902,0.0,10.6066416902
 03/13  18:00:00,50.8533769264,2.92699834183,14.163522759,0.0,10.6415932552,23.1212625696,12.4447422652,0.0,12.4447422652
 03/13  19:00:00,49.2032332846,2.4607530131,11.2704024241,0.0,12.3080778603,20.4854999863,11.8791728575,0.0,11.8791728575
 03/13  20:00:00,48.0726110127,1.95829225526,8.40386180331,0.0,12.456681583,19.8967753704,10.8894263941,0.0,10.8894263941
 03/13  21:00:00,39.9780310379,1.5175617382,6.21351336755,0.0,9.18739968257,17.702556249,8.90993346717,0.0,8.90993346717
 03/13  22:00:00,30.599484229,1.06682662598,4.22101423259,0.0,5.91811778209,14.0365255879,7.7787946518,0.0,7.7787946518
 03/13  23:00:00,22.3753574438,0.620013745734,2.34020939897,0.0,3.54045821811,10.5176760807,4.3853782057,0.0,4.3853782057
 03/13  24:00:00,17.1163137168,0.302083234501,1.10235173888,0.0,2.55330491699,7.80157382632,1.41613881537,0.0,1.41613881537
 03/14  01:00:00,16.2905286776,0.245961283888,0.921413266248,0.0,2.55330491699,7.21284921042,0.849809015741,0.0,0.849809015741
 03/14  02:00:00,15.9739232357,0.236538351927,0.908593064312,0.0,2.55330491699,6.91848690247,0.426174193737,0.0,0.426174193737
 03/14  03:00:00,15.4131425701,0.155280304373,0.576251600205,0.0,2.55330491699,6.7713057485,0.426164182554,0.0,0.426164182554
 03/14  04:00:00,17.2520958308,0.107145289425,0.386846428072,0.0,3.82705111198,7.57405300124,0.849567152489,0.0,0.849567152489
 03/14  05:00:00,21.7934507028,0.108184348124,0.388549779492,0.0,6.02426329834,9.91545327661,4.09362928285,0.0,4.09362928285
 03/14  06:00:00,27.1963912993,0.127867777282,0.453555866827,0.0,6.51253267309,14.7454349813,13.5387227097,0.0,13.5387227097
 03/14  07:00:00,28.2959354963,0.121020465173,0.426481407246,0.0,6.01364874671,18.163451543,14.3841588106,0.0,14.3841588106
 03/14  08:00:00,24.304763114,0.40883705732,0.664576315073,0.0,4.35151303671,18.8798367041,13.8201899903,0.0,13.8201899903
 03/14  09:00:00,22.6007582484,0.603042392337,1.58999795495,0.0,3.78894180059,16.6187760998,12.1282912335,0.0,12.1282912335
 03/14  10:00:00,21.4389491638,0.904917627018,3.04294033874,0.0,3.78894180059,13.7021493968,11.000358735,0.0,11.000358735
 03/14  11:00:00,23.8525710861,1.29404420728,4.92025452697,0.0,3.78894180059,13.8493305508,8.88548530048,0.0,8.88548530048
 03/14  12:00:00,25.5780429341,1.64413184802,6.60607995235,0.0,3.69398621738,13.6338449159,7.75755280206,0.0,7.75755280206
 03/14  13:00:00,27.3690356034,1.97069583057,8.34879203696,0.0,3.78894180059,13.2606059349,6.91160342824,0.0,6.91160342824
 03/14  14:00:00,28.8077579046,2.21729547019,9.68809585254,0.0,3.78894180059,13.1134247809,6.06565405442,0.0,6.06565405442
 03/14  15:00:00,31.9258981929,2.50806692565,11.1504552321,0.0,4.71240779196,13.5549682428,6.91160342824,0.0,6.91160342824
 03/14  16:00:00,41.1359197267,2.81447216212,12.6037181421,0.0,7.18559832057,18.5321311015,8.03953592666,0.0,8.03953592666
 03/14  17:00:00,48.0642692345,2.85332971746,13.5154538253,0.0,8.38069375907,23.3147919321,10.5773840481,0.0,10.5773840481
 03/14  18:00:00,50.1135121139,2.87135506242,13.4793012259,0.0,10.6415932552,23.1212625696,12.4102743581,0.0,12.4102743581
 03/14  19:00:00,48.2702493277,2.36019800151,10.4379734789,0.0,12.3080778603,20.4854999863,11.8463081088,0.0,11.8463081088
 03/14  20:00:00,46.910629647,1.8045300835,7.39564260935,0.0,12.456681583,19.8967753704,10.8593671727,0.0,10.8593671727
 03/14  21:00:00,38.8529045237,1.34397014548,5.26197844606,0.0,9.18739968257,17.702556249,8.88548530048,0.0,8.88548530048
 03/14  22:00:00,29.8180786129,0.930900774716,3.57553446776,0.0,5.91811778209,14.0365255879,7.75755280206,0.0,7.75755280206
 03/14  23:00:00,22.2815296085,0.596873920984,2.2695213884,0.0,3.54045821811,10.5176760807,4.37375530678,0.0,4.37375530678
 03/14  24:00:00,17.3816365409,0.349186431927,1.32057136559,0.0,2.55330491699,7.80157382632,1.41293249842,0.0,1.41293249842
 03/15  01:00:00,16.172462417,0.222224041391,0.82708424817,0.0,2.55330491699,7.21284921042,0.84819234646,0.0,0.84819234646
 03/15  02:00:00,15.49987677,0.144651390185,0.526433560327,0.0,2.55330491699,6.91848690247,0.425769624028,0.0,0.425769624028
 03/15  03:00:00,15.1250632009,0.096852653015,0.346599882383,0.0,2.55330491699,6.7713057485,0.425759467875,0.0,0.425759467875
 03/15  04:00:00,17.0934807317,0.0740514865027,0.26132513195,0.0,3.82705111198,7.57405300124,0.84794698471,0.0,0.84794698471
 03/15  05:00:00,21.6249450358,0.0734902523864,0.254738208274,0.0,6.02426329834,9.91545327661,4.08265975768,0.0,4.08265975768
 03/15  06:00:00,27.0386518834,0.0952833518496,0.328400876352,0.0,6.51253267309,14.7454349813,13.5004341443,0.0,13.5004341443
 03/15  07:00:00,28.2122586113,0.103384767117,0.360440220284,0.0,6.01364874671,18.163451543,14.3434158937,0.0,14.3434158937
 03/15  08:00:00,24.1292111909,0.375176072753,0.522685376493,0.0,4.35151303671,18.8798367041,13.7810767271,0.0,13.7810767271
 03/15  09:00:00,22.1129101486,0.513812813667,1.19137943382,0.0,3.78894180059,16.6187760998,12.0940671279,0.0,12.0940671279
 03/15  10:00:00,20.5462856345,0.746866651887,2.30832778456,0.0,3.78894180059,13.7021493968,10.9693940681,0.0,10.9693940681
 03/15  11:00:00,21.6552183514,0.908523372205,3.10842262735,0.0,3.78894180059,13.8493305508,8.86063208096,0.0,8.86063208096
 03/15  12:00:00,22.256311192,1.08498888823,3.84349117004,0.0,3.69398621738,13.6338449159,7.73595902116,0.0,7.73595902116
 03/15  13:00:00,22.8292478585,1.22871613899,4.55098398366,0.0,3.78894180059,13.2606059349,6.89245422631,0.0,6.89245422631
 03/15  14:00:00,24.121850025,1.48300317654,5.73648026666,0.0,3.78894180059,13.1134247809,6.04894943147,0.0,6.04894943147
 03/15  15:00:00,27.0426820706,1.75618391555,7.01912211989,0.0,4.71240779196,13.5549682428,6.89245422631,0.0,6.89245422631
 03/15  16:00:00,35.8432892566,2.0042302864,8.12132954768,0.0,7.18559832057,18.5321311015,8.01712728611,0.0,8.01712728611
 03/15  17:00:00,42.7611064316,2.05695675894,9.00866398094,0.0,8.38069375907,23.3147919321,10.5476416707,0.0,10.5476416707
 03/15  18:00:00,44.5327286199,2.03503928089,8.73483351351,0.0,10.6415932552,23.1212625696,12.3752353928,0.0,12.3752353928
 03/15  19:00:00,44.1768046246,1.69186185418,7.01286492316,0.0,12.3080778603,20.4854999863,11.8128988629,0.0,11.8128988629
 03/15  20:00:00,44.3172197253,1.3194408938,5.28732187739,0.0,12.456681583,19.8967753704,10.8288099356,0.0,10.8288099356
 03/15  21:00:00,36.9334088262,0.961799178807,3.72465371527,0.0,9.18739968257,17.702556249,8.86063208096,0.0,8.86063208096
 03/15  22:00:00,28.2945611564,0.622170806415,2.36074697954,0.0,5.91811778209,14.0365255879,7.73595902116,0.0,7.73595902116
 03/15  23:00:00,21.0646239989,0.350149361811,1.29934033802,0.0,3.54045821811,10.5176760807,4.36193984177,0.0,4.36193984177
 03/15  24:00:00,16.818325545,0.23399158463,0.872455217018,0.0,2.55330491699,7.80157382632,1.4096730598,0.0,1.4096730598
 03/16  01:00:00,15.8422470212,0.153603559172,0.565489334588,0.0,2.55330491699,7.21284921042,0.846549297709,0.0,0.846549297709
 03/16  02:00:00,15.2869775614,0.099309900179,0.358875841712,0.0,2.55330491699,6.91848690247,0.425358471078,0.0,0.425358471078
 03/16  03:00:00,15.0137861493,0.0725435737936,0.259631909978,0.0,2.55330491699,6.7713057485,0.425348174037,0.0,0.425348174037
 03/16  04:00:00,16.9849158669,0.0505180208162,0.176293732864,0.0,3.82705111198,7.57405300124,0.846300536251,0.0,0.846300536251
 03/16  05:00:00,21.5739286279,0.0614037400533,0.215808312646,0.0,6.02426329834,9.91545327661,4.07151365937,0.0,4.07151365937
 03/16  06:00:00,27.0835661169,0.102002829487,0.366595632202,0.0,6.51253267309,14.7454349813,13.4615326558,0.0,13.4615326558
 03/16  07:00:00,28.2562195718,0.1103599117,0.397426036261,0.0,6.01364874671,18.163451543,14.3020210221,0.0,14.3020210221
 03/16  08:00:00,24.0289767272,0.356446987426,0.441179998111,0.0,4.35151303671,18.8798367041,13.7413375867,0.0,13.7413375867
 03/16  09:00:00,21.6715147733,0.43236983455,0.831427037616,0.0,3.78894180059,16.6187760998,12.0592953798,0.0,12.0592953798
 03/16  10:00:00,19.8186234527,0.624501971191,1.70303028347,0.0,3.78894180059,13.7021493968,10.9379339151,0.0,10.9379339151
 03/16  11:00:00,20.4935961096,0.715243973949,2.14007978379,0.0,3.78894180059,13.8493305508,8.83538116866,0.0,8.83538116866
 03/16  12:00:00,20.5986486285,0.791260065976,2.47955742879,0.0,3.69398621738,13.6338449159,7.71401970392,0.0,7.71401970392
 03/16  13:00:00,21.2627416092,0.958116958135,3.25507691516,0.0,3.78894180059,13.2606059349,6.87299860536,0.0,6.87299860536
 03/16  14:00:00,22.8294627605,1.25651239749,4.67058378118,0.0,3.78894180059,13.1134247809,6.0319775068,0.0,6.0319775068
 03/16  15:00:00,25.4005140496,1.46530231611,5.66783569834,0.0,4.71240779196,13.5549682428,6.87299860536,0.0,6.87299860536
 03/16  16:00:00,34.531427935,1.7709472953,7.04275121721,0.0,7.18559832057,18.5321311015,7.9943600701,0.0,7.9943600701
 03/16  17:00:00,41.3589299142,1.790385219,7.87305900343,0.0,8.38069375907,23.3147919321,10.5174233658,0.0,10.5174233658
 03/16  18:00:00,43.785150076,1.867998155,8.15429609545,0.0,10.6415932552,23.1212625696,12.339635746,0.0,12.339635746
 03/16  19:00:00,43.4031858045,1.52639719337,6.40471076384,0.0,12.3080778603,20.4854999863,11.7789550136,0.0,11.7789550136
 03/16  20:00:00,43.4942852854,1.15420301565,4.62962531566,0.0,12.456681583,19.8967753704,10.797763732,0.0,10.797763732
 03/16  21:00:00,36.4455540457,0.855164189359,3.34343392419,0.0,9.18739968257,17.702556249,8.83538116866,0.0,8.83538116866
 03/16  22:00:00,27.8483171738,0.52562761763,2.01104618573,0.0,5.91811778209,14.0365255879,7.71401970392,0.0,7.71401970392
 03/16  23:00:00,20.7941274076,0.291276340835,1.08771676763,0.0,3.54045821811,10.5176760807,4.34993530969,0.0,4.34993530969
 03/16  24:00:00,16.3192402734,0.131475961514,0.475885568465,0.0,2.55330491699,7.80157382632,1.40636146474,0.0,1.40636146474
 03/17  01:00:00,15.4502608813,0.0721968177642,0.25490993613,0.0,2.55330491699,7.21284921042,0.844880355848,0.0,0.844880355848
 03/17  02:00:00,15.0592537589,0.0508351611133,0.179626778351,0.0,2.55330491699,6.91848690247,0.4249408566,0.0,0.4249408566
 03/17  03:00:00,14.7934454545,0.0249236654552,0.0869111235542,0.0,2.55330491699,6.7713057485,0.424930422797,0.0,0.424930422797
 03/17  04:00:00,16.8317872183,0.0164800966201,0.0572030083835,0.0,3.82705111198,7.57405300124,0.844628294541,0.0,0.844628294541
 03/17  05:00:00,21.4391598873,0.0385868155775,0.103856496526,0.0,6.02426329834,9.91545327661,4.26595012795,0.205755839421,4.06019428853
 03/17  06:00:00,26.9058384974,0.0833819962976,0.207488845871,0.0,6.51253267309,14.7454349813,13.961178859,0.539149094087,13.422029765
 03/17  07:00:00,28.1009003006,0.112868694314,0.239597982425,0.0,6.01364874671,18.163451543,15.2282119009,0.96822544644,14.2599864545
 03/17  08:00:00,23.8721548481,0.360757714183,0.280047392255,0.0,4.35151303671,18.8798367041,14.5164088432,0.815424505659,13.7009843375
 03/17  09:00:00,21.8942897059,0.476128707562,1.01044309715,0.0,3.78894180059,16.6187760998,12.1744759551,0.150489668524,12.0239862866
 03/17  10:00:00,20.5332986951,0.739581283896,2.30262621318,0.0,3.78894180059,13.7021493968,10.9059875926,0.0,10.9059875926
 03/17  11:00:00,22.3608438508,1.01757380607,3.70499769287,0.0,3.78894180059,13.8493305508,8.80974004139,0.0,8.80974004139
 03/17  12:00:00,23.3427388029,1.23744181713,4.77746585203,0.0,3.69398621738,13.6338449159,7.69174134744,0.0,7.69174134744
 03/17  13:00:00,24.9865181075,1.55542927309,6.38154109855,0.0,3.78894180059,13.2606059349,6.85324232697,0.0,6.85324232697
 03/17  14:00:00,25.9646763103,1.7478164689,7.31449325959,0.0,3.78894180059,13.1134247809,6.01474330651,0.0,6.01474330651
 03/17  15:00:00,28.7986432323,1.99141828236,8.53984891476,0.0,4.71240779196,13.5549682428,6.85324232697,0.0,6.85324232697
 03/17  16:00:00,37.8565170828,2.27603135621,9.86275630402,0.0,7.18559832057,18.5321311015,7.97124102093,0.0,7.97124102093
 03/17  17:00:00,44.0014638277,2.17953268309,10.1264454529,0.0,8.38069375907,23.3147919321,10.4867380823,0.0,10.4867380823
 03/17  18:00:00,46.0005553675,2.18318636666,10.0545131753,0.0,10.6415932552,23.1212625696,12.30348596,0.0,12.30348596
 03/17  19:00:00,45.5468858832,1.85507786547,8.21973017038,0.0,12.3080778603,20.4854999863,11.744486613,0.0,11.744486613
 03/17  20:00:00,44.7299926992,1.37050041064,5.64903533446,0.0,12.456681583,19.8967753704,10.7662377558,0.0,10.7662377558
 03/17  21:00:00,37.0029738467,0.968534286481,3.78748362814,0.0,9.18739968257,17.702556249,8.80974004139,0.0,8.80974004139
 03/17  22:00:00,28.3900478597,0.634223790399,2.44418069889,0.0,5.91811778209,14.0365255879,7.69174134744,0.0,7.69174134744
 03/17  23:00:00,21.2074537395,0.372075777678,1.42024366277,0.0,3.54045821811,10.5176760807,4.33774526558,0.0,4.33774526558
 03/17  24:00:00,16.7867269826,0.224051614972,0.850796624285,0.0,2.55330491699,7.80157382632,1.40299869395,0.0,1.40299869395
 03/18  01:00:00,15.8022197444,0.143331371284,0.535734245693,0.0,2.55330491699,7.21284921042,0.843186014949,0.0,0.843186014949
 03/18  02:00:00,15.2559524982,0.0915681201311,0.335592558639,0.0,2.55330491699,6.91848690247,0.424516904228,0.0,0.424516904228
 03/18  03:00:00,14.9990236633,0.06876582115,0.24864717664,0.0,2.55330491699,6.7713057485,0.424506337831,0.0,0.424506337831
 03/18  04:00:00,16.9958025231,0.0523242795094,0.185374130321,0.0,3.82705111198,7.57405300124,0.842930754669,0.0,0.842930754669
 03/18  05:00:00,21.5193003817,0.0499187646569,0.172665041902,0.0,6.02426329834,9.91545327661,4.04870499709,0.0,4.04870499709
 03/18  06:00:00,26.9491631771,0.0748723547747,0.259323167117,0.0,6.51253267309,14.7454349813,13.3819371708,0.0,13.3819371708
 03/18  07:00:00,27.9233770882,0.0823275190554,0.286145307726,0.0,6.01364874671,17.9699221805,14.2265426129,0.00921797389843,14.217324639
 03/18  08:00:00,22.1423663127,0.0790468526129,0.278383287122,0.0,3.66783283761,18.1171033345,13.7265782302,0.0665493004237,13.6600289298
 03/18  09:00:00,19.9852862989,0.204931316959,0.819050649498,0.0,3.10526160149,15.8560427302,11.9881503045,0.0,11.9881503045
 03/18  10:00:00,19.0300965174,0.561107962503,2.42431092557,0.0,3.10526160149,12.9394160272,10.8735645612,0.0,10.8735645612
 03/18  11:00:00,20.9323650178,0.86018424944,3.88032198523,0.0,3.10526160149,13.0865971812,8.78371629254,0.0,8.78371629254
 03/18  12:00:00,23.0489400265,1.2490653343,5.75519706306,0.0,3.10526160149,12.9394160272,7.66913054925,0.0,7.66913054925
 03/18  13:00:00,24.6458149408,1.5948263551,7.44785441857,0.0,3.10526160149,12.4978725653,6.83319124179,0.0,6.83319124179
 03/18  14:00:00,26.5317409889,1.91534776573,9.16044021003,0.0,3.10526160149,12.3506914113,5.99725193433,0.0,5.99725193433
 03/18  15:00:00,29.9056908925,2.24016835327,10.8445600727,0.0,4.02872759285,12.7922348732,6.83319124179,0.0,6.83319124179
 03/18  16:00:00,39.0726176605,2.52017938165,12.281122425,0.0,6.50191812146,17.7693977319,7.94777698507,0.0,7.94777698507
 03/18  17:00:00,47.9155964341,2.80037572479,13.61326438,0.0,8.38069375907,23.1212625696,10.4555949075,0.0,10.4555949075
 03/18  18:00:00,49.0944006205,2.70128985796,12.630254937,0.0,10.6415932552,23.1212625696,12.2667967403,0.0,12.2667967403
 03/18  19:00:00,47.6115819975,2.24367943419,9.895824716,0.0,12.3080778603,20.4854999863,11.7095038687,0.0,11.7095038687
 03/18  20:00:00,46.6659105079,1.72877074129,7.22668281251,0.0,12.456681583,19.8967753704,10.7342413433,0.0,10.7342413433
 03/18  21:00:00,38.5563049886,1.26416563838,5.04518341813,0.0,9.18739968257,17.702556249,8.78371629254,0.0,8.78371629254
 03/18  22:00:00,29.6741060936,0.886372853041,3.47608987017,0.0,5.91811778209,14.0365255879,7.66913054925,0.0,7.66913054925
 03/18  23:00:00,22.0487551741,0.541888211703,2.09173266327,0.0,3.54045821811,10.5176760807,4.3253733194,0.0,4.3253733194
 03/18  24:00:00,17.0266779336,0.275530433298,1.03926875696,0.0,2.55330491699,7.80157382632,1.39958574328,0.0,1.39958574328
 03/19  01:00:00,15.9880469481,0.182356415384,0.682536405299,0.0,2.55330491699,7.21284921042,0.841466776655,0.0,0.841466776655
 03/19  02:00:00,15.3610262326,0.114127986741,0.418106426373,0.0,2.55330491699,6.91848690247,0.42408673948,0.0,0.42408673948
 03/19  03:00:00,15.0150137191,0.0729380914674,0.260464962112,0.0,2.55330491699,6.7713057485,0.424076044698,0.0,0.424076044698
 03/19  04:00:00,17.0311627937,0.0599809615506,0.213077718907,0.0,3.82705111198,7.57405300124,0.841208419235,0.0,0.841208419235
 03/19  05:00:00,21.6206650655,0.0710120582135,0.252936432062,0.0,6.02426329834,9.91545327661,4.03704918726,0.0,4.03704918726
 03/19  06:00:00,27.0555734917,0.0969046291997,0.343701207306,0.0,6.51253267309,14.7454349813,13.3412667468,0.0,13.3412667468
 03/19  07:00:00,28.007746208,0.0997097362559,0.353132210339,0.0,6.01364874671,17.9699221805,14.1740482096,0.0,14.1740482096
 03/19  08:00:00,22.4416709272,0.139281057213,0.517453697105,0.0,3.66783283761,18.1171033345,13.6184834921,0.0,13.6184834921
 03/19  09:00:00,20.9508871877,0.392249693916,1.59733316133,0.0,3.10526160149,15.8560427302,11.9517980462,0.0,11.9517980462
 03/19  10:00:00,20.3810020654,0.801270343423,3.53505409265,0.0,3.10526160149,12.9394160272,10.8406744227,0.0,10.8406744227
 03/19  11:00:00,24.0994255249,1.37924783425,6.52831890749,0.0,3.10526160149,13.0865971812,8.75731762878,0.0,8.75731762878
 03/19  12:00:00,27.1154439198,1.87067215688,9.20009413378,0.0,3.10526160149,12.9394160272,7.64619400533,0.0,7.64619400533
 03/19  13:00:00,29.2676548799,2.2561158599,11.4084048528,0.0,3.10526160149,12.4978725653,6.81285128775,0.0,6.81285128775
 03/19  14:00:00,31.763729669,2.64667174035,13.6611049156,0.0,3.10526160149,12.3506914113,5.97950857016,0.0,5.97950857016
 03/19  15:00:00,35.223524979,3.00727155674,15.3952909558,0.0,4.02872759285,12.7922348732,6.81285128775,0.0,6.81285128775
 03/19  16:00:00,44.3591402505,3.32907876063,16.758745636,0.0,6.50191812146,17.7693977319,7.9239749112,0.0,7.9239749112
 03/19  17:00:00,51.9434617057,3.46501020014,16.9764951762,0.0,8.38069375907,23.1212625696,10.424003064,0.0,10.424003064
 03/19  18:00:00,52.1292365731,3.23259545869,15.1337852888,0.0,10.6415932552,23.1212625696,12.2295789521,0.0,12.2295789521
 03/19  19:00:00,50.0189587792,2.6756698523,11.8712110796,0.0,12.3080778603,20.4854999863,11.6740171403,0.0,11.6740171403
 03/19  20:00:00,49.33460488,2.19217690083,9.43197102503,0.0,12.456681583,19.8967753704,10.7017839698,0.0,10.7017839698
 03/19  21:00:00,41.884370883,1.8318348869,7.80558006394,0.0,9.18739968257,17.702556249,8.75731762878,0.0,8.75731762878
 03/19  22:00:00,32.8360782063,1.44136877294,6.08306606296,0.0,5.91811778209,14.0365255879,7.64619400533,0.0,7.64619400533
 03/19  23:00:00,25.0124956142,1.08209146878,4.51526984636,0.0,3.54045821811,10.5176760807,4.31282313499,0.0,4.31282313499
 03/19  24:00:00,19.7276379723,0.783401149521,3.23235807944,0.0,2.55330491699,7.80157382632,1.39612362345,0.0,1.39612362345
 03/20  01:00:00,18.2729427226,0.616609333062,2.53317926209,0.0,2.55330491699,7.21284921042,0.839723150028,0.0,0.839723150028
 03/20  02:00:00,17.3892635683,0.501083146054,2.05938860278,0.0,2.55330491699,6.91848690247,0.423650489725,0.0,0.423650489725
 03/20  03:00:00,16.730534238,0.403121964825,1.64580160771,0.0,2.55330491699,6.7713057485,0.423639670802,0.0,0.423639670802
 03/20  04:00:00,18.7150856714,0.384331337756,1.57265022043,0.0,3.82705111198,7.57405300124,0.8394617982,0.0,0.8394617982
 03/20  05:00:00,23.450852059,0.423514524704,1.73062095914,0.0,6.02426329834,9.91545327661,4.02523031054,0.0,4.02523031054
 03/20  06:00:00,29.1745602054,0.504696978015,2.05489557223,0.0,6.51253267309,14.7454349813,13.3000305377,0.0,13.3000305377
 03/20  07:00:00,29.5646825382,0.53362759485,2.1754546528,0.0,6.01364874671,18.163451543,14.1301699822,0.0,14.1301699822
 03/20  08:00:00,26.5360112227,0.794182444469,2.51047903657,0.0,4.35151303671,18.8798367041,13.5763603277,0.0,13.5763603277
 03/20  09:00:00,25.4787563243,1.09005209086,3.98098633233,0.0,3.78894180059,16.6187760998,11.9149402771,0.0,11.9149402771
 03/20  10:00:00,26.7748822604,1.77774113643,7.506049926,0.0,3.78894180059,13.7021493968,10.8073269173,0.0,10.8073269173
 03/20  11:00:00,31.6601843736,2.50078705202,11.5211249697,0.0,3.78894180059,13.8493305508,8.73055186784,0.0,8.73055186784
 03/20  12:00:00,35.9232502448,3.15891766122,15.4365014498,0.0,3.69398621738,13.6338449159,7.62293850812,0.0,7.62293850812
 03/20  13:00:00,38.9529368478,3.55420910714,18.3491800048,0.0,3.78894180059,13.2606059349,6.79222848833,0.0,6.79222848833
 03/20  14:00:00,41.4217891416,3.88401341889,20.6354091408,0.0,3.78894180059,13.1134247809,5.96151846855,0.0,5.96151846855
 03/20  15:00:00,45.6527394268,4.26522369989,23.1201396918,0.0,4.71240779196,13.5549682428,6.79222848833,0.0,6.79222848833
 03/20  16:00:00,56.0637940048,4.65712310192,25.6889414804,0.0,7.18559832057,18.5321311015,7.89984184805,0.0,7.89984184805
 03/20  17:00:00,61.5000264286,4.65284055346,25.1517001834,0.0,8.38069375907,23.3147919321,10.3919719074,0.0,10.3919719074
 03/20  18:00:00,59.748844785,4.30808098566,21.6779079738,0.0,10.6415932552,23.1212625696,12.191843617,0.0,12.191843617
 03/20  19:00:00,55.5961672662,3.53463145283,16.5894579661,0.0,12.3080778603,20.4854999863,11.6380369371,0.0,11.6380369371
 03/20  20:00:00,53.5598272093,2.91265128385,12.9367189714,0.0,12.456681583,19.8967753704,10.6688752473,0.0,10.6688752473
 03/20  21:00:00,45.2654920795,2.43018176004,10.5883543873,0.0,9.18739968257,17.702556249,8.73055186784,0.0,8.73055186784
 03/20  22:00:00,35.5353505923,1.92812931287,8.29557790905,0.0,5.91811778209,14.0365255879,7.62293850812,0.0,7.62293850812
