Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  23:00:00,27.2402001919,1.48764236258,6.33742353021,0.0,3.54045821811,10.5176760807,4.30009842897,0.0,4.30009842897
 03/20  24:00:00,21.5045020897,1.11417345257,4.67844989376,0.0,2.55330491699,7.80157382632,1.39261335972,0.0,1.39261335972
 03/21  01:00:00,20.1911840283,0.971660917111,4.09636898373,0.0,2.55330491699,7.21284921042,0.837955651399,0.0,0.837955651399
 03/21  02:00:00,19.6560285721,0.91709995323,3.91013679936,0.0,2.55330491699,6.91848690247,0.423208284139,0.0,0.423208284139
 03/21  03:00:00,18.9489305659,0.815638336652,3.45168156372,0.0,2.55330491699,6.7713057485,0.423197345355,0.0,0.423197345355
 03/21  04:00:00,20.5315378516,0.729128819603,3.04430491878,0.0,3.82705111198,7.57405300124,0.837691408737,0.0,0.837691408737
 03/21  05:00:00,25.3274550311,0.777207717445,3.25353073847,0.0,6.02426329834,9.91545327661,4.0132518667,0.0,4.0132518667
 03/21  06:00:00,31.2046954698,0.885633573548,3.70409424103,0.0,6.51253267309,14.7454349813,13.2582407554,0.0,13.2582407554
 03/21  07:00:00,31.016316421,0.814546949909,3.34616918059,0.0,6.01364874671,18.163451543,14.0857029509,0.0,14.0857029509
 03/21  08:00:00,28.2900388393,1.10749801889,3.95119107882,0.0,4.35151303671,18.8798367041,13.5336719109,0.0,13.5336719109
 03/21  09:00:00,27.6985701954,1.46717880107,5.8236734932,0.0,3.78894180059,16.6187760998,11.8775879121,0.0,11.8775879121
 03/21  10:00:00,28.5953866594,2.06930898495,9.03498647641,0.0,3.78894180059,13.7021493968,10.7735319204,0.0,10.7735319204
 03/21  11:00:00,33.1102474338,2.74802218972,12.7239528922,0.0,3.78894180059,13.8493305508,8.70342693613,0.0,8.70342693613
 03/21  12:00:00,36.1151720941,3.25115592685,15.5361850335,0.0,3.69398621738,13.6338449159,7.59937094451,0.0,7.59937094451
 03/21  13:00:00,38.602221875,3.61582430479,17.9368498344,0.0,3.78894180059,13.2606059349,6.77132895079,0.0,6.77132895079
 03/21  14:00:00,40.5038622862,3.90391648626,19.6975792181,0.0,3.78894180059,13.1134247809,5.94328695707,0.0,5.94328695707
 03/21  15:00:00,43.0666835123,4.12503720284,20.6742702743,0.0,4.71240779196,13.5549682428,6.77132895079,0.0,6.77132895079
 03/21  16:00:00,51.0345709087,4.2842927013,21.0325487849,0.0,7.18559832057,18.5321311015,7.87538494242,0.0,7.87538494242
 03/21  17:00:00,55.6521511461,4.07774728619,19.8789181681,0.0,8.38069375907,23.3147919321,10.3595109236,0.0,10.3595109236
 03/21  18:00:00,55.0719438164,3.75974229452,17.5493456963,0.0,10.6415932552,23.1212625696,12.15360191,0.0,12.15360191
 03/21  19:00:00,52.7429020709,3.15410693695,14.1167172867,0.0,12.3080778603,20.4854999863,11.6015739141,0.0,11.6015739141
 03/21  20:00:00,51.6267037189,2.60327384404,11.3129729208,0.0,12.456681583,19.8967753704,10.6355249215,0.0,10.6355249215
 03/21  21:00:00,43.8636487675,2.20035941716,9.41633341826,0.0,9.18739968257,17.702556249,8.70342693613,0.0,8.70342693613
 03/21  22:00:00,34.7455387918,1.79261278488,7.64128263644,0.0,5.91811778209,14.0365255879,7.59937094451,0.0,7.59937094451
 03/21  23:00:00,26.7195621845,1.39599476106,5.9084331244,0.0,3.54045821811,10.5176760807,4.28720296964,0.0,4.28720296964
 03/21  24:00:00,21.423574007,1.09644599347,4.6152492702,0.0,2.55330491699,7.80157382632,1.38905599162,0.0,1.38905599162
 03/22  01:00:00,20.3207125503,0.991351548429,4.20620687439,0.0,2.55330491699,7.21284921042,0.836164804218,0.0,0.836164804218
 03/22  02:00:00,19.873907611,0.952758694227,4.09235709729,0.0,2.55330491699,6.91848690247,0.422760253672,0.0,0.422760253672
 03/22  03:00:00,19.4741534388,0.901877278564,3.89066549477,0.0,2.55330491699,6.7713057485,0.422749199342,0.0,0.422749199342
 03/22  04:00:00,21.2402812435,0.847844734771,3.63433239543,0.0,3.82705111198,7.57405300124,0.835897775078,0.0,0.835897775078
 03/22  05:00:00,25.5216635238,0.811606297555,3.41334065102,0.0,6.02426329834,9.91545327661,4.00111740275,0.0,4.00111740275
 03/22  06:00:00,31.4505084966,0.930372873522,3.90516796791,0.0,6.51253267309,14.7454349813,13.215909776,0.0,13.215909776
 03/22  07:00:00,32.3435718554,1.0435874039,4.44438416101,0.0,6.01364874671,18.163451543,14.0406602843,0.0,14.0406602843
 03/22  08:00:00,29.45091162,1.29688879611,4.92267308223,0.0,4.35151303671,18.8798367041,13.4904308836,0.0,13.4904308836
 03/22  09:00:00,28.6196859788,1.6143622257,6.59760585197,0.0,3.78894180059,16.6187760998,11.8397520129,0.0,11.8397520129
 03/22  10:00:00,29.6807912356,2.22383709197,9.96586294558,0.0,3.78894180059,13.7021493968,10.7392994402,0.0,10.7392994402
 03/22  11:00:00,34.1771277443,2.86136360858,13.6774917839,0.0,3.78894180059,13.8493305508,8.67595086646,0.0,8.67595086646
 03/22  12:00:00,38.8445000524,3.55588951523,17.9607794034,0.0,3.69398621738,13.6338449159,7.57549829381,0.0,7.57549829381
 03/22  13:00:00,42.3337638846,4.01660853943,21.2676076093,0.0,3.78894180059,13.2606059349,6.75015886432,0.0,6.75015886432
 03/22  14:00:00,44.6414371944,4.34126438551,23.3978062271,0.0,3.78894180059,13.1134247809,5.92481943483,0.0,5.92481943483
 03/22  15:00:00,46.1661417734,4.4398087498,23.4589569885,0.0,4.71240779196,13.5549682428,6.75015886432,0.0,6.75015886432
 03/22  16:00:00,53.9868138793,4.61423766696,23.6548467898,0.0,7.18559832057,18.5321311015,7.85061143697,0.0,7.85061143697
 03/22  17:00:00,58.0125206104,4.33059491085,21.9864400077,0.0,8.38069375907,23.3147919321,10.3266297254,0.0,10.3266297254
 03/22  18:00:00,57.3200245273,4.01885258742,19.5383161143,0.0,10.6415932552,23.1212625696,12.114865156,0.0,12.114865156
 03/22  19:00:00,55.3983799712,3.50232968204,16.4239724419,0.0,12.3080778603,20.4854999863,11.5646388697,0.0,11.5646388697
 03/22  20:00:00,54.9060774695,3.08411159937,14.111508916,0.0,12.456681583,19.8967753704,10.6017428686,0.0,10.6017428686
 03/22  21:00:00,47.077421378,2.69475217457,12.1357132713,0.0,9.18739968257,17.702556249,8.67595086646,0.0,8.67595086646
 03/22  22:00:00,37.4421021427,2.22555995318,9.90489881912,0.0,5.91811778209,14.0365255879,7.57549829381,0.0,7.57549829381
 03/22  23:00:00,29.3435655339,1.82920198201,8.09922925276,0.0,3.54045821811,10.5176760807,4.27414057586,0.0,4.27414057586
 03/22  24:00:00,23.358520771,1.42404947959,6.22259254801,0.0,2.55330491699,7.80157382632,1.38545257265,0.0,1.38545257265
 03/23  01:00:00,21.4513360615,1.18860820606,5.13957372796,0.0,2.55330491699,7.21284921042,0.834351138898,0.0,0.834351138898
 03/23  02:00:00,20.7793396869,1.1107267496,4.83982111782,0.0,2.55330491699,6.91848690247,0.422306531008,0.0,0.422306531008
 03/23  03:00:00,20.3603602941,1.05485184751,4.62389778109,0.0,2.55330491699,6.7713057485,0.422295365474,0.0,0.422295365474
 03/23  04:00:00,22.3485232038,1.0377877853,4.55263130524,0.0,3.82705111198,7.57405300124,0.834081428361,0.0,0.834081428361
 03/23  05:00:00,27.3547597094,1.12408964939,4.93395348478,0.0,6.02426329834,9.91545327661,3.98883051187,0.0,3.98883051187
 03/23  06:00:00,33.7477589155,1.32265327951,5.81013798078,0.0,6.51253267309,14.7454349813,13.1730501356,0.0,13.1730501356
 03/23  07:00:00,34.2366003417,1.36847241916,6.01252763199,0.0,6.01364874671,18.163451543,13.9950553214,0.0,13.9950553214
 03/23  08:00:00,30.7194157754,1.49766425434,5.99040177946,0.0,4.35151303671,18.8798367041,13.4466500511,0.0,13.4466500511
 03/23  09:00:00,28.6657022223,1.616310564,6.64167375717,0.0,3.78894180059,16.6187760998,11.8014437842,0.0,11.8014437842
 03/23  10:00:00,27.6289990948,1.92545691844,8.21245097831,0.0,3.78894180059,13.7021493968,10.7046396142,0.0,10.7046396142
 03/23  11:00:00,32.3988170294,2.66859133292,12.0919533446,0.0,3.78894180059,13.8493305508,8.6481317956,0.0,8.6481317956
 03/23  12:00:00,36.3574980558,3.30446089691,15.7252060251,0.0,3.69398621738,13.6338449159,7.55132762568,0.0,7.55132762568
 03/23  13:00:00,39.7159312674,3.81341829175,18.8529652398,0.0,3.78894180059,13.2606059349,6.72872449825,0.0,6.72872449825
 03/23  14:00:00,42.8430150048,4.23552796268,21.7051204603,0.0,3.78894180059,13.1134247809,5.90612137081,0.0,5.90612137081
 03/23  15:00:00,47.4003145732,4.63280871718,24.5001298209,0.0,4.71240779196,13.5549682428,6.72872449825,0.0,6.72872449825
 03/23  16:00:00,54.7246814267,4.66715694195,24.3397950622,0.0,7.18559832057,18.5321311015,7.82552866816,0.0,7.82552866816
 03/23  17:00:00,59.749302115,4.53992657747,23.5138898458,0.0,8.38069375907,23.3147919321,10.2933380505,0.0,10.2933380505
 03/23  18:00:00,58.9809791921,4.2412545694,20.9768687971,0.0,10.6415932552,23.1212625696,12.0756448266,0.0,12.0756448266
 03/23  19:00:00,55.7818090438,3.57549172897,16.7342394676,0.0,12.3080778603,20.4854999863,11.5272427416,0.0,11.5272427416
 03/23  20:00:00,53.7765217324,2.9427810773,13.123283701,0.0,12.456681583,19.8967753704,10.5675390929,0.0,10.5675390929
 03/23  21:00:00,45.3488681438,2.45407503507,10.6478371766,0.0,9.18739968257,17.702556249,8.6481317956,0.0,8.6481317956
 03/23  22:00:00,36.1927346226,2.0456027175,8.83548853468,0.0,5.91811778209,14.0365255879,7.55132762568,0.0,7.55132762568
 03/23  23:00:00,28.8244035096,1.75664018611,7.65262902437,0.0,3.54045821811,10.5176760807,4.26091511594,0.0,4.26091511594
 03/23  24:00:00,24.0481276953,1.54050287572,6.79574607623,0.0,2.55330491699,7.80157382632,1.38180416991,0.0,1.38180416991
 03/24  01:00:00,22.835954938,1.41948994116,6.29331086936,0.0,2.55330491699,7.21284921042,0.832515192658,0.0,0.832515192658
 03/24  02:00:00,21.9774549757,1.31540027467,5.83326288159,0.0,2.55330491699,6.91848690247,0.421847250526,0.0,0.421847250526
 03/24  03:00:00,21.6577857387,1.2755691828,5.70060589037,0.0,2.55330491699,6.7713057485,0.421835978158,0.0,0.421835978158
 03/24  04:00:00,23.5389617712,1.24176894545,5.53908871254,0.0,3.82705111198,7.57405300124,0.832242906469,0.0,0.832242906469
 03/24  05:00:00,28.400655801,1.30626448259,5.79767474325,0.0,6.02426329834,9.91545327661,3.97639483235,0.0,3.97639483235
 03/24  06:00:00,34.8692686667,1.51689495944,6.73740605204,0.0,6.51253267309,14.7454349813,13.1296745269,0.0,13.1296745269
 03/24  07:00:00,35.376590256,1.56535447319,6.95563549228,0.0,6.01364874671,18.163451543,13.9489015677,0.0,13.9489015677
 03/24  08:00:00,31.5845497908,1.64477608047,6.70842396875,0.0,4.35151303671,18.8798367041,13.4023423788,0.0,13.4023423788
 03/24  09:00:00,30.0144809473,1.84191639354,7.76484665261,0.0,3.78894180059,16.6187760998,11.7626745705,0.0,11.7626745705
 03/24  10:00:00,29.2777010173,2.18926766966,9.59734214959,0.0,3.78894180059,13.7021493968,10.6695627066,0.0,10.6695627066
 03/24  11:00:00,31.3377690679,2.49438294535,11.2051137707,0.0,3.78894180059,13.8493305508,8.6199779619,0.0,8.6199779619
 03/24  12:00:00,33.4535884273,2.88809102754,13.237666266,0.0,3.69398621738,13.6338449159,7.52686609804,0.0,7.52686609804
 03/24  13:00:00,35.5541810688,3.23912135485,15.2655119781,0.0,3.78894180059,13.2606059349,6.70703220015,0.0,6.70703220015
 03/24  14:00:00,39.2033914785,3.77572783639,18.5252970603,0.0,3.78894180059,13.1134247809,5.88719830226,0.0,5.88719830226
 03/24  15:00:00,42.6591100474,4.09763457715,20.2940994351,0.0,4.71240779196,13.5549682428,6.70703220015,0.0,6.70703220015
 03/24  16:00:00,50.7932324498,4.2833877026,20.7921153247,0.0,7.18559832057,18.5321311015,7.80014406401,0.0,7.80014406401
 03/24  17:00:00,55.1074713562,4.01756594315,19.3944197213,0.0,8.38069375907,23.3147919321,10.2596457577,0.0,10.2596457577
 03/24  18:00:00,55.3487858631,3.79755026093,17.7883797766,0.0,10.6415932552,23.1212625696,12.0359525364,0.0,12.0359525364
 03/24  19:00:00,53.2102622225,3.34389961001,15.2871180985,0.0,12.3080778603,20.4854999863,11.4893966045,0.0,11.4893966045
 03/24  20:00:00,53.9297418492,2.94894870297,13.2703361922,0.0,12.456681583,19.8967753704,10.5329237236,0.0,10.5329237236
 03/24  21:00:00,46.4200579037,2.6009559323,11.5721460393,0.0,9.18739968257,17.702556249,8.6199779619,0.0,8.6199779619
 03/24  22:00:00,36.8279929177,2.13330789173,9.38304165551,0.0,5.91811778209,14.0365255879,7.52686609804,0.0,7.52686609804
 03/24  23:00:00,28.4426812537,1.68841699024,7.3391299644,0.0,3.54045821811,10.5176760807,4.24753050648,0.0,4.24753050648
 03/24  24:00:00,22.8493458784,1.34084202609,5.79662510894,0.0,2.55330491699,7.80157382632,1.37811186386,0.0,1.37811186386
 03/25  01:00:00,21.8507827699,1.24967090703,5.47795773541,0.0,2.55330491699,7.21284921042,0.830657509364,0.0,0.830657509364
 03/25  02:00:00,21.3915565163,1.20885692205,5.35390777477,0.0,2.55330491699,6.91848690247,0.421382548258,0.0,0.421382548258
 03/25  03:00:00,20.8577146834,1.1376647693,5.03843924864,0.0,2.55330491699,6.7713057485,0.421371173453,0.0,0.421371173453
 03/25  04:00:00,22.7492438333,1.10377461867,4.8873651014,0.0,3.82705111198,7.57405300124,0.830382753874,0.0,0.830382753874
 03/25  05:00:00,27.7481168844,1.18799513066,5.26340517856,0.0,6.02426329834,9.91545327661,3.96381404656,0.0,3.96381404656
 03/25  06:00:00,34.1897661815,1.3937177057,6.18108082057,0.0,6.51253267309,14.7454349813,13.0857957953,0.0,13.0857957953
 03/25  07:00:00,34.6270426702,1.46473953673,6.50023220533,0.0,6.01364874671,17.9699221805,13.9022126911,0.0,13.9022126911
 03/25  08:00:00,29.386365038,1.38906419373,6.21236467136,0.0,3.66783283761,18.1171033345,13.3575209879,0.0,13.3575209879
 03/25  09:00:00,27.8769365934,1.60311026576,7.31252199516,0.0,3.10526160149,15.8560427302,11.7234558532,0.0,11.7234558532
 03/25  10:00:00,26.4217456831,1.84135733345,8.53571072034,0.0,3.10526160149,12.9394160272,10.6340791052,0.0,10.6340791052
 03/25  11:00:00,29.9442407478,2.38775906987,11.3646228948,0.0,3.10526160149,13.0865971812,8.59149770285,0.0,8.59149770285
 03/25  12:00:00,32.1205995199,2.75890911628,13.3170127745,0.0,3.10526160149,12.9394160272,7.50212095494,0.0,7.50212095494
 03/25  13:00:00,32.5723682426,2.89479549715,14.0744385783,0.0,3.10526160149,12.4978725653,6.685088394,0.0,6.685088394
 03/25  14:00:00,33.983282281,3.1094743626,15.4178549053,0.0,3.10526160149,12.3506914113,5.86805583306,0.0,5.86805583306
 03/25  15:00:00,37.3406424631,3.41618964762,17.103490349,0.0,4.02872759285,12.7922348732,6.685088394,0.0,6.685088394
 03/25  16:00:00,45.6978553665,3.61197121229,17.8145683004,0.0,6.50191812146,17.7693977319,7.77446514191,0.0,7.77446514191
 03/25  17:00:00,53.462611173,3.73509255555,18.2255622881,0.0,8.38069375907,23.1212625696,10.2255628247,0.0,10.2255628247
 03/25  18:00:00,54.3875872806,3.59201356313,17.0327178919,0.0,10.6415932552,23.1212625696,11.9958000401,0.0,11.9958000401
 03/25  19:00:00,52.0038628049,3.1229500738,14.3016682171,0.0,12.3080778603,20.4854999863,11.4511116661,0.0,11.4511116661
 03/25  20:00:00,52.933656893,2.76422218907,12.4589777498,0.0,12.456681583,19.8967753704,10.4979070117,0.0,10.4979070117
 03/25  21:00:00,46.2786978446,2.5430013828,11.4887405297,0.0,9.18739968257,17.702556249,8.59149770285,0.0,8.59149770285
 03/25  22:00:00,37.6016995766,2.22952692965,10.0605292765,0.0,5.91811778209,14.0365255879,7.50212095494,0.0,7.50212095494
 03/25  23:00:00,29.804301932,1.89139035903,8.4977772739,0.0,3.54045821811,10.5176760807,4.23399071119,0.0,4.23399071119
 03/25  24:00:00,24.0559588389,1.52858672971,6.81549336579,0.0,2.55330491699,7.80157382632,1.37437674791,0.0,1.37437674791
 03/26  01:00:00,22.2363033084,1.30907548417,5.80407369676,0.0,2.55330491699,7.21284921042,0.828778639371,0.0,0.828778639371
 03/26  02:00:00,21.3960605579,1.20816749037,5.35910124806,0.0,2.55330491699,6.91848690247,0.420912561851,0.0,0.420912561851
 03/26  03:00:00,21.1151018292,1.17602078069,5.257470383,0.0,2.55330491699,6.7713057485,0.420901089028,0.0,0.420901089028
 03/26  04:00:00,23.3095535842,1.19214200699,5.35930746392,0.0,3.82705111198,7.57405300124,0.828501521476,0.0,0.828501521476
 03/26  05:00:00,28.4461454379,1.30057606028,5.84885280249,0.0,6.02426329834,9.91545327661,3.95109187976,0.0,3.95109187976
 03/26  06:00:00,35.0641184585,1.53623651543,6.91291428791,0.0,6.51253267309,14.7454349813,13.0414269351,0.0,13.0414269351
 03/26  07:00:00,35.4102520121,1.59034189869,7.15783918533,0.0,6.01364874671,17.9699221805,13.8550025182,0.0,13.8550025182
 03/26  08:00:00,29.3149964157,1.36914023364,6.16092000911,0.0,3.66783283761,18.1171033345,13.3121991518,0.0,13.3121991518
 03/26  09:00:00,26.3652142579,1.34612137149,6.05778855393,0.0,3.10526160149,15.8560427302,11.6837992463,0.0,11.6837992463
 03/26  10:00:00,24.2682333639,1.48713966537,6.73641606923,0.0,3.10526160149,12.9394160272,10.598199318,0.0,10.598199318
 03/26  11:00:00,25.7015664902,1.70291325603,7.80679445103,0.0,3.10526160149,13.0865971812,8.56269945262,0.0,8.56269945262
 03/26  12:00:00,27.3193061918,1.98667905782,9.2879495049,0.0,3.10526160149,12.9394160272,7.47709952441,0.0,7.47709952441
 03/26  13:00:00,28.0490292418,2.17656001541,10.2693350593,0.0,3.10526160149,12.4978725653,6.66289957825,0.0,6.66289957825
 03/26  14:00:00,28.7523921822,2.31202593917,10.9844132299,0.0,3.10526160149,12.3506914113,5.84869963209,0.0,5.84869963209
 03/26  15:00:00,31.2133211686,2.49179070278,11.9005679993,0.0,4.02872759285,12.7922348732,6.66289957825,0.0,6.66289957825
 03/26  16:00:00,39.6299102555,2.67572226942,12.6828721322,0.0,6.50191812146,17.7693977319,7.74849950646,0.0,7.74849950646
 03/26  17:00:00,47.5926171844,2.84803739749,13.2426234576,0.0,8.38069375907,23.1212625696,10.1910993449,0.0,10.1910993449
 03/26  18:00:00,50.7744054434,3.0006256005,14.0109240173,0.0,10.6415932552,23.1212625696,11.9551992283,0.0,11.9551992283
 03/26  19:00:00,50.9713579932,2.88580677829,13.506306701,0.0,12.3080778603,20.4854999863,11.4123992642,0.0,11.4123992642
 03/26  20:00:00,52.8558028589,2.69217732203,12.4531685828,0.0,12.456681583,19.8967753704,10.462499327,0.0,10.462499327
 03/26  21:00:00,45.9733667809,2.46392859613,11.2624822526,0.0,9.18739968257,17.702556249,8.56269945262,0.0,8.56269945262
 03/26  22:00:00,37.1953644504,2.14237500695,9.741346073,0.0,5.91811778209,14.0365255879,7.47709952441,0.0,7.47709952441
 03/26  23:00:00,29.3991471456,1.80871263795,8.17530020858,0.0,3.54045821811,10.5176760807,4.22029973977,0.0,4.22029973977
 03/26  24:00:00,23.8872153793,1.48702186367,6.68831477224,0.0,2.55330491699,7.80157382632,1.37059992821,0.0,1.37059992821
 03/27  01:00:00,21.2481387508,1.13963661479,4.9853480086,0.0,2.55330491699,7.21284921042,0.826879139356,0.0,0.826879139356
 03/27  02:00:00,19.3596406979,0.863860070887,3.66698880757,0.0,2.55330491699,6.91848690247,0.420437430528,0.0,0.420437430528
 03/27  03:00:00,18.2480013698,0.688215730485,2.87817497381,0.0,2.55330491699,6.7713057485,0.420425864125,0.0,0.420425864125
 03/27  04:00:00,19.8383670955,0.5980963492,2.482166633,0.0,3.82705111198,7.57405300124,0.826599766437,0.0,0.826599766437
 03/27  05:00:00,24.4437468553,0.612055587681,2.53497469249,0.0,6.02426329834,9.91545327661,3.93823209912,0.0,3.93823209912
 03/27  06:00:00,30.200547789,0.698185527347,2.88739460649,0.0,6.51253267309,14.7454349813,12.9965810858,0.0,12.9965810858
 03/27  07:00:00,30.5386993223,0.716943286481,2.96615574527,0.0,6.01364874671,18.163451543,13.8072850299,0.0,13.8072850299
 03/27  08:00:00,26.9890257171,0.881472192238,2.87620378325,0.0,4.35151303671,18.8798367041,13.2663902923,0.0,13.2663902923
 03/27  09:00:00,24.1669957254,0.879116959943,2.8801608643,0.0,3.78894180059,16.6187760998,11.6437164938,0.0,11.6437164938
 03/27  10:00:00,22.2111369869,1.05855063654,3.66149515234,0.0,3.78894180059,13.7021493968,10.5619339706,0.0,10.5619339706
 03/27  11:00:00,23.481326875,1.26402424899,4.57903027412,0.0,3.78894180059,13.8493305508,8.53359173953,0.0,8.53359173953
 03/27  12:00:00,23.944580285,1.39802596807,5.21872318315,0.0,3.69398621738,13.6338449159,7.45180921631,0.0,7.45180921631
 03/27  13:00:00,24.8008847213,1.58622689579,6.16511008962,0.0,3.78894180059,13.2606059349,6.6404723239,0.0,6.6404723239
 03/27  14:00:00,24.8127861066,1.59631623528,6.31410328952,0.0,3.78894180059,13.1134247809,5.82913543149,0.0,5.82913543149
 03/27  15:00:00,26.5826458294,1.67741776778,6.63785202646,0.0,4.71240779196,13.5549682428,6.6404723239,0.0,6.6404723239
 03/27  16:00:00,33.4903077564,1.62659930604,6.14597902783,0.0,7.18559832057,18.5321311015,7.72225484711,0.0,7.72225484711
 03/27  17:00:00,39.1852233505,1.45488818194,6.03484947678,0.0,8.38069375907,23.3147919321,10.1562655244,0.0,10.1562655244
 03/27  18:00:00,41.5412927767,1.51863042934,6.2598065218,0.0,10.6415932552,23.1212625696,11.9141621246,0.0,11.9141621246
 03/27  19:00:00,41.1523363302,1.30410072006,5.26899109612,0.0,12.3080778603,20.4854999863,11.373270863,0.0,11.373270863
 03/27  20:00:00,43.1379885744,1.09126979846,4.33626182183,0.0,12.456681583,19.8967753704,10.4267111552,0.0,10.4267111552
 03/27  21:00:00,37.0337000962,0.95957008421,3.82717407987,0.0,9.18739968257,17.702556249,8.53359173953,0.0,8.53359173953
 03/27  22:00:00,29.4189495883,0.810738274414,3.29656794345,0.0,5.91811778209,14.0365255879,7.45180921631,0.0,7.45180921631
 03/27  23:00:00,22.7511553831,0.653241574503,2.68277950949,0.0,3.54045821811,10.5176760807,4.20646164666,0.0,4.20646164666
 03/27  24:00:00,18.3652266943,0.516324953775,2.13702299718,0.0,2.55330491699,7.80157382632,1.36678252322,0.0,1.36678252322
 03/28  01:00:00,17.3013175029,0.424652306787,1.75351106867,0.0,2.55330491699,7.21284921042,0.824959572157,0.0,0.824959572157
 03/28  02:00:00,16.6767371717,0.361988092017,1.48595726022,0.0,2.55330491699,6.91848690247,0.419957295041,0.0,0.419957295041
 03/28  03:00:00,16.2655131398,0.311832713435,1.27206976087,0.0,2.55330491699,6.7713057485,0.419945639516,0.0,0.419945639516
 03/28  04:00:00,18.2357990571,0.291966489788,1.18572845405,0.0,3.82705111198,7.57405300124,0.824678052022,0.0,0.824678052022
 03/28  05:00:00,22.9685411678,0.329789384826,1.34203520781,0.0,6.02426329834,9.91545327661,3.92523851251,0.0,3.92523851251
 03/28  06:00:00,28.8612845821,0.439193205811,1.8071237211,0.0,6.51253267309,14.7454349813,12.9512715278,0.0,12.9512715278
 03/28  07:00:00,29.5865670019,0.526981486357,2.20398522501,0.0,6.01364874671,18.163451543,13.7590743572,0.0,13.7590743572
 03/28  08:00:00,26.4434300397,0.775711959375,2.43636833869,0.0,4.35151303671,18.8798367041,13.2201079751,0.0,13.2201079751
 03/28  09:00:00,24.4765666597,0.922663962431,3.14618479611,0.0,3.78894180059,16.6187760998,11.6032194659,0.0,11.6032194659
 03/28  10:00:00,22.6154269863,1.11893776675,4.00539802152,0.0,3.78894180059,13.7021493968,10.5252938025,0.0,10.5252938025
 03/28  11:00:00,24.5131282399,1.43469997686,5.44015591119,0.0,3.78894180059,13.8493305508,8.50418318355,0.0,8.50418318355
 03/28  12:00:00,25.1385768952,1.62015103724,6.19059472421,0.0,3.69398621738,13.6338449159,7.42625752014,0.0,7.42625752014
 03/28  13:00:00,25.3509599344,1.72080443207,6.58060776643,0.0,3.78894180059,13.2606059349,6.61781327257,0.0,6.61781327257
 03/28  14:00:00,26.268752803,1.91389894646,7.45248727475,0.0,3.78894180059,13.1134247809,5.80936902501,0.0,5.80936902501
 03/28  15:00:00,27.7261772639,1.95894387578,7.49985735297,0.0,4.71240779196,13.5549682428,6.61781327257,0.0,6.61781327257
 03/28  16:00:00,35.2801961302,2.01957027425,7.54289643348,0.0,7.18559832057,18.5321311015,7.69573893599,0.0,7.69573893599
 03/28  17:00:00,40.9659560973,1.8615810062,7.40888939931,0.0,8.38069375907,23.3147919321,10.1210716787,0.0,10.1210716787
 03/28  18:00:00,42.4052277782,1.7492439543,6.8931279984,0.0,10.6415932552,23.1212625696,11.8727008817,0.0,11.8727008817
 03/28  19:00:00,41.8314526583,1.46625777894,5.78595036544,0.0,12.3080778603,20.4854999863,11.33373805,0.0,11.33373805
 03/28  20:00:00,43.8190859381,1.23362228318,4.87500670085,0.0,12.456681583,19.8967753704,10.3905530945,0.0,10.3905530945
 03/28  21:00:00,37.2275314385,1.00467348143,3.97590202495,0.0,9.18739968257,17.702556249,8.50418318355,0.0,8.50418318355
 03/28  22:00:00,28.190400466,0.595510795365,2.28324630019,0.0,5.91811778209,14.0365255879,7.42625752014,0.0,7.42625752014
 03/28  23:00:00,20.7102725694,0.276943845085,1.01819442527,0.0,3.54045821811,10.5176760807,4.19248052989,0.0,4.19248052989
 03/28  24:00:00,16.12433438,0.0895997579768,0.322855878605,0.0,2.55330491699,7.80157382632,1.36292566342,0.0,1.36292566342
 03/29  01:00:00,15.3738148301,0.0547176853908,0.195943017311,0.0,2.55330491699,7.21284921042,0.823020506605,0.0,0.823020506605
 03/29  02:00:00,15.1163950271,0.0627913297114,0.224811877966,0.0,2.55330491699,6.91848690247,0.419472297637,0.0,0.419472297637
 03/29  03:00:00,14.9166910314,0.0513436187109,0.183736747144,0.0,2.55330491699,6.7713057485,0.419460557462,0.0,0.419460557462
 03/29  04:00:00,16.9760967087,0.0476099920541,0.170382603376,0.0,3.82705111198,7.57405300124,0.822736947426,0.0,0.822736947426
 03/29  05:00:00,21.5869747142,0.0633351373895,0.22692300168,0.0,6.02426329834,9.91545327661,3.9121149674,0.0,3.9121149674
 03/29  06:00:00,27.0664100989,0.0982904695312,0.353151974205,0.0,6.51253267309,14.7454349813,12.9055116791,0.0,12.9055116791
 03/29  07:00:00,26.4522129215,0.106352333474,0.383093630869,0.0,6.01364874671,18.163451543,13.7103847774,0.0,13.7103847774
 03/29  08:00:00,23.7875770053,0.317310290889,0.238916972763,0.0,4.35151303671,18.8798367041,13.1733659063,0.0,13.1733659063
 03/29  09:00:00,20.8523967323,0.297702570669,0.14697626054,0.0,3.78894180059,16.6187760998,11.8334646401,0.271144484648,11.5623201554
 03/29  10:00:00,17.9954618182,0.314140948987,0.190229671214,0.0,3.78894180059,13.7021493968,10.9847897509,0.496500086499,10.4882896644
 03/29  11:00:00,18.2356577309,0.331666841602,0.265718537428,0.0,3.78894180059,13.8493305508,9.02552448998,0.551041996224,8.47448249376
 03/29  12:00:00,17.7696696872,0.325156615874,0.116681937599,0.0,3.69398621738,13.6338449159,8.45620433737,1.0557523346,7.40045200277
 03/29  13:00:00,17.4983587022,0.331853305042,0.116957661315,0.0,3.78894180059,13.2606059349,7.94658460332,1.35165546878,6.59492913454
 03/29  14:00:00,17.4643476529,0.3404822957,0.221498775333,0.0,3.78894180059,13.1134247809,6.8794941819,1.0900879156,5.7894062663
 03/29  15:00:00,18.9269412809,0.351884204451,0.307681041265,0.0,4.71240779196,13.5549682428,7.48857679477,0.89364766023,6.59492913454
 03/29  16:00:00,26.4991768849,0.373314679663,0.408132782712,0.0,7.18559832057,18.5321311015,8.39667869615,0.727719070632,7.66895962552
 03/29  17:00:00,32.3432441866,0.146756284588,0.501002210226,0.0,8.38069375907,23.3147919321,10.2370543692,0.151526138961,10.0855282302
 03/29  18:00:00,34.6552943695,0.194368665493,0.698069878438,0.0,10.6415932552,23.1212625696,11.8308277781,0.0,11.8308277781
 03/29  19:00:00,35.3065228591,0.165746718699,0.561531626441,0.0,12.3080778603,20.4854999863,11.452284352,0.15847181939,11.2938125326
 03/29  20:00:00,38.3762941314,0.16425081714,0.501586360145,0.0,12.456681583,19.8967753704,10.8322225914,0.478186738445,10.354035853
 03/29  21:00:00,32.8561030627,0.161610139815,0.44753699077,0.0,9.18739968257,17.702556249,9.23547439459,0.760991900828,8.47448249376
 03/29  22:00:00,25.7675152144,0.150302758888,0.305569085109,0.0,5.91811778209,14.0365255879,8.78164165715,1.38118965437,7.40045200277
 03/29  23:00:00,19.7199648134,0.146101182059,0.158729332272,0.0,3.54045821811,10.5176760807,6.38679657406,2.20843604424,4.17836052982
 03/29  24:00:00,15.8952352663,0.16370456183,0.0196519610766,0.0,2.55330491699,7.80157382632,4.88230682793,3.52327633694,1.35903049098
 03/30  01:00:00,15.3130637205,0.189909593043,0.0,0.0,2.55330491699,7.21284921042,5.07659681029,4.25553429294,0.821062517357
 03/30  02:00:00,15.0421075145,0.213315695042,0.0,0.0,2.55330491699,6.91848690247,5.21163457561,4.7926519936,0.41898258201
 03/30  03:00:00,14.9142536539,0.232642988394,0.0,0.0,2.55330491699,6.7713057485,5.65191628454,5.23294552287,0.41897076167
 03/30  04:00:00,17.0105720286,0.252467915371,0.0,0.0,3.82705111198,7.57405300124,6.50929681428,5.68851978667,0.820777027611
 03/30  05:00:00,21.5585363978,0.261819822586,0.0,0.0,6.02426329834,9.91545327661,9.80433403911,5.90546868937,3.89886534974
 03/30  06:00:00,26.8719806097,0.237109974467,0.0199029800213,0.0,6.51253267309,14.7454349813,18.0681602728,5.20884518196,12.8593150908
 03/30  07:00:00,26.2688577662,0.241367198778,0.0647236102695,0.0,6.01364874671,18.163451543,18.6782691086,5.01703839931,13.6612307093
 03/30  08:00:00,23.7413522923,0.510002550705,0.0,0.0,4.35151303671,18.8798367041,18.8391133657,5.71293543752,13.1261779282
 03/30  09:00:00,20.9157897597,0.508071858577,0.0,0.0,3.78894180059,16.6187760998,17.1971959714,5.67616529717,11.5210306742
 03/30  10:00:00,17.9973384992,0.481659299649,0.024588001488,0.0,3.78894180059,13.7021493968,15.4201003008,4.96916778614,10.4509325147
 03/30  11:00:00,18.231581606,0.4576387803,0.135670473853,0.0,3.78894180059,13.8493305508,12.403686522,3.95918805632,8.44449846573
 03/30  12:00:00,17.9553341698,0.433573929611,0.193929106397,0.0,3.69398621738,13.6338449159,10.4433956126,3.0689953063,7.37440030629
 03/30  13:00:00,17.7377176479,0.406776930647,0.281392981419,0.0,3.78894180059,13.2606059349,8.7959631264,2.22413643969,6.57182668671
 03/30  14:00:00,17.605725282,0.384985210325,0.318373489851,0.0,3.78894180059,13.1134247809,7.37448651814,1.60523345101,5.76925306713
 03/30  15:00:00,19.0203497456,0.370220937724,0.382752772666,0.0,4.71240779196,13.5549682428,7.51418100421,0.942354317501,6.57182668671
 03/30  16:00:00,26.6306958193,0.37096224733,0.542004149445,0.0,7.18559832057,18.5321311015,7.73666947099,0.0947446248488,7.64192484615
 03/30  17:00:00,32.5314212078,0.174909561822,0.661025954265,0.0,8.38069375907,23.3147919321,10.0496457049,0.0,10.0496457049
 03/30  18:00:00,34.9589144435,0.250341079997,0.945717537973,0.0,10.6415932552,23.1212625696,11.788555214,0.0,11.788555214
 03/30  19:00:00,35.6755889989,0.229594541128,0.866749943782,0.0,12.3080778603,20.4854999863,11.2535061343,0.0,11.2535061343
 03/30  20:00:00,38.6932189861,0.205855413923,0.776906618053,0.0,12.456681583,19.8967753704,10.3171702447,0.0,10.3171702447
 03/30  21:00:00,33.0924536165,0.177139780284,0.668357904066,0.0,9.18739968257,17.702556249,8.44449846573,0.0,8.44449846573
 03/30  22:00:00,25.9569229903,0.135034431439,0.510245188406,0.0,5.91811778209,14.0365255879,7.37440030629,0.0,7.37440030629
 03/30  23:00:00,19.8827901901,0.0983720205372,0.369283870445,0.0,3.54045821811,10.5176760807,4.19699575612,0.0328899281489,4.16410582797
 03/30  24:00:00,16.0286503775,0.0845159582879,0.232255675806,0.0,2.55330491699,7.80157382632,1.86540343386,0.510305274419,1.35509815944
 03/31  01:00:00,15.3794281612,0.0827142465574,0.173559787166,0.0,2.55330491699,7.21284921042,1.61530008658,0.796213901851,0.819086184724
 03/31  02:00:00,15.0474388787,0.0823063385748,0.13634072069,0.0,2.55330491699,6.91848690247,1.41344503867,0.994956745415,0.41848829326
 03/31  03:00:00,14.8975389421,0.08554051317,0.130387763446,0.0,2.55330491699,6.7713057485,1.53060561492,1.11212921767,0.418476397251
 03/31  04:00:00,16.9935122176,0.0942227339268,0.141185370437,0.0,3.82705111198,7.57405300124,2.0683457361,1.24954686297,0.818798873133
 03/31  05:00:00,21.6068011011,0.111250554848,0.198833971052,0.0,6.02426329834,9.91545327661,5.17121067772,1.28571709491,3.88549358281
 03/31  06:00:00,27.1030522199,0.128762361752,0.359322202937,0.0,6.51253267309,14.7454349813,13.5575419186,0.744846475298,12.8126954433
 03/31  07:00:00,26.5206353828,0.136761825474,0.42110660012,0.0,6.01364874671,18.163451543,14.1920932297,0.580466520097,13.6116267096
 03/31  08:00:00,23.9070962488,0.378002324837,0.297744182306,0.0,4.35151303671,18.8798367041,14.0561338899,0.977575874861,13.078558015
 03/31  09:00:00,21.1388365156,0.374029436172,0.357089178267,0.0,3.78894180059,16.6187760998,12.3542839944,0.874920744626,11.4793632498
 03/31  10:00:00,18.3568466004,0.370960925798,0.494794476557,0.0,3.78894180059,13.7021493968,10.717709755,0.304476338604,10.4132334164
 03/31  11:00:00,18.7041972118,0.390151135947,0.675773723943,0.0,3.78894180059,13.8493305508,8.41423997894,0.0,8.41423997894
 03/31  12:00:00,18.8287825324,0.471761100896,1.02919029777,0.0,3.69398621738,13.6338449159,7.34811014563,0.0,7.34811014563
 03/31  13:00:00,18.8364685019,0.51816711952,1.26875364655,0.0,3.78894180059,13.2606059349,6.54851277066,0.0,6.54851277066
 03/31  14:00:00,18.8159949189,0.542441149477,1.3711871876,0.0,3.78894180059,13.1134247809,5.74891539568,0.0,5.74891539568
 03/31  15:00:00,20.3021062386,0.568057098584,1.46667310483,0.0,4.71240779196,13.5549682428,6.54851277066,0.0,6.54851277066
 03/31  16:00:00,28.1178904643,0.640363225758,1.75979781603,0.0,7.18559832057,18.5321311015,7.61464260396,0.0,7.61464260396
 03/31  17:00:00,34.0718231747,0.476115465254,1.90022201772,0.0,8.38069375907,23.3147919321,10.0134347289,0.0,10.0134347289
 03/31  18:00:00,36.2858129047,0.509824980956,2.01313209823,0.0,10.6415932552,23.1212625696,11.745895708,0.0,11.745895708
 03/31  19:00:00,36.75842122,0.445070310667,1.73410639541,0.0,12.3080778603,20.4854999863,11.2128307914,0.0,11.2128307914
 03/31  20:00:00,39.545071954,0.379346048254,1.45526895169,0.0,12.456681583,19.8967753704,10.2799671872,0.0,10.2799671872
 03/31  21:00:00,33.7191974909,0.307186281151,1.16505527762,0.0,9.18739968257,17.702556249,8.41423997894,0.0,8.41423997894
 03/31  22:00:00,26.2204732808,0.190967223013,0.717862687345,0.0,5.91811778209,14.0365255879,7.34811014563,0.0,7.34811014563
 03/31  23:00:00,19.9674647754,0.116537337337,0.435793138966,0.0,3.54045821811,10.5176760807,4.14972064572,0.0,4.14972064572
 03/31  24:00:00,15.9156804504,0.0431579097686,0.160643797268,0.0,2.55330491699,7.80157382632,1.3511298333,0.0,1.3511298333
 04/01  01:00:00,15.1876886517,0.0149791608622,0.0495553634286,0.0,2.55330491699,7.21284921042,0.849356283989,0.0322641894878,0.817092094501
 04/01  02:00:00,14.907924382,0.0360009451074,0.0431316173884,0.0,2.55330491699,6.91848690247,0.935583342514,0.517593764662,0.417989577852
 04/01  03:00:00,14.7364054889,0.0528400881884,0.00195473524347,0.0,2.55330491699,6.7713057485,1.53787083193,1.11989322126,0.417977610678
 04/01  04:00:00,16.8367809146,0.0786768013247,0.0,0.0,3.82705111198,7.57405300124,2.50954312176,1.69274005179,0.81680306997
 04/01  05:00:00,21.4259810148,0.0956923275555,0.033572112048,0.0,6.02426329834,9.91545327661,5.7429023868,1.87089876079,3.87200362601
 04/01  06:00:00,26.9012289383,0.127700656697,0.158560626457,0.0,6.51253267309,14.7454349813,14.5825845185,1.81691797638,12.7656665421
 04/01  07:00:00,26.1346873362,0.142419861993,0.223029879498,0.0,6.01364874671,17.9699221805,15.328140955,1.76655348702,13.561587468
 04/01  08:00:00,22.2719037072,0.119995238068,0.366972296195,0.0,3.66783283761,18.1171033345,13.6199689087,0.589448639734,13.030520269
 04/01  09:00:00,20.6259847952,0.308837599533,1.35584286326,0.0,3.10526160149,15.8560427302,11.4373302215,0.0,11.4373302215
 04/01  10:00:00,19.0624629959,0.545990811575,2.47179455505,0.0,3.10526160149,12.9394160272,10.3752035337,0.0,10.3752035337
 04/01  11:00:00,19.6369490462,0.626681844478,2.81840841852,0.0,3.10526160149,13.0865971812,8.38371599416,0.0,8.38371599416
 04/01  12:00:00,19.4078436666,0.616087376391,2.74707866107,0.0,3.10526160149,12.9394160272,7.3215893064,0.0,7.3215893064
 04/01  13:00:00,18.9141680787,0.611684531493,2.69934938002,0.0,3.10526160149,12.4978725653,6.52499429058,0.0,6.52499429058
 04/01  14:00:00,19.6628211982,0.771669753139,3.43519843196,0.0,3.10526160149,12.3506914113,5.72839927476,0.0,5.72839927476
 04/01  15:00:00,22.3237626285,1.01475872468,4.4880414374,0.0,4.02872759285,12.7922348732,6.52499429058,0.0,6.52499429058
 04/01  16:00:00,30.4321459321,1.14682897008,5.01400110822,0.0,6.50191812146,17.7693977319,7.58712097834,0.0,7.58712097834
 04/01  17:00:00,37.960797794,1.22315416431,5.23568730038,0.0,8.38069375907,23.1212625696,9.97690602579,0.0,9.97690602579
 04/01  18:00:00,40.1769635859,1.2303665227,5.18374123767,0.0,10.6415932552,23.1212625696,11.7028618934,0.0,11.7028618934
 04/01  19:00:00,40.105085104,1.07269319282,4.45314739725,0.0,12.3080778603,20.4854999863,11.1717985495,0.0,11.1717985495
 04/01  20:00:00,42.317340338,0.90678009033,3.70010329362,0.0,12.456681583,19.8967753704,10.2424376977,0.0,10.2424376977
 04/01  21:00:00,35.6613147828,0.68512169796,2.72923715277,0.0,9.18739968257,17.702556249,8.38371599416,0.0,8.38371599416
 04/01  22:00:00,27.4512927897,0.434460470243,1.70518894899,0.0,5.91811778209,14.0365255879,7.3215893064,0.0,7.3215893064
 04/01  23:00:00,20.7123326427,0.266386989147,1.03081135444,0.0,3.54045821811,10.5176760807,4.13520924312,0.0,4.13520924312
 04/01  24:00:00,16.357413164,0.134586697785,0.510947722883,0.0,2.55330491699,7.80157382632,1.34712668776,0.0,1.34712668776
 04/02  01:00:00,15.5538999658,0.090700596613,0.340045241751,0.0,2.55330491699,7.21284921042,0.815080837793,0.0,0.815080837793
 04/02  02:00:00,15.2189691828,0.0815230550734,0.308654308206,0.0,2.55330491699,6.91848690247,0.417486583571,0.0,0.417486583571
 04/02  03:00:00,15.1149364021,0.0887609961255,0.344564740495,0.0,2.55330491699,6.7713057485,0.41747454974,0.0,0.41747454974
 04/02  04:00:00,17.2299340416,0.0963083022892,0.375521626095,0.0,3.82705111198,7.57405300124,0.814790209352,0.0,0.814790209352
 04/02  05:00:00,22.0567107575,0.15258214521,0.607412037117,0.0,6.02426329834,9.91545327661,3.85839947377,0.0,3.85839947377
 04/02  06:00:00,28.0711339939,0.286841836946,1.16932450172,0.0,6.51253267309,14.7454349813,12.7182423141,0.0,12.7182423141
 04/02  07:00:00,27.5472016595,0.348167588989,1.42979647577,0.0,6.01364874671,17.9699221805,13.5111278031,0.0,13.5111278031
 04/02  08:00:00,23.5415314647,0.341934160935,1.41466113082,0.0,3.66783283761,18.1171033345,12.9820789159,0.0,12.9820789159
 04/02  09:00:00,21.9216805131,0.548750117754,2.4116260629,0.0,3.10526160149,15.8560427302,11.3949440372,0.0,11.3949440372
 04/02  10:00:00,21.1875645533,0.92351820046,4.21936872355,0.0,3.10526160149,12.9394160272,10.3368541288,0.0,10.3368541288
 04/02  11:00:00,23.5415172887,1.3125522644,6.0371062411,0.0,3.10526160149,13.0865971812,8.35293555078,0.0,8.35293555078
 04/02  12:00:00,25.1148319388,1.60432298971,7.46583131999,0.0,3.10526160149,12.9394160272,7.29484564248,0.0,7.29484564248
 04/02  13:00:00,27.0243205253,1.99518836745,9.42599799067,0.0,3.10526160149,12.4978725653,6.50127821125,0.0,6.50127821125
 04/02  14:00:00,28.2133310103,2.20973749455,10.5476405026,0.0,3.10526160149,12.3506914113,5.70771078003,0.0,5.70771078003
 04/02  15:00:00,30.7662298196,2.41089697647,11.5343703767,0.0,4.02872759285,12.7922348732,6.50127821125,0.0,6.50127821125
 04/02  16:00:00,38.2602909162,2.46242703873,11.5265480236,0.0,6.50191812146,17.7693977319,7.55936811955,0.0,7.55936811955
 04/02  17:00:00,46.3110948984,2.6543249029,12.1548136662,0.0,8.38069375907,23.1212625696,9.94007041322,0.0,9.94007041322
 04/02  18:00:00,48.1768192171,2.62275956778,11.7912038238,0.0,10.6415932552,23.1212625696,11.6594665142,0.0,11.6594665142
 04/02  19:00:00,46.8591921412,2.27779227926,10.002155348,0.0,12.3080778603,20.4854999863,11.1304215601,0.0,11.1304215601
 04/02  20:00:00,47.774942187,1.90247874761,8.1620064853,0.0,12.456681583,19.8967753704,10.2045928903,0.0,10.2045928903
 04/02  21:00:00,40.6968823804,1.60985513443,6.84007131389,0.0,9.18739968257,17.702556249,8.35293555078,0.0,8.35293555078
 04/02  22:00:00,31.9351062461,1.26838033326,5.35508254247,0.0,5.91811778209,14.0365255879,7.29484564248,0.0,7.29484564248
 04/02  23:00:00,24.1349748597,0.912909930112,3.80693063055,0.0,3.54045821811,10.5176760807,4.12057591758,0.0,4.12057591758
 04/02  24:00:00,19.092120775,0.657017063055,2.72322496861,0.0,2.55330491699,7.80157382632,1.3430899083,0.0,1.3430899083
 04/03  01:00:00,18.0024709023,0.559389945106,2.31992682978,0.0,2.55330491699,7.21284921042,0.81305301084,0.0,0.81305301084
 04/03  02:00:00,17.3808356435,0.49510793728,2.05693588677,0.0,2.55330491699,6.91848690247,0.416979459478,0.0,0.416979459478
 04/03  03:00:00,16.9468409874,0.439870371066,1.82535995083,0.0,2.55330491699,6.7713057485,0.416967363503,0.0,0.416967363503
 04/03  04:00:00,18.7952145035,0.397885649838,1.63922474043,0.0,3.82705111198,7.57405300124,0.812760887583,0.0,0.812760887583
 04/03  05:00:00,23.8130656349,0.487066203726,2.02928285602,0.0,6.02426329834,9.91545327661,3.84468515428,0.0,3.84468515428
 04/03  06:00:00,30.2623964632,0.699678310057,2.94775049794,0.0,6.51253267309,14.7454349813,12.6704368028,0.0,12.6704368028
 04/03  07:00:00,30.035320976,0.780666719158,3.29188729969,0.0,6.01364874671,18.163451543,13.4602626583,0.0,13.4602626583
 04/03  08:00:00,27.8756991161,1.01879360139,3.62555577311,0.0,4.35151303671,18.8798367041,12.9332483013,0.0,12.9332483013
 04/03  09:00:00,25.5289047944,1.09652840118,4.02465849213,0.0,3.78894180059,16.6187760998,11.3522172491,0.0,11.3522172491
 04/03  10:00:00,22.7911115334,1.13698454276,4.16303579262,0.0,3.78894180059,13.7021493968,10.2981965586,0.0,10.2981965586
 04/03  11:00:00,23.5680397858,1.24953676249,4.68023067145,0.0,3.78894180059,13.8493305508,8.32190776413,0.0,8.32190776413
 04/03  12:00:00,24.5312645391,1.45898185223,5.74445155308,0.0,3.69398621738,13.6338449159,7.26788707375,0.0,7.26788707375
 04/03  13:00:00,25.4386510433,1.65285208339,6.73625122411,0.0,3.78894180059,13.2606059349,6.47737155597,0.0,6.47737155597
 04/03  14:00:00,26.8764858534,1.92540256389,8.04871670768,0.0,3.78894180059,13.1134247809,5.68685603819,0.0,5.68685603819
 04/03  15:00:00,30.311903189,2.26552537173,9.77900178215,0.0,4.71240779196,13.5549682428,6.47737155597,0.0,6.47737155597
 04/03  16:00:00,38.6216200102,2.4332327683,10.4706578194,0.0,7.18559832057,18.5321311015,7.53139224635,0.0,7.53139224635
 04/03  17:00:00,44.2034976214,2.29246770429,10.2155442254,0.0,8.38069375907,23.3147919321,9.9029387997,0.0,9.9029387997
 04/03  18:00:00,46.1232450785,2.29754169139,10.0628475615,0.0,10.6415932552,23.1212625696,11.6157224216,0.0,11.6157224216
 04/03  19:00:00,45.2618702866,2.02694169309,8.65568407952,0.0,12.3080778603,20.4854999863,11.0887120764,0.0,11.0887120764
 04/03  20:00:00,46.1925489239,1.65603017109,6.82606179877,0.0,12.456681583,19.8967753704,10.1664439723,0.0,10.1664439723
 04/03  21:00:00,38.7732175802,1.30326731329,5.2229943348,0.0,9.18739968257,17.702556249,8.32190776413,0.0,8.32190776413
 04/03  22:00:00,29.9694441442,0.937434043793,3.72036672995,0.0,5.91811778209,14.0365255879,7.26788707375,0.0,7.26788707375
 04/03  23:00:00,22.642472633,0.648593778013,2.57874455588,0.0,3.54045821811,10.5176760807,4.10582500262,0.0,4.10582500262
 04/03  24:00:00,17.7872710949,0.416963349502,1.65842900204,0.0,2.55330491699,7.80157382632,1.33902069038,0.0,1.33902069038
 04/04  01:00:00,16.4355013153,0.268304002633,1.04404318524,0.0,2.55330491699,7.21284921042,0.81100921484,0.0,0.81100921484
 04/04  02:00:00,15.7588580037,0.193013587057,0.737052597177,0.0,2.55330491699,6.91848690247,0.416468355868,0.0,0.416468355868
 04/04  03:00:00,15.4357290809,0.156581459967,0.597536955419,0.0,2.55330491699,6.7713057485,0.41645620226,0.0,0.41645620226
 04/04  04:00:00,17.4499661876,0.143577530642,0.548284543717,0.0,3.82705111198,7.57405300124,0.810715705863,0.0,0.810715705863
 04/04  05:00:00,22.0720041143,0.161597383005,0.613690156138,0.0,6.02426329834,9.91545327661,3.83086472837,0.0,3.83086472837
 04/04  06:00:00,27.8030024305,0.24618668862,0.941848086701,0.0,6.51253267309,14.7454349813,12.6222641649,0.0,12.6222641649
 04/04  07:00:00,27.4823468781,0.310852707012,1.20872721393,0.0,6.01364874671,18.163451543,13.4090070966,0.0,13.4090070966
 04/04  08:00:00,25.1921700155,0.554536089119,1.40628418477,0.0,4.35151303671,18.8798367041,12.884042886,0.0,12.884042886
 04/04  09:00:00,23.0777571715,0.668649758404,2.00138951196,0.0,3.78894180059,16.6187760998,11.3091625102,0.0,11.3091625102
 04/04  10:00:00,21.0341386604,0.81525668124,2.7277907811,0.0,3.78894180059,13.7021493968,10.259242271,0.0,10.259242271
 04/04  11:00:00,22.4707752365,1.02496708845,3.8075357962,0.0,3.78894180059,13.8493305508,8.2906418228,0.0,8.2906418228
 04/04  12:00:00,23.1583779646,1.20414006975,4.62640676114,0.0,3.69398621738,13.6338449159,7.24072158375,0.0,7.24072158375
 04/04  13:00:00,24.4069028782,1.4574320362,5.8999231062,0.0,3.78894180059,13.2606059349,6.45328140446,0.0,6.45328140446
 04/04  14:00:00,27.8349778119,2.03220392395,8.90040730615,0.0,3.78894180059,13.1134247809,5.66584122516,0.0,5.66584122516
 04/04  15:00:00,31.5422851726,2.41245138837,10.8624577491,0.0,4.71240779196,13.5549682428,6.45328140446,0.0,6.45328140446
 04/04  16:00:00,40.8601574431,2.72926341986,12.4131646008,0.0,7.18559832057,18.5321311015,7.50320164351,0.0,7.50320164351
 04/04  17:00:00,47.3539274788,2.73175239199,12.926689395,0.0,8.38069375907,23.3147919321,9.86552218139,0.0,9.86552218139
 04/04  18:00:00,49.1763328179,2.73810368585,12.6753733066,0.0,10.6415932552,23.1212625696,11.5716425699,0.0,11.5716425699
 04/04  19:00:00,48.400349928,2.48953813731,11.3315672767,0.0,12.3080778603,20.4854999863,11.0466824503,0.0,11.0466824503
 04/04  20:00:00,50.1223047624,2.25644085191,10.1554069564,0.0,12.456681583,19.8967753704,10.1280022412,0.0,10.1280022412
 04/04  21:00:00,43.1450612723,1.99999717267,8.89810816749,0.0,9.18739968257,17.702556249,8.2906418228,0.0,8.2906418228
 04/04  22:00:00,34.4007440854,1.6751863523,7.41391436267,0.0,5.91811778209,14.0365255879,7.24072158375,0.0,7.24072158375
 04/04  23:00:00,27.0594568002,1.40837511033,6.2359473908,0.0,3.54045821811,10.5176760807,4.09096086658,0.0,4.09096086658
 04/04  24:00:00,22.0462447098,1.16704871096,5.16731725549,0.0,2.55330491699,7.80157382632,1.33492023906,0.0,1.33492023906
 04/05  01:00:00,20.8285096586,1.05128143932,4.65407409184,0.0,2.55330491699,7.21284921042,0.808950055771,0.0,0.808950055771
 04/05  02:00:00,20.1110624266,0.973347390682,4.3089232164,0.0,2.55330491699,6.91848690247,0.415953424221,0.0,0.415953424221
 04/05  03:00:00,19.6438709643,0.914317494491,4.04794280428,0.0,2.55330491699,6.7713057485,0.415941217491,0.0,0.415941217491
 04/05  04:00:00,21.9249912797,0.946226290197,4.22066087621,0.0,3.82705111198,7.57405300124,0.808655270117,0.0,0.808655270117
 04/05  05:00:00,27.205687766,1.07746284334,4.83150834748,0.0,6.02426329834,9.91545327661,3.81694228826,0.0,3.81694228826
 04/05  06:00:00,33.706146299,1.29228052987,5.79889811392,0.0,6.51253267309,14.7454349813,12.5737386656,0.0,12.5737386656
 04/05  07:00:00,33.1560153449,1.32468095992,5.86856742779,0.0,6.01364874671,18.163451543,13.3573762969,0.0,13.3573762969
 04/05  08:00:00,30.2563747048,1.41700515209,5.60801981107,0.0,4.35151303671,18.8798367041,12.8344772415,0.0,12.8344772415
 04/05  09:00:00,28.2913772679,1.55984103169,6.32381833508,0.0,3.78894180059,16.6187760998,11.2657925709,0.0,11.2657925709
 04/05  10:00:00,27.3812718519,1.88469636112,8.0054842928,0.0,3.78894180059,13.7021493968,10.2200028021,0.0,10.2200028021
 04/05  11:00:00,29.3575654387,2.16330305078,9.55599003605,0.0,3.78894180059,13.8493305508,8.25914698591,0.0,8.25914698591
 04/05  12:00:00,30.4940811499,2.38663217894,10.7796178372,0.0,3.69398621738,13.6338449159,7.21335721727,0.0,7.21335721727
 04/05  13:00:00,31.3516520725,2.54990343449,11.7522009022,0.0,3.78894180059,13.2606059349,6.42901489078,0.0,6.42901489078
 04/05  14:00:00,33.028539486,2.81176527261,13.3144076316,0.0,3.78894180059,13.1134247809,5.6446725643,0.0,5.6446725643
 04/05  15:00:00,37.6873538741,3.31138460818,16.1085932308,0.0,4.71240779196,13.5549682428,6.42901489078,0.0,6.42901489078
 04/05  16:00:00,47.8080292905,3.7356801937,18.3546196742,0.0,7.18559832057,18.5321311015,7.47480465943,0.0,7.47480465943
 04/05  17:00:00,53.4858915385,3.65535719403,18.1350486528,0.0,8.38069375907,23.3147919321,9.82783163888,0.0,9.82783163888
 04/05  18:00:00,53.7692646683,3.46468110432,16.5417277384,0.0,10.6415932552,23.1212625696,11.5272400129,0.0,11.5272400129
 04/05  19:00:00,52.2013852351,3.09575164909,14.5263890721,0.0,12.3080778603,20.4854999863,11.0043451286,0.0,11.0043451286
 04/05  20:00:00,53.1326870889,2.74276092477,12.67946921,0.0,12.456681583,19.8967753704,10.089279081,0.0,10.089279081
