Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/05  21:00:00,45.008377425,2.33023603507,10.4311854578,0.0,9.18739968257,17.702556249,8.25914698591,0.0,8.25914698591
 04/05  22:00:00,35.893665523,1.95605638338,8.62596576917,0.0,5.91811778209,14.0365255879,7.21335721727,0.0,7.21335721727
 04/05  23:00:00,28.1139092402,1.61542017636,7.08335476474,0.0,3.54045821811,10.5176760807,4.07598791133,0.0,4.07598791133
 04/05  24:00:00,22.7571980104,1.31338964502,5.73192962203,0.0,2.55330491699,7.80157382632,1.33078976864,0.0,1.33078976864
 04/06  01:00:00,19.7064269192,0.887410069108,3.69586272265,0.0,2.55330491699,7.21284921042,0.806876144212,0.0,0.806876144212
 04/06  02:00:00,16.991499057,0.442582448004,1.72012478958,0.0,2.55330491699,6.91848690247,0.415434817164,0.0,0.415434817164
 04/06  03:00:00,15.7030937975,0.217825641195,0.803657490803,0.0,2.55330491699,6.7713057485,0.415422561817,0.0,0.415422561817
 04/06  04:00:00,17.1622165894,0.0910467081505,0.313065767966,0.0,3.82705111198,7.57405300124,0.806580190807,0.0,0.806580190807
 04/06  05:00:00,21.5841360179,0.0669210387921,0.22049840391,0.0,6.02426329834,9.91545327661,3.80292195638,0.0,3.80292195638
 04/06  06:00:00,26.7048926967,0.0209641735587,0.0689608679773,0.0,6.51253267309,14.7454349813,12.5248746744,0.0,12.5248746744
 04/06  07:00:00,26.0338876507,0.0163912671833,0.0547294263314,0.0,6.01364874671,18.163451543,13.3053855494,0.0,13.3053855494
 04/06  08:00:00,23.6547580389,0.280480142442,0.142928154806,0.0,4.35151303671,18.8798367041,12.7845660464,0.0,12.7845660464
 04/06  09:00:00,21.0271375019,0.306177447758,0.313242153062,0.0,3.78894180059,16.6187760998,11.2221202747,0.0,11.2221202747
 04/06  10:00:00,18.6898295327,0.413516509428,0.785221825266,0.0,3.78894180059,13.7021493968,10.1804897722,0.0,10.1804897722
 04/06  11:00:00,19.4831409528,0.539702918764,1.30516568219,0.0,3.78894180059,13.8493305508,8.22743258035,0.0,8.22743258035
 04/06  12:00:00,19.8558161077,0.676464537918,1.85152043602,0.0,3.69398621738,13.6338449159,7.18580207801,0.0,7.18580207801
 04/06  13:00:00,20.5033258918,0.839665467344,2.61411268863,0.0,3.78894180059,13.2606059349,6.40457920125,0.0,6.40457920125
 04/06  14:00:00,21.4941672533,1.04553076719,3.54626990428,0.0,3.78894180059,13.1134247809,5.6233563245,0.0,5.6233563245
 04/06  15:00:00,24.0837213194,1.27337823891,4.54296704528,0.0,4.71240779196,13.5549682428,6.40457920125,0.0,6.40457920125
 04/06  16:00:00,32.9828402706,1.55472958677,5.71038126133,0.0,7.18559832057,18.5321311015,7.44620970359,0.0,7.44620970359
 04/06  17:00:00,39.7005141384,1.57456798619,6.43046046047,0.0,8.38069375907,23.3147919321,9.78987833386,0.0,9.78987833386
 04/06  18:00:00,41.6590254143,1.58701228405,6.30915730468,0.0,10.6415932552,23.1212625696,11.4825279002,0.0,11.4825279002
 04/06  19:00:00,41.1524828214,1.34067199265,5.23256631483,0.0,12.3080778603,20.4854999863,10.961712649,0.0,10.961712649
 04/06  20:00:00,42.9204077205,1.07204968705,4.13790107936,0.0,12.456681583,19.8967753704,10.0502859594,0.0,10.0502859594
 04/06  21:00:00,35.9625065627,0.777117119277,2.93843351136,0.0,9.18739968257,17.702556249,8.22743258035,0.0,8.22743258035
 04/06  22:00:00,27.3234430343,0.427902128918,1.583897535,0.0,5.91811778209,14.0365255879,7.18580207801,0.0,7.18580207801
 04/06  23:00:00,20.2639041518,0.185081305426,0.663688547281,0.0,3.54045821811,10.5176760807,4.06091057099,0.0,4.06091057099
 04/06  24:00:00,16.0862736699,0.0830473549713,0.291347571521,0.0,2.55330491699,7.80157382632,1.32663050234,0.0,1.32663050234
 04/07  01:00:00,15.3376946504,0.0480773785833,0.166463144348,0.0,2.55330491699,7.21284921042,0.804788095163,0.0,0.804788095163
 04/07  02:00:00,14.916120637,0.0198577086036,0.0674711088906,0.0,2.55330491699,6.91848690247,0.414912688418,0.0,0.414912688418
 04/07  03:00:00,14.7119649191,0.00694982585027,0.0234044277628,0.0,2.55330491699,6.7713057485,0.414900388954,0.0,0.414900388954
 04/07  04:00:00,16.7779140206,0.00832117633691,0.0114887310043,0.0,3.82705111198,7.57405300124,0.923139921624,0.118648838865,0.804491082759
 04/07  05:00:00,21.3605205391,0.040592100356,0.0232118636062,0.0,6.02426329834,9.91545327661,4.5481394832,0.759331599074,3.78880788413
 04/07  06:00:00,26.7748915158,0.0865772807964,0.0733465798397,0.0,6.51253267309,14.7454349813,13.8930383331,1.41735167193,12.4756866612
 04/07  07:00:00,25.2819237667,0.109892697134,0.102097445776,0.0,6.01364874671,18.163451543,14.9458563002,1.69280604977,13.2530502504
 04/07  08:00:00,23.9241602772,0.356427213602,0.336383321964,0.0,4.35151303671,18.8798367041,13.5268092331,0.792485151757,12.7343240813
 04/07  09:00:00,22.0416646212,0.486435763359,1.14751095671,0.0,3.78894180059,16.6187760998,11.2434741632,0.0653156084734,11.1781585548
 04/07  10:00:00,20.6873289355,0.754198882869,2.44203885463,0.0,3.78894180059,13.7021493968,10.1407148828,0.0,10.1407148828
 04/07  11:00:00,22.086858162,0.971084049093,3.47750176106,0.0,3.78894180059,13.8493305508,8.19550799804,0.0,8.19550799804
 04/07  12:00:00,22.752943339,1.1477862223,4.27732598297,0.0,3.69398621738,13.6338449159,7.15806432616,0.0,7.15806432616
 04/07  13:00:00,23.1547498382,1.27346308815,4.83173901426,0.0,3.78894180059,13.2606059349,6.37998157226,0.0,6.37998157226
 04/07  14:00:00,23.4393729173,1.36310854832,5.17389778719,0.0,3.78894180059,13.1134247809,5.60189881835,0.0,5.60189881835
 04/07  15:00:00,25.9757459973,1.58082266361,6.12754729852,0.0,4.71240779196,13.5549682428,6.37998157226,0.0,6.37998157226
 04/07  16:00:00,33.9250530909,1.6847156428,6.52260802554,0.0,7.18559832057,18.5321311015,7.41742524413,0.0,7.41742524413
 04/07  17:00:00,40.1933744153,1.62058913656,6.87729958704,0.0,8.38069375907,23.3147919321,9.75167350585,0.0,9.75167350585
 04/07  18:00:00,41.9269806687,1.58149414236,6.58263070086,0.0,10.6415932552,23.1212625696,11.4375194726,0.0,11.4375194726
 04/07  19:00:00,41.2191810813,1.31560690136,5.32432966597,0.0,12.3080778603,20.4854999863,10.9187976367,0.0,10.9187976367
 04/07  20:00:00,42.9155003645,1.05060880912,4.15443460131,0.0,12.456681583,19.8967753704,10.0110344238,0.0,10.0110344238
 04/07  21:00:00,36.4127482039,0.847318054831,3.31847421701,0.0,9.18739968257,17.702556249,8.19550799804,0.0,8.19550799804
 04/07  22:00:00,28.1468094039,0.579248188413,2.25591784511,0.0,5.91811778209,14.0365255879,7.15806432616,0.0,7.15806432616
 04/07  23:00:00,21.2121603255,0.368363996727,1.42866202974,0.0,3.54045821811,10.5176760807,4.04573331054,0.0,4.04573331054
 04/07  24:00:00,16.7943072525,0.223348358584,0.859080150552,0.0,2.55330491699,7.80157382632,1.32244367187,0.0,1.32244367187
 04/08  01:00:00,15.9475021673,0.170057074227,0.654290965608,0.0,2.55330491699,7.21284921042,0.802686527859,0.0,0.802686527859
 04/08  02:00:00,15.4810026049,0.134870238078,0.517340547337,0.0,2.55330491699,6.91848690247,0.414387192759,0.0,0.414387192759
 04/08  03:00:00,15.1749279065,0.103049692664,0.390267548363,0.0,2.55330491699,6.7713057485,0.414374853668,0.0,0.414374853668
 04/08  04:00:00,17.1913044671,0.0908956062662,0.342304747607,0.0,3.82705111198,7.57405300124,0.802388564976,0.0,0.802388564976
 04/08  05:00:00,21.8222376955,0.110205970034,0.415315150332,0.0,6.02426329834,9.91545327661,3.77460425066,0.0,3.77460425066
 04/08  06:00:00,27.4903954293,0.181814476157,0.693613297956,0.0,6.51253267309,14.7454349813,12.4261891916,0.0,12.4261891916
 04/08  07:00:00,26.0518341477,0.242302506049,0.933127380291,0.0,6.01364874671,17.9699221805,13.2003858988,0.0,13.2003858988
 04/08  08:00:00,23.4332378801,0.326575061951,1.32172664523,0.0,3.66783283761,18.1171033345,12.683766225,0.0,12.683766225
 04/08  09:00:00,21.7511737998,0.527769750848,2.26209971653,0.0,3.10526160149,15.8560427302,11.13392043,0.0,11.13392043
 04/08  10:00:00,20.6924080375,0.855634485584,3.79209592261,0.0,3.10526160149,12.9394160272,10.1006899128,0.0,10.1006899128
 04/08  11:00:00,24.2527036627,1.41859798162,6.64224689797,0.0,3.10526160149,13.0865971812,8.16338269314,0.0,8.16338269314
 04/08  12:00:00,26.5345990593,1.81733180374,8.67258962646,0.0,3.10526160149,12.9394160272,7.13015217601,0.0,7.13015217601
 04/08  13:00:00,26.7076210954,1.93448914467,9.1699977836,0.0,3.10526160149,12.4978725653,6.35522928816,0.0,6.35522928816
 04/08  14:00:00,27.5800481447,2.11473998252,10.0093551491,0.0,3.10526160149,12.3506914113,5.58030640031,0.0,5.58030640031
 04/08  15:00:00,30.2012646142,2.3369636971,11.0433384507,0.0,4.02872759285,12.7922348732,6.35522928816,0.0,6.35522928816
 04/08  16:00:00,39.0068868351,2.59081689907,12.1447540822,0.0,6.50191812146,17.7693977319,7.38845980529,0.0,7.38845980529
 04/08  17:00:00,47.6182068847,2.86168136992,13.2545691855,0.0,8.38069375907,23.1212625696,9.71322846884,0.0,9.71322846884
 04/08  18:00:00,49.410166584,2.8228826352,12.8244281233,0.0,10.6415932552,23.1212625696,11.3922280592,0.0,11.3922280592
 04/08  19:00:00,47.7963704893,2.43366367381,10.7834623016,0.0,12.3080778603,20.4854999863,10.8756128006,0.0,10.8756128006
 04/08  20:00:00,48.9344960353,2.09475283693,9.12928624425,0.0,12.456681583,19.8967753704,9.97153609812,0.0,9.97153609812
 04/08  21:00:00,42.1055743041,1.84575029147,8.01286808053,0.0,9.18739968257,17.702556249,8.16338269314,0.0,8.16338269314
 04/08  22:00:00,33.1688027245,1.48635129848,6.37080805563,0.0,5.91811778209,14.0365255879,7.13015217601,0.0,7.13015217601
 04/08  23:00:00,25.4756756029,1.15542651389,4.90511478989,0.0,3.54045821811,10.5176760807,4.03046062461,0.0,4.03046062461
 04/08  24:00:00,20.4414557303,0.901699050098,3.82787793686,0.0,2.55330491699,7.80157382632,1.31823051713,0.0,1.31823051713
 04/09  01:00:00,19.2531175682,0.787215603489,3.34274783725,0.0,2.55330491699,7.21284921042,0.800572065591,0.0,0.800572065591
 04/09  02:00:00,18.3006772574,0.665712630643,2.80617280732,0.0,2.55330491699,6.91848690247,0.41385848597,0.0,0.41385848597
 04/09  03:00:00,17.5627288931,0.555100562469,2.32601766514,0.0,2.55330491699,6.7713057485,0.413846111728,0.0,0.413846111728
 04/09  04:00:00,19.6613828266,0.555551583445,2.34772712985,0.0,3.82705111198,7.57405300124,0.800273260456,0.0,0.800273260456
 04/09  05:00:00,24.9600698574,0.692491919224,2.97086136301,0.0,6.02426329834,9.91545327661,3.76031526163,0.0,3.76031526163
 04/09  06:00:00,31.5842291033,0.933107767609,4.03615368054,0.0,6.51253267309,14.7454349813,12.3763969228,0.0,12.3763969228
 04/09  07:00:00,30.6646484369,1.07853605432,4.70970812118,0.0,6.01364874671,17.9699221805,13.1474080904,0.0,13.1474080904
 04/09  08:00:00,27.4823461783,1.04411039796,4.6532996074,0.0,3.66783283761,18.1171033345,12.6329074496,0.0,12.6329074496
 04/09  09:00:00,25.3002936547,1.15223293046,5.18675639178,0.0,3.10526160149,15.8560427302,11.0894190011,0.0,11.0894190011
 04/09  10:00:00,25.5496099623,1.6747191419,7.83021319113,0.0,3.10526160149,12.9394160272,10.0604267151,0.0,10.0604267151
 04/09  11:00:00,29.853060145,2.32181515534,11.3393862065,0.0,3.10526160149,13.0865971812,8.13106617926,0.0,8.13106617926
 04/09  12:00:00,31.6776119571,2.61265084315,13.0202834849,0.0,3.10526160149,12.9394160272,7.10207389345,0.0,7.10207389345
 04/09  13:00:00,33.4952964275,2.92952329461,14.9626389657,0.0,3.10526160149,12.4978725653,6.3303296791,0.0,6.3303296791
 04/09  14:00:00,34.9260744731,3.16985234935,16.3002691106,0.0,3.10526160149,12.3506914113,5.55858546475,0.0,5.55858546475
 04/09  15:00:00,38.0771741818,3.45486182627,17.8013498891,0.0,4.02872759285,12.7922348732,6.3303296791,0.0,6.3303296791
 04/09  16:00:00,47.6283043037,3.80284011782,19.554148332,0.0,6.50191812146,17.7693977319,7.35932196491,0.0,7.35932196491
 04/09  17:00:00,54.9447836872,3.92461547684,19.518211881,0.0,8.38069375907,23.1212625696,9.67455460797,0.0,9.67455460797
 04/09  18:00:00,56.1864100806,3.84474881769,18.5788054374,0.0,10.6415932552,23.1212625696,11.3466670724,0.0,11.3466670724
 04/09  19:00:00,55.2917865985,3.56633820742,17.1462038771,0.0,12.3080778603,20.4854999863,10.8321709295,0.0,10.8321709295
 04/09  20:00:00,54.6370897792,3.00011372582,13.9265190993,0.0,12.456681583,19.8967753704,9.93180267942,0.0,9.93180267942
 04/09  21:00:00,45.8240314157,2.47416486185,11.1029106218,0.0,9.18739968257,17.702556249,8.13106617926,0.0,8.13106617926
 04/09  22:00:00,36.4113584934,2.04123603945,9.05847908348,0.0,5.91811778209,14.0365255879,7.10207389345,0.0,7.10207389345
 04/09  23:00:00,28.2275331036,1.63504924273,7.17734956183,0.0,3.54045821811,10.5176760807,4.01509703604,0.0,4.01509703604
 04/09  24:00:00,22.6906454603,1.29983075392,5.67893596297,0.0,2.55330491699,7.80157382632,1.3139922858,0.0,1.3139922858
 04/10  01:00:00,21.0587287116,1.11219458158,4.82338000262,0.0,2.55330491699,7.21284921042,0.798445335518,0.0,0.798445335518
 04/10  02:00:00,19.7647407862,0.93412735162,4.00182161507,0.0,2.55330491699,6.91848690247,0.41332672479,0.0,0.41332672479
 04/10  03:00:00,19.0559631866,0.827249192132,3.54710332894,0.0,2.55330491699,6.7713057485,0.413314319863,0.0,0.413314319863
 04/10  04:00:00,21.1010695066,0.81826498449,3.52470040888,0.0,3.82705111198,7.57405300124,0.798145796009,0.0,0.798145796009
 04/10  05:00:00,26.0829639008,0.901378375909,3.88486894975,0.0,6.02426329834,9.91545327661,3.74594514798,0.0,3.74594514798
 04/10  06:00:00,33.0178909035,1.18884222747,5.21408102084,0.0,6.51253267309,14.7454349813,12.3263245993,0.0,12.3263245993
 04/10  07:00:00,32.5312340241,1.37213742907,6.0891629712,0.0,6.01364874671,18.163451543,13.0941325142,0.0,13.0941325142
 04/10  08:00:00,31.5296004611,1.61076062374,6.68749009573,0.0,4.35151303671,18.8798367041,12.5817628165,0.0,12.5817628165
 04/10  09:00:00,30.3111956742,1.86315075286,8.04032702019,0.0,3.78894180059,16.6187760998,11.0446674466,0.0,11.0446674466
 04/10  10:00:00,30.6285361196,2.35289289244,10.7845520291,0.0,3.78894180059,13.7021493968,10.0199372135,0.0,10.0199372135
 04/10  11:00:00,33.5542522397,2.76062199352,13.1553578943,0.0,3.78894180059,13.8493305508,8.09856802663,0.0,8.09856802663
 04/10  12:00:00,35.4557307156,3.08249536969,15.0454042121,0.0,3.69398621738,13.6338449159,7.07383779363,0.0,7.07383779363
 04/10  13:00:00,36.8552111766,3.34441486858,16.4612485722,0.0,3.78894180059,13.2606059349,6.30529011888,0.0,6.30529011888
 04/10  14:00:00,38.8555696793,3.66587133173,18.2873317657,0.0,3.78894180059,13.1134247809,5.53674244413,0.0,5.53674244413
 04/10  15:00:00,42.1518938954,3.96881113106,19.9157067292,0.0,4.71240779196,13.5549682428,6.30529011888,0.0,6.30529011888
 04/10  16:00:00,50.8623655471,4.21786470673,20.9267714179,0.0,7.18559832057,18.5321311015,7.33002035188,0.0,7.33002035188
 04/10  17:00:00,56.24780264,4.10268355501,20.4496333932,0.0,8.38069375907,23.3147919321,9.63566337613,0.0,9.63566337613
 04/10  18:00:00,57.560175721,4.03361752056,19.7637023749,0.0,10.6415932552,23.1212625696,11.3008500048,0.0,11.3008500048
 04/10  19:00:00,55.1861989117,3.56904391664,17.0379104811,0.0,12.3080778603,20.4854999863,10.7884848883,0.0,10.7884848883
 04/10  20:00:00,55.7809587039,3.17140990153,14.8990918483,0.0,12.456681583,19.8967753704,9.89184593438,0.0,9.89184593438
 04/10  21:00:00,48.0314627067,2.80139961907,12.9831071555,0.0,9.18739968257,17.702556249,8.09856802663,0.0,8.09856802663
 04/10  22:00:00,38.3465948362,2.34713664094,10.6878148248,0.0,5.91811778209,14.0365255879,7.07383779363,0.0,7.07383779363
 04/10  23:00:00,30.1988739463,1.95999840345,8.82374124373,0.0,3.54045821811,10.5176760807,3.99964709463,0.0,3.99964709463
 04/10  24:00:00,24.7065301096,1.64106872428,7.35358264192,0.0,2.55330491699,7.80157382632,1.309730233,0.0,1.309730233
 04/11  01:00:00,22.9899321566,1.44398478493,6.42279324424,0.0,2.55330491699,7.21284921042,0.79630696848,0.0,0.79630696848
 04/11  02:00:00,21.9036703904,1.30420523567,5.77067333525,0.0,2.55330491699,6.91848690247,0.412792066878,0.0,0.412792066878
 04/11  03:00:00,21.014206712,1.17343405363,5.15916199286,0.0,2.55330491699,6.7713057485,0.412779635712,0.0,0.412779635712
 04/11  04:00:00,22.8953004134,1.13584387711,5.00135242303,0.0,3.82705111198,7.57405300124,0.79600680207,0.0,0.79600680207
 04/11  05:00:00,28.3530356395,1.29178414894,5.76453491538,0.0,6.02426329834,9.91545327661,3.73149816466,0.0,3.73149816466
 04/11  06:00:00,35.3761580157,1.58645152569,7.17473883481,0.0,6.51253267309,14.7454349813,12.2759870483,0.0,12.2759870483
 04/11  07:00:00,34.5842860843,1.71563814384,7.79871431665,0.0,6.01364874671,18.163451543,13.0405749473,0.0,13.0405749473
 04/11  08:00:00,33.2932506585,1.90107946367,8.16082145319,0.0,4.35151303671,18.8798367041,12.5303474717,0.0,12.5303474717
 04/11  09:00:00,30.8922083302,1.97469209523,8.50979833383,0.0,3.78894180059,16.6187760998,10.9996790194,0.0,10.9996790194
 04/11  10:00:00,29.3586073263,2.19897052877,9.66854559956,0.0,3.78894180059,13.7021493968,9.97923339843,0.0,9.97923339843
 04/11  11:00:00,30.6907051921,2.39488679294,10.6575460473,0.0,3.78894180059,13.8493305508,8.06589785927,0.0,8.06589785927
 04/11  12:00:00,31.9412122258,2.63963451732,11.9737465748,0.0,3.69398621738,13.6338449159,7.04545223838,0.0,7.04545223838
 04/11  13:00:00,33.3364189768,2.87726322923,13.4096080118,0.0,3.78894180059,13.2606059349,6.28011802271,0.0,6.28011802271
 04/11  14:00:00,37.3628954615,3.47834716552,16.9821817141,0.0,3.78894180059,13.1134247809,5.51478380705,0.0,5.51478380705
 04/11  15:00:00,41.5942993563,3.88788789481,19.4390354263,0.0,4.71240779196,13.5549682428,6.28011802271,0.0,6.28011802271
 04/11  16:00:00,50.7099883383,4.16163336787,20.8306255479,0.0,7.18559832057,18.5321311015,7.3005636436,0.0,7.3005636436
 04/11  17:00:00,55.0878491282,3.90447994446,19.487883492,0.0,8.38069375907,23.3147919321,9.5965662906,0.0,9.5965662906
 04/11  18:00:00,55.1974392725,3.68370638035,17.7508770666,0.0,10.6415932552,23.1212625696,11.2547904245,0.0,11.2547904245
 04/11  19:00:00,53.2360883204,3.27572050917,15.3811232972,0.0,12.3080778603,20.4854999863,10.7445676141,0.0,10.7445676141
 04/11  20:00:00,54.4858162374,2.98684699013,13.7885122932,0.0,12.456681583,19.8967753704,9.85167769582,0.0,9.85167769582
 04/11  21:00:00,47.7505525329,2.76915045205,12.7344461487,0.0,9.18739968257,17.702556249,8.06589785927,0.0,8.06589785927
 04/11  22:00:00,39.0721484271,2.45673808863,11.3037669681,0.0,5.91811778209,14.0365255879,7.04545223838,0.0,7.04545223838
 04/11  23:00:00,31.0831716892,2.09570589272,9.5723314974,0.0,3.54045821811,10.5176760807,3.98411537572,0.0,3.98411537572
 04/11  24:00:00,25.4875201655,1.76416963894,8.01147178319,0.0,2.55330491699,7.80157382632,1.30544562089,0.0,1.30544562089
 04/12  01:00:00,23.6753415111,1.55183651442,7.00035086925,0.0,2.55330491699,7.21284921042,0.794157598815,0.0,0.794157598815
 04/12  02:00:00,22.5395592609,1.40487171771,6.3058957237,0.0,2.55330491699,6.91848690247,0.412254670756,0.0,0.412254670756
 04/12  03:00:00,22.5348016113,1.41355780257,6.43963314324,0.0,2.55330491699,6.7713057485,0.412242217779,0.0,0.412242217779
 04/12  04:00:00,24.0903258358,1.3318621163,6.00035960625,0.0,3.82705111198,7.57405300124,0.793856912512,0.0,0.793856912512
 04/12  05:00:00,26.7070544065,1.03015404822,4.3801837831,0.0,6.02426329834,9.91545327661,3.71697858938,0.0,3.71697858938
 04/12  06:00:00,31.4248006434,0.942227095466,3.86760589278,0.0,6.51253267309,14.7454349813,12.2253991756,0.0,12.2253991756
 04/12  07:00:00,29.6172697556,0.89603638716,3.65129974461,0.0,6.01364874671,18.163451543,12.9867512503,0.0,12.9867512503
 04/12  08:00:00,27.4561685218,0.959855120255,3.26496365996,0.0,4.35151303671,18.8798367041,12.4786766414,0.0,12.4786766414
 04/12  09:00:00,24.6592472827,0.965352299854,3.28617708172,0.0,3.78894180059,16.6187760998,10.9544670424,0.0,10.9544670424
 04/12  10:00:00,22.3383111672,1.07331984258,3.77390012665,0.0,3.78894180059,13.7021493968,9.93832732397,0.0,9.93832732397
 04/12  11:00:00,23.1409519508,1.18892632859,4.31375327036,0.0,3.78894180059,13.8493305508,8.03306535213,0.0,8.03306535213
 04/12  12:00:00,23.6247810642,1.32769778628,4.96925214419,0.0,3.69398621738,13.6338449159,7.01692563382,0.0,7.01692563382
 04/12  13:00:00,23.8363573722,1.4058458091,5.38096382726,0.0,3.78894180059,13.2606059349,6.25482084508,0.0,6.25482084508
 04/12  14:00:00,24.4907556396,1.53115262799,6.05723642982,0.0,3.78894180059,13.1134247809,5.49271605635,0.0,5.49271605635
 04/12  15:00:00,26.7501292937,1.67776312805,6.80499013051,0.0,4.71240779196,13.5549682428,6.25482084508,0.0,6.25482084508
 04/12  16:00:00,34.6431945902,1.7795195493,7.14594561837,0.0,7.18559832057,18.5321311015,7.2709605634,0.0,7.2709605634
 04/12  17:00:00,40.6116332489,1.66792776916,7.24821978799,0.0,8.38069375907,23.3147919321,9.5572749296,0.0,9.5572749296
 04/12  18:00:00,42.7703638391,1.70576620759,7.30174180601,0.0,10.6415932552,23.1212625696,11.2085019719,0.0,11.2085019719
 04/12  19:00:00,42.6275131722,1.55139854593,6.49687011228,0.0,12.3080778603,20.4854999863,10.7004321127,0.0,10.7004321127
 04/12  20:00:00,44.5412128872,1.34182284379,5.48893308933,0.0,12.456681583,19.8967753704,9.81130985918,0.0,9.81130985918
 04/12  21:00:00,38.0720047035,1.15419179657,4.67085697482,0.0,9.18739968257,17.702556249,8.03306535213,0.0,8.03306535213
 04/12  22:00:00,29.9439081408,0.917857968451,3.71440680193,0.0,5.91811778209,14.0365255879,7.01692563382,0.0,7.01692563382
 04/12  23:00:00,22.7384645257,0.662622248596,2.66070797807,0.0,3.54045821811,10.5176760807,3.96850647888,0.0,3.96850647888
 04/12  24:00:00,17.968395159,0.45223577517,1.80428064043,0.0,2.55330491699,7.80157382632,1.30113971831,0.0,1.30113971831
 04/13  01:00:00,16.8900682036,0.356226396158,1.41068767998,0.0,2.55330491699,7.21284921042,0.791997864166,0.0,0.791997864166
 04/13  02:00:00,16.3478703524,0.306044168387,1.2130343645,0.0,2.55330491699,6.91848690247,0.411714695767,0.0,0.411714695767
 04/13  03:00:00,16.0969172313,0.284311765731,1.13099480004,0.0,2.55330491699,6.7713057485,0.411702225387,0.0,0.411702225387
 04/13  04:00:00,18.1443007819,0.278705722195,1.10749094649,0.0,3.82705111198,7.57405300124,0.791696764459,0.0,0.791696764459
 04/13  05:00:00,22.9051251686,0.323170677944,1.28523791553,0.0,6.02426329834,9.91545327661,3.70239072133,0.0,3.70239072133
 04/13  06:00:00,28.8266985781,0.440014506254,1.77171641669,0.0,6.51253267309,14.7454349813,12.1745759609,0.0,12.1745759609
 04/13  07:00:00,27.5579234087,0.494599326406,1.99339045847,0.0,6.01364874671,18.163451543,12.9326773624,0.0,12.9326773624
 04/13  08:00:00,26.2819445406,0.745686287809,2.30490851121,0.0,4.35151303671,18.8798367041,12.4267656274,0.0,12.4267656274
 04/13  09:00:00,23.9926189261,0.834751324823,2.75014970019,0.0,3.78894180059,16.6187760998,10.9090449046,0.0,10.9090449046
 04/13  10:00:00,22.5910051785,1.10500637482,3.99490760565,0.0,3.78894180059,13.7021493968,9.89723110407,0.0,9.89723110407
 04/13  11:00:00,24.7213215366,1.42922887434,5.65382031039,0.0,3.78894180059,13.8493305508,8.00008022826,0.0,8.00008022826
 04/13  12:00:00,27.0788766574,1.86065069091,7.89039483273,0.0,3.69398621738,13.6338449159,6.98826642783,0.0,6.98826642783
 04/13  13:00:00,30.2469257039,2.39241394679,10.8049640213,0.0,3.78894180059,13.2606059349,6.22940607751,0.0,6.22940607751
 04/13  14:00:00,32.1468539881,2.70711295171,12.5373744546,0.0,3.78894180059,13.1134247809,5.47054572719,0.0,5.47054572719
 04/13  15:00:00,34.7714874676,2.93645804331,13.5676533892,0.0,4.71240779196,13.5549682428,6.22940607751,0.0,6.22940607751
 04/13  16:00:00,42.7035678874,3.05032033436,13.9355181305,0.0,7.18559832057,18.5321311015,7.24121987794,0.0,7.24121987794
 04/13  17:00:00,49.8230260387,3.15366240956,14.9738779374,0.0,8.38069375907,23.3147919321,9.5178009289,0.0,9.5178009289
 04/13  18:00:00,52.4974812479,3.28126146048,15.4533639619,0.0,10.6415932552,23.1212625696,11.1619983546,0.0,11.1619983546
 04/13  19:00:00,49.5989925032,2.86584000529,13.0467413173,0.0,12.3080778603,20.4854999863,10.6560914544,0.0,10.6560914544
 04/13  20:00:00,51.0825321797,2.46475642923,10.9073187964,0.0,12.456681583,19.8967753704,9.77075437901,0.0,9.77075437901
 04/13  21:00:00,44.1765930537,2.20661864871,9.72301847286,0.0,9.18739968257,17.702556249,8.00008022826,0.0,8.00008022826
 04/13  22:00:00,35.6098447867,1.90299766791,8.39520374837,0.0,5.91811778209,14.0365255879,6.98826642783,0.0,6.98826642783
 04/13  23:00:00,28.1717556882,1.61684407817,7.13977731093,0.0,3.54045821811,10.5176760807,3.95282502655,0.0,3.95282502655
 04/13  24:00:00,23.3574547388,1.40240787821,6.24316811725,0.0,2.55330491699,7.80157382632,1.29681380043,0.0,1.29681380043
 04/14  01:00:00,22.2537240094,1.30167831861,5.82889156333,0.0,2.55330491699,7.21284921042,0.789828405295,0.0,0.789828405295
 04/14  02:00:00,21.7425263581,1.25486062541,5.65887391319,0.0,2.55330491699,6.91848690247,0.411172302028,0.0,0.411172302028
 04/14  03:00:00,21.1710818803,1.17929230803,5.31017890681,0.0,2.55330491699,6.7713057485,0.411159818628,0.0,0.411159818628
 04/14  04:00:00,22.7445856116,1.09838508817,4.88809641022,0.0,3.82705111198,7.57405300124,0.7895269981,0.0,0.7895269981
 04/14  05:00:00,27.5272209231,1.14770367138,5.08280067653,0.0,6.02426329834,9.91545327661,3.68773887993,0.0,3.68773887993
 04/14  06:00:00,33.6824431219,1.30716728449,5.7603081822,0.0,6.51253267309,14.7454349813,12.1235324538,0.0,12.1235324538
 04/14  07:00:00,32.5461367752,1.38618289654,6.09002025485,0.0,6.01364874671,18.163451543,12.8783692973,0.0,12.8783692973
 04/14  08:00:00,30.8956115056,1.52707738062,6.13718438336,0.0,4.35151303671,18.8798367041,12.3746298027,0.0,12.3746298027
 04/14  09:00:00,29.1513837173,1.71427775414,7.0293880621,0.0,3.78894180059,16.6187760998,10.8634260574,0.0,10.8634260574
 04/14  10:00:00,27.9876946642,2.02188022976,8.47472323639,0.0,3.78894180059,13.7021493968,9.85595690898,0.0,9.85595690898
 04/14  11:00:00,29.6718837354,2.28758798227,9.74602340128,0.0,3.78894180059,13.8493305508,7.96695225589,0.0,7.96695225589
 04/14  12:00:00,31.2808125507,2.64189517481,11.3110862421,0.0,3.69398621738,13.6338449159,6.95948310758,0.0,6.95948310758
 04/14  13:00:00,32.0554831594,2.83574685445,12.1701885691,0.0,3.78894180059,13.2606059349,6.20388124634,0.0,6.20388124634
 04/14  14:00:00,34.0789423089,3.17390796618,14.0026677609,0.0,3.78894180059,13.1134247809,5.44827938511,0.0,5.44827938511
 04/14  15:00:00,35.6799331042,3.20298574904,14.20957132,0.0,4.71240779196,13.5549682428,6.20388124634,0.0,6.20388124634
 04/14  16:00:00,43.4287809993,3.27496704806,14.4360845287,0.0,7.18559832057,18.5321311015,7.21135039465,0.0,7.21135039465
 04/14  17:00:00,50.5390241286,3.33434526238,15.5091931745,0.0,8.38069375907,23.3147919321,9.47815597836,0.0,9.47815597836
 04/14  18:00:00,52.9343194187,3.36439273527,15.807070858,0.0,10.6415932552,23.1212625696,11.1152933444,0.0,11.1152933444
 04/14  19:00:00,50.7718783424,3.03125552795,14.0542116338,0.0,12.3080778603,20.4854999863,10.6115587702,0.0,10.6115587702
 04/14  20:00:00,53.5287030227,2.82769725772,12.9905488109,0.0,12.456681583,19.8967753704,9.73002326544,0.0,9.73002326544
 04/14  21:00:00,47.103714573,2.65452096654,12.2022376743,0.0,9.18739968257,17.702556249,7.96695225589,0.0,7.96695225589
 04/14  22:00:00,38.5227257745,2.35952215836,10.8515602457,0.0,5.91811778209,14.0365255879,6.95948310758,0.0,6.95948310758
 04/14  23:00:00,30.6459968835,2.01765011554,9.21321246893,0.0,3.54045821811,10.5176760807,3.93707566264,0.0,3.93707566264
 04/14  24:00:00,25.4689184711,1.74990644506,8.00713328267,0.0,2.55330491699,7.80157382632,1.29246914831,0.0,1.29246914831
 04/15  01:00:00,24.3159764225,1.64133547136,7.55148682368,0.0,2.55330491699,7.21284921042,0.787649865891,0.0,0.787649865891
 04/15  02:00:00,23.5536970365,1.55773846914,7.16716674792,0.0,2.55330491699,6.91848690247,0.410627650379,0.0,0.410627650379
 04/15  03:00:00,23.0725749547,1.49799994674,6.89296434248,0.0,2.55330491699,6.7713057485,0.410615158319,0.0,0.410615158319
 04/15  04:00:00,25.1060709331,1.49013265425,6.85783416562,0.0,3.82705111198,7.57405300124,0.787348256492,0.0,0.787348256492
 04/15  05:00:00,29.9581651323,1.55539832461,7.10605023252,0.0,6.02426329834,9.91545327661,3.67302740354,0.0,3.67302740354
 04/15  06:00:00,36.0201282406,1.69552038585,7.70964019956,0.0,6.51253267309,14.7454349813,12.0722837687,0.0,12.0722837687
 04/15  07:00:00,34.7162368324,1.77301020917,8.06682236186,0.0,6.01364874671,17.9699221805,12.8238431376,0.0,12.8238431376
 04/15  08:00:00,31.686883731,1.77296916958,8.12897838858,0.0,3.66783283761,18.1171033345,12.3222846067,0.0,12.3222846067
 04/15  09:00:00,30.3798543778,1.99913694034,9.41941310504,0.0,3.10526160149,15.8560427302,10.8176240104,0.0,10.8176240104
 04/15  10:00:00,29.0368698253,2.23498216239,10.7572100336,0.0,3.10526160149,12.9394160272,9.81451696167,0.0,9.81451696167
 04/15  11:00:00,30.2980766018,2.41799193378,11.6882258848,0.0,3.10526160149,13.0865971812,7.93369124555,0.0,7.93369124555
 04/15  12:00:00,31.5319272222,2.63787084065,12.8493787525,0.0,3.10526160149,12.9394160272,6.93058419695,0.0,6.93058419695
 04/15  13:00:00,32.1210577774,2.80213666832,13.7157869419,0.0,3.10526160149,12.4978725653,6.17825391051,0.0,6.17825391051
 04/15  14:00:00,32.7204128806,2.91526378563,14.3491960818,0.0,3.10526160149,12.3506914113,5.42592362406,0.0,5.42592362406
 04/15  15:00:00,34.1701772617,2.95419018025,14.395024615,0.0,4.02872759285,12.7922348732,6.17825391051,0.0,6.17825391051
 04/15  16:00:00,42.117239562,3.06505806714,14.7808656411,0.0,6.50191812146,17.7693977319,7.1813609591,0.0,7.1813609591
 04/15  17:00:00,50.8278192975,3.31892550627,16.0069374619,0.0,8.38069375907,23.1212625696,9.43835181844,0.0,9.43835181844
 04/15  18:00:00,53.2622620405,3.38598345214,16.1134227629,0.0,10.6415932552,23.1212625696,11.0684007724,0.0,11.0684007724
 04/15  19:00:00,51.7403140472,3.17938073184,14.8745221347,0.0,12.3080778603,20.4854999863,10.5668472481,0.0,10.5668472481
 04/15  20:00:00,54.6526350347,2.99641837998,13.9457597006,0.0,12.456681583,19.8967753704,9.68912858059,0.0,9.68912858059
 04/15  21:00:00,48.3121029154,2.83994149246,13.2252054909,0.0,9.18739968257,17.702556249,7.93369124555,0.0,7.93369124555
 04/15  22:00:00,36.1734866361,2.0173916141,8.84445165156,0.0,5.91811778209,14.0365255879,6.93058419695,0.0,6.93058419695
 04/15  23:00:00,25.9968353825,1.28294839849,5.29875268489,0.0,3.54045821811,10.5176760807,3.92126305116,0.0,3.92126305116
 04/15  24:00:00,20.3523671395,0.905097659768,3.73539073632,0.0,2.55330491699,7.80157382632,1.2881070486,0.0,1.2881070486
 04/16  01:00:00,18.8683470478,0.731964179865,3.01322874051,0.0,2.55330491699,7.21284921042,0.785462892379,0.0,0.785462892379
 04/16  02:00:00,18.2222871087,0.662305951792,2.73118933748,0.0,2.55330491699,6.91848690247,0.410080902341,0.0,0.410080902341
 04/16  03:00:00,17.7618232586,0.598829144107,2.48138344895,0.0,2.55330491699,6.7713057485,0.41006840595,0.0,0.41006840595
 04/16  04:00:00,19.6548294402,0.563234330937,2.33349099605,0.0,3.82705111198,7.57405300124,0.785161185377,0.0,0.785161185377
 04/16  05:00:00,24.100206073,0.551587105369,2.25190239242,0.0,6.02426329834,9.91545327661,3.6582606482,0.0,3.6582606482
 04/16  06:00:00,29.3426021033,0.542247906638,2.1853865415,0.0,6.51253267309,14.7454349813,12.0208450809,0.0,12.0208450809
 04/16  07:00:00,27.7031093944,0.561400972961,2.2653041601,0.0,6.01364874671,17.9699221805,12.7691150309,0.0,12.7691150309
 04/16  08:00:00,24.1597394724,0.472676045329,1.90212725419,0.0,3.66783283761,18.1171033345,12.2697455411,0.0,12.2697455411
 04/16  09:00:00,21.7285335358,0.549028094096,2.21820110927,0.0,3.10526160149,15.8560427302,10.7716523274,0.0,10.7716523274
 04/16  10:00:00,20.6474586803,0.881380778725,3.72140027226,0.0,3.10526160149,12.9394160272,9.77292353419,0.0,9.77292353419
 04/16  11:00:00,23.5514972594,1.34880680021,6.01083167604,0.0,3.10526160149,13.0865971812,7.90030704717,0.0,7.90030704717
 04/16  12:00:00,26.1097286949,1.78281865367,8.28223241212,0.0,3.10526160149,12.9394160272,6.9015782541,0.0,6.9015782541
 04/16  13:00:00,27.4074185345,2.06770701319,9.7365773542,0.0,3.10526160149,12.4978725653,6.1525316593,0.0,6.1525316593
 04/16  14:00:00,28.1133764906,2.20866143687,10.4487620407,0.0,3.10526160149,12.3506914113,5.40348506449,0.0,5.40348506449
 04/16  15:00:00,30.6700727711,2.42375638248,11.4253539222,0.0,4.02872759285,12.7922348732,6.1525316593,0.0,6.1525316593
 04/16  16:00:00,39.430833247,2.66581651808,12.4937008751,0.0,6.50191812146,17.7693977319,7.15126045237,0.0,7.15126045237
 04/16  17:00:00,47.7516529924,2.86129961086,13.3883970522,0.0,8.38069375907,23.1212625696,9.39840023678,0.0,9.39840023678
 04/16  18:00:00,49.912096923,2.87732305886,13.2719180386,0.0,10.6415932552,23.1212625696,11.0213345255,0.0,11.0213345255
 04/16  19:00:00,47.8792743965,2.59280840644,11.6000548095,0.0,12.3080778603,20.4854999863,10.521970129,0.0,10.521970129
 04/16  20:00:00,49.2538126683,2.16208155678,9.38127415748,0.0,12.456681583,19.8967753704,9.64808243505,0.0,9.64808243505
 04/16  21:00:00,42.434135018,1.90233005021,8.28484903572,0.0,9.18739968257,17.702556249,7.90030704717,0.0,7.90030704717
 04/16  22:00:00,32.9607574662,1.46327083255,6.18584326329,0.0,5.91811778209,14.0365255879,6.9015782541,0.0,6.9015782541
 04/16  23:00:00,24.4027256436,0.988678009801,3.99891333469,0.0,3.54045821811,10.5176760807,3.90539187489,0.0,3.90539187489
 04/16  24:00:00,19.1325120571,0.683106414729,2.73752689904,0.0,2.55330491699,7.80157382632,1.28372879307,0.0,1.28372879307
 04/17  01:00:00,17.9818573066,0.567420665417,2.29128251375,0.0,2.55330491699,7.21284921042,0.783268133727,0.0,0.783268133727
 04/17  02:00:00,17.1660989702,0.464216702912,1.8730904478,0.0,2.55330491699,6.91848690247,0.409532220062,0.0,0.409532220062
 04/17  03:00:00,16.6646559847,0.395279777467,1.58776554177,0.0,2.55330491699,6.7713057485,0.40951972364,0.0,0.40951972364
 04/17  04:00:00,18.4970957578,0.349049475711,1.38994216885,0.0,3.82705111198,7.57405300124,0.782966432987,0.0,0.782966432987
 04/17  05:00:00,22.9454311076,0.336420554303,1.31229397818,0.0,6.02426329834,9.91545327661,3.64344298628,0.0,3.64344298628
 04/17  06:00:00,28.6883246369,0.421615735104,1.65174124659,0.0,6.51253267309,14.7454349813,11.9692316218,0.0,11.9692316218
 04/17  07:00:00,26.7708526129,0.518622907937,2.07512941452,0.0,6.01364874671,18.163451543,12.7142011844,0.0,12.7142011844
 04/17  08:00:00,26.3364767026,0.75825432259,2.34687263846,0.0,4.35151303671,18.8798367041,12.2170281647,0.0,12.2170281647
 04/17  09:00:00,24.7349577313,0.962432317065,3.36480751313,0.0,3.78894180059,16.6187760998,10.7255246225,0.0,10.7255246225
 04/17  10:00:00,23.907123993,1.31220640517,5.10382638982,0.0,3.78894180059,13.7021493968,9.73118894403,0.0,9.73118894403
 04/17  11:00:00,25.7895110155,1.60016533509,6.5510733286,0.0,3.78894180059,13.8493305508,7.86680954718,0.0,7.86680954718
 04/17  12:00:00,27.1928987038,1.88187720717,7.98319036291,0.0,3.69398621738,13.6338449159,6.87247386886,0.0,6.87247386886
 04/17  13:00:00,28.6831969948,2.14796980116,9.48567945782,0.0,3.78894180059,13.2606059349,6.12672211012,0.0,6.12672211012
 04/17  14:00:00,29.5509824992,2.32072568923,10.3278902282,0.0,3.78894180059,13.1134247809,5.38097035138,0.0,5.38097035138
 04/17  15:00:00,31.6096186055,2.45594641365,10.8862961567,0.0,4.71240779196,13.5549682428,6.12672211012,0.0,6.12672211012
 04/17  16:00:00,38.829666255,2.46257648157,10.649360351,0.0,7.18559832057,18.5321311015,7.12105778844,0.0,7.12105778844
 04/17  17:00:00,44.0333499759,2.26116705182,10.0766972324,0.0,8.38069375907,23.3147919321,9.35831306466,0.0,9.35831306466
 04/17  18:00:00,45.4700526883,2.18834889464,9.51884796811,0.0,10.6415932552,23.1212625696,10.9741085419,0.0,10.9741085419
 04/17  19:00:00,43.7404472549,1.92618608927,8.12784998499,0.0,12.3080778603,20.4854999863,10.4769407028,0.0,10.4769407028
 04/17  20:00:00,46.5369338961,1.71038361996,7.11609332205,0.0,12.456681583,19.8967753704,9.60689698424,0.0,9.60689698424
 04/17  21:00:00,39.9325211309,1.49742440184,6.18814079692,0.0,9.18739968257,17.702556249,7.86680954718,0.0,7.86680954718
 04/17  22:00:00,31.5412831468,1.21768931661,5.01195045981,0.0,5.91811778209,14.0365255879,6.87247386886,0.0,6.87247386886
 04/17  23:00:00,24.3919774813,0.971372705231,4.00547047698,0.0,3.54045821811,10.5176760807,3.8894668339,0.0,3.8894668339
 04/17  24:00:00,19.0347754427,0.65842471122,2.6644719881,0.0,2.55330491699,7.80157382632,1.27933567832,0.0,1.27933567832
 04/18  01:00:00,17.6368525314,0.501722827028,2.0119755769,0.0,2.55330491699,7.21284921042,0.781066241254,0.0,0.781066241254
 04/18  02:00:00,16.9973336979,0.430918377235,1.73762350118,0.0,2.55330491699,6.91848690247,0.408981766273,0.0,0.408981766273
 04/18  03:00:00,16.6121717488,0.383468692014,1.54709239126,0.0,2.55330491699,6.7713057485,0.408969274087,0.0,0.408969274087
 04/18  04:00:00,18.4975525742,0.347312826979,1.39213563396,0.0,3.82705111198,7.57405300124,0.780764649852,0.0,0.780764649852
 04/18  05:00:00,23.1950779008,0.380100664103,1.51826066156,0.0,6.02426329834,9.91545327661,3.62857880526,0.0,3.62857880526
 04/18  06:00:00,29.2497008298,0.523289102116,2.11144407256,0.0,6.51253267309,14.7454349813,11.9174586746,0.0,11.9174586746
 04/18  07:00:00,27.2125699916,0.59935350118,2.43611619995,0.0,6.01364874671,18.163451543,12.6591178601,0.0,12.6591178601
 04/18  08:00:00,26.15404554,0.724392882825,2.19830291564,0.0,4.35151303671,18.8798367041,12.1641480894,0.0,12.1641480894
 04/18  09:00:00,23.6381178761,0.775588420428,2.45481155455,0.0,3.78894180059,16.6187760998,10.679254556,0.0,10.679254556
 04/18  10:00:00,23.7702966222,1.30045634147,4.97874908278,0.0,3.78894180059,13.7021493968,9.6893255505,0.0,9.6893255505
 04/18  11:00:00,26.3697667268,1.70551608728,7.02597828768,0.0,3.78894180059,13.8493305508,7.83320866553,0.0,7.83320866553
 04/18  12:00:00,27.0763905458,1.8886046201,7.85995479192,0.0,3.69398621738,13.6338449159,6.84327966022,0.0,6.84327966022
 04/18  13:00:00,27.7819069686,2.07091829139,8.66144094135,0.0,3.78894180059,13.2606059349,6.10083290623,0.0,6.10083290623
 04/18  14:00:00,29.1354135059,2.31436439344,9.91868253069,0.0,3.78894180059,13.1134247809,5.35838615224,0.0,5.35838615224
 04/18  15:00:00,32.0283782679,2.56204910442,11.1989531283,0.0,4.71240779196,13.5549682428,6.10083290623,0.0,6.10083290623
 04/18  16:00:00,40.4959335484,2.74570162758,12.0325024984,0.0,7.18559832057,18.5321311015,7.09076191154,0.0,7.09076191154
 04/18  17:00:00,46.7240673264,2.67816035775,12.3504212769,0.0,8.38069375907,23.3147919321,9.3181021735,0.0,9.3181021735
 04/18  18:00:00,49.1190716899,2.73670089121,12.6195149732,0.0,10.6415932552,23.1212625696,10.9267368071,0.0,10.9267368071
 04/18  19:00:00,47.4171223152,2.50038441646,11.2303267181,0.0,12.3080778603,20.4854999863,10.4317723045,0.0,10.4317723045
 04/18  20:00:00,48.8605859187,2.09721521809,9.05291374652,0.0,12.456681583,19.8967753704,9.56558442483,0.0,9.56558442483
 04/18  21:00:00,41.4552444281,1.76291403141,7.44537446456,0.0,9.18739968257,17.702556249,7.83320866553,0.0,7.83320866553
 04/18  22:00:00,33.1169292836,1.48963335163,6.31565256159,0.0,5.91811778209,14.0365255879,6.84327966022,0.0,6.84327966022
 04/18  23:00:00,25.9369017397,1.23827230757,5.28349513305,0.0,3.54045821811,10.5176760807,3.87349264427,0.0,3.87349264427
 04/18  24:00:00,20.962506873,0.996820057235,4.25380807235,0.0,2.55330491699,7.80157382632,1.27492900532,0.0,1.27492900532
 04/19  01:00:00,19.7526590763,0.878690449834,3.750814499,0.0,2.55330491699,7.21284921042,0.778857868436,0.0,0.778857868436
 04/19  02:00:00,19.0218981562,0.795783663721,3.397322673,0.0,2.55330491699,6.91848690247,0.408429704237,0.0,0.408429704237
 04/19  03:00:00,18.3138609476,0.693624864265,2.93862541786,0.0,2.55330491699,6.7713057485,0.408417220521,0.0,0.408417220521
 04/19  04:00:00,20.1042887052,0.64199234364,2.7041922483,0.0,3.82705111198,7.57405300124,0.778556488609,0.0,0.778556488609
 04/19  05:00:00,24.9909459238,0.708435194373,2.98579415425,0.0,6.02426329834,9.91545327661,3.61367250637,0.0,3.61367250637
 04/19  06:00:00,30.9182159665,0.829608897298,3.47363941403,0.0,6.51253267309,14.7454349813,11.8655415693,0.0,11.8655415693
 04/19  07:00:00,29.4497171413,1.00157364281,4.27104320802,0.0,6.01364874671,18.163451543,12.6038813706,0.0,12.6038813706
 04/19  08:00:00,29.1629403616,1.24042598919,4.69116463079,0.0,4.35151303671,18.8798367041,12.111120975,0.0,12.111120975
 04/19  09:00:00,26.6286960344,1.29289561871,4.92808251455,0.0,3.78894180059,16.6187760998,10.6328558303,0.0,10.6328558303
 04/19  10:00:00,25.5026406374,1.59130151187,6.42024792751,0.0,3.78894180059,13.7021493968,9.64734575105,0.0,9.64734575105
 04/19  11:00:00,27.7951903021,1.95504171314,8.20187623711,0.0,3.78894180059,13.8493305508,7.79951435281,0.0,7.79951435281
 04/19  12:00:00,30.3700540523,2.41873579592,10.6234871227,0.0,3.69398621738,13.6338449159,6.81400427375,0.0,6.81400427375
 04/19  13:00:00,31.727020844,2.63381787685,12.0436552313,0.0,3.78894180059,13.2606059349,6.07487171446,0.0,6.07487171446
 04/19  14:00:00,32.2048296004,2.74115508943,12.5613079292,0.0,3.78894180059,13.1134247809,5.33573915517,0.0,5.33573915517
 04/19  15:00:00,33.3893613,2.7285278138,12.393457451,0.0,4.71240779196,13.5549682428,6.07487171446,0.0,6.07487171446
 04/19  16:00:00,42.1494362658,2.95732721667,13.4743796267,0.0,7.18559832057,18.5321311015,7.06038179352,0.0,7.06038179352
 04/19  17:00:00,48.8355965475,2.99018200462,14.1499288511,0.0,8.38069375907,23.3147919321,9.2777794714,0.0,9.2777794714
 04/19  18:00:00,51.3124750619,3.09142894398,14.4581902925,0.0,10.6415932552,23.1212625696,10.8792333499,0.0,10.8792333499
 04/19  19:00:00,49.4854287831,2.8391101417,12.9599074608,0.0,12.3080778603,20.4854999863,10.3864783103,0.0,10.3864783103
 04/19  20:00:00,50.9743093226,2.44964432979,10.8142080388,0.0,12.456681583,19.8967753704,9.52415699116,0.0,9.52415699116
 04/19  21:00:00,43.2740146898,2.07180921102,8.95524954672,0.0,9.18739968257,17.702556249,7.79951435281,0.0,7.79951435281
 04/19  22:00:00,34.1210017341,1.66922194979,7.14013641391,0.0,5.91811778209,14.0365255879,6.81400427375,0.0,6.81400427375
 04/19  23:00:00,26.1393843825,1.28531705486,5.43893302859,0.0,3.54045821811,10.5176760807,3.85747403658,0.0,3.85747403658
 04/19  24:00:00,20.4837294684,0.921626209223,3.85022451581,0.0,2.55330491699,7.80157382632,1.27051007906,0.0,1.27051007906
 04/20  01:00:00,18.8507163102,0.723153781137,3.00440840162,0.0,2.55330491699,7.21284921042,0.776643670712,0.0,0.776643670712
 04/20  02:00:00,18.0680557031,0.62799996847,2.61126391513,0.0,2.55330491699,6.91848690247,0.407876197703,0.0,0.407876197703
 04/20  03:00:00,17.6118007643,0.567676533051,2.36251356576,0.0,2.55330491699,6.7713057485,0.407863726654,0.0,0.407863726654
 04/20  04:00:00,19.5338171008,0.537531649808,2.23818133769,0.0,3.82705111198,7.57405300124,0.776342603804,0.0,0.776342603804
 04/20  05:00:00,24.4211689638,0.604634360359,2.51981802823,0.0,6.02426329834,9.91545327661,3.59872850336,0.0,3.59872850336
 04/20  06:00:00,30.6144970427,0.773629552147,3.22589983541,0.0,6.51253267309,14.7454349813,11.8134956789,0.0,11.8134956789
 04/20  07:00:00,28.5595511484,0.847616765624,3.5348340923,0.0,6.01364874671,18.163451543,12.5485080736,0.0,12.5485080736
 04/20  08:00:00,28.422905048,1.11584512915,4.07571017724,0.0,4.35151303671,18.8798367041,12.057962525,0.0,12.057962525
 04/20  09:00:00,26.597900341,1.28507007812,4.90511236174,0.0,3.78894180059,16.6187760998,10.5863421859,0.0,10.5863421859
 04/20  10:00:00,24.607640474,1.4441070477,5.67244222827,0.0,3.78894180059,13.7021493968,9.60526197759,0.0,9.60526197759
 04/20  11:00:00,24.6176769045,1.44320582076,5.53619873189,0.0,3.78894180059,13.8493305508,7.76573658727,0.0,7.76573658727
 04/20  12:00:00,23.7748110791,1.33687519756,5.1101047478,0.0,3.69398621738,13.6338449159,6.78465637911,0.0,6.78465637911
 04/20  13:00:00,24.3183164539,1.44913918412,5.81962953391,0.0,3.78894180059,13.2606059349,6.04884622298,0.0,6.04884622298
 04/20  14:00:00,25.2456900465,1.65612164228,6.68720182242,0.0,3.78894180059,13.1134247809,5.31303606686,0.0,5.31303606686
 04/20  15:00:00,26.9732312322,1.73963536367,6.96621983337,0.0,4.71240779196,13.5549682428,6.04884622298,0.0,6.04884622298
 04/20  16:00:00,35.6352516702,1.96453148125,7.95299076642,0.0,7.18559832057,18.5321311015,7.02992643115,0.0,7.02992643115
 04/20  17:00:00,42.4535907788,1.99851101451,8.75959407254,0.0,8.38069375907,23.3147919321,9.23735689952,0.0,9.23735689952
 04/20  18:00:00,45.0045412225,2.10273557831,9.13894981864,0.0,10.6415932552,23.1212625696,10.8316122378,0.0,10.8316122378
 04/20  19:00:00,43.8784026462,1.9252952745,8.26669619107,0.0,12.3080778603,20.4854999863,10.3410721337,0.0,10.3410721337
 04/20  20:00:00,46.6093327194,1.69800053448,7.20087523082,0.0,12.456681583,19.8967753704,9.48262695157,0.0,9.48262695157
 04/20  21:00:00,39.6287917625,1.4245017381,5.95733409233,0.0,9.18739968257,17.702556249,7.76573658727,0.0,7.76573658727
 04/20  22:00:00,30.6749851897,1.05047882091,4.31286299838,0.0,5.91811778209,14.0365255879,6.78465637911,0.0,6.78465637911
 04/20  23:00:00,23.083624587,0.723899281687,2.9445910062,0.0,3.54045821811,10.5176760807,3.84141575461,0.0,3.84141575461
 04/20  24:00:00,17.8510329718,0.426729498306,1.71242473013,0.0,2.55330491699,7.80157382632,1.26608020817,0.0,1.26608020817
 04/21  01:00:00,16.5965189589,0.297004657063,1.17636017441,0.0,2.55330491699,7.21284921042,0.774424305287,0.0,0.774424305287
 04/21  02:00:00,15.9783539409,0.233053178714,0.916508942763,0.0,2.55330491699,6.91848690247,0.407321410855,0.0,0.407321410855
 04/21  03:00:00,15.6007802545,0.187181756409,0.731987832572,0.0,2.55330491699,6.7713057485,0.407308956632,0.0,0.407308956632
 04/21  04:00:00,17.5112808384,0.155051112015,0.598125613166,0.0,3.82705111198,7.57405300124,0.774123651706,0.0,0.774123651706
 04/21  05:00:00,22.1392353275,0.174708767471,0.667809984893,0.0,6.02426329834,9.91545327661,3.5837512211,0.0,3.5837512211
 04/21  06:00:00,27.4251987968,0.166967077202,0.643264064486,0.0,6.51253267309,14.7454349813,11.7613364143,0.0,11.7613364143
 04/21  07:00:00,25.4208760449,0.250231100713,0.993544653683,0.0,6.01364874671,18.163451543,12.4930143674,0.0,12.4930143674
 04/21  08:00:00,26.1085555307,0.70546899114,2.17173679796,0.0,4.35151303671,18.8798367041,12.0046884819,0.0,12.0046884819
 04/21  09:00:00,25.338461257,1.0405782546,3.89016510127,0.0,3.78894180059,16.6187760998,10.5397273975,0.0,10.5397273975
 04/21  10:00:00,25.9406284983,1.61641918467,6.8331181156,0.0,3.78894180059,13.7021493968,9.56308669284,0.0,9.56308669284
 04/21  11:00:00,27.7186755831,1.88233195311,8.19807127816,0.0,3.78894180059,13.8493305508,7.73188537188,0.0,7.73188537188
 04/21  12:00:00,29.5441344017,2.21985167241,9.99645159552,0.0,3.69398621738,13.6338449159,6.75524466737,0.0,6.75524466737
 04/21  13:00:00,30.6566399109,2.44164416789,11.1654480072,0.0,3.78894180059,13.2606059349,6.02276413899,0.0,6.02276413899
 04/21  14:00:00,32.6988990178,2.7932983293,13.0032341067,0.0,3.78894180059,13.1134247809,5.29028361061,0.0,5.29028361061
 04/21  15:00:00,34.9830641564,2.97531668897,13.7403714322,0.0,4.71240779196,13.5549682428,6.02276413899,0.0,6.02276413899
 04/21  16:00:00,44.9331359599,3.38781658613,15.8275899513,0.0,7.18559832057,18.5321311015,6.9994048435,0.0,6.9994048435
 04/21  17:00:00,52.2057685327,3.46985137317,17.0404314678,0.0,8.38069375907,23.3147919321,9.19684642865,0.0,9.19684642865
 04/21  18:00:00,53.5658584796,3.37687607804,16.426126576,0.0,10.6415932552,23.1212625696,10.7838875735,0.0,10.7838875735
 04/21  19:00:00,50.4162597628,2.96523895934,13.7646096228,0.0,12.3080778603,20.4854999863,10.2955672212,0.0,10.2955672212
 04/21  20:00:00,51.3162031545,2.5120618087,11.0936843917,0.0,12.456681583,19.8967753704,9.44100660477,0.0,9.44100660477
 04/21  21:00:00,43.3120971809,2.08224110594,8.98290014291,0.0,9.18739968257,17.702556249,7.73188537188,0.0,7.73188537188
 04/21  22:00:00,33.7768887055,1.61807439759,6.84717093749,0.0,5.91811778209,14.0365255879,6.75524466737,0.0,6.75524466737
