Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/21  23:00:00,25.6436689909,1.20689953374,5.02163515805,0.0,3.54045821811,10.5176760807,3.82532255385,0.0,3.82532255385
 04/21  24:00:00,20.272596571,0.887951403056,3.6727664246,0.0,2.55330491699,7.80157382632,1.26164070451,0.0,1.26164070451
 04/22  01:00:00,18.5293654216,0.670288459996,2.73592283412,0.0,2.55330491699,7.21284921042,0.77220043094,0.0,0.77220043094
 04/22  02:00:00,17.4392634387,0.517877690166,2.09259392909,0.0,2.55330491699,6.91848690247,0.406765508265,0.0,0.406765508265
 04/22  03:00:00,16.7295118386,0.40830469642,1.63959647665,0.0,2.55330491699,6.7713057485,0.406753074985,0.0,0.406753074985
 04/22  04:00:00,18.6115503273,0.369361207893,1.48408500612,0.0,3.82705111198,7.57405300124,0.771900290102,0.0,0.771900290102
 04/22  05:00:00,23.2917807859,0.398247949269,1.59681626148,0.0,6.02426329834,9.91545327661,3.56874509436,0.0,3.56874509436
 04/22  06:00:00,28.9159218137,0.462987894476,1.83796626402,0.0,6.51253267309,14.7454349813,11.7090792199,0.0,11.7090792199
 04/22  07:00:00,26.9780416723,0.59270757073,2.40176317347,0.0,6.01364874671,17.9699221805,12.4374166858,0.0,12.4374166858
 04/22  08:00:00,26.0733405288,0.807703616247,3.48070073967,0.0,3.66783283761,18.1171033345,11.9513146221,0.0,11.9513146221
 04/22  09:00:00,26.2634246117,1.31369692755,5.98842335173,0.0,3.10526160149,15.8560427302,10.4930252696,0.0,10.4930252696
 04/22  10:00:00,24.2046616302,1.49246038582,6.66752361505,0.0,3.10526160149,12.9394160272,9.52083238661,0.0,9.52083238661
 04/22  11:00:00,27.4236053146,1.97298241763,9.25876411386,0.0,3.10526160149,13.0865971812,7.69797073135,0.0,7.69797073135
 04/22  12:00:00,31.7513804549,2.63732734653,13.0693754793,0.0,3.10526160149,12.9394160272,6.72577784855,0.0,6.72577784855
 04/22  13:00:00,31.6531018408,2.71690956092,13.3330581128,0.0,3.10526160149,12.4978725653,5.99663318645,0.0,5.99663318645
 04/22  14:00:00,31.9241107333,2.81520136046,13.6529563598,0.0,3.10526160149,12.3506914113,5.26748852435,0.0,5.26748852435
 04/22  15:00:00,34.604677823,3.04123834642,14.7424770101,0.0,4.02872759285,12.7922348732,5.99663318645,0.0,5.99663318645
 04/22  16:00:00,43.6191879437,3.32777581624,16.0200962736,0.0,6.50191812146,17.7693977319,6.96882606925,0.0,6.96882606925
 04/22  17:00:00,52.0053041198,3.56190183701,16.9414459535,0.0,8.38069375907,23.1212625696,9.15626005555,0.0,9.15626005555
 04/22  18:00:00,53.5959718295,3.48308277038,16.3500332336,0.0,10.6415932552,23.1212625696,10.7360734901,0.0,10.7360734901
 04/22  19:00:00,51.0393480907,3.09789248504,14.255044425,0.0,12.3080778603,20.4854999863,10.2499770487,0.0,10.2499770487
 04/22  20:00:00,52.2887803819,2.66944243321,11.9088809946,0.0,12.456681583,19.8967753704,9.39930827626,0.0,9.39930827626
 04/22  21:00:00,44.2032662022,2.24054968047,9.7157605896,0.0,9.18739968257,17.702556249,7.69797073135,0.0,7.69797073135
 04/22  22:00:00,34.703295279,1.78251269068,7.60913921795,0.0,5.91811778209,14.0365255879,6.72577784855,0.0,6.72577784855
 04/22  23:00:00,26.5608426115,1.36880591236,5.77690240007,0.0,3.54045821811,10.5176760807,3.80919920015,0.0,3.80919920015
 04/22  24:00:00,21.093642569,1.0353931456,4.34637068003,0.0,2.55330491699,7.80157382632,1.2571928828,0.0,1.2571928828
 04/23  01:00:00,19.1886830268,0.790697252004,3.27483164733,0.0,2.55330491699,7.21284921042,0.769972707822,0.0,0.769972707822
 04/23  02:00:00,17.9468356092,0.611356706448,2.50668708325,0.0,2.55330491699,6.91848690247,0.406208654844,0.0,0.406208654844
 04/23  03:00:00,17.0642072731,0.471938589771,1.91065801781,0.0,2.55330491699,6.7713057485,0.406196246582,0.0,0.406196246582
 04/23  04:00:00,18.8219829792,0.412271501764,1.6516073642,0.0,3.82705111198,7.57405300124,0.769673178112,0.0,0.769673178112
 04/23  05:00:00,23.5904527046,0.457882857326,1.83585327215,0.0,6.02426329834,9.91545327661,3.55371456644,0.0,3.55371456644
 04/23  06:00:00,29.718320695,0.614663170135,2.48868986973,0.0,6.51253267309,14.7454349813,11.656739569,0.0,11.656739569
 04/23  07:00:00,27.1540082099,0.631765206272,2.53867207558,0.0,6.01364874671,17.9699221805,12.3817314937,0.0,12.3817314937
 04/23  08:00:00,24.8951338148,0.605906988688,2.50429065322,0.0,3.66783283761,18.1171033345,11.8978567519,0.0,11.8978567519
 04/23  09:00:00,26.0140143321,1.26489050732,5.78781949234,0.0,3.10526160149,15.8560427302,10.4462496325,0.0,10.4462496325
 04/23  10:00:00,27.5905135897,1.97729818024,9.56853778012,0.0,3.10526160149,12.9394160272,9.47851157211,0.0,9.47851157211
 04/23  11:00:00,30.0466047843,2.3586291988,11.4961168024,0.0,3.10526160149,13.0865971812,7.66400270919,0.0,7.66400270919
 04/23  12:00:00,30.9364723474,2.55689852554,12.3348961928,0.0,3.10526160149,12.9394160272,6.69626464897,0.0,6.69626464897
 04/23  13:00:00,32.0440727045,2.8063260623,13.6346124751,0.0,3.10526160149,12.4978725653,5.9704611038,0.0,5.9704611038
 04/23  14:00:00,33.1176320451,3.0094322176,14.6522468144,0.0,3.10526160149,12.3506914113,5.24465755864,0.0,5.24465755864
 04/23  15:00:00,35.7843211912,3.24472549192,15.7186332329,0.0,4.02872759285,12.7922348732,5.9704611038,0.0,5.9704611038
 04/23  16:00:00,44.2786609495,3.44804426982,16.5593008259,0.0,6.50191812146,17.7693977319,6.93819916402,0.0,6.93819916402
 04/23  17:00:00,52.1462323669,3.59597377202,17.0483022656,0.0,8.38069375907,23.1212625696,9.11560979952,0.0,9.11560979952
 04/23  18:00:00,54.2968734947,3.61106967583,16.9229479934,0.0,10.6415932552,23.1212625696,10.6881841474,0.0,10.6881841474
 04/23  19:00:00,51.5760662937,3.21438705679,14.6752680563,0.0,12.3080778603,20.4854999863,10.2043151173,0.0,10.2043151173
 04/23  20:00:00,52.3986347192,2.71603586305,11.9721419021,0.0,12.456681583,19.8967753704,9.35754431458,0.0,9.35754431458
 04/23  21:00:00,43.831784265,2.20366765881,9.38116067413,0.0,9.18739968257,17.702556249,7.66400270919,0.0,7.66400270919
 04/23  22:00:00,34.3302077079,1.7357811968,7.28278314073,0.0,5.91811778209,14.0365255879,6.69626464897,0.0,6.69626464897
 04/23  23:00:00,26.3164302427,1.33528111947,5.56601482412,0.0,3.54045821811,10.5176760807,3.7930504683,0.0,3.7930504683
 04/23  24:00:00,20.6257137348,0.959694195342,3.95414079613,0.0,2.55330491699,7.80157382632,1.25273806022,0.0,1.25273806022
 04/24  01:00:00,18.9232925191,0.744872835234,3.05526555639,0.0,2.55330491699,7.21284921042,0.767741797264,0.0,0.767741797264
 04/24  02:00:00,17.9538553789,0.612125906323,2.51293765316,0.0,2.55330491699,6.91848690247,0.405651015792,0.0,0.405651015792
 04/24  03:00:00,17.3510937146,0.522464988073,2.14701806105,0.0,2.55330491699,6.7713057485,0.405638636579,0.0,0.405638636579
 04/24  04:00:00,19.3896079657,0.511931596426,2.119572256,0.0,3.82705111198,7.57405300124,0.767442975985,0.0,0.767442975985
 04/24  05:00:00,24.8757376554,0.683781155091,2.89523992518,0.0,6.02426329834,9.91545327661,3.53866408789,0.0,3.53866408789
 04/24  06:00:00,31.5226993851,0.928449966813,3.9792817631,0.0,6.51253267309,14.7454349813,11.6043329592,0.0,11.6043329592
 04/24  07:00:00,30.9239281956,1.23881726851,5.50801063659,0.0,6.01364874671,18.163451543,12.3259752815,0.0,12.3259752815
 04/24  08:00:00,32.4265515581,1.73161851867,7.46358329784,0.0,4.35151303671,18.8798367041,11.8443307024,0.0,11.8443307024
 04/24  09:00:00,31.3978920617,2.01792617146,8.97224798915,0.0,3.78894180059,16.6187760998,10.3994143385,0.0,10.3994143385
 04/24  10:00:00,31.5967529409,2.50003271723,11.6056290256,0.0,3.78894180059,13.7021493968,9.43613678225,0.0,9.43613678225
 04/24  11:00:00,34.9556894378,2.98487966759,14.3325374184,0.0,3.78894180059,13.8493305508,7.62999136469,0.0,7.62999136469
 04/24  12:00:00,36.7991049655,3.31728755451,16.1539862772,0.0,3.69398621738,13.6338449159,6.66671380867,0.0,6.66671380867
 04/24  13:00:00,37.4778811284,3.46107006649,16.9672633261,0.0,3.78894180059,13.2606059349,5.94425564165,0.0,5.94425564165
 04/24  14:00:00,38.2883550346,3.63875397016,17.7472344827,0.0,3.78894180059,13.1134247809,5.22179747463,0.0,5.22179747463
 04/24  15:00:00,40.9040998644,3.86280853426,18.773915295,0.0,4.71240779196,13.5549682428,5.94425564165,0.0,5.94425564165
 04/24  16:00:00,49.3939805281,4.06773206832,19.6085190373,0.0,7.18559832057,18.5321311015,6.90753319768,0.0,6.90753319768
 04/24  17:00:00,54.8546043098,3.95576005506,19.203358563,0.0,8.38069375907,23.3147919321,9.07490769873,0.0,9.07490769873
 04/24  18:00:00,55.8385566182,3.84540022741,18.2303005653,0.0,10.6415932552,23.1212625696,10.6402337273,0.0,10.6402337273
 04/24  19:00:00,53.0355881937,3.43643163202,15.912745381,0.0,12.3080778603,20.4854999863,10.1585949493,0.0,10.1585949493
 04/24  20:00:00,54.586067529,3.03950479995,13.836105775,0.0,12.456681583,19.8967753704,9.31572708774,0.0,9.31572708774
 04/24  21:00:00,47.1964148717,2.7044169197,12.2450420199,0.0,9.18739968257,17.702556249,7.62999136469,0.0,7.62999136469
 04/24  22:00:00,38.7673915345,2.41676041126,11.0389877528,0.0,5.91811778209,14.0365255879,6.66671380867,0.0,6.66671380867
 04/24  23:00:00,30.9967126505,2.08257589235,9.49900245907,0.0,3.54045821811,10.5176760807,3.77688114059,0.0,3.77688114059
 04/24  24:00:00,25.3532501617,1.74218897432,7.89918244399,0.0,2.55330491699,7.80157382632,1.24827755603,0.0,1.24827755603
 04/25  01:00:00,23.9732627335,1.59870658126,7.25140202475,0.0,2.55330491699,7.21284921042,0.76550836158,0.0,0.76550836158
 04/25  02:00:00,22.9752231666,1.47831898177,6.66811236536,0.0,2.55330491699,6.91848690247,0.405092756546,0.0,0.405092756546
 04/25  03:00:00,22.2560492111,1.37925727126,6.19518127434,0.0,2.55330491699,6.7713057485,0.405080410367,0.0,0.405080410367
 04/25  04:00:00,23.8506996595,1.29953565541,5.79305989087,0.0,3.82705111198,7.57405300124,0.765210344909,0.0,0.765210344909
 04/25  05:00:00,28.5593181823,1.33667003416,5.92593157297,0.0,6.02426329834,9.91545327661,3.52359811518,0.0,3.52359811518
 04/25  06:00:00,34.6487152921,1.48525101645,6.54849662055,0.0,6.51253267309,14.7454349813,11.5518749079,0.0,11.5518749079
 04/25  07:00:00,33.0942817834,1.63405647886,7.28312501401,0.0,6.01364874671,18.163451543,12.270164561,0.0,12.270164561
 04/25  08:00:00,33.5973586714,1.94946145973,8.41654747006,0.0,4.35151303671,18.8798367041,11.7907523247,0.0,11.7907523247
 04/25  09:00:00,32.6707206879,2.24476041231,10.0182423745,0.0,3.78894180059,16.6187760998,10.3525332573,0.0,10.3525332573
 04/25  10:00:00,32.7056002018,2.69969530198,12.5148137019,0.0,3.78894180059,13.7021493968,9.39372056592,0.0,9.39372056592
 04/25  11:00:00,33.9695052232,2.86976258755,13.4614702838,0.0,3.78894180059,13.8493305508,7.59594677001,0.0,7.59594677001
 04/25  12:00:00,35.2378830549,3.10727221891,14.8027797023,0.0,3.69398621738,13.6338449159,6.63713407886,0.0,6.63713407886
 04/25  13:00:00,38.833288608,3.66872702926,18.115013843,0.0,3.78894180059,13.2606059349,5.9180245605,0.0,5.9180245605
 04/25  14:00:00,42.4924742235,4.17475546798,21.4153521737,0.0,3.78894180059,13.1134247809,5.19891504214,0.0,5.19891504214
 04/25  15:00:00,45.3590980901,4.41524976371,22.6764722913,0.0,4.71240779196,13.5549682428,5.9180245605,0.0,5.9180245605
 04/25  16:00:00,53.5302357702,4.59979155971,23.212714788,0.0,7.18559832057,18.5321311015,6.87683725165,0.0,6.87683725165
 04/25  17:00:00,59.5341326119,4.56988720983,23.2687597103,0.0,8.38069375907,23.3147919321,9.03416580673,0.0,9.03416580673
 04/25  18:00:00,60.7283098922,4.50033710258,22.4651169641,0.0,10.6415932552,23.1212625696,10.5922364298,0.0,10.5922364298
 04/25  19:00:00,57.5723130382,4.08722203115,19.7986798265,0.0,12.3080778603,20.4854999863,10.1128300843,0.0,10.1128300843
 04/25  20:00:00,57.9389308947,3.54797501721,16.6804989234,0.0,12.456681583,19.8967753704,9.27386897952,0.0,9.27386897952
 04/25  21:00:00,49.757144629,3.11459239526,14.3955963016,0.0,9.18739968257,17.702556249,7.59594677001,0.0,7.59594677001
 04/25  22:00:00,40.2195177471,2.66120618445,12.2466681922,0.0,5.91811778209,14.0365255879,6.63713407886,0.0,6.63713407886
 04/25  23:00:00,31.8481953782,2.23273806131,10.2003230178,0.0,3.54045821811,10.5176760807,3.76069600541,0.0,3.76069600541
 04/25  24:00:00,26.2809506681,1.9059590956,8.6631128291,0.0,2.55330491699,7.80157382632,1.24381269115,0.0,1.24381269115
 04/26  01:00:00,24.3209860532,1.66730945843,7.5305224673,0.0,2.55330491699,7.21284921042,0.763273063865,0.0,0.763273063865
 04/26  02:00:00,23.3822829632,1.54809247017,7.00539867357,0.0,2.55330491699,6.91848690247,0.40453404274,0.0,0.40453404274
 04/26  03:00:00,23.2196035495,1.5299970514,7.00799583262,0.0,2.55330491699,6.7713057485,0.404521733531,0.0,0.404521733531
 04/26  04:00:00,25.1434252026,1.49717863996,6.8881424494,0.0,3.82705111198,7.57405300124,0.76297594681,0.0,0.76297594681
 04/26  05:00:00,30.0515667966,1.56399243975,7.19085778169,0.0,6.02426329834,9.91545327661,3.50852110935,0.0,3.50852110935
 04/26  06:00:00,35.937442491,1.68400095411,7.63847388171,0.0,6.51253267309,14.7454349813,11.4993809476,0.0,11.4993809476
 04/26  07:00:00,34.6571496661,1.88414537969,8.59590399598,0.0,6.01364874671,18.163451543,12.21431586,0.0,12.21431586
 04/26  08:00:00,36.1636952933,2.34638226157,10.5859632902,0.0,4.35151303671,18.8798367041,11.7371374855,0.0,11.7371374855
 04/26  09:00:00,34.6521878635,2.53614399054,11.7083259718,0.0,3.78894180059,16.6187760998,10.3056202723,0.0,10.3056202723
 04/26  10:00:00,33.2548789389,2.76218855928,13.0015991817,0.0,3.78894180059,13.7021493968,9.35127548428,0.0,9.35127548428
 04/26  11:00:00,35.4023578431,3.06418579366,14.6998996976,0.0,3.78894180059,13.8493305508,7.56187900712,0.0,7.56187900712
 04/26  12:00:00,37.4778367183,3.40646257887,16.7435430057,0.0,3.69398621738,13.6338449159,6.6075342193,0.0,6.6075342193
 04/26  13:00:00,38.8739571646,3.64128029951,18.1831291293,0.0,3.78894180059,13.2606059349,5.89177562843,0.0,5.89177562843
 04/26  14:00:00,42.3080635173,4.1151240514,21.2905728841,0.0,3.78894180059,13.1134247809,5.17601703757,0.0,5.17601703757
 04/26  15:00:00,46.691405555,4.56967112337,23.8543583964,0.0,4.71240779196,13.5549682428,5.89177562843,0.0,5.89177562843
 04/26  16:00:00,56.1379013205,4.9290261445,25.4911457535,0.0,7.18559832057,18.5321311015,6.84612041625,0.0,6.84612041625
 04/26  17:00:00,61.5762587353,4.85664927111,25.0241237724,0.0,8.38069375907,23.3147919321,8.99339618884,0.0,8.99339618884
 04/26  18:00:00,62.1937768452,4.74125377916,23.6896672405,0.0,10.6415932552,23.1212625696,10.544206469,0.0,10.544206469
 04/26  19:00:00,59.2199799811,4.34326498495,21.1903038156,0.0,12.3080778603,20.4854999863,10.0670340751,0.0,10.0670340751
 04/26  20:00:00,60.8720381874,3.97267556103,19.1889056723,0.0,12.456681583,19.8967753704,9.2319823858,0.0,9.2319823858
 04/26  21:00:00,53.8898309125,3.71076774105,17.9321072394,0.0,9.18739968257,17.702556249,7.56187900712,0.0,7.56187900712
 04/26  22:00:00,43.1124126794,3.10644385946,14.6943254496,0.0,5.91811778209,14.0365255879,6.6075342193,0.0,6.6075342193
 04/26  23:00:00,33.8680843276,2.55657414298,11.8963758855,0.0,3.54045821811,10.5176760807,3.74449985584,0.0,3.74449985584
 04/26  24:00:00,28.1835921724,2.20604825817,10.2656651708,0.0,2.55330491699,7.80157382632,1.23934478782,0.0,1.23934478782
 04/27  01:00:00,26.4887221861,2.01073287458,9.35483518403,0.0,2.55330491699,7.21284921042,0.761036567803,0.0,0.761036567803
 04/27  02:00:00,25.4069618116,1.87176133735,8.70640865481,0.0,2.55330491699,6.91848690247,0.403975040144,0.0,0.403975040144
 04/27  03:00:00,24.4793488254,1.74266665324,8.05507150668,0.0,2.55330491699,6.7713057485,0.403962771792,0.0,0.403962771792
 04/27  04:00:00,25.8233454566,1.6278618876,7.43737945576,0.0,3.82705111198,7.57405300124,0.760740444162,0.0,0.760740444162
 04/27  05:00:00,30.3434687472,1.63141558241,7.41533658964,0.0,6.02426329834,9.91545327661,3.49343753476,0.0,3.49343753476
 04/27  06:00:00,36.3391173734,1.76225847884,7.96189123945,0.0,6.51253267309,14.7454349813,11.4468666215,0.0,11.4468666215
 04/27  07:00:00,35.2988755405,1.98714926152,9.13462598854,0.0,6.01364874671,18.163451543,12.1584457174,0.0,12.1584457174
 04/27  08:00:00,36.9195222035,2.45103821814,11.2371342438,0.0,4.35151303671,18.8798367041,11.6835020625,0.0,11.6835020625
 04/27  09:00:00,36.2909165502,2.78158312946,13.1016155196,0.0,3.78894180059,16.6187760998,10.2586892764,0.0,10.2586892764
 04/27  10:00:00,35.9459730618,3.13518522702,15.3196966368,0.0,3.78894180059,13.7021493968,9.30881410704,0.0,9.30881410704
 04/27  11:00:00,38.2051317081,3.4210978147,17.1457615415,0.0,3.78894180059,13.8493305508,7.52779816486,0.0,7.52779816486
 04/27  12:00:00,39.7676184915,3.7115509242,18.7282364336,0.0,3.69398621738,13.6338449159,6.5779229957,0.0,6.5779229957
 04/27  13:00:00,43.6135526967,4.29871738673,22.2652875742,0.0,3.78894180059,13.2606059349,5.86551661883,0.0,5.86551661883
 04/27  14:00:00,45.3205790021,4.57637265959,23.8418397607,0.0,3.78894180059,13.1134247809,5.15311024196,0.0,5.15311024196
 04/27  15:00:00,47.7763899439,4.74381814798,24.7651957608,0.0,4.71240779196,13.5549682428,5.86551661883,0.0,5.86551661883
 04/27  16:00:00,57.1595938344,4.99983762554,26.4420267864,0.0,7.18559832057,18.5321311015,6.81539178799,0.0,6.81539178799
 04/27  17:00:00,62.7981965068,4.88048234685,26.2222284682,0.0,8.38069375907,23.3147919321,8.9526109186,0.0,8.9526109186
 04/27  18:00:00,62.2234039281,4.65004334401,23.8105047586,0.0,10.6415932552,23.1212625696,10.4961580685,0.0,10.4961580685
 04/27  19:00:00,58.2680310054,4.1768118997,20.4048079251,0.0,12.3080778603,20.4854999863,10.0212204839,0.0,10.0212204839
 04/27  20:00:00,59.5481105967,3.76366841934,18.0739852233,0.0,12.456681583,19.8967753704,9.1900797109,0.0,9.1900797109
 04/27  21:00:00,52.1512534887,3.44409675471,16.4602008019,0.0,9.18739968257,17.702556249,7.52779816486,0.0,7.52779816486
 04/27  22:00:00,42.8133984141,3.02893279805,14.4728222457,0.0,5.91811778209,14.0365255879,6.5779229957,0.0,6.5779229957
 04/27  23:00:00,34.5420700738,2.63413514362,12.4928006312,0.0,3.54045821811,10.5176760807,3.72829748821,0.0,3.72829748821
 04/27  24:00:00,28.5473864698,2.25896661242,10.576541114,0.0,2.55330491699,7.80157382632,1.23487516916,0.0,1.23487516916
 04/28  01:00:00,26.6560252486,2.03931923206,9.49355188909,0.0,2.55330491699,7.21284921042,0.758799537462,0.0,0.758799537462
 04/28  02:00:00,25.6523496442,1.91371887526,8.90983894945,0.0,2.55330491699,6.91848690247,0.403415914623,0.0,0.403415914623
 04/28  03:00:00,24.6480751658,1.77163002289,8.19483447739,0.0,2.55330491699,6.7713057485,0.403403690964,0.0,0.403403690964
 04/28  04:00:00,26.2482268105,1.69369468764,7.79642800961,0.0,3.82705111198,7.57405300124,0.758504499783,0.0,0.758504499783
 04/28  05:00:00,31.1817393858,1.76405246964,8.12097034098,0.0,6.02426329834,9.91545327661,3.47835185772,0.0,3.47835185772
 04/28  06:00:00,36.3588529686,1.90946728788,8.72725135889,0.0,6.51253267309,14.7454349813,11.3943474787,0.0,11.3943474787
 04/28  07:00:00,35.3303931085,1.99763656153,9.15565625653,0.0,6.01364874671,18.163451543,12.1025706787,0.0,12.1025706787
 04/28  08:00:00,35.3369569454,2.21750506811,9.88810213572,0.0,4.35151303671,18.8798367041,11.6298619392,0.0,11.6298619392
 04/28  09:00:00,35.0981574002,2.59064979935,12.0997896998,0.0,3.78894180059,16.6187760998,10.2117541678,0.0,10.2117541678
 04/28  10:00:00,34.9368456569,2.98027472769,14.4654797312,0.0,3.78894180059,13.7021493968,9.26634900874,0.0,9.26634900874
 04/28  11:00:00,36.981857613,3.25841097268,16.0851742885,0.0,3.78894180059,13.8493305508,7.49371433596,0.0,7.49371433596
 04/28  12:00:00,37.5194022012,3.42537574743,16.76619532,0.0,3.69398621738,13.6338449159,6.54830917715,0.0,6.54830917715
 04/28  13:00:00,40.5328525538,3.89167364141,19.5916311766,0.0,3.78894180059,13.2606059349,5.83925530804,0.0,5.83925530804
 04/28  14:00:00,42.7394902396,4.22632246038,21.6108011974,0.0,3.78894180059,13.1134247809,5.13020143893,0.0,5.13020143893
 04/28  15:00:00,44.1350363019,4.27568038562,21.5919798812,0.0,4.71240779196,13.5549682428,5.83925530804,0.0,5.83925530804
 04/28  16:00:00,51.8404479167,4.3634410774,21.7592774168,0.0,7.18559832057,18.5321311015,6.78466046685,0.0,6.78466046685
 04/28  17:00:00,56.0064525793,4.06955429079,20.2414125968,0.0,8.38069375907,23.3147919321,8.91182207419,0.0,8.91182207419
 04/28  18:00:00,56.2165706606,3.85199720389,18.6017176312,0.0,10.6415932552,23.1212625696,10.4481054573,0.0,10.4481054573
 04/28  19:00:00,53.9116375073,3.52203147255,16.7031948541,0.0,12.3080778603,20.4854999863,9.97540287785,0.0,9.97540287785
 04/28  20:00:00,56.5706870194,3.29896693813,15.5612631272,0.0,12.456681583,19.8967753704,9.14817336389,0.0,9.14817336389
 04/28  21:00:00,49.5118534039,3.03863905744,14.2262584144,0.0,9.18739968257,17.702556249,7.49371433596,0.0,7.49371433596
 04/28  22:00:00,40.3868894034,2.66520998353,12.4100360495,0.0,5.91811778209,14.0365255879,6.54830917715,0.0,6.54830917715
 04/28  23:00:00,32.6806642969,2.34477354011,10.9207564577,0.0,3.54045821811,10.5176760807,3.7120937007,0.0,3.7120937007
 04/28  24:00:00,27.3603426021,2.05894244369,9.58952141502,0.0,2.55330491699,7.80157382632,1.23040515881,0.0,1.23040515881
 04/29  01:00:00,25.9085488885,1.90644001816,8.87895474292,0.0,2.55330491699,7.21284921042,0.756562637104,0.0,0.756562637104
 04/29  02:00:00,24.5875116484,1.73428096299,8.02443886592,0.0,2.55330491699,6.91848690247,0.402856832086,0.0,0.402856832086
 04/29  03:00:00,23.2198201281,1.53319687823,7.00501258439,0.0,2.55330491699,6.7713057485,0.402844656902,0.0,0.402844656902
 04/29  04:00:00,24.8215659468,1.45467848966,6.60878334392,0.0,3.82705111198,7.57405300124,0.756268776641,0.0,0.756268776641
 04/29  05:00:00,29.8329746458,1.53954430848,6.9967137622,0.0,6.02426329834,9.91545327661,3.46326854516,0.0,3.46326854516
 04/29  06:00:00,35.2507391335,1.71837893833,7.81022587335,0.0,6.51253267309,14.7454349813,11.3418390694,0.0,11.3418390694
 04/29  07:00:00,34.1605815101,1.83600082667,8.34100975539,0.0,6.01364874671,17.9699221805,12.0467072907,0.0,12.0467072907
 04/29  08:00:00,32.2756814177,1.8587775248,8.63196772006,0.0,3.66783283761,18.1171033345,11.5762330006,0.0,11.5762330006
 04/29  09:00:00,31.0383447792,2.08885628346,9.98818416335,0.0,3.10526160149,15.8560427302,10.1648288458,0.0,10.1648288458
 04/29  10:00:00,31.090897962,2.53399164483,12.5122286878,0.0,3.10526160149,12.9394160272,9.22389276502,0.0,9.22389276502
 04/29  11:00:00,33.5424738425,2.90533576222,14.4452792971,0.0,3.10526160149,13.0865971812,7.45963761403,0.0,7.45963761403
 04/29  12:00:00,34.668961609,3.11250599049,15.5117779894,0.0,3.10526160149,12.9394160272,6.5187015335,0.0,6.5187015335
 04/29  13:00:00,35.9584738169,3.36859091082,16.986748739,0.0,3.10526160149,12.4978725653,5.8129994731,0.0,5.8129994731
 04/29  14:00:00,37.1614925492,3.55836124767,18.1471782884,0.0,3.10526160149,12.3506914113,5.10729741271,0.0,5.10729741271
 04/29  15:00:00,39.4053998232,3.66867150898,18.9157658478,0.0,4.02872759285,12.7922348732,5.8129994731,0.0,5.8129994731
 04/29  16:00:00,48.6196832896,3.98366349515,20.3647039407,0.0,6.50191812146,17.7693977319,6.75393555363,0.0,6.75393555363
 04/29  17:00:00,55.5988888081,4.04314522701,20.0537872518,0.0,8.38069375907,23.1212625696,8.87104173482,0.0,8.87104173482
 04/29  18:00:00,56.2253862928,3.86336061563,18.5991698517,0.0,10.6415932552,23.1212625696,10.4000628657,0.0,10.4000628657
 04/29  19:00:00,54.2587556454,3.58795808176,16.9843863831,0.0,12.3080778603,20.4854999863,9.92959482541,0.0,9.92959482541
 04/29  20:00:00,56.78443095,3.33944949032,15.7345245056,0.0,12.456681583,19.8967753704,9.10627575495,0.0,9.10627575495
 04/29  21:00:00,49.9755250572,3.10247457615,14.6260945489,0.0,9.18739968257,17.702556249,7.45963761403,0.0,7.45963761403
 04/29  22:00:00,41.1497898714,2.77059959543,13.0675469056,0.0,5.91811778209,14.0365255879,6.5187015335,0.0,6.5187015335
 04/29  23:00:00,33.4059252899,2.44675101228,11.5440399786,0.0,3.54045821811,10.5176760807,3.69589329191,0.0,3.69589329191
 04/29  24:00:00,27.6382102567,2.09867253692,9.82765897638,0.0,2.55330491699,7.80157382632,1.22593608053,0.0,1.22593608053
 04/30  01:00:00,25.7986303769,1.88723106894,8.78824518053,0.0,2.55330491699,7.21284921042,0.75432653098,0.0,0.75432653098
 04/30  02:00:00,24.7590126967,1.75524850679,8.17497237047,0.0,2.55330491699,6.91848690247,0.402297958433,0.0,0.402297958433
 04/30  03:00:00,23.9759711331,1.65090649916,7.64345396843,0.0,2.55330491699,6.7713057485,0.402285835451,0.0,0.402285835451
 04/30  04:00:00,25.7448262671,1.6023555013,7.38436665259,0.0,3.82705111198,7.57405300124,0.754033937659,0.0,0.754033937659
 04/30  05:00:00,30.7363405049,1.6834008776,7.75622305211,0.0,6.02426329834,9.91545327661,3.44819206336,0.0,3.44819206336
 04/30  06:00:00,36.5533669894,1.93019073542,8.90104193216,0.0,6.51253267309,14.7454349813,11.289356941,0.0,11.289356941
 04/30  07:00:00,35.5031389591,2.05170003143,9.46786799967,0.0,6.01364874671,17.9699221805,11.9908720967,0.0,11.9908720967
 04/30  08:00:00,32.54739734,1.90690753681,8.85555363031,0.0,3.66783283761,18.1171033345,11.5226311285,0.0,11.5226311285
 04/30  09:00:00,29.8553857646,1.92344327373,8.97063815846,0.0,3.10526160149,15.8560427302,10.1179272069,0.0,10.1179272069
 04/30  10:00:00,27.9111040906,2.08204111182,9.7843853495,0.0,3.10526160149,12.9394160272,9.18145794888,0.0,9.18145794888
 04/30  11:00:00,23.3028770617,1.35305958521,5.75795869339,0.0,3.10526160149,13.0865971812,7.42557809055,0.0,7.42557809055
 04/30  12:00:00,17.9822430383,0.40550237276,1.53206303648,0.0,3.10526160149,12.9394160272,6.48910883277,0.0,6.48910883277
 04/30  13:00:00,16.7930676894,0.250107531234,0.939825991036,0.0,3.10526160149,12.4978725653,5.78675688944,0.0,5.78675688944
 04/30  14:00:00,16.9270204837,0.311207876544,1.15985959404,0.0,3.10526160149,12.3506914113,5.0844049461,0.0,5.0844049461
 04/30  15:00:00,18.2103415479,0.298354869427,1.09102421199,0.0,4.02872759285,12.7922348732,5.78675688944,0.0,5.78675688944
 04/30  16:00:00,25.9188311712,0.355486425512,1.29202889189,0.0,6.50191812146,17.7693977319,6.72322614721,0.0,6.72322614721
 04/30  17:00:00,33.8881998674,0.509300675184,1.87694286293,0.0,8.38069375907,23.1212625696,8.83028197721,0.0,8.83028197721
 04/30  18:00:00,36.7576494884,0.634565749051,2.36022791386,0.0,10.6415932552,23.1212625696,10.3520445211,0.0,10.3520445211
 04/30  19:00:00,36.3870245296,0.57288178582,2.12773156316,0.0,12.3080778603,20.4854999863,9.88380989221,0.0,9.88380989221
 04/30  20:00:00,40.1825321489,0.522098988165,1.94997620663,0.0,12.456681583,19.8967753704,9.06439929165,0.0,9.06439929165
 04/30  21:00:00,34.4812310597,0.469885618401,1.76438950927,0.0,9.18739968257,17.702556249,7.42557809055,0.0,7.42557809055
 04/30  22:00:00,27.0616922751,0.366383401724,1.38366550301,0.0,5.91811778209,14.0365255879,6.48910883277,0.0,6.48910883277
 04/30  23:00:00,20.6531168061,0.257827827239,0.980154679838,0.0,3.54045821811,10.5176760807,3.67970105944,0.0,3.67970105944
 04/30  24:00:00,16.5420467594,0.172257747208,0.657910268846,0.0,2.55330491699,7.80157382632,1.22146925778,0.0,1.22146925778
 05/01  01:00:00,15.7616973915,0.132220432217,0.5063228318,0.0,2.55330491699,7.21284921042,0.752091883132,0.0,0.752091883132
 05/01  02:00:00,15.3524543948,0.10805157115,0.415611004199,0.0,2.55330491699,6.91848690247,0.401739459509,0.0,0.401739459509
 05/01  03:00:00,15.1690483218,0.100191548672,0.387246107632,0.0,2.55330491699,6.7713057485,0.401727392401,0.0,0.401727392401
 05/01  04:00:00,17.2607565779,0.102894739688,0.399757724991,0.0,3.82705111198,7.57405300124,0.751800645517,0.0,0.751800645517
 05/01  05:00:00,21.9212867535,0.128099780462,0.496470397861,0.0,6.02426329834,9.91545327661,3.43312687658,0.0,3.43312687658
 05/01  06:00:00,26.6566865732,0.193316831327,0.741235420077,0.0,6.51253267309,14.7454349813,11.2369166325,0.0,11.2369166325
 05/01  07:00:00,25.6527169869,0.302081758308,1.1735349381,0.0,6.01364874671,18.163451543,11.9350816318,0.0,11.9350816318
 05/01  08:00:00,25.667503844,0.636793689593,1.79936041282,0.0,4.35151303671,18.8798367041,11.4690721965,0.0,11.4690721965
 05/01  09:00:00,24.0346015556,0.831018216476,2.79586543799,0.0,3.78894180059,16.6187760998,10.0710631406,0.0,10.0710631406
 05/01  10:00:00,22.6352740646,1.07841438419,4.06576848246,0.0,3.78894180059,13.7021493968,9.139057127,0.0,9.139057127
 05/01  11:00:00,23.9813166944,1.27728988231,5.06575446029,0.0,3.78894180059,13.8493305508,7.39154585193,0.0,7.39154585193
 05/01  12:00:00,24.9168498889,1.48970322595,6.09931552921,0.0,3.69398621738,13.6338449159,6.45953983856,0.0,6.45953983856
 05/01  13:00:00,25.5864662584,1.64496030069,6.89195822193,0.0,3.78894180059,13.2606059349,5.76053532854,0.0,5.76053532854
 05/01  14:00:00,26.2249446624,1.78946129918,7.5331167814,0.0,3.78894180059,13.1134247809,5.06153081851,0.0,5.06153081851
 05/01  15:00:00,28.5668797442,1.98228101788,8.31722269119,0.0,4.71240779196,13.5549682428,5.76053532854,0.0,5.76053532854
 05/01  16:00:00,36.9791203942,2.18412313441,9.07726783731,0.0,7.18559832057,18.5321311015,6.6925413419,0.0,6.6925413419
 05/01  17:00:00,43.6243538061,2.20033569147,9.72853242294,0.0,8.38069375907,23.3147919321,8.78955487198,0.0,8.78955487198
 05/01  18:00:00,45.4869167986,2.20881503218,9.5152459409,0.0,10.6415932552,23.1212625696,10.3040646437,0.0,10.3040646437
 05/01  19:00:00,42.1767535435,1.82431387006,7.55886182618,0.0,12.3080778603,20.4854999863,9.83806163702,0.0,9.83806163702
 05/01  20:00:00,45.0002038096,1.45301336399,5.83673349151,0.0,12.456681583,19.8967753704,9.02255637532,0.0,9.02255637532
 05/01  21:00:00,37.8599737942,1.13654830136,4.47646956076,0.0,9.18739968257,17.702556249,7.39154585193,0.0,7.39154585193
 05/01  22:00:00,29.2147607525,0.796766611037,3.10635077105,0.0,5.91811778209,14.0365255879,6.45953983856,0.0,6.45953983856
 05/01  23:00:00,21.7774032297,0.48510470648,1.87716422419,0.0,3.54045821811,10.5176760807,3.66352179846,0.0,3.66352179846
 05/01  24:00:00,17.020114472,0.270798246636,1.03743748201,0.0,2.55330491699,7.80157382632,1.21700601337,0.0,1.21700601337
 05/02  01:00:00,15.9737199397,0.177735895455,0.672829916755,0.0,2.55330491699,7.21284921042,0.7498593572,0.0,0.7498593572
 05/02  02:00:00,15.3939524227,0.119004400982,0.446156202261,0.0,2.55330491699,6.91848690247,0.401181501055,0.0,0.401181501055
 05/02  03:00:00,15.0916142782,0.0868996550488,0.323103957654,0.0,2.55330491699,6.7713057485,0.401169493434,0.0,0.401169493434
 05/02  04:00:00,17.1207774159,0.0772784347674,0.285394867911,0.0,3.82705111198,7.57405300124,0.749569562452,0.0,0.749569562452
 05/02  05:00:00,21.7007737406,0.0865125878208,0.317544577588,0.0,6.02426329834,9.91545327661,3.41807744574,0.0,3.41807744574
 05/02  06:00:00,26.2533544677,0.114971185416,0.41624896044,0.0,6.51253267309,14.7454349813,11.184533671,0.0,11.184533671
 05/02  07:00:00,25.4139477601,0.25953418052,0.977313289124,0.0,6.01364874671,18.163451543,11.8793524178,0.0,11.8793524178
 05/02  08:00:00,26.2394327259,0.73127766052,2.2768053238,0.0,4.35151303671,18.8798367041,11.4155720656,0.0,11.4155720656
 05/02  09:00:00,25.1624111989,1.01767035418,3.73702294362,0.0,3.78894180059,16.6187760998,10.0242505253,0.0,10.0242505253
 05/02  10:00:00,24.8517749714,1.44028727887,5.9203964946,0.0,3.78894180059,13.7021493968,9.09670285597,0.0,9.09670285597
 05/02  11:00:00,27.3906239333,1.82894850704,7.92340307441,0.0,3.78894180059,13.8493305508,7.3575509765,0.0,7.3575509765
 05/02  12:00:00,28.5266641771,2.07013107289,9.12870197044,0.0,3.69398621738,13.6338449159,6.43000330745,0.0,6.43000330745
 05/02  13:00:00,28.7763399616,2.14953132416,9.57726090165,0.0,3.78894180059,13.2606059349,5.73434255566,0.0,5.73434255566
 05/02  14:00:00,29.5119816378,2.30618676334,10.3034282926,0.0,3.78894180059,13.1134247809,5.03868180388,0.0,5.03868180388
 05/02  15:00:00,32.0467960478,2.51186053299,11.2675594797,0.0,4.71240779196,13.5549682428,5.73434255566,0.0,5.73434255566
 05/02  16:00:00,41.1093856252,2.79516611219,12.5964900905,0.0,7.18559832057,18.5321311015,6.66189022471,0.0,6.66189022471
 05/02  17:00:00,47.3410168943,2.76296956962,12.8825616329,0.0,8.38069375907,23.3147919321,8.74887248007,0.0,8.74887248007
 05/02  18:00:00,48.8483288367,2.73999329688,12.3454797143,0.0,10.6415932552,23.1212625696,10.2561374423,0.0,10.2561374423
 05/02  19:00:00,45.4090600104,2.37227950021,10.2432026629,0.0,12.3080778603,20.4854999863,9.79236360776,0.0,9.79236360776
 05/02  20:00:00,48.3297279425,2.02615372485,8.59311726363,0.0,12.456681583,19.8967753704,8.98075939734,0.0,8.98075939734
 05/02  21:00:00,41.6546505117,1.79171062147,7.61598395815,0.0,9.18739968257,17.702556249,7.3575509765,0.0,7.3575509765
 05/02  22:00:00,32.8915418709,1.45450207834,6.12539642213,0.0,5.91811778209,14.0365255879,6.43000330745,0.0,6.43000330745
 05/02  23:00:00,25.260773978,1.12932101211,4.71631866683,0.0,3.54045821811,10.5176760807,3.6473603003,0.0,3.6473603003
 05/02  24:00:00,20.0840574952,0.847604985755,3.52457376605,0.0,2.55330491699,7.80157382632,1.21254766905,0.0,1.21254766905
 05/03  01:00:00,18.60725616,0.67853813428,2.80556389825,0.0,2.55330491699,7.21284921042,0.747629616217,0.0,0.747629616217
 05/03  02:00:00,17.6914451218,0.55900250502,2.30365079731,0.0,2.55330491699,6.91848690247,0.400624248654,0.0,0.400624248654
 05/03  03:00:00,17.0748360551,0.468190724098,1.92503466552,0.0,2.55330491699,6.7713057485,0.400612304076,0.0,0.400612304076
 05/03  04:00:00,18.9701940846,0.433118405518,1.7789715658,0.0,3.82705111198,7.57405300124,0.747341350065,0.0,0.747341350065
 05/03  05:00:00,23.7323685009,0.477645417051,1.95800650864,0.0,6.02426329834,9.91545327661,3.40304822715,0.0,3.40304822715
 05/03  06:00:00,28.8689398596,0.616400005886,2.5304055319,0.0,6.51253267309,14.7454349813,11.1322235662,0.0,11.1322235662
 05/03  07:00:00,28.0796938136,0.754748525334,3.14784499776,0.0,6.01364874671,18.163451543,11.8237009583,0.0,11.8237009583
 05/03  08:00:00,27.6359985769,0.971525459648,3.43312337572,0.0,4.35151303671,18.8798367041,11.3621465793,0.0,11.3621465793
 05/03  09:00:00,25.5707476062,1.09855483171,4.0644748734,0.0,3.78894180059,16.6187760998,9.977503224,0.0,9.977503224
 05/03  10:00:00,23.6902477036,1.26979595238,4.92936055328,0.0,3.78894180059,13.7021493968,9.05440767862,0.0,9.05440767862
 05/03  11:00:00,25.5508131072,1.55279722545,6.3597435299,0.0,3.78894180059,13.8493305508,7.32360353152,0.0,7.32360353152
 05/03  12:00:00,26.8285551169,1.82760812337,7.67311585981,0.0,3.69398621738,13.6338449159,6.4005079864,0.0,6.4005079864
 05/03  13:00:00,28.3915960911,2.10673472664,9.23531362861,0.0,3.78894180059,13.2606059349,5.70818632757,0.0,5.70818632757
 05/03  14:00:00,29.8440551183,2.35404126799,10.5876472685,0.0,3.78894180059,13.1134247809,5.01586466873,0.0,5.01586466873
 05/03  15:00:00,32.1270581276,2.51697130103,11.3427107914,0.0,4.71240779196,13.5549682428,5.70818632757,0.0,5.70818632757
 05/03  16:00:00,39.7867332727,2.61115097949,11.4578528708,0.0,7.18559832057,18.5321311015,6.63128187268,0.0,6.63128187268
 05/03  17:00:00,45.3344617966,2.48810960223,11.1508665027,0.0,8.38069375907,23.3147919321,8.7082468492,0.0,8.7082468492
 05/03  18:00:00,47.8177089275,2.57933003965,11.4755230623,0.0,10.6415932552,23.1212625696,10.20827711,0.0,10.20827711
 05/03  19:00:00,45.6263170363,2.37734182205,10.455397367,0.0,12.3080778603,20.4854999863,9.74672933746,0.0,9.74672933746
 05/03  20:00:00,48.6641498162,2.0643698435,8.8893230187,0.0,12.456681583,19.8967753704,8.93902073548,0.0,8.93902073548
 05/03  21:00:00,41.8866102245,1.82780957058,7.81184472188,0.0,9.18739968257,17.702556249,7.32360353152,0.0,7.32360353152
 05/03  22:00:00,33.4237321337,1.53995420265,6.57213456064,0.0,5.91811778209,14.0365255879,6.4005079864,0.0,6.4005079864
 05/03  23:00:00,25.9582565404,1.24603514824,5.29708709313,0.0,3.54045821811,10.5176760807,3.63122135105,0.0,3.63122135105
 05/03  24:00:00,20.7995406551,0.972919368866,4.1147425429,0.0,2.55330491699,7.80157382632,1.20809554512,0.0,1.20809554512
 05/04  01:00:00,19.296597064,0.8030236597,3.37041927683,0.0,2.55330491699,7.21284921042,0.745403322415,0.0,0.745403322415
 05/04  02:00:00,18.3754769595,0.685653817848,2.86103132214,0.0,2.55330491699,6.91848690247,0.400067867689,0.0,0.400067867689
 05/04  03:00:00,17.7816890066,0.601111959116,2.49896638203,0.0,2.55330491699,6.7713057485,0.400055989647,0.0,0.400055989647
 05/04  04:00:00,19.6673987286,0.565137935878,2.34415667946,0.0,3.82705111198,7.57405300124,0.745116669124,0.0,0.745116669124
 05/04  05:00:00,24.4633209377,0.616850464009,2.5497538985,0.0,6.02426329834,9.91545327661,3.38804367114,0.0,3.38804367114
 05/04  06:00:00,29.5978499742,0.756033573765,3.11968207861,0.0,6.51253267309,14.7454349813,11.0800018061,0.0,11.0800018061
 05/04  07:00:00,29.3790043902,0.99303603416,4.20886806562,0.0,6.01364874671,18.163451543,11.7681437338,0.0,11.7681437338
 05/04  08:00:00,30.1605379081,1.39376446147,5.53542370504,0.0,4.35151303671,18.8798367041,11.3088115592,0.0,11.3088115592
 05/04  09:00:00,28.2922986382,1.55533113535,6.32924960176,0.0,3.78894180059,16.6187760998,9.93083508056,0.0,9.93083508056
 05/04  10:00:00,26.8633831541,1.79076523195,7.58152672419,0.0,3.78894180059,13.7021493968,9.01218412026,0.0,9.01218412026
 05/04  11:00:00,28.0870207595,1.97425879735,8.47448961036,0.0,3.78894180059,13.8493305508,7.28971357021,0.0,7.28971357021
 05/04  12:00:00,27.6066732564,1.96645716883,8.31238495388,0.0,3.69398621738,13.6338449159,6.37106261018,0.0,6.37106261018
 05/04  13:00:00,27.0766792726,1.91929842924,8.10783310751,0.0,3.78894180059,13.2606059349,5.68207439016,0.0,5.68207439016
 05/04  14:00:00,26.6538477364,1.88906725223,7.86241390236,0.0,3.78894180059,13.1134247809,4.99308617014,0.0,4.99308617014
 05/04  15:00:00,27.5852594268,1.82632206104,7.49156133064,0.0,4.71240779196,13.5549682428,5.68207439016,0.0,5.68207439016
 05/04  16:00:00,35.6717860977,1.94402859191,8.01002808332,0.0,7.18559832057,18.5321311015,6.60072535019,0.0,6.60072535019
 05/04  17:00:00,42.3932341491,1.95860516518,8.73914329224,0.0,8.38069375907,23.3147919321,8.66769001025,0.0,8.66769001025
 05/04  18:00:00,44.9255080393,2.06421883053,9.09843338325,0.0,10.6415932552,23.1212625696,10.1604978203,0.0,10.1604978203
 05/04  19:00:00,42.686299824,1.86682253266,8.02589944408,0.0,12.3080778603,20.4854999863,9.70117234028,0.0,9.70117234028
 05/04  20:00:00,46.1638612249,1.62616019923,6.82724407162,0.0,12.456681583,19.8967753704,8.89735275025,0.0,8.89735275025
 05/04  21:00:00,39.4543942689,1.40131658766,5.80612174922,0.0,9.18739968257,17.702556249,7.28971357021,0.0,7.28971357021
 05/04  22:00:00,31.0578864695,1.12057862875,4.62566447034,0.0,5.91811778209,14.0365255879,6.37106261018,0.0,6.37106261018
 05/04  23:00:00,23.8078614011,0.856722904589,3.53600419742,0.0,3.54045821811,10.5176760807,3.6151097301,0.0,3.6151097301
 05/04  24:00:00,18.8331664244,0.610086320713,2.51120136033,0.0,2.55330491699,7.80157382632,1.20365096003,0.0,1.20365096003
 05/05  01:00:00,17.5471975923,0.475429175239,1.94861428958,0.0,2.55330491699,7.21284921042,0.743181137025,0.0,0.743181137025
 05/05  02:00:00,16.8688149487,0.400798542808,1.63922458646,0.0,2.55330491699,6.91848690247,0.399512523286,0.0,0.399512523286
 05/05  03:00:00,16.4545677977,0.348579127512,1.42437800473,0.0,2.55330491699,6.7713057485,0.399500715214,0.0,0.399500715214
 05/05  04:00:00,18.4754903509,0.337738305274,1.37964793238,0.0,3.82705111198,7.57405300124,0.742896179364,0.0,0.742896179364
 05/05  05:00:00,23.2736096028,0.38862321264,1.58826981502,0.0,6.02426329834,9.91545327661,3.37306822076,0.0,3.37306822076
 05/05  06:00:00,28.4174728619,0.528910648668,2.1664278914,0.0,6.51253267309,14.7454349813,11.0278838528,0.0,11.0278838528
 05/05  07:00:00,27.9509865246,0.729524404927,3.04436182918,0.0,6.01364874671,18.163451543,11.7126971971,0.0,11.7126971971
 05/05  08:00:00,28.8577160081,1.17552001002,4.4508462565,0.0,4.35151303671,18.8798367041,11.2555827998,0.0,11.2555827998
 05/05  09:00:00,27.8049136096,1.47133293033,5.92586277819,0.0,3.78894180059,16.6187760998,9.88425991528,0.0,9.88425991528
 05/05  10:00:00,27.619488674,1.89683989088,8.23155758518,0.0,3.78894180059,13.7021493968,8.970044685,0.0,8.970044685
 05/05  11:00:00,29.8416453344,2.21742072955,9.98595225301,0.0,3.78894180059,13.8493305508,7.25589112875,0.0,7.25589112875
 05/05  12:00:00,30.7009399364,2.40535238615,10.9677564166,0.0,3.69398621738,13.6338449159,6.34167589875,0.0,6.34167589875
 05/05  13:00:00,31.2991361998,2.53738372838,11.7122047356,0.0,3.78894180059,13.2606059349,5.65601447625,0.0,5.65601447625
 05/05  14:00:00,32.6840853043,2.77076735327,13.0109513693,0.0,3.78894180059,13.1134247809,4.97035305375,0.0,4.97035305375
 05/05  15:00:00,34.7742679679,2.93518841417,13.5717035186,0.0,4.71240779196,13.5549682428,5.65601447625,0.0,5.65601447625
 05/05  16:00:00,42.9560919308,3.11215363913,14.1262088692,0.0,7.18559832057,18.5321311015,6.57022970625,0.0,6.57022970625
 05/05  17:00:00,49.1099040127,3.07430060473,14.3401177163,0.0,8.38069375907,23.3147919321,8.62721397374,0.0,8.62721397374
 05/05  18:00:00,50.3193336067,3.00897173413,13.5475060471,0.0,10.6415932552,23.1212625696,10.1128137225,0.0,10.1128137225
 05/05  19:00:00,46.9757123438,2.6586070162,11.5235274804,0.0,12.3080778603,20.4854999863,9.65570610749,0.0,9.65570610749
 05/05  20:00:00,49.4954080121,2.25715313739,9.52779792061,0.0,12.456681583,19.8967753704,8.85576778124,0.0,8.85576778124
 05/05  21:00:00,42.0552338661,1.90260289705,7.90567503696,0.0,9.18739968257,17.702556249,7.25589112875,0.0,7.25589112875
 05/05  22:00:00,33.1961438808,1.53653724708,6.34796326334,0.0,5.91811778209,14.0365255879,6.34167589875,0.0,6.34167589875
 05/05  23:00:00,25.6281850052,1.21407989692,4.99897080917,0.0,3.54045821811,10.5176760807,3.59903020875,0.0,3.59903020875
 05/05  24:00:00,20.4096141776,0.921970545137,3.77576488914,0.0,2.55330491699,7.80157382632,1.19921523,0.0,1.19921523
 05/06  01:00:00,18.8604695757,0.737051864334,3.00026358389,0.0,2.55330491699,7.21284921042,0.740963720078,0.0,0.740963720078
 05/06  02:00:00,17.8518672993,0.598377211362,2.42469826844,0.0,2.55330491699,6.91848690247,0.39895838027,0.0,0.39895838027
 05/06  03:00:00,17.1801591013,0.495267871329,2.0032805645,0.0,2.55330491699,6.7713057485,0.398946645537,0.0,0.398946645537
 05/06  04:00:00,18.9920148236,0.44347271299,1.79043799735,0.0,3.82705111198,7.57405300124,0.740680539294,0.0,0.740680539294
 05/06  05:00:00,23.7181024431,0.481589585839,1.93979628213,0.0,6.02426329834,9.91545327661,3.35812631046,0.0,3.35812631046
 05/06  06:00:00,28.8366317251,0.618838625419,2.49565877785,0.0,6.51253267309,14.7454349813,10.9758851374,0.0,10.9758851374
 05/06  07:00:00,27.8514357314,0.759367616812,3.10849718656,0.0,6.01364874671,17.9699221805,11.657377768,0.0,11.657377768
 05/06  08:00:00,26.808533085,0.947431162461,4.07616574964,0.0,3.66783283761,18.1171033345,11.2024760644,0.0,11.2024760644
 05/06  09:00:00,26.5050274362,1.36588982782,6.17783327596,0.0,3.10526160149,15.8560427302,9.83779152095,0.0,9.83779152095
 05/06  10:00:00,26.5448206034,1.83831988177,8.66182309232,0.0,3.10526160149,12.9394160272,8.92800185203,0.0,8.92800185203
 05/06  11:00:00,28.3201316667,2.10010037308,10.0281725104,0.0,3.10526160149,13.0865971812,7.22214622333,0.0,7.22214622333
 05/06  12:00:00,29.9001988364,2.35314363086,11.5023775764,0.0,3.10526160149,12.9394160272,6.3123565547,0.0,6.3123565547
 05/06  13:00:00,31.0441204996,2.58539730861,12.8555890239,0.0,3.10526160149,12.4978725653,5.63001430322,0.0,5.63001430322
 05/06  14:00:00,32.1271665783,2.79309034778,13.8781232174,0.0,3.10526160149,12.3506914113,4.94767205175,0.0,4.94767205175
 05/06  15:00:00,33.6032193477,2.87515271715,13.9071041641,0.0,4.02872759285,12.7922348732,5.63001430322,0.0,5.63001430322
 05/06  16:00:00,40.571251327,2.86579843264,13.4341370405,0.0,6.50191812146,17.7693977319,6.53980397186,0.0,6.53980397186
 05/06  17:00:00,48.5646863386,3.01550068935,14.04722932,0.0,8.38069375907,23.1212625696,8.58683072629,0.0,8.58683072629
 05/06  18:00:00,50.343947171,2.98291725814,13.5981740874,0.0,10.6415932552,23.1212625696,10.0652389378,0.0,10.0652389378
 05/06  19:00:00,47.3939964813,2.68707087422,11.9133477598,0.0,12.3080778603,20.4854999863,9.6103441035,0.0,9.6103441035
 05/06  20:00:00,50.5232498108,2.39398010886,10.4188127479,0.0,12.456681583,19.8967753704,8.81427814344,0.0,8.81427814344
 05/06  21:00:00,43.7301005253,2.15519651428,9.3279480789,0.0,9.18739968257,17.702556249,7.22214622333,0.0,7.22214622333
 05/06  22:00:00,35.2314781206,1.85592383044,8.0639109198,0.0,5.91811778209,14.0365255879,6.3123565547,0.0,6.3123565547
 05/06  23:00:00,27.8307533208,1.56981546097,6.84580356075,0.0,3.54045821811,10.5176760807,3.5829875488,0.0,3.5829875488
 05/06  24:00:00,22.7081164718,1.30327147961,5.69296624885,0.0,2.55330491699,7.80157382632,1.19478966863,0.0,1.19478966863
 05/07  01:00:00,21.3946286852,1.16793037095,5.10354418685,0.0,2.55330491699,7.21284921042,0.738751730211,0.0,0.738751730211
 05/07  02:00:00,20.6382684418,1.08147433248,4.72800228989,0.0,2.55330491699,6.91848690247,0.398405603113,0.0,0.398405603113
 05/07  03:00:00,20.2180898344,1.02811049122,4.50836867764,0.0,2.55330491699,6.7713057485,0.398393945026,0.0,0.398393945026
 05/07  04:00:00,22.3652965584,1.0369973137,4.57019513143,0.0,3.82705111198,7.57405300124,0.738470406001,0.0,0.738470406001
 05/07  05:00:00,27.4595114987,1.1373989277,5.02539599585,0.0,6.02426329834,9.91545327661,3.34322236481,0.0,3.34322236481
 05/07  06:00:00,32.5944475104,1.28050322393,5.59180996466,0.0,6.51253267309,14.7454349813,10.9240210555,0.0,10.9240210555
 05/07  07:00:00,32.1509096067,1.51604149318,6.65129718552,0.0,6.01364874671,17.9699221805,11.6022018289,0.0,11.6022018289
 05/07  08:00:00,30.757974092,1.63685939853,7.3361785206,0.0,3.66783283761,18.1171033345,11.1495070801,0.0,11.1495070801
 05/07  09:00:00,29.2534167349,1.84544037628,8.44667202625,0.0,3.10526160149,15.8560427302,9.79144365876,0.0,9.79144365876
 05/07  10:00:00,27.7675041269,2.09024273109,9.63258376653,0.0,3.10526160149,12.9394160272,8.88606807193,0.0,8.88606807193
 05/07  11:00:00,28.8608637184,2.26242197694,10.4065829583,0.0,3.10526160149,13.0865971812,7.18848884721,0.0,7.18848884721
 05/07  12:00:00,29.3309340873,2.37276464706,10.9134918112,0.0,3.10526160149,12.9394160272,6.28311326069,0.0,6.28311326069
 05/07  13:00:00,29.5715742388,2.46938651908,11.4990535526,0.0,3.10526160149,12.4978725653,5.6040815708,0.0,5.6040815708
 05/07  14:00:00,30.39654842,2.59642732443,12.3441680824,0.0,3.10526160149,12.3506914113,4.92504988091,0.0,4.92504988091
 05/07  15:00:00,31.6553321661,2.58571248707,12.2486572126,0.0,4.02872759285,12.7922348732,5.6040815708,0.0,5.6040815708
 05/07  16:00:00,37.7451091284,2.43851157526,11.0352816994,0.0,6.50191812146,17.7693977319,6.50945715732,0.0,6.50945715732
 05/07  17:00:00,44.2564635515,2.38519663241,10.3693105899,0.0,8.38069375907,23.1212625696,8.54655222699,0.0,8.54655222699
 05/07  18:00:00,45.8700890105,2.30360830853,9.8036248765,0.0,10.6415932552,23.1212625696,10.0177875551,0.0,10.0177875551
 05/07  19:00:00,43.4579953505,2.06094988208,8.60346762116,0.0,12.3080778603,20.4854999863,9.56509976182,0.0,9.56509976182
 05/07  20:00:00,47.1307445393,1.82937336478,7.59091422053,0.0,12.456681583,19.8967753704,8.77289612362,0.0,8.77289612362
 05/07  21:00:00,40.7940349504,1.65593576541,6.89114325291,0.0,9.18739968257,17.702556249,7.18848884721,0.0,7.18848884721
 05/07  22:00:00,32.7404272814,1.42663507025,6.00214884076,0.0,5.91811778209,14.0365255879,6.28311326069,0.0,6.28311326069
 05/07  23:00:00,25.729880134,1.20290685609,5.11183897882,0.0,3.54045821811,10.5176760807,3.56698650113,0.0,3.56698650113
 05/07  24:00:00,21.1218196543,1.02111057358,4.38883033733,0.0,2.55330491699,7.80157382632,1.19037558652,0.0,1.19037558652
 05/08  01:00:00,20.0568510043,0.929042088336,4.00465478853,0.0,2.55330491699,7.21284921042,0.736545824466,0.0,0.736545824466
