Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/08  02:00:00,19.6391312462,0.901092960734,3.90924646601,0.0,2.55330491699,6.91848690247,0.397854355886,0.0,0.397854355886
 05/08  03:00:00,20.1102998679,0.998424479761,4.43026472261,0.0,2.55330491699,6.7713057485,0.397842777686,0.0,0.397842777686
 05/08  04:00:00,23.5308400366,1.21705686287,5.55567906046,0.0,3.82705111198,7.57405300124,0.736266434952,0.0,0.736266434952
 05/08  05:00:00,29.5776943666,1.47239972381,6.80857806765,0.0,6.02426329834,9.91545327661,3.32836079715,0.0,3.32836079715
 05/08  06:00:00,35.8328135186,1.79227840444,8.31840079232,0.0,6.51253267309,14.7454349813,10.872306963,0.0,10.872306963
 05/08  07:00:00,35.7508040169,2.03541078981,9.53829293667,0.0,6.01364874671,18.163451543,11.5471857195,0.0,11.5471857195
 05/08  08:00:00,36.6601562969,2.37909824193,11.0497083134,0.0,4.35151303671,18.8798367041,11.096691533,0.0,11.096691533
 05/08  09:00:00,36.4804786022,2.74541067637,13.3273500247,0.0,3.78894180059,16.6187760998,9.74523005417,0.0,9.74523005417
 05/08  10:00:00,36.800246035,3.15924572273,16.1499091143,0.0,3.78894180059,13.7021493968,8.84425576301,0.0,8.84425576301
 05/08  11:00:00,39.0194860384,3.41407114631,17.9671425402,0.0,3.78894180059,13.8493305508,7.15492896768,0.0,7.15492896768
 05/08  12:00:00,40.2812395846,3.6597596244,19.2936488265,0.0,3.69398621738,13.6338449159,6.25395467684,0.0,6.25395467684
 05/08  13:00:00,31.9606502423,2.70302057505,12.2080819314,0.0,3.78894180059,13.2606059349,5.5782239587,0.0,5.5782239587
 05/08  14:00:00,26.9709701966,2.03179244565,8.03681116917,0.0,3.78894180059,13.1134247809,4.90249324057,0.0,4.90249324057
 05/08  15:00:00,30.4395260949,2.34850922599,9.82364083376,0.0,4.71240779196,13.5549682428,5.5782239587,0.0,5.5782239587
 05/08  16:00:00,42.7798194417,3.08946472504,13.9726252941,0.0,7.18559832057,18.5321311015,6.47919824955,0.0,6.47919824955
 05/08  17:00:00,53.3070546319,3.6334062147,17.9781627255,0.0,8.38069375907,23.3147919321,8.50639040394,0.0,8.50639040394
 05/08  18:00:00,57.0081976337,3.89835542909,19.3469863791,0.0,10.6415932552,23.1212625696,9.97047362656,0.0,9.97047362656
 05/08  19:00:00,49.3808574719,2.97742582002,13.6098538046,0.0,12.3080778603,20.4854999863,9.51998648114,0.0,9.51998648114
 05/08  20:00:00,49.812265553,2.28320385757,9.81860474142,0.0,12.456681583,19.8967753704,8.73163397665,0.0,8.73163397665
 05/08  21:00:00,43.2621657757,2.07945097395,8.9357588697,0.0,9.18739968257,17.702556249,7.15492896768,0.0,7.15492896768
 05/08  22:00:00,34.7209131646,1.774845933,7.63442386116,0.0,5.91811778209,14.0365255879,6.25395467684,0.0,6.25395467684
 05/08  23:00:00,27.383669181,1.49751195183,6.47102293013,0.0,3.54045821811,10.5176760807,3.55103180431,0.0,3.55103180431
 05/08  24:00:00,22.3086090059,1.23727656973,5.3594536928,0.0,2.55330491699,7.80157382632,1.18597429084,0.0,1.18597429084
 05/09  01:00:00,20.9891114859,1.09885509864,4.76710225978,0.0,2.55330491699,7.21284921042,0.734346658094,0.0,0.734346658094
 05/09  02:00:00,20.2817825063,1.01842559649,4.43456509038,0.0,2.55330491699,6.91848690247,0.397304802212,0.0,0.397304802212
 05/09  03:00:00,19.930103009,0.97639311568,4.27209922783,0.0,2.55330491699,6.7713057485,0.397293307074,0.0,0.397293307074
 05/09  04:00:00,22.1480207223,0.997747307032,4.39216930204,0.0,3.82705111198,7.57405300124,0.7340692798,0.0,0.7340692798
 05/09  05:00:00,27.4164426628,1.12871114569,4.99101494196,0.0,6.02426329834,9.91545327661,3.31354600829,0.0,3.31354600829
 05/09  06:00:00,33.8308779,1.47750252867,6.63124104954,0.0,6.51253267309,14.7454349813,10.8207581712,0.0,10.8207581712
 05/09  07:00:00,34.0670887155,1.78887809292,8.10111033209,0.0,6.01364874671,18.163451543,11.4923457321,0.0,11.4923457321
 05/09  08:00:00,33.7889586107,1.99345949126,8.56414937789,0.0,4.35151303671,18.8798367041,11.044045064,0.0,11.044045064
 05/09  09:00:00,31.683666346,2.12207329401,9.15387515093,0.0,3.78894180059,16.6187760998,9.69916439291,0.0,9.69916439291
 05/09  10:00:00,31.0922702687,2.46931213253,11.1318669382,0.0,3.78894180059,13.7021493968,8.80257730758,0.0,8.80257730758
 05/09  11:00:00,35.0510092487,3.01614184555,14.3965950513,0.0,3.78894180059,13.8493305508,7.12147652319,0.0,7.12147652319
 05/09  12:00:00,38.1241039367,3.49546428166,17.3008085213,0.0,3.69398621738,13.6338449159,6.22488943818,0.0,6.22488943818
 05/09  13:00:00,39.7393810653,3.77041600318,18.9194173263,0.0,3.78894180059,13.2606059349,5.55244912442,0.0,5.55244912442
 05/09  14:00:00,40.8754288698,3.97854167621,19.9945206118,0.0,3.78894180059,13.1134247809,4.88000881067,0.0,4.88000881067
 05/09  15:00:00,43.2925659449,4.15565876555,20.8695311442,0.0,4.71240779196,13.5549682428,5.55244912442,0.0,5.55244912442
 05/09  16:00:00,52.0888061649,4.38330632247,21.9877704199,0.0,7.18559832057,18.5321311015,6.44903620943,0.0,6.44903620943
 05/09  17:00:00,58.0008257768,4.33954780656,21.9657922786,0.0,8.38069375907,23.3147919321,8.4663571507,0.0,8.4663571507
 05/09  18:00:00,59.3524596878,4.302587797,21.2870160653,0.0,10.6415932552,23.1212625696,9.92331116384,0.0,9.92331116384
 05/09  19:00:00,55.2621351874,3.88734472815,18.581212612,0.0,12.3080778603,20.4854999863,9.47501762133,0.0,9.47501762133
 05/09  20:00:00,55.9671275341,3.2735805094,14.9830900706,0.0,12.456681583,19.8967753704,8.69050392195,0.0,8.69050392195
 05/09  21:00:00,47.4465165922,2.79235244106,12.4072082191,0.0,9.18739968257,17.702556249,7.12147652319,0.0,7.12147652319
 05/09  22:00:00,38.2148691598,2.38015173483,10.5230740545,0.0,5.91811778209,14.0365255879,6.22488943818,0.0,6.22488943818
 05/09  23:00:00,30.5662853471,2.04628267764,9.10486837044,0.0,3.54045821811,10.5176760807,3.53512818315,0.0,3.53512818315
 05/09  24:00:00,25.3312696603,1.7573599129,7.862031004,0.0,2.55330491699,7.80157382632,1.18158708501,0.0,1.18158708501
 05/10  01:00:00,23.9038956916,1.60023823147,7.1805033327,0.0,2.55330491699,7.21284921042,0.732154884361,0.0,0.732154884361
 05/10  02:00:00,23.1201804108,1.50545912159,6.78592946971,0.0,2.55330491699,6.91848690247,0.396757105211,0.0,0.396757105211
 05/10  03:00:00,22.7299158276,1.45367145887,6.59463370328,0.0,2.55330491699,6.7713057485,0.396745696245,0.0,0.396745696245
 05/10  04:00:00,24.9727616105,1.47427307811,6.7403844191,0.0,3.82705111198,7.57405300124,0.731879592192,0.0,0.731879592192
 05/10  05:00:00,30.3039897468,1.60818063392,7.39909253775,0.0,6.02426329834,9.91545327661,3.29878238523,0.0,3.29878238523
 05/10  06:00:00,36.0373837324,1.83812469215,8.4771247185,0.0,6.51253267309,14.7454349813,10.7693899425,0.0,10.7693899425
 05/10  07:00:00,35.1833014588,1.96041918061,9.04578198778,0.0,6.01364874671,18.163451543,11.4376981071,0.0,11.4376981071
 05/10  08:00:00,35.0608000493,2.16871514209,9.66073516567,0.0,4.35151303671,18.8798367041,10.9915832638,0.0,10.9915832638
 05/10  09:00:00,33.7134363405,2.40155861536,10.9041598241,0.0,3.78894180059,16.6187760998,9.6532603169,0.0,9.6532603169
 05/10  10:00:00,34.3150184002,2.91842986934,13.9054973329,0.0,3.78894180059,13.7021493968,8.76104504832,0.0,8.76104504832
 05/10  11:00:00,37.8080093283,3.38630935455,16.7834276219,0.0,3.78894180059,13.8493305508,7.08814142036,0.0,7.08814142036
 05/10  12:00:00,40.695180671,3.80200169204,19.5653478453,0.0,3.69398621738,13.6338449159,6.19592615211,0.0,6.19592615211
 05/10  13:00:00,42.5640712021,4.03947656515,21.4750469011,0.0,3.78894180059,13.2606059349,5.52676470093,0.0,5.52676470093
 05/10  14:00:00,42.8335789528,4.1245458025,21.8066665685,0.0,3.78894180059,13.1134247809,4.85760324975,0.0,4.85760324975
 05/10  15:00:00,45.2333989942,4.32231921056,22.6437037485,0.0,4.71240779196,13.5549682428,5.52676470093,0.0,5.52676470093
 05/10  16:00:00,53.634486167,4.52468214243,23.3920746021,0.0,7.18559832057,18.5321311015,6.41897996917,0.0,6.41897996917
 05/10  17:00:00,58.1783555512,4.34195594241,22.140913917,0.0,8.38069375907,23.3147919321,8.42646432272,0.0,8.42646432272
 05/10  18:00:00,58.9111655314,4.23115981688,20.917149889,0.0,10.6415932552,23.1212625696,9.87631413362,0.0,9.87631413362
 05/10  19:00:00,55.3189375034,3.89734917095,18.6280104852,0.0,12.3080778603,20.4854999863,9.4302064995,0.0,9.4302064995
 05/10  20:00:00,57.2804763206,3.46912012044,16.1008992461,0.0,12.456681583,19.8967753704,8.64951813978,0.0,8.64951813978
 05/10  21:00:00,49.6879166181,3.11283313884,14.3281275472,0.0,9.18739968257,17.702556249,7.08814142036,0.0,7.08814142036
 05/10  22:00:00,40.6534396069,2.7361723754,12.6056238611,0.0,5.91811778209,14.0365255879,6.19592615211,0.0,6.19592615211
 05/10  23:00:00,32.8715896641,2.39858057475,11.0578747903,0.0,3.54045821811,10.5176760807,3.51928034738,0.0,3.51928034738
 05/10  24:00:00,27.3896437313,2.08348758023,9.59427740772,0.0,2.55330491699,7.80157382632,1.17721526824,0.0,1.17721526824
 05/11  01:00:00,25.716635984,1.89367938813,8.6998024684,0.0,2.55330491699,7.21284921042,0.729971154349,0.0,0.729971154349
 05/11  02:00:00,24.6870168478,1.76365762639,8.09456740195,0.0,2.55330491699,6.91848690247,0.39621142746,0.0,0.39621142746
 05/11  03:00:00,24.1327438322,1.68879395682,7.76233920989,0.0,2.55330491699,6.7713057485,0.396200107705,0.0,0.396200107705
 05/11  04:00:00,26.2113534786,1.6857062353,7.76754313007,0.0,3.82705111198,7.57405300124,0.729698021571,0.0,0.729698021571
 05/11  05:00:00,31.3734186364,1.79490169995,8.28180036132,0.0,6.02426329834,9.91545327661,3.28407429986,0.0,3.28407429986
 05/11  06:00:00,36.2270982937,2.02901609362,9.36878121157,0.0,6.51253267309,14.7454349813,10.7182174857,0.0,10.7182174857
 05/11  07:00:00,36.5949460191,2.21073837743,10.2071073512,0.0,6.01364874671,18.163451543,11.3832590278,0.0,11.3832590278
 05/11  08:00:00,36.5122370333,2.40986450155,10.8710227902,0.0,4.35151303671,18.8798367041,10.9393216686,0.0,10.9393216686
 05/11  09:00:00,35.5823323702,2.68777129368,12.4868431754,0.0,3.78894180059,16.6187760998,9.60753142018,0.0,9.60753142018
 05/11  10:00:00,35.8261663502,3.14346803565,15.1916071165,0.0,3.78894180059,13.7021493968,8.71967128461,0.0,8.71967128461
 05/11  11:00:00,38.3938697542,3.48100887441,17.274588528,0.0,3.78894180059,13.8493305508,7.05493353107,0.0,7.05493353107
 05/11  12:00:00,39.3953979569,3.6764155008,18.3911513223,0.0,3.69398621738,13.6338449159,6.16707339584,0.0,6.16707339584
 05/11  13:00:00,40.1797640568,3.80846003542,19.3217562856,0.0,3.78894180059,13.2606059349,5.50117829443,0.0,5.50117829443
 05/11  14:00:00,40.0101949005,3.8239262328,19.2839020859,0.0,3.78894180059,13.1134247809,4.83528319301,0.0,4.83528319301
 05/11  15:00:00,41.9018292522,3.93803578139,19.6964174357,0.0,4.71240779196,13.5549682428,5.50117829443,0.0,5.50117829443
 05/11  16:00:00,49.5329308732,4.02726097543,19.7879404753,0.0,7.18559832057,18.5321311015,6.38903842965,0.0,6.38903842965
 05/11  17:00:00,54.9394969795,3.92507355726,19.3189377305,0.0,8.38069375907,23.3147919321,8.3867237339,0.0,8.3867237339
 05/11  18:00:00,56.7345205424,3.92171075274,19.0499539642,0.0,10.6415932552,23.1212625696,9.82949645363,0.0,9.82949645363
 05/11  19:00:00,53.8224254473,3.66244708652,17.3664005135,0.0,12.3080778603,20.4854999863,9.38556638602,0.0,9.38556638602
 05/11  20:00:00,56.1711985372,3.28165268362,15.1790888995,0.0,12.456681583,19.8967753704,8.6086887677,0.0,8.6086887677
 05/11  21:00:00,48.8172983379,2.96640838688,13.6039340189,0.0,9.18739968257,17.702556249,7.05493353107,0.0,7.05493353107
 05/11  22:00:00,39.9029898721,2.61211501897,11.9792314827,0.0,5.91811778209,14.0365255879,6.16707339584,0.0,6.16707339584
 05/11  23:00:00,32.2487409619,2.29598049017,10.5376261726,0.0,3.54045821811,10.5176760807,3.50349299018,0.0,3.50349299018
 05/11  24:00:00,26.9081257401,2.00279559893,9.19345139782,0.0,2.55330491699,7.80157382632,1.17286013522,0.0,1.17286013522
 05/12  01:00:00,25.3405475457,1.82979461961,8.38759879862,0.0,2.55330491699,7.21284921042,0.727796116761,0.0,0.727796116761
 05/12  02:00:00,24.3777592837,1.71133750915,7.83762995511,0.0,2.55330491699,6.91848690247,0.395667930935,0.0,0.395667930935
 05/12  03:00:00,23.8568956353,1.64238771426,7.53289725553,0.0,2.55330491699,6.7713057485,0.395656703365,0.0,0.395656703365
 05/12  04:00:00,25.9476784183,1.64156833087,7.54800597416,0.0,3.82705111198,7.57405300124,0.727525214984,0.0,0.727525214984
 05/12  05:00:00,31.1768796939,1.76106785109,8.11909526763,0.0,6.02426329834,9.91545327661,3.26942610762,0.0,3.26942610762
 05/12  06:00:00,36.077793612,2.00225569196,9.24623693158,0.0,6.51253267309,14.7454349813,10.6672559515,0.0,10.6672559515
 05/12  07:00:00,36.4664632394,2.18669618923,10.1026667597,0.0,6.01364874671,18.163451543,11.3290446157,0.0,11.3290446157
 05/12  08:00:00,35.5872345898,2.2721885638,10.0836962845,0.0,4.35151303671,18.8798367041,10.8872757551,0.0,10.8872757551
 05/12  09:00:00,33.7506811812,2.42008008835,10.9228831918,0.0,3.78894180059,16.6187760998,9.56199124494,0.0,9.56199124494
 05/12  10:00:00,32.1208263999,2.6099855331,12.0197496688,0.0,3.78894180059,13.7021493968,8.67846826891,0.0,8.67846826891
 05/12  11:00:00,33.5217937681,2.7954417525,13.0880796638,0.0,3.78894180059,13.8493305508,7.02186268951,0.0,7.02186268951
 05/12  12:00:00,34.7106115655,3.03123576828,14.3515446635,0.0,3.69398621738,13.6338449159,6.13833971384,0.0,6.13833971384
 05/12  13:00:00,36.207936851,3.2797439449,15.8786451703,0.0,3.78894180059,13.2606059349,5.47569748208,0.0,5.47569748208
 05/12  14:00:00,38.3659596944,3.59722600116,17.8663671114,0.0,3.78894180059,13.1134247809,4.81305525033,0.0,4.81305525033
 05/12  15:00:00,41.624592588,3.88469488368,19.4725216691,0.0,4.71240779196,13.5549682428,5.47569748208,0.0,5.47569748208
 05/12  16:00:00,49.1145503635,3.97757523199,19.419245709,0.0,7.18559832057,18.5321311015,6.35922045776,0.0,6.35922045776
 05/12  17:00:00,54.89009704,3.91809971397,19.2765116343,0.0,8.38069375907,23.3147919321,8.34714715302,0.0,8.34714715302
 05/12  18:00:00,57.2229609766,3.96319755409,19.496907597,0.0,10.6415932552,23.1212625696,9.78287198849,0.0,9.78287198849
 05/12  19:00:00,54.3871421397,3.70332279988,17.8902414926,0.0,12.3080778603,20.4854999863,9.34111050066,0.0,9.34111050066
 05/12  20:00:00,56.7252869084,3.32978134282,15.6850486115,0.0,12.456681583,19.8967753704,8.56802789694,0.0,8.56802789694
 05/12  21:00:00,49.2271898517,3.01045212337,13.9697817963,0.0,9.18739968257,17.702556249,7.02186268951,0.0,7.02186268951
 05/12  22:00:00,40.0965027539,2.63523240679,12.1496269767,0.0,5.91811778209,14.0365255879,6.13833971384,0.0,6.13833971384
 05/12  23:00:00,32.266664488,2.29553670067,10.5559934883,0.0,3.54045821811,10.5176760807,3.48777078682,0.0,3.48777078682
 05/12  24:00:00,26.780704521,1.98260150168,9.08622427593,0.0,2.55330491699,7.80157382632,1.16852297567,0.0,1.16852297567
 05/13  01:00:00,25.0583848379,1.78798165957,8.14724905085,0.0,2.55330491699,7.21284921042,0.725630417728,0.0,0.725630417728
 05/13  02:00:00,23.9721605693,1.65093594817,7.49243280165,0.0,2.55330491699,6.91848690247,0.395126776969,0.0,0.395126776969
 05/13  03:00:00,23.3350444873,1.563414714,7.09001910782,0.0,2.55330491699,6.7713057485,0.395115644487,0.0,0.395115644487
 05/13  04:00:00,25.2142719694,1.52915265121,6.92701520489,0.0,3.82705111198,7.57405300124,0.72536181689,0.0,0.72536181689
 05/13  05:00:00,30.1571428775,1.60479745854,7.25562884376,0.0,6.02426329834,9.91545327661,3.25484214629,0.0,3.25484214629
 05/13  06:00:00,34.6255262681,1.77539460642,8.02083067323,0.0,6.51253267309,14.7454349813,10.6165204283,0.0,10.6165204283
 05/13  07:00:00,34.7737651468,1.9547781522,8.83541606658,0.0,6.01364874671,17.9699221805,11.2750709257,0.0,11.2750709257
 05/13  08:00:00,32.7643613901,1.96762324373,9.01180197356,0.0,3.66783283761,18.1171033345,10.8354609362,0.0,10.8354609362
 05/13  09:00:00,32.5154216849,2.33409454338,11.2200228092,0.0,3.10526160149,15.8560427302,9.51665327747,0.0,9.51665327747
 05/13  10:00:00,32.9960247429,2.82863543948,14.1227116741,0.0,3.10526160149,12.9394160272,8.63744820309,0.0,8.63744820309
 05/13  11:00:00,35.2890552193,3.13182637522,15.9653700609,0.0,3.10526160149,13.0865971812,6.98893868932,0.0,6.98893868932
 05/13  12:00:00,36.0408816545,3.29289254657,16.7033114788,0.0,3.10526160149,12.9394160272,6.10973361531,0.0,6.10973361531
 05/13  13:00:00,36.2526076499,3.39208125832,17.2573922245,0.0,3.10526160149,12.4978725653,5.4503298098,0.0,5.4503298098
 05/13  14:00:00,38.1185343111,3.65667937621,19.0059019218,0.0,3.10526160149,12.3506914113,4.79092600429,0.0,4.79092600429
 05/13  15:00:00,39.8424308424,3.76929454725,19.2521738287,0.0,4.02872759285,12.7922348732,5.4503298098,0.0,5.4503298098
 05/13  16:00:00,47.851371354,3.9235725302,19.65648297,0.0,6.50191812146,17.7693977319,6.32953488381,0.0,6.32953488381
 05/13  17:00:00,56.6172762123,4.2025934308,20.9127264522,0.0,8.38069375907,23.1212625696,8.30774630033,0.0,8.30774630033
 05/13  18:00:00,58.8111902501,4.24763750508,20.8006969195,0.0,10.6415932552,23.1212625696,9.73645454559,0.0,9.73645454559
 05/13  19:00:00,55.5510776693,3.93017183628,18.8273279858,0.0,12.3080778603,20.4854999863,9.29685200859,0.0,9.29685200859
 05/13  20:00:00,57.0743197949,3.44051503606,15.9233478048,0.0,12.456681583,19.8967753704,8.52754756883,0.0,8.52754756883
 05/13  21:00:00,48.6367426458,2.98196936459,13.4078173491,0.0,9.18739968257,17.702556249,6.98893868932,0.0,6.98893868932
 05/13  22:00:00,38.0803709301,2.3831999349,10.3855276248,0.0,5.91811778209,14.0365255879,6.10973361531,0.0,6.10973361531
 05/13  23:00:00,29.4358744491,1.89700758592,8.12373256411,0.0,3.54045821811,10.5176760807,3.47211839328,0.0,3.47211839328
 05/13  24:00:00,23.9656422544,1.56098386481,6.69277964627,0.0,2.55330491699,7.80157382632,1.16420507401,0.0,1.16420507401
 05/14  01:00:00,21.8178250186,1.27866556239,5.41600532881,0.0,2.55330491699,7.21284921042,0.723474700615,0.0,0.723474700615
 05/14  02:00:00,20.0024975939,1.00533013162,4.1683756428,0.0,2.55330491699,6.91848690247,0.394588126203,0.0,0.394588126203
 05/14  03:00:00,18.9083675825,0.827199829076,3.39955708796,0.0,2.55330491699,6.7713057485,0.394577091644,0.0,0.394577091644
 05/14  04:00:00,20.2380462066,0.687034606663,2.7929074867,0.0,3.82705111198,7.57405300124,0.723208468967,0.0,0.723208468967
 05/14  05:00:00,24.6741944025,0.670923338928,2.70655448837,0.0,6.02426329834,9.91545327661,3.24032673463,0.0,3.24032673463
 05/14  06:00:00,28.5246902876,0.741265335867,2.95412396325,0.0,6.51253267309,14.7454349813,10.5660259374,0.0,10.5660259374
 05/14  07:00:00,29.3043543135,1.03970250073,4.2810808848,0.0,6.01364874671,17.9699221805,11.2213539416,0.0,11.2213539416
 05/14  08:00:00,29.7195192017,1.45436962209,6.48021340681,0.0,3.66783283761,18.1171033345,10.7838925564,0.0,10.7838925564
 05/14  09:00:00,29.132132747,1.77693442168,8.393893993,0.0,3.10526160149,15.8560427302,9.47153094417,0.0,9.47153094417
 05/14  10:00:00,28.6544712115,2.12892113775,10.4808724445,0.0,3.10526160149,12.9394160272,8.59662323486,0.0,8.59662323486
 05/14  11:00:00,31.2438499321,2.492033967,12.559957182,0.0,3.10526160149,13.0865971812,6.95617128061,0.0,6.95617128061
 05/14  12:00:00,32.3551942285,2.68365697211,13.6268596273,0.0,3.10526160149,12.9394160272,6.08126357167,0.0,6.08126357167
 05/14  13:00:00,33.6759298192,2.90853459177,15.1642610603,0.0,3.10526160149,12.4978725653,5.42508278998,0.0,5.42508278998
 05/14  14:00:00,35.253140218,3.14448249208,16.6527047128,0.0,3.10526160149,12.3506914113,4.76890200828,0.0,4.76890200828
 05/14  15:00:00,38.5884590781,3.45809487044,18.3094017412,0.0,4.02872759285,12.7922348732,5.42508278998,0.0,5.42508278998
 05/14  16:00:00,47.6361410876,3.7493854476,19.6154397862,0.0,6.50191812146,17.7693977319,6.29999049891,0.0,6.29999049891
 05/14  17:00:00,56.0106463211,4.00299329011,20.5056967018,0.0,8.38069375907,23.1212625696,8.268532844,0.0,8.268532844
 05/14  18:00:00,57.6975998609,3.97707431359,19.9576697218,0.0,10.6415932552,23.1212625696,9.69025787102,0.0,9.69025787102
 05/14  19:00:00,53.7191552581,3.57446766829,17.3511097426,0.0,12.3080778603,20.4854999863,9.25280401655,0.0,9.25280401655
 05/14  20:00:00,54.577738816,3.01530562266,13.8519762394,0.0,12.456681583,19.8967753704,8.48725977124,0.0,8.48725977124
 05/14  21:00:00,45.8186365544,2.50756944804,11.0641111743,0.0,9.18739968257,17.702556249,6.95617128061,0.0,6.95617128061
 05/14  22:00:00,36.5472850792,2.08985779972,9.14578390911,0.0,5.91811778209,14.0365255879,6.08126357167,0.0,6.08126357167
 05/14  23:00:00,28.3943963556,1.68576039481,7.2935016617,0.0,3.54045821811,10.5176760807,3.45654044488,0.0,3.45654044488
 05/14  24:00:00,22.3948394972,1.27646993975,5.40649081409,0.0,2.55330491699,7.80157382632,1.15990770893,0.0,1.15990770893
 05/15  01:00:00,20.4866335035,1.03315843053,4.33032094553,0.0,2.55330491699,7.21284921042,0.721329605825,0.0,0.721329605825
 05/15  02:00:00,19.4493294199,0.889491694193,3.73104590629,0.0,2.55330491699,6.91848690247,0.394052138536,0.0,0.394052138536
 05/15  03:00:00,18.3821073843,0.718970011819,2.98152670695,0.0,2.55330491699,6.7713057485,0.394041204663,0.0,0.394041204663
 05/15  04:00:00,19.582565708,0.558507912768,2.26595368195,0.0,3.82705111198,7.57405300124,0.721065809919,0.0,0.721065809919
 05/15  05:00:00,23.8206321375,0.507641202174,2.01627436018,0.0,6.02426329834,9.91545327661,3.22588417115,0.0,3.22588417115
 05/15  06:00:00,27.7476411718,0.591525309424,2.32681487397,0.0,6.51253267309,14.7454349813,10.5157874288,0.0,10.5157874288
 05/15  07:00:00,28.6329219685,0.879179469489,3.57664220856,0.0,6.01364874671,18.163451543,11.167909571,0.0,11.167909571
 05/15  08:00:00,30.9149849346,1.52712518064,6.15651001241,0.0,4.35151303671,18.8798367041,10.7325858871,0.0,10.7325858871
 05/15  09:00:00,31.4561393514,2.04565306111,9.00276838919,0.0,3.78894180059,16.6187760998,9.42663760761,0.0,9.42663760761
 05/15  10:00:00,32.1867185325,2.56167781328,12.1339495213,0.0,3.78894180059,13.7021493968,8.55600545415,0.0,8.55600545415
 05/15  11:00:00,35.2288578149,2.95072916682,14.6398562963,0.0,3.78894180059,13.8493305508,6.92357016714,0.0,6.92357016714
 05/15  12:00:00,36.8275604148,3.20603213492,16.2936971461,0.0,3.69398621738,13.6338449159,6.05293801407,0.0,6.05293801407
 05/15  13:00:00,37.9462317642,3.37730695533,17.5193770731,0.0,3.78894180059,13.2606059349,5.39996389927,0.0,5.39996389927
 05/15  14:00:00,39.282092945,3.57908394156,18.8006424216,0.0,3.78894180059,13.1134247809,4.74698978447,0.0,4.74698978447
 05/15  15:00:00,41.2244629131,3.6984651555,19.2586217224,0.0,4.71240779196,13.5549682428,5.39996389927,0.0,5.39996389927
 05/15  16:00:00,50.1203745056,3.95764286064,20.4450022225,0.0,7.18559832057,18.5321311015,6.27059605234,0.0,6.27059605234
 05/15  17:00:00,55.4867916813,3.8624556851,19.9288503045,0.0,8.38069375907,23.3147919321,8.22951839674,0.0,8.22951839674
 05/15  18:00:00,56.7859041205,3.84103222426,19.1820160708,0.0,10.6415932552,23.1212625696,9.64429564548,0.0,9.64429564548
 05/15  19:00:00,53.967876752,3.6297214514,17.5445774534,0.0,12.3080778603,20.4854999863,9.20897956894,0.0,9.20897956894
 05/15  20:00:00,55.10339806,3.1161410961,14.2768000098,0.0,12.456681583,19.8967753704,8.44717643501,0.0,8.44717643501
 05/15  21:00:00,46.2475544897,2.5924589083,11.4081396493,0.0,9.18739968257,17.702556249,6.92357016714,0.0,6.92357016714
 05/15  22:00:00,36.6931344808,2.13033419296,9.2511569174,0.0,5.91811778209,14.0365255879,6.05293801407,0.0,6.05293801407
 05/15  23:00:00,28.6332479996,1.73610021178,7.48201348872,0.0,3.54045821811,10.5176760807,3.44104155487,0.0,3.44104155487
 05/15  24:00:00,22.9844969284,1.37927290742,5.89334527756,0.0,2.55330491699,7.80157382632,1.15563215307,0.0,1.15563215307
 05/16  01:00:00,21.0954090323,1.1419744996,4.83028040526,0.0,2.55330491699,7.21284921042,0.719195770612,0.0,0.719195770612
 05/16  02:00:00,19.8126590201,0.959344317223,4.02452288345,0.0,2.55330491699,6.91848690247,0.393518973078,0.0,0.393518973078
 05/16  03:00:00,18.8874988878,0.813557181257,3.39233104104,0.0,2.55330491699,6.7713057485,0.393508142584,0.0,0.393508142584
 05/16  04:00:00,20.4696321607,0.721248892091,2.99027915531,0.0,3.82705111198,7.57405300124,0.71893447529,0.0,0.71893447529
 05/16  05:00:00,24.9715236066,0.717903817007,2.95690321445,0.0,6.02426329834,9.91545327661,3.21151873281,0.0,3.21151873281
 05/16  06:00:00,29.0610488239,0.827605524992,3.40414231043,0.0,6.51253267309,14.7454349813,10.4658197764,0.0,10.4658197764
 05/16  07:00:00,29.0320079605,0.938066648873,3.91684102117,0.0,6.01364874671,18.163451543,11.1147536409,0.0,11.1147536409
 05/16  08:00:00,29.2784788362,1.25331456633,4.79381452833,0.0,4.35151303671,18.8798367041,10.6815561223,0.0,10.6815561223
 05/16  09:00:00,27.8083729788,1.47560072863,5.92505434912,0.0,3.78894180059,16.6187760998,9.38198656251,0.0,9.38198656251
 05/16  10:00:00,25.5694537258,1.58972342188,6.48863910593,0.0,3.78894180059,13.7021493968,8.51560688952,0.0,8.51560688952
 05/16  11:00:00,26.1726093157,1.67168931789,6.86264764603,0.0,3.78894180059,13.8493305508,6.89114500343,0.0,6.89114500343
 05/16  12:00:00,26.4124734008,1.77448138241,7.31016088468,0.0,3.69398621738,13.6338449159,6.02476533085,0.0,6.02476533085
 05/16  13:00:00,26.0514853954,1.76884299075,7.23309466887,0.0,3.78894180059,13.2606059349,5.37498057641,0.0,5.37498057641
 05/16  14:00:00,26.4957052391,1.86828109362,7.72505756368,0.0,3.78894180059,13.1134247809,4.72519582198,0.0,4.72519582198
 05/16  15:00:00,28.0165127847,1.87010390928,7.87903284034,0.0,4.71240779196,13.5549682428,5.37498057641,0.0,5.37498057641
 05/16  16:00:00,36.3650194454,2.02080342831,8.62648659459,0.0,7.18559832057,18.5321311015,6.24136024899,0.0,6.24136024899
 05/16  17:00:00,44.3367564447,2.25940755996,10.3818631931,0.0,8.38069375907,23.3147919321,8.1907145123,0.0,8.1907145123
 05/16  18:00:00,48.3127809787,2.61376953477,11.9361556185,0.0,10.6415932552,23.1212625696,9.59858148024,0.0,9.59858148024
 05/16  19:00:00,46.4900688641,2.48402926346,11.2124617534,0.0,12.3080778603,20.4854999863,9.16539164395,0.0,9.16539164395
 05/16  20:00:00,49.3550576106,2.16436922964,9.48023142696,0.0,12.456681583,19.8967753704,8.40730943045,0.0,8.40730943045
 05/16  21:00:00,41.2306665647,1.72762228213,7.25608835054,0.0,9.18739968257,17.702556249,6.89114500343,0.0,6.89114500343
 05/16  22:00:00,31.9602858225,1.29731628215,5.35132616995,0.0,5.91811778209,14.0365255879,6.02476533085,0.0,6.02476533085
 05/16  23:00:00,24.2923021086,0.954271051734,3.92289675782,0.0,3.54045821811,10.5176760807,3.42562631311,0.0,3.42562631311
 05/16  24:00:00,18.9686342675,0.64109729999,2.61565822418,0.0,2.55330491699,7.80157382632,1.15137967258,0.0,1.15137967258
 05/17  01:00:00,17.4298389486,0.457864632786,1.84882018838,0.0,2.55330491699,7.21284921042,0.717073828881,0.0,0.717073828881
 05/17  02:00:00,16.608674133,0.355891196963,1.42399111652,0.0,2.55330491699,6.91848690247,0.392988788101,0.0,0.392988788101
 05/17  03:00:00,16.1683210258,0.298858522128,1.18785183819,0.0,2.55330491699,6.7713057485,0.392978063609,0.0,0.392978063609
 05/17  04:00:00,18.0907248932,0.269286699311,1.06333408068,0.0,3.82705111198,7.57405300124,0.71681509727,0.0,0.71681509727
 05/17  05:00:00,22.7348943995,0.292328068614,1.14584975576,0.0,6.02426329834,9.91545327661,3.19723467378,0.0,3.19723467378
 05/17  06:00:00,26.8565874924,0.410369182583,1.61691732139,0.0,6.51253267309,14.7454349813,10.4161377742,0.0,10.4161377742
 05/17  07:00:00,27.2343859317,0.609149467338,2.44813617389,0.0,6.01364874671,18.163451543,11.0619018928,0.0,11.0619018928
 05/17  08:00:00,28.5035899902,1.11390462519,4.15833562344,0.0,4.35151303671,18.8798367041,10.6308183741,0.0,10.6308183741
 05/17  09:00:00,29.5077345347,1.72869398195,7.37132265171,0.0,3.78894180059,16.6187760998,9.33759103187,0.0,9.33759103187
 05/17  10:00:00,31.1248136088,2.40321265339,11.2305097575,0.0,3.78894180059,13.7021493968,8.47543950464,0.0,8.47543950464
 05/17  11:00:00,33.8391384567,2.78028923485,13.42057687,0.0,3.78894180059,13.8493305508,6.85890539188,0.0,6.85890539188
 05/17  12:00:00,35.2758390192,3.04682338717,14.9011844983,0.0,3.69398621738,13.6338449159,5.99675386508,0.0,5.99675386508
 05/17  13:00:00,37.2294488627,3.34842596926,16.8314751576,0.0,3.78894180059,13.2606059349,5.35014021997,0.0,5.35014021997
 05/17  14:00:00,37.1738743205,3.41339495118,16.8581127875,0.0,3.78894180059,13.1134247809,4.70352657487,0.0,4.70352657487
 05/17  15:00:00,39.4247581399,3.57934556933,17.5780365354,0.0,4.71240779196,13.5549682428,5.35014021997,0.0,5.35014021997
 05/17  16:00:00,49.0215412683,3.90714517718,19.3966666686,0.0,7.18559832057,18.5321311015,6.21229174678,0.0,6.21229174678
 05/17  17:00:00,55.3526565421,3.91762156066,19.7395492898,0.0,8.38069375907,23.3147919321,8.15213268208,0.0,8.15213268208
 05/17  18:00:00,57.3128374689,3.97155168506,19.5784299584,0.0,10.6415932552,23.1212625696,9.55312891314,0.0,9.55312891314
 05/17  19:00:00,53.2305408838,3.58034256516,16.8566204715,0.0,12.3080778603,20.4854999863,9.12205314974,0.0,9.12205314974
 05/17  20:00:00,55.3003197118,3.14931003571,14.440552722,0.0,12.456681583,19.8967753704,8.36767056379,0.0,8.36767056379
 05/17  21:00:00,47.7027785282,2.79116409553,12.6646585006,0.0,9.18739968257,17.702556249,6.85890539188,0.0,6.85890539188
 05/17  22:00:00,38.1192086537,2.33536580579,10.4721994775,0.0,5.91811778209,14.0365255879,5.99675386508,0.0,5.99675386508
 05/17  23:00:00,30.0677214086,1.94933940262,8.70324770689,0.0,3.54045821811,10.5176760807,3.41029928466,0.0,3.41029928466
 05/17  24:00:00,24.4176330444,1.59995940983,7.10579489124,0.0,2.55330491699,7.80157382632,1.1471515268,0.0,1.1471515268
 05/18  01:00:00,22.5773181746,1.37844102879,6.07572301836,0.0,2.55330491699,7.21284921042,0.714964411007,0.0,0.714964411007
 05/18  02:00:00,21.374592417,1.21624554983,5.32955504772,0.0,2.55330491699,6.91848690247,0.392461740994,0.0,0.392461740994
 05/18  03:00:00,20.5586396243,1.09540774154,4.78162121726,0.0,2.55330491699,6.7713057485,0.392451125056,0.0,0.392451125056
 05/18  04:00:00,22.3047177664,1.03599458081,4.51061907229,0.0,3.82705111198,7.57405300124,0.714708304509,0.0,0.714708304509
 05/18  05:00:00,27.0557127611,1.07922132795,4.67977485799,0.0,6.02426329834,9.91545327661,3.18303622415,0.0,3.18303622415
 05/18  06:00:00,32.0254681991,1.33638257232,5.85978463836,0.0,6.51253267309,14.7454349813,10.3667561315,0.0,10.3667561315
 05/18  07:00:00,34.1517895684,1.79888581801,8.17580345992,0.0,6.01364874671,18.163451543,11.0093699781,0.0,11.0093699781
 05/18  08:00:00,36.7805771699,2.42724963802,11.1219777903,0.0,4.35151303671,18.8798367041,10.5803876679,0.0,10.5803876679
 05/18  09:00:00,36.3726283203,2.79417649402,13.1707339252,0.0,3.78894180059,16.6187760998,9.29346416299,0.0,9.29346416299
 05/18  10:00:00,36.1083412282,3.15856485948,15.4586851707,0.0,3.78894180059,13.7021493968,8.43551519469,0.0,8.43551519469
 05/18  11:00:00,39.682792627,3.59184485234,18.4526754228,0.0,3.78894180059,13.8493305508,6.82686087994,0.0,6.82686087994
 05/18  12:00:00,41.9826426814,3.91509654609,20.7397150016,0.0,3.69398621738,13.6338449159,5.96891191208,0.0,5.96891191208
 05/18  13:00:00,42.4062132476,4.0328015163,21.3238639955,0.0,3.78894180059,13.2606059349,5.32545018619,0.0,5.32545018619
 05/18  14:00:00,42.9086230115,4.16570534115,21.8405510885,0.0,3.78894180059,13.1134247809,4.68198846029,0.0,4.68198846029
 05/18  15:00:00,45.1147740596,4.34706203989,22.5003359845,0.0,4.71240779196,13.5549682428,5.32545018619,0.0,5.32545018619
 05/18  16:00:00,52.9778232401,4.49972513671,22.7603686809,0.0,7.18559832057,18.5321311015,6.18339915405,0.0,6.18339915405
 05/18  17:00:00,58.5093082977,4.42838770797,22.385434898,0.0,8.38069375907,23.3147919321,8.11378433174,0.0,8.11378433174
 05/18  18:00:00,60.1651632141,4.44034077045,21.9619666182,0.0,10.6415932552,23.1212625696,9.50795140451,0.0,9.50795140451
 05/18  19:00:00,56.2729032392,4.06305393293,19.416271459,0.0,12.3080778603,20.4854999863,9.07897692058,0.0,9.07897692058
 05/18  20:00:00,57.7348269007,3.55298497354,16.4713849731,0.0,12.456681583,19.8967753704,8.3282715737,0.0,8.3282715737
 05/18  21:00:00,50.1825303068,3.20233825363,14.7332361212,0.0,9.18739968257,17.702556249,6.82686087994,0.0,6.82686087994
 05/18  22:00:00,40.7405016617,2.75430412929,12.674554162,0.0,5.91811778209,14.0365255879,5.96891191208,0.0,5.96891191208
 05/18  23:00:00,32.4234645534,2.32978783522,10.6785424191,0.0,3.54045821811,10.5176760807,3.3950650085,0.0,3.3950650085
 05/18  24:00:00,26.6216676759,1.96451557972,8.94527335284,0.0,2.55330491699,7.80157382632,1.14294896786,0.0,1.14294896786
 05/19  01:00:00,24.6050717266,1.72024215407,7.76167544509,0.0,2.55330491699,7.21284921042,0.712868143638,0.0,0.712868143638
 05/19  02:00:00,23.2624629395,1.53884133245,6.89482978755,0.0,2.55330491699,6.91848690247,0.391937988215,0.0,0.391937988215
 05/19  03:00:00,22.3642753711,1.40628128742,6.27638341815,0.0,2.55330491699,6.7713057485,0.39192748331,0.0,0.39192748331
 05/19  04:00:00,24.0095220388,1.33143666753,5.91998125798,0.0,3.82705111198,7.57405300124,0.712614721929,0.0,0.712614721929
 05/19  05:00:00,28.6809598215,1.36123968447,6.0230035619,0.0,6.02426329834,9.91545327661,3.16892758871,0.0,3.16892758871
 05/19  06:00:00,32.7182256485,1.4711102375,6.41781442255,0.0,6.51253267309,14.7454349813,10.3176894685,0.0,10.3176894685
 05/19  07:00:00,33.4184090142,1.71562510604,7.52568361776,0.0,6.01364874671,18.163451543,10.9571734535,0.0,10.9571734535
 05/19  08:00:00,35.8530742267,2.3212723122,10.300452173,0.0,4.35151303671,18.8798367041,10.5302789383,0.0,10.5302789383
 05/19  09:00:00,36.33401444,2.80645505912,13.1198414799,0.0,3.78894180059,16.6187760998,9.24961902363,0.0,9.24961902363
 05/19  10:00:00,36.3618762526,3.23071713522,15.6400679195,0.0,3.78894180059,13.7021493968,8.39584578288,0.0,8.39584578288
 05/19  11:00:00,40.0857846591,3.68105049763,18.7664618097,0.0,3.78894180059,13.8493305508,6.79502095731,0.0,6.79502095731
 05/19  12:00:00,41.6824445834,3.91291307307,20.4417003766,0.0,3.69398621738,13.6338449159,5.941247717,0.0,5.941247717
 05/19  13:00:00,42.1806611662,4.03215968362,21.0989537468,0.0,3.78894180059,13.2606059349,5.30091778678,0.0,5.30091778678
 05/19  14:00:00,44.6287347701,4.38527225673,23.3410959316,0.0,3.78894180059,13.1134247809,4.66058785655,0.0,4.66058785655
 05/19  15:00:00,47.6905629418,4.66374941234,24.7594374944,0.0,4.71240779196,13.5549682428,5.30091778678,0.0,5.30091778678
 05/19  16:00:00,56.10619082,4.85998292883,25.5284784687,0.0,7.18559832057,18.5321311015,6.15469102708,0.0,6.15469102708
 05/19  17:00:00,61.4767650224,4.8010942277,24.980185103,0.0,8.38069375907,23.3147919321,8.07568081776,0.0,8.07568081776
 05/19  18:00:00,62.5239918342,4.77090778171,23.9902282271,0.0,10.6415932552,23.1212625696,9.46306233325,0.0,9.46306233325
 05/19  19:00:00,59.0152765432,4.41549198507,21.8062067109,0.0,12.3080778603,20.4854999863,9.0361757131,0.0,9.0361757131
 05/19  20:00:00,59.6786913515,3.91130604182,18.949761689,0.0,12.456681583,19.8967753704,8.28912412783,0.0,8.28912412783
 05/19  21:00:00,52.7887451947,3.54045274995,17.0013365127,0.0,9.18739968257,17.702556249,6.79502095731,0.0,6.79502095731
 05/19  22:00:00,43.7906564271,3.17706337777,15.301949679,0.0,5.91811778209,14.0365255879,5.941247717,0.0,5.941247717
 05/19  23:00:00,35.9159272755,2.83206999072,13.6687229858,0.0,3.54045821811,10.5176760807,3.3799279961,0.0,3.3799279961
 05/19  24:00:00,29.6313173373,2.41585415417,11.5035844398,0.0,2.55330491699,7.80157382632,1.1387732403,0.0,1.1387732403
 05/20  01:00:00,26.6760621879,2.04581361073,9.50709444976,0.0,2.55330491699,7.21284921042,0.710785649512,0.0,0.710785649512
 05/20  02:00:00,23.9693094225,1.66160356869,7.47891403434,0.0,2.55330491699,6.91848690247,0.391417685244,0.0,0.391417685244
 05/20  03:00:00,21.8117096733,1.32837096744,5.80172804039,0.0,2.55330491699,6.7713057485,0.39140729378,0.0,0.39140729378
 05/20  04:00:00,23.0094370592,1.17403618137,5.07729676457,0.0,3.82705111198,7.57405300124,0.710534970533,0.0,0.710534970533
 05/20  05:00:00,27.7719981577,1.21503107708,5.26025050548,0.0,6.02426329834,9.91545327661,3.15491294567,0.0,3.15491294567
 05/20  06:00:00,32.2150183721,1.38455428777,6.00116309593,0.0,6.51253267309,14.7454349813,10.2689523122,0.0,10.2689523122
 05/20  07:00:00,32.686199139,1.61088164152,7.09174656949,0.0,6.01364874671,17.9699221805,10.9053277764,0.0,10.9053277764
 05/20  08:00:00,31.6130172415,1.79322280731,8.03485826138,0.0,3.66783283761,18.1171033345,10.4805070245,0.0,10.4805070245
 05/20  09:00:00,30.1818853789,2.03907441583,9.18150663071,0.0,3.10526160149,15.8560427302,9.20606859812,0.0,9.20606859812
 05/20  10:00:00,28.5873738793,2.27993954424,10.2627567058,0.0,3.10526160149,12.9394160272,8.35644301692,0.0,8.35644301692
 05/20  11:00:00,30.3587648371,2.54591799014,11.6209880639,0.0,3.10526160149,13.0865971812,6.76339505305,0.0,6.76339505305
 05/20  12:00:00,32.8785095661,2.93176464285,13.9020672942,0.0,3.10526160149,12.9394160272,5.91376947232,0.0,5.91376947232
 05/20  13:00:00,34.3370854863,3.21117452261,15.5227767966,0.0,3.10526160149,12.4978725653,5.27655028678,0.0,5.27655028678
 05/20  14:00:00,36.8881230361,3.62759025786,17.8045797651,0.0,3.10526160149,12.3506914113,4.63933110123,0.0,4.63933110123
 05/20  15:00:00,40.9314257048,4.04642558788,20.0640376505,0.0,4.02872759285,12.7922348732,5.27655028678,0.0,5.27655028678
 05/20  16:00:00,51.1532091652,4.4825043457,22.3993889657,0.0,6.50191812146,17.7693977319,6.12617586751,0.0,6.12617586751
 05/20  17:00:00,61.1747471834,4.9258801986,24.7469106556,0.0,8.38069375907,23.1212625696,8.03783342414,0.0,8.03783342414
 05/20  18:00:00,64.1589568197,5.04700534673,25.3490956475,0.0,10.6415932552,23.1212625696,9.41847499283,0.0,9.41847499283
 05/20  19:00:00,61.82621222,4.85200757381,24.180626799,0.0,12.3080778603,20.4854999863,8.99366220246,0.0,8.99366220246
 05/20  20:00:00,60.7891676498,4.16445034567,19.8070936835,0.0,12.456681583,19.8967753704,8.25023981933,0.0,8.25023981933
 05/20  21:00:00,51.6323675777,3.45797539986,15.9274362458,0.0,9.18739968257,17.702556249,6.76339505305,0.0,6.76339505305
 05/20  22:00:00,40.9802008874,2.82649714726,12.8420603698,0.0,5.91811778209,14.0365255879,5.91376947232,0.0,5.91376947232
 05/20  23:00:00,32.1083766196,2.30934159892,10.3839007217,0.0,3.54045821811,10.5176760807,3.36489273014,0.0,3.36489273014
 05/20  24:00:00,26.4322631977,1.95014541344,8.77023904087,0.0,2.55330491699,7.80157382632,1.13462558073,0.0,1.13462558073
 05/21  01:00:00,24.7493960676,1.75086001211,7.87538192804,0.0,2.55330491699,7.21284921042,0.708717547266,0.0,0.708717547266
 05/21  02:00:00,23.6997894038,1.61314925463,7.25784832975,0.0,2.55330491699,6.91848690247,0.390900986535,0.0,0.390900986535
 05/21  03:00:00,22.9388256955,1.50139143358,6.75582359642,0.0,2.55330491699,6.7713057485,0.39089071085,0.0,0.39089071085
 05/21  04:00:00,24.3986156657,1.39785969918,6.24265185329,0.0,3.82705111198,7.57405300124,0.708469667229,0.0,0.708469667229
 05/21  05:00:00,29.0603411229,1.4266105752,6.3370139725,0.0,6.02426329834,9.91545327661,3.14099644546,0.0,3.14099644546
 05/21  06:00:00,33.7243428914,1.63371608854,7.26132581445,0.0,6.51253267309,14.7454349813,10.220559092,0.0,10.220559092
 05/21  07:00:00,34.184951456,1.87302025866,8.32836026935,0.0,6.01364874671,17.9699221805,10.8538483003,0.0,10.8538483003
 05/21  08:00:00,32.5294413764,1.95997366436,8.7845315392,0.0,3.66783283761,18.1171033345,10.4310866661,0.0,10.4310866661
 05/21  09:00:00,32.6469677901,2.42589856413,11.2597648936,0.0,3.10526160149,15.8560427302,9.16282578349,0.0,9.16282578349
 05/21  10:00:00,34.3720963393,3.12095404843,15.2064646617,0.0,3.10526160149,12.9394160272,8.31731856558,0.0,8.31731856558
 05/21  11:00:00,37.1015958462,3.5041468138,17.4055902493,0.0,3.10526160149,13.0865971812,6.7319925329,0.0,6.7319925329
 05/21  12:00:00,38.4658188715,3.73351653309,18.6876247093,0.0,3.10526160149,12.9394160272,5.88648531547,0.0,5.88648531547
 05/21  13:00:00,36.1141507067,3.50213319983,17.0088833398,0.0,3.10526160149,12.4978725653,5.2523549024,0.0,5.2523549024
 05/21  14:00:00,33.1649603048,3.13019405549,14.5788132363,0.0,3.10526160149,12.3506914113,4.61822448932,0.0,4.61822448932
 05/21  15:00:00,33.5167273394,3.0145786809,13.6811861921,0.0,4.02872759285,12.7922348732,5.2523549024,0.0,5.2523549024
 05/21  16:00:00,41.4513827733,3.1316569073,14.0484100122,0.0,6.50191812146,17.7693977319,6.09786211982,0.0,6.09786211982
 05/21  17:00:00,51.5561139212,3.61287744976,16.4412801422,0.0,8.38069375907,23.1212625696,8.00025335904,0.0,8.00025335904
 05/21  18:00:00,55.9941456285,3.97082923516,18.2604605679,0.0,10.6415932552,23.1212625696,9.37420258736,0.0,9.37420258736
 05/21  19:00:00,54.4391371146,3.8649579496,17.7806013178,0.0,12.3080778603,20.4854999863,8.95144897865,0.0,8.95144897865
 05/21  20:00:00,55.6100157934,3.39328962612,15.3991025466,0.0,12.456681583,19.8967753704,8.2116301634,0.0,8.2116301634
 05/21  21:00:00,48.2553772944,2.91497905504,13.0934423073,0.0,9.18739968257,17.702556249,6.7319925329,0.0,6.7319925329
 05/21  22:00:00,38.969217965,2.48555751298,11.1720170816,0.0,5.91811778209,14.0365255879,5.88648531547,0.0,5.88648531547
 05/21  23:00:00,31.2106602695,2.13923369717,9.65629227324,0.0,3.54045821811,10.5176760807,3.34996366318,0.0,3.34996366318
 05/21  24:00:00,25.5974645791,1.79467558129,8.09091025449,0.0,2.55330491699,7.80157382632,1.13050721743,0.0,1.13050721743
 05/22  01:00:00,23.9382391987,1.59990355367,7.21518151761,0.0,2.55330491699,7.21284921042,0.706664451251,0.0,0.706664451251
 05/22  02:00:00,23.4459011932,1.54628676892,7.07082260481,0.0,2.55330491699,6.91848690247,0.390388045472,0.0,0.390388045472
 05/22  03:00:00,23.2821545309,1.52841790196,7.07212596341,0.0,2.55330491699,6.7713057485,0.39037788783,0.0,0.39037788783
 05/22  04:00:00,25.4880464881,1.54315002604,7.18679234884,0.0,3.82705111198,7.57405300124,0.706419424636,0.0,0.706419424636
 05/22  05:00:00,30.7907951808,1.67064991695,7.82342868868,0.0,6.02426329834,9.91545327661,3.12718220947,0.0,3.12718220947
 05/22  06:00:00,35.9693090516,1.94982967618,9.19017838693,0.0,6.51253267309,14.7454349813,10.1725241355,0.0,10.1725241355
 05/22  07:00:00,37.8250710357,2.34612640745,11.3018443379,0.0,6.01364874671,18.163451543,10.8027502702,0.0,10.8027502702
 05/22  08:00:00,38.8159728338,2.70180286107,12.8828202312,0.0,4.35151303671,18.8798367041,10.3820324983,0.0,10.3820324983
 05/22  09:00:00,38.8649169815,3.11508183692,15.3421172436,0.0,3.78894180059,16.6187760998,9.11990338571,0.0,9.11990338571
 05/22  10:00:00,39.582667836,3.58991846956,18.5016581685,0.0,3.78894180059,13.7021493968,8.27848401519,0.0,8.27848401519
 05/22  11:00:00,41.0118634428,3.74911895657,19.6244721345,0.0,3.78894180059,13.8493305508,6.7008226964,0.0,6.7008226964
 05/22  12:00:00,42.3643031929,3.9324883738,21.1039836854,0.0,3.69398621738,13.6338449159,5.85940332638,0.0,5.85940332638
 05/22  13:00:00,44.5181420205,4.19940466863,23.2691896161,0.0,3.78894180059,13.2606059349,5.22833879886,0.0,5.22833879886
 05/22  14:00:00,45.8599782567,4.39804714323,24.5595645316,0.0,3.78894180059,13.1134247809,4.59727427135,0.0,4.59727427135
 05/22  15:00:00,48.6843596962,4.58481656886,25.8321670922,0.0,4.71240779196,13.5549682428,5.22833879886,0.0,5.22833879886
 05/22  16:00:00,57.4640402724,4.80994259063,26.9363682593,0.0,7.18559832057,18.5321311015,6.06975816888,0.0,6.06975816888
 05/22  17:00:00,62.4833347294,4.73190364961,26.0559453881,0.0,8.38069375907,23.3147919321,7.96295175143,0.0,7.96295175143
 05/22  18:00:00,63.8731925691,4.79197292684,25.3183638168,0.0,10.6415932552,23.1212625696,9.33025822771,0.0,9.33025822771
 05/22  19:00:00,60.553014594,4.5605587859,23.1988779609,0.0,12.3080778603,20.4854999863,8.9095485427,0.0,8.9095485427
 05/22  20:00:00,60.4325980198,3.99339237167,19.6215820274,0.0,12.456681583,19.8967753704,8.17330659393,0.0,8.17330659393
 05/22  21:00:00,52.3569539694,3.47347842479,16.6365196126,0.0,9.18739968257,17.702556249,6.7008226964,0.0,6.7008226964
 05/22  22:00:00,42.2633637891,2.96586028757,13.9858601312,0.0,5.91811778209,14.0365255879,5.85940332638,0.0,5.85940332638
 05/22  23:00:00,33.7000166977,2.52408494101,11.7607974577,0.0,3.54045821811,10.5176760807,3.33514521632,0.0,3.33514521632
 05/22  24:00:00,27.595219453,2.1217592108,9.76158149886,0.0,2.55330491699,7.80157382632,1.12641937002,0.0,1.12641937002
 05/23  01:00:00,25.3062106865,1.84104542463,8.34201113442,0.0,2.55330491699,7.21284921042,0.704626971346,0.0,0.704626971346
 05/23  02:00:00,23.6912325283,1.61967238891,7.24276831992,0.0,2.55330491699,6.91848690247,0.389879014321,0.0,0.389879014321
 05/23  03:00:00,22.5495159296,1.4496057243,6.41829953978,0.0,2.55330491699,6.7713057485,0.389868976916,0.0,0.389868976916
 05/23  04:00:00,23.9685925962,1.33892914029,5.8715593427,0.0,3.82705111198,7.57405300124,0.704384850907,0.0,0.704384850907
 05/23  05:00:00,28.4062506915,1.33170869442,5.7778254219,0.0,6.02426329834,9.91545327661,3.11347432884,0.0,3.11347432884
 05/23  06:00:00,32.7433898165,1.48691557822,6.42717324983,0.0,6.51253267309,14.7454349813,10.1248616643,0.0,10.1248616643
 05/23  07:00:00,34.4184910343,1.88132774523,8.36006299863,0.0,6.01364874671,18.163451543,10.7520488182,0.0,10.7520488182
 05/23  08:00:00,37.4903197529,2.56207327864,11.6968967328,0.0,4.35151303671,18.8798367041,10.333359048,0.0,10.333359048
 05/23  09:00:00,38.2836104642,3.07654667227,14.7993458909,0.0,3.78894180059,16.6187760998,9.07731411582,0.0,9.07731411582
 05/23  10:00:00,39.6365799268,3.6207860981,18.5247026307,0.0,3.78894180059,13.7021493968,8.23995086624,0.0,8.23995086624
 05/23  11:00:00,41.8933022456,3.87873410599,20.3762957878,0.0,3.78894180059,13.8493305508,6.66989477421,0.0,6.66989477421
 05/23  12:00:00,43.5365336964,4.10941833653,22.0992842261,0.0,3.69398621738,13.6338449159,5.83253152513,0.0,5.83253152513
 05/23  13:00:00,45.0819094592,4.32451947489,23.7078422484,0.0,3.78894180059,13.2606059349,5.20450908833,0.0,5.20450908833
 05/23  14:00:00,47.1401904258,4.60955462811,25.6282692159,0.0,3.78894180059,13.1134247809,4.57648665152,0.0,4.57648665152
 05/23  15:00:00,50.6598892361,4.94657429534,27.4459389057,0.0,4.71240779196,13.5549682428,5.20450908833,0.0,5.20450908833
 05/23  16:00:00,58.5675993286,5.16123368528,27.6886362209,0.0,7.18559832057,18.5321311015,6.0418723374,0.0,6.0418723374
 05/23  17:00:00,63.4584125058,5.05367437487,26.7092524392,0.0,8.38069375907,23.3147919321,7.92593964782,0.0,7.92593964782
 05/23  18:00:00,64.2680961157,4.99633798606,25.5089023041,0.0,10.6415932552,23.1212625696,9.28665492757,0.0,9.28665492757
 05/23  19:00:00,60.0678761112,4.63028892939,22.6440093346,0.0,12.3080778603,20.4854999863,8.86797330304,0.0,8.86797330304
 05/23  20:00:00,59.9612445684,4.03094739829,19.1126735494,0.0,12.456681583,19.8967753704,8.13528046009,0.0,8.13528046009
 05/23  21:00:00,52.4586799866,3.54595248624,16.6657715683,0.0,9.18739968257,17.702556249,6.66989477421,0.0,6.66989477421
 05/23  22:00:00,42.3610934735,3.02013567844,14.0293144247,0.0,5.91811778209,14.0365255879,5.83253152513,0.0,5.83253152513
 05/23  23:00:00,33.3282864221,2.50056583338,11.4125862897,0.0,3.54045821811,10.5176760807,3.3204417779,0.0,3.3204417779
 05/23  24:00:00,26.8046173989,2.02133597286,9.07140268272,0.0,2.55330491699,7.80157382632,1.12236324908,0.0,1.12236324908
 05/24  01:00:00,24.2157157745,1.68131624521,7.41124540188,0.0,2.55330491699,7.21284921042,0.702605712778,0.0,0.702605712778
 05/24  02:00:00,22.3483160804,1.40919367476,6.11033058617,0.0,2.55330491699,6.91848690247,0.389374044186,0.0,0.389374044186
 05/24  03:00:00,20.908678168,1.18143912483,5.04562837771,0.0,2.55330491699,6.7713057485,0.389364129141,0.0,0.389364129141
 05/24  04:00:00,22.0589148848,1.01703470368,4.28377606787,0.0,3.82705111198,7.57405300124,0.702366549544,0.0,0.702366549544
 05/24  05:00:00,26.2394504719,0.958986565334,3.98374733142,0.0,6.02426329834,9.91545327661,3.09987686325,0.0,3.09987686325
