Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  06:00:00,31.256983932,1.22458453546,5.20309840814,0.0,6.51253267309,14.7454349813,10.0775857895,0.0,10.0775857895
 05/24  07:00:00,33.6612326963,1.7416516039,7.74248080196,0.0,6.01364874671,18.163451543,10.7017589588,0.0,10.7017589588
 05/24  08:00:00,36.8270748249,2.44907881859,11.1466462648,0.0,4.35151303671,18.8798367041,10.2850807296,0.0,10.2850807296
 05/24  09:00:00,37.3332644681,2.92008062257,14.0054659445,0.0,3.78894180059,16.6187760998,9.03507058625,0.0,9.03507058625
 05/24  10:00:00,37.454066748,3.3137184635,16.6492570866,0.0,3.78894180059,13.7021493968,8.20173052994,0.0,8.20173052994
 05/24  11:00:00,40.8204191198,3.70268434549,19.4794624225,0.0,3.78894180059,13.8493305508,6.63921792534,0.0,6.63921792534
 05/24  12:00:00,42.234256604,3.92589828118,20.9805271891,0.0,3.69398621738,13.6338449159,5.80587786956,0.0,5.80587786956
 05/24  13:00:00,44.3015107504,4.19478339565,23.0571796189,0.0,3.78894180059,13.2606059349,5.18087282772,0.0,5.18087282772
 05/24  14:00:00,47.3258037832,4.59994230377,25.8234948976,0.0,3.78894180059,13.1134247809,4.55586778588,0.0,4.55586778588
 05/24  15:00:00,50.4233870185,4.90695510289,27.2490558805,0.0,4.71240779196,13.5549682428,5.18087282772,0.0,5.18087282772
 05/24  16:00:00,59.0309029239,5.17583890677,28.1373345947,0.0,7.18559832057,18.5321311015,6.0142128835,0.0,6.0142128835
 05/24  17:00:00,64.8795931316,5.17878855047,28.0053188894,0.0,8.38069375907,23.3147919321,7.88922800901,0.0,7.88922800901
 05/24  18:00:00,65.8006938153,5.14718688446,26.8906511054,0.0,10.6415932552,23.1212625696,9.24340559966,0.0,9.24340559966
 05/24  19:00:00,61.4811173628,4.78101914875,23.9065203668,0.0,12.3080778603,20.4854999863,8.82673557177,0.0,8.82673557177
 05/24  20:00:00,61.4831859764,4.21798956488,20.4475727908,0.0,12.456681583,19.8967753704,8.09756302296,0.0,8.09756302296
 05/24  21:00:00,53.5262189235,3.70182340676,17.5774395847,0.0,9.18739968257,17.702556249,6.63921792534,0.0,6.63921792534
 05/24  22:00:00,42.9922658348,3.12834522951,14.5522772349,0.0,5.91811778209,14.0365255879,5.80587786956,0.0,5.80587786956
 05/24  23:00:00,34.2653671576,2.64633017421,12.2039026843,0.0,3.54045821811,10.5176760807,3.30585770221,0.0,3.30585770221
 05/24  24:00:00,28.4021450783,2.26341102327,10.4268553116,0.0,2.55330491699,7.80157382632,1.11834005578,0.0,1.11834005578
 05/25  01:00:00,26.4672888072,2.0271201252,9.3170145546,0.0,2.55330491699,7.21284921042,0.700601275934,0.0,0.700601275934
 05/25  02:00:00,25.2534469426,1.86429219001,8.56036293312,0.0,2.55330491699,6.91848690247,0.388873284963,0.0,0.388873284963
 05/25  03:00:00,24.5106268595,1.75586236926,8.07315382479,0.0,2.55330491699,6.7713057485,0.388863494329,0.0,0.388863494329
 05/25  04:00:00,26.4089164247,1.72073522278,7.93007708863,0.0,3.82705111198,7.57405300124,0.700365119221,0.0,0.700365119221
 05/25  05:00:00,31.4599970255,1.81026657099,8.35301387937,0.0,6.02426329834,9.91545327661,3.08639383973,0.0,3.08639383973
 05/25  06:00:00,35.7669128938,1.96766253946,8.96994936588,0.0,6.51253267309,14.7454349813,10.0307105078,0.0,10.0307105078
 05/25  07:00:00,36.6106435188,2.22838509881,10.2051581296,0.0,6.01364874671,18.163451543,10.6518955848,0.0,10.6518955848
 05/25  08:00:00,39.3458054211,2.82659860801,13.2878570715,0.0,4.35151303671,18.8798367041,10.2372118401,0.0,10.2372118401
 05/25  09:00:00,39.5618205837,3.2628626941,15.8912399885,0.0,3.78894180059,16.6187760998,8.993185307,0.0,8.993185307
 05/25  10:00:00,40.0303045941,3.7171220452,18.8220913509,0.0,3.78894180059,13.7021493968,8.1638343249,0.0,8.1638343249
 05/25  11:00:00,44.0952176176,4.1932267341,22.2637185317,0.0,3.78894180059,13.8493305508,6.60880123445,0.0,6.60880123445
 05/25  12:00:00,46.3628107205,4.4845465798,24.550433007,0.0,3.69398621738,13.6338449159,5.77945025288,0.0,5.77945025288
 05/25  13:00:00,47.795335526,4.66436406225,26.081423728,0.0,3.78894180059,13.2606059349,5.15743701671,0.0,5.15743701671
 05/25  14:00:00,50.5782272456,5.01259518745,28.6632654764,0.0,3.78894180059,13.1134247809,4.53542378053,0.0,4.53542378053
 05/25  15:00:00,53.4421829485,5.30322615119,29.8715807622,0.0,4.71240779196,13.5549682428,5.15743701671,0.0,5.15743701671
 05/25  16:00:00,61.586053179,5.49529032358,30.373033433,0.0,7.18559832057,18.5321311015,5.98678799828,0.0,5.98678799828
 05/25  17:00:00,66.3647416534,5.36885326738,29.3004026943,0.0,8.38069375907,23.3147919321,7.8528277068,0.0,7.8528277068
 05/25  18:00:00,66.1846918794,5.26266090027,27.1591751536,0.0,10.6415932552,23.1212625696,9.20052305185,0.0,9.20052305185
 05/25  19:00:00,62.5004599182,4.98540199039,24.7214800806,0.0,12.3080778603,20.4854999863,8.78584756106,0.0,8.78584756106
 05/25  20:00:00,63.2512809955,4.51523514016,21.9184222346,0.0,12.456681583,19.8967753704,8.06016545219,0.0,8.06016545219
 05/25  21:00:00,54.4440637664,3.89879007064,18.2983177637,0.0,9.18739968257,17.702556249,6.60880123445,0.0,6.60880123445
 05/25  22:00:00,43.3698815499,3.23025584322,14.8279823363,0.0,5.91811778209,14.0365255879,5.77945025288,0.0,5.77945025288
 05/25  23:00:00,34.5905979825,2.72539254168,12.4500711418,0.0,3.54045821811,10.5176760807,3.29139730818,0.0,3.29139730818
 05/25  24:00:00,28.3764686177,2.28493483747,10.3796550369,0.0,2.55330491699,7.80157382632,1.11435098157,0.0,1.11435098157
 05/26  01:00:00,26.0670428704,1.98746030887,8.95642843409,0.0,2.55330491699,7.21284921042,0.698614256187,0.0,0.698614256187
 05/26  02:00:00,24.4924048598,1.76401818808,7.89959485225,0.0,2.55330491699,6.91848690247,0.388376885293,0.0,0.388376885293
 05/26  03:00:00,23.3690245727,1.59135336598,7.09606054127,0.0,2.55330491699,6.7713057485,0.388367221052,0.0,0.388367221052
 05/26  04:00:00,24.869312672,1.48945554117,6.62175301756,0.0,3.82705111198,7.57405300124,0.698381153601,0.0,0.698381153601
 05/26  05:00:00,29.4160654994,1.49645357054,6.62289535374,0.0,6.02426329834,9.91545327661,3.07302925142,0.0,3.07302925142
 05/26  06:00:00,33.3729637539,1.59338667947,6.95027608595,0.0,6.51253267309,14.7454349813,9.9842496974,0.0,9.9842496974
 05/26  07:00:00,34.8011321429,1.9515772543,8.67245459819,0.0,6.01364874671,18.163451543,10.6024734626,0.0,10.6024734626
 05/26  08:00:00,38.2341424806,2.68519350624,12.3175992328,0.0,4.35151303671,18.8798367041,10.1897665555,0.0,10.1897665555
 05/26  09:00:00,38.6398496433,3.1668228751,15.0653088671,0.0,3.78894180059,16.6187760998,8.95167068202,0.0,8.95167068202
 05/26  10:00:00,38.3612619263,3.55310155396,17.3170691744,0.0,3.78894180059,13.7021493968,8.12627347371,0.0,8.12627347371
 05/26  11:00:00,40.749689902,3.85816280521,19.253254745,0.0,3.78894180059,13.8493305508,6.57865370915,0.0,6.57865370915
 05/26  12:00:00,41.6542047162,4.02647440786,20.2998991746,0.0,3.69398621738,13.6338449159,5.7532565014,0.0,5.7532565014
 05/26  13:00:00,43.1642707588,4.26103139182,21.8536916312,0.0,3.78894180059,13.2606059349,5.13420859558,0.0,5.13420859558
 05/26  14:00:00,45.5683724227,4.60547803158,24.0605278094,0.0,3.78894180059,13.1134247809,4.51516068976,0.0,4.51516068976
 05/26  15:00:00,49.5477233601,4.98419345251,26.2961538724,0.0,4.71240779196,13.5549682428,5.13420859558,0.0,5.13420859558
 05/26  16:00:00,59.4747766378,5.34673496077,28.4103122546,0.0,7.18559832057,18.5321311015,5.95960580334,0.0,5.95960580334
 05/26  17:00:00,65.804180982,5.36374081335,28.744954477,0.0,8.38069375907,23.3147919321,7.81674952079,0.0,7.81674952079
 05/26  18:00:00,67.7388609738,5.41606982786,28.5599353205,0.0,10.6415932552,23.1212625696,9.1580199834,0.0,9.1580199834
 05/26  19:00:00,64.404566023,5.16772644337,26.4432617324,0.0,12.3080778603,20.4854999863,8.74532137952,0.0,8.74532137952
 05/26  20:00:00,65.0050476239,4.70713069329,23.48029331,0.0,12.456681583,19.8967753704,8.02309882273,0.0,8.02309882273
 05/26  21:00:00,58.2408820222,4.35216737507,21.641758715,0.0,9.18739968257,17.702556249,6.57865370915,0.0,6.57865370915
 05/26  22:00:00,49.4007883782,4.01083241002,20.0783125978,0.0,5.91811778209,14.0365255879,5.7532565014,0.0,5.7532565014
 05/26  23:00:00,41.8321999162,3.71343925388,18.7036263632,0.0,3.54045821811,10.5176760807,3.27706487812,0.0,3.27706487812
 05/26  24:00:00,36.2223738237,3.3947467051,17.1157483753,0.0,2.55330491699,7.80157382632,1.11039720776,0.0,1.11039720776
 05/27  01:00:00,34.4893344581,3.20716193893,16.1590183917,0.0,2.55330491699,7.21284921042,0.69664524371,0.0,0.69664524371
 05/27  02:00:00,33.0658306335,3.02350902392,15.2135297901,0.0,2.55330491699,6.91848690247,0.387884992522,0.0,0.387884992522
 05/27  03:00:00,31.6543727909,2.82006451707,14.1526976083,0.0,2.55330491699,6.7713057485,0.387875456584,0.0,0.387875456584
 05/27  04:00:00,32.8837067164,2.69594022073,13.4296623824,0.0,3.82705111198,7.57405300124,0.696415241162,0.0,0.696415241162
 05/27  05:00:00,37.3095667665,2.70664343368,13.3062067577,0.0,6.02426329834,9.91545327661,3.05978705646,0.0,3.05978705646
 05/27  06:00:00,42.0700399867,2.93161004103,14.3091289572,0.0,6.51253267309,14.7454349813,9.93821711373,0.0,9.93821711373
 05/27  07:00:00,44.1875370238,3.39567165201,16.8082944438,0.0,6.01364874671,17.9699221805,10.5535072279,0.0,10.5535072279
 05/27  08:00:00,44.0101938617,3.66476103448,18.5604966544,0.0,3.66783283761,18.1171033345,10.1427589262,0.0,10.1427589262
 05/27  09:00:00,43.8346081556,4.00069562394,20.8726081993,0.0,3.10526160149,15.8560427302,8.91053900546,0.0,8.91053900546
 05/27  10:00:00,42.4565595311,4.19934233693,22.2125395649,0.0,3.10526160149,12.9394160272,8.08905909966,0.0,8.08905909966
 05/27  11:00:00,43.6018644792,4.33629942393,23.0737062721,0.0,3.10526160149,13.0865971812,6.54878427735,0.0,6.54878427735
 05/27  12:00:00,44.035959166,4.41174810539,23.5795334315,0.0,3.10526160149,12.9394160272,5.72730437213,0.0,5.72730437213
 05/27  13:00:00,45.0585172453,4.56238699759,24.8929960806,0.0,3.10526160149,12.4978725653,5.11119444321,0.0,5.11119444321
 05/27  14:00:00,46.8581545009,4.77509644734,26.6271050405,0.0,3.10526160149,12.3506914113,4.49508451429,0.0,4.49508451429
 05/27  15:00:00,49.7964168197,4.99437423706,27.9810801162,0.0,4.02872759285,12.7922348732,5.11119444321,0.0,5.11119444321
 05/27  16:00:00,58.4708316117,5.21602741214,28.9834883457,0.0,6.50191812146,17.7693977319,5.93267434843,0.0,5.93267434843
 05/27  17:00:00,65.8905430336,5.36307824622,29.0255084581,0.0,8.38069375907,23.1212625696,7.78100413519,0.0,7.78100413519
 05/27  18:00:00,66.9113369072,5.33196095453,27.8165201273,0.0,10.6415932552,23.1212625696,9.11590898119,0.0,9.11590898119
 05/27  19:00:00,64.1552663926,5.14321987677,26.2184686686,0.0,12.3080778603,20.4854999863,8.70516902857,0.0,8.70516902857
 05/27  20:00:00,66.0473975484,4.83860726162,24.3911666661,0.0,12.456681583,19.8967753704,7.9863741115,0.0,7.9863741115
 05/27  21:00:00,59.0087046881,4.47334829925,22.2884004568,0.0,9.18739968257,17.702556249,6.54878427735,0.0,6.54878427735
 05/27  22:00:00,49.5472846153,4.06811670304,20.1675245419,0.0,5.91811778209,14.0365255879,5.72730437213,0.0,5.72730437213
 05/27  23:00:00,41.0108445933,3.64311643866,17.9525938556,0.0,3.54045821811,10.5176760807,3.26286465645,0.0,3.26286465645
 05/27  24:00:00,34.689369904,3.21361934412,15.7638718165,0.0,2.55330491699,7.80157382632,1.10647990523,0.0,1.10647990523
 05/28  01:00:00,32.4901267319,2.94110070819,14.4258718962,0.0,2.55330491699,7.21284921042,0.694694823304,0.0,0.694694823304
 05/28  02:00:00,31.2228998508,2.77610875423,13.6179992771,0.0,2.55330491699,6.91848690247,0.387397752652,0.0,0.387397752652
 05/28  03:00:00,29.9763897297,2.60608512949,12.6886939347,0.0,2.55330491699,6.7713057485,0.387388346859,0.0,0.387388346859
 05/28  04:00:00,30.9790466848,2.44734412359,11.7735984479,0.0,3.82705111198,7.57405300124,0.694467965018,0.0,0.694467965018
 05/28  05:00:00,35.9494743815,2.51733436013,12.1354234463,0.0,6.02426329834,9.91545327661,3.04667117675,0.0,3.04667117675
 05/28  06:00:00,41.354963876,2.80902557162,13.7166373159,0.0,6.51253267309,14.7454349813,9.89262638543,0.0,9.89262638543
 05/28  07:00:00,42.1506962738,3.07360489723,15.0935204486,0.0,6.01364874671,17.9699221805,10.5050113815,0.0,10.5050113815
 05/28  08:00:00,41.4357731907,3.28473722047,16.3660997974,0.0,3.66783283761,18.1171033345,10.0962028731,0.0,10.0962028731
 05/28  09:00:00,41.3489417326,3.6676905195,18.7199468808,0.0,3.10526160149,15.8560427302,8.86980245808,0.0,8.86980245808
 05/28  10:00:00,41.1256339316,4.02726705977,21.0536892426,0.0,3.10526160149,12.9394160272,8.05220222345,0.0,8.05220222345
 05/28  11:00:00,43.0219790043,4.24649273491,22.5836274863,0.0,3.10526160149,13.0865971812,6.5192017846,0.0,6.5192017846
 05/28  12:00:00,45.54959535,4.53730488972,24.9676128312,0.0,3.10526160149,12.9394160272,5.70160155056,0.0,5.70160155056
 05/28  13:00:00,48.0632565081,4.84785207666,27.6122702644,0.0,3.10526160149,12.4978725653,5.08840137502,0.0,5.08840137502
 05/28  14:00:00,49.3482874981,5.05324109786,28.8390933872,0.0,3.10526160149,12.3506914113,4.47520119949,0.0,4.47520119949
 05/28  15:00:00,51.5100980567,5.22771666407,29.4614189262,0.0,4.02872759285,12.7922348732,5.08840137502,0.0,5.08840137502
 05/28  16:00:00,60.1246667511,5.42663653611,30.4267143612,0.0,6.50191812146,17.7693977319,5.90600160907,0.0,5.90600160907
 05/28  17:00:00,67.7214635139,5.55013393992,30.6693732448,0.0,8.38069375907,23.1212625696,7.74560213567,0.0,7.74560213567
 05/28  18:00:00,68.9552938111,5.54129013696,29.6511478487,0.0,10.6415932552,23.1212625696,9.074202516,0.0,9.074202516
 05/28  19:00:00,66.1473233321,5.3847728702,27.9689726147,0.0,12.3080778603,20.4854999863,8.66540239897,0.0,8.66540239897
 05/28  20:00:00,67.0823626332,4.98456933341,25.2801696791,0.0,12.456681583,19.8967753704,7.95000219418,0.0,7.95000219418
 05/28  21:00:00,60.2737156495,4.65348664673,23.3732730708,0.0,9.18739968257,17.702556249,6.5192017846,0.0,6.5192017846
 05/28  22:00:00,50.7510509061,4.2489818954,21.1904256403,0.0,5.91811778209,14.0365255879,5.70160155056,0.0,5.70160155056
 05/28  23:00:00,42.3318023577,3.84418699789,19.0724810607,0.0,3.54045821811,10.5176760807,3.24880084842,0.0,3.24880084842
 05/28  24:00:00,36.5245233217,3.49054722541,17.3220973529,0.0,2.55330491699,7.80157382632,1.10260023405,0.0,1.10260023405
 05/29  01:00:00,33.8689490794,3.16068603611,15.5851089158,0.0,2.55330491699,7.21284921042,0.692763574216,0.0,0.692763574216
 05/29  02:00:00,31.5435007318,2.84743912425,13.8672697881,0.0,2.55330491699,6.91848690247,0.386915310299,0.0,0.386915310299
 05/29  03:00:00,30.5463808413,2.69757099882,13.167199177,0.0,2.55330491699,6.7713057485,0.386906036423,0.0,0.386906036423
 05/29  04:00:00,32.4033539484,2.64769165098,12.9975581842,0.0,3.82705111198,7.57405300124,0.692539902747,0.0,0.692539902747
 05/29  05:00:00,37.3042199265,2.70887490473,13.2986284466,0.0,6.02426329834,9.91545327661,3.03368549681,0.0,3.03368549681
 05/29  06:00:00,42.1946167486,2.93513445955,14.4301813006,0.0,6.51253267309,14.7454349813,9.84749101036,0.0,9.84749101036
 05/29  07:00:00,43.5792905987,3.29127271933,16.3044469513,0.0,6.01364874671,17.9699221805,10.4570002848,0.0,10.4570002848
 05/29  08:00:00,42.8504390233,3.48297390614,17.5825289444,0.0,3.66783283761,18.1171033345,10.0501121833,0.0,10.0501121833
 05/29  09:00:00,43.3515885432,3.89979109609,20.4904931148,0.0,3.10526160149,15.8560427302,8.82947310362,0.0,8.82947310362
 05/29  10:00:00,43.0368664068,4.19362856404,22.7985602135,0.0,3.10526160149,12.9394160272,8.01571375987,0.0,8.01571375987
 05/29  11:00:00,44.2704249913,4.33014351026,23.7484226979,0.0,3.10526160149,13.0865971812,6.48991499147,0.0,6.48991499147
 05/29  12:00:00,45.3300213497,4.48078730171,24.8045564189,0.0,3.10526160149,12.9394160272,5.67615564833,0.0,5.67615564833
 05/29  13:00:00,45.1081500732,4.54038860593,24.9646273002,0.0,3.10526160149,12.4978725653,5.06583614097,0.0,5.06583614097
 05/29  14:00:00,44.5968133953,4.52308238739,24.6177779948,0.0,3.10526160149,12.3506914113,4.45551663361,0.0,4.45551663361
 05/29  15:00:00,45.4266680051,4.48645611271,24.1192494259,0.0,4.02872759285,12.7922348732,5.06583614097,0.0,5.06583614097
 05/29  16:00:00,52.2280546747,4.45726083739,23.4994779835,0.0,6.50191812146,17.7693977319,5.87959548411,0.0,5.87959548411
 05/29  17:00:00,58.2150321478,4.34345261356,22.369623205,0.0,8.38069375907,23.1212625696,7.71055400619,0.0,7.71055400619
 05/29  18:00:00,56.9576682391,3.95238893054,19.2424234831,0.0,10.6415932552,23.1212625696,9.03291293879,0.0,9.03291293879
 05/29  19:00:00,51.8509916887,3.39143053572,15.6659833058,0.0,12.3080778603,20.4854999863,8.62603326722,0.0,8.62603326722
 05/29  20:00:00,53.1115927573,2.97614245387,13.3178266827,0.0,12.456681583,19.8967753704,7.91399384197,0.0,7.91399384197
 05/29  21:00:00,45.8454638055,2.54934902486,11.0491588486,0.0,9.18739968257,17.702556249,6.48991499147,0.0,6.48991499147
 05/29  22:00:00,36.0212773622,2.04869578819,8.6609382036,0.0,5.91811778209,14.0365255879,5.67615564833,0.0,5.67615564833
 05/29  23:00:00,27.5973160233,1.58970030218,6.59248142209,0.0,3.54045821811,10.5176760807,3.2348776189,0.0,3.2348776189
 05/29  24:00:00,22.8807724647,1.37363279499,5.79526092639,0.0,2.55330491699,7.80157382632,1.09875934314,0.0,1.09875934314
 05/30  01:00:00,22.1480570373,1.32236528064,5.70253762926,0.0,2.55330491699,7.21284921042,0.69085206997,0.0,0.69085206997
 05/30  02:00:00,21.5115456567,1.25117966271,5.43157417451,0.0,2.55330491699,6.91848690247,0.386437808652,0.0,0.386437808652
 05/30  03:00:00,21.6950054908,1.29015457967,5.72324024563,0.0,2.55330491699,6.7713057485,0.386428668396,0.0,0.386428668396
 05/30  04:00:00,23.7663823762,1.28593488717,5.72234337582,0.0,3.82705111198,7.57405300124,0.690631626218,0.0,0.690631626218
 05/30  05:00:00,28.6109508621,1.34584330703,5.96839097991,0.0,6.02426329834,9.91545327661,3.02083386266,0.0,3.02083386266
 05/30  06:00:00,33.4066162641,1.56926014349,7.00805513213,0.0,6.51253267309,14.7454349813,9.80282435159,0.0,9.80282435159
 05/30  07:00:00,34.6202594651,1.8759382853,8.56722088943,0.0,6.01364874671,18.163451543,10.4094881557,0.0,10.4094881557
 05/30  08:00:00,37.9208420877,2.56664013342,12.1228522128,0.0,4.35151303671,18.8798367041,10.0045005061,0.0,10.0045005061
 05/30  09:00:00,38.927869177,3.12423843914,15.3959128368,0.0,3.78894180059,16.6187760998,8.78956288524,0.0,8.78956288524
 05/30  10:00:00,39.1058197497,3.5593222854,18.0554062663,0.0,3.78894180059,13.7021493968,7.97960451466,0.0,7.97960451466
 05/30  11:00:00,42.5323469786,3.98637623741,20.9076983894,0.0,3.78894180059,13.8493305508,6.46093257097,0.0,6.46093257097
 05/30  12:00:00,44.509821207,4.29815044779,22.8838396255,0.0,3.69398621738,13.6338449159,5.650974201,0.0,5.650974201
 05/30  13:00:00,45.5316538347,4.47689901812,24.0052070808,0.0,3.78894180059,13.2606059349,5.04350542353,0.0,5.04350542353
 05/30  14:00:00,47.9121277182,4.7851217551,26.2246393813,0.0,3.78894180059,13.1134247809,4.43603664606,0.0,4.43603664606
 05/30  15:00:00,52.0531185285,5.13635746727,28.6493850261,0.0,4.71240779196,13.5549682428,5.04350542353,0.0,5.04350542353
 05/30  16:00:00,61.3958566426,5.39271124014,30.28541598,0.0,7.18559832057,18.5321311015,5.8534637935,0.0,5.8534637935
 05/30  17:00:00,67.4165135881,5.38555929232,30.3354686041,0.0,8.38069375907,23.3147919321,7.67587012591,0.0,7.67587012591
 05/30  18:00:00,69.4488313185,5.43784163341,30.2481338596,0.0,10.6415932552,23.1212625696,8.9920524771,0.0,8.9920524771
 05/30  19:00:00,67.1479376654,5.33540533425,29.0189544839,0.0,12.3080778603,20.4854999863,8.58707329212,0.0,8.58707329212
 05/30  20:00:00,67.2106670914,4.88431023344,25.5087332373,0.0,12.456681583,19.8967753704,7.8783597184,0.0,7.8783597184
 05/30  21:00:00,57.6479406374,4.26363294313,21.1373517622,0.0,9.18739968257,17.702556249,6.46093257097,0.0,6.46093257097
 05/30  22:00:00,46.3662789224,3.62070683874,17.4339287133,0.0,5.91811778209,14.0365255879,5.650974201,0.0,5.650974201
 05/30  23:00:00,37.5661493168,3.14204285457,15.0089721632,0.0,3.54045821811,10.5176760807,3.22109909112,0.0,3.22109909112
 05/30  24:00:00,30.6619600676,2.63842941188,12.3116519124,0.0,2.55330491699,7.80157382632,1.09495836996,0.0,1.09495836996
 05/31  01:00:00,28.4635420249,2.36646508743,10.97392281,0.0,2.55330491699,7.21284921042,0.68896087819,0.0,0.68896087819
 05/31  02:00:00,26.753887317,2.13632072451,9.78877477304,0.0,2.55330491699,6.91848690247,0.385965389426,0.0,0.385965389426
 05/31  03:00:00,25.2441001375,1.92075238112,8.64173709085,0.0,2.55330491699,6.7713057485,0.385956384426,0.0,0.385956384426
 05/31  04:00:00,26.5475344736,1.79149321149,7.99793714887,0.0,3.82705111198,7.57405300124,0.688743701417,0.0,0.688743701417
 05/31  05:00:00,30.9265836446,1.77339070017,7.85647636931,0.0,6.02426329834,9.91545327661,3.00812008063,0.0,3.00812008063
 05/31  06:00:00,36.0461089721,2.04707035607,9.16973762764,0.0,6.51253267309,14.7454349813,9.75863963344,0.0,9.75863963344
 05/31  07:00:00,38.0168808375,2.4785847674,11.3611957797,0.0,6.01364874671,18.163451543,10.3624890642,0.0,10.3624890642
 05/31  08:00:00,38.2246306956,2.72273199902,12.270548955,0.0,4.35151303671,18.8798367041,9.95938134909,0.0,9.95938134909
 05/31  09:00:00,36.981726278,2.96623441287,13.6077739641,0.0,3.78894180059,16.6187760998,8.75008362197,0.0,8.75008362197
 05/31  10:00:00,37.9401042329,3.47510509602,16.973907939,0.0,3.78894180059,13.7021493968,7.94388518121,0.0,7.94388518121
 05/31  11:00:00,42.8425782886,4.03603333878,21.168272598,0.0,3.78894180059,13.8493305508,6.43226310596,0.0,6.43226310596
 05/31  12:00:00,45.3043527384,4.37811589767,23.5984057071,0.0,3.69398621738,13.6338449159,5.62606466584,0.0,5.62606466584
 05/31  13:00:00,46.6490561818,4.57197584092,25.0275326051,0.0,3.78894180059,13.2606059349,5.02141583574,0.0,5.02141583574
 05/31  14:00:00,47.3722698189,4.67169189846,25.7982113387,0.0,3.78894180059,13.1134247809,4.41676700565,0.0,4.41676700565
 05/31  15:00:00,50.1854739847,4.83910660818,27.0789913414,0.0,4.71240779196,13.5549682428,5.02141583574,0.0,5.02141583574
 05/31  16:00:00,59.0692919857,5.01598163537,28.3355809279,0.0,7.18559832057,18.5321311015,5.82761427587,0.0,5.82761427587
 05/31  17:00:00,64.042057171,4.87123635402,27.4753351253,0.0,8.38069375907,23.3147919321,7.64156076615,0.0,7.64156076615
 05/31  18:00:00,64.8504565151,4.81377223244,26.2738284572,0.0,10.6415932552,23.1212625696,8.95163323136,0.0,8.95163323136
 05/31  19:00:00,61.3563165259,4.57628150412,23.9864571746,0.0,12.3080778603,20.4854999863,8.54853401129,0.0,8.54853401129
 05/31  20:00:00,62.2360421135,4.22215195038,21.1962665424,0.0,12.456681583,19.8967753704,7.84311037618,0.0,7.84311037618
 05/31  21:00:00,54.7568628415,3.83517262755,18.674734282,0.0,9.18739968257,17.702556249,6.43226310596,0.0,6.43226310596
 05/31  22:00:00,44.6482261349,3.32712304572,16.0094597188,0.0,5.91811778209,14.0365255879,5.62606466584,0.0,5.62606466584
 05/31  23:00:00,35.7948851035,2.83223808903,13.5475127154,0.0,3.54045821811,10.5176760807,3.20746934546,0.0,3.20746934546
 05/31  24:00:00,29.8712452693,2.45888028759,11.7004862383,0.0,2.55330491699,7.80157382632,1.09119844013,0.0,1.09119844013
 06/01  01:00:00,28.0785137366,2.2575224802,10.697837129,0.0,2.55330491699,7.21284921042,0.687090560434,0.0,0.687090560434
 06/01  02:00:00,26.9793854216,2.12418781242,10.0264057897,0.0,2.55330491699,6.91848690247,0.385498192821,0.0,0.385498192821
 06/01  03:00:00,26.1572452625,2.01486961524,9.4607649818,0.0,2.55330491699,6.7713057485,0.385489324645,0.0,0.385489324645
 06/01  04:00:00,27.9427334325,1.97172983876,9.21289948053,0.0,3.82705111198,7.57405300124,0.686876688282,0.0,0.686876688282
 06/01  05:00:00,32.8394933843,2.04584373477,9.49693307441,0.0,6.02426329834,9.91545327661,2.99554791626,0.0,2.99554791626
 06/01  06:00:00,38.1145782815,2.33585071815,10.9494265749,0.0,6.51253267309,14.7454349813,9.71494993757,0.0,9.71494993757
 06/01  07:00:00,33.5986421987,1.74161297341,7.67992893486,0.0,6.01364874671,18.163451543,10.3160169285,0.0,10.3160169285
 06/01  08:00:00,29.4261880359,1.29707446738,4.89776382701,0.0,4.35151303671,18.8798367041,9.91476807376,0.0,9.91476807376
 06/01  09:00:00,26.2843434007,1.23778982173,4.6388356779,0.0,3.78894180059,16.6187760998,8.71104700522,0.0,8.71104700522
 06/01  10:00:00,24.3639559853,1.39745040579,5.47541438161,0.0,3.78894180059,13.7021493968,7.90856633747,0.0,7.90856633747
 06/01  11:00:00,29.9776088212,2.23099149905,10.1083449703,0.0,3.78894180059,13.8493305508,6.40391508664,0.0,6.40391508664
 06/01  12:00:00,31.5859231696,2.44476279481,11.8133292411,0.0,3.69398621738,13.6338449159,5.60143441954,0.0,5.60143441954
 06/01  13:00:00,33.0324909104,2.644712977,13.3382301976,0.0,3.78894180059,13.2606059349,4.99957391922,0.0,4.99957391922
 06/01  14:00:00,37.3655183126,3.26525117762,17.1979005532,0.0,3.78894180059,13.1134247809,4.39771341889,0.0,4.39771341889
 06/01  15:00:00,42.1274484337,3.76354687983,20.0965255187,0.0,4.71240779196,13.5549682428,4.99957391922,0.0,4.99957391922
 06/01  16:00:00,53.5925126157,4.38064579817,23.4941373951,0.0,7.18559832057,18.5321311015,5.80205458632,0.0,5.80205458632
 06/01  17:00:00,61.936651228,4.70403157296,25.5371339633,0.0,8.38069375907,23.3147919321,7.6076360873,0.0,7.6076360873
 06/01  18:00:00,64.4903668171,4.87295975725,25.8545512344,0.0,10.6415932552,23.1212625696,8.91166717134,0.0,8.91166717134
 06/01  19:00:00,60.4791779743,4.57453462874,23.1110654984,0.0,12.3080778603,20.4854999863,8.51042683778,0.0,8.51042683778
 06/01  20:00:00,59.4655921458,3.91168331046,18.7362852147,0.0,12.456681583,19.8967753704,7.80825625407,0.0,7.80825625407
 06/01  21:00:00,50.3342566429,3.23750555201,14.8497951589,0.0,9.18739968257,17.702556249,6.40391508664,0.0,6.40391508664
 06/01  22:00:00,39.8644639822,2.64365336144,11.9091672504,0.0,5.91811778209,14.0365255879,5.60143441954,0.0,5.60143441954
 06/01  23:00:00,31.4671391375,2.19233956883,9.85966526963,0.0,3.54045821811,10.5176760807,3.19399241824,0.0,3.19399241824
 06/01  24:00:00,25.5153656024,1.79093213697,8.01255472206,0.0,2.55330491699,7.80157382632,1.0874806671,0.0,1.0874806671
 06/02  01:00:00,23.4746507005,1.53366548112,6.8178310919,0.0,2.55330491699,7.21284921042,0.685241672016,0.0,0.685241672016
 06/02  02:00:00,22.0784099984,1.33807806325,5.9115401157,0.0,2.55330491699,6.91848690247,0.38503635748,0.0,0.38503635748
 06/02  03:00:00,21.0365953903,1.17875256029,5.17623216454,0.0,2.55330491699,6.7713057485,0.385027627632,0.0,0.385027627632
 06/02  04:00:00,22.5738807724,1.08306076089,4.73271589822,0.0,3.82705111198,7.57405300124,0.685031140532,0.0,0.685031140532
 06/02  05:00:00,27.1354309673,1.09304018111,4.74567421108,0.0,6.02426329834,9.91545327661,2.98312109317,0.0,2.98312109317
 06/02  06:00:00,31.3909892206,1.23123426892,5.33045396324,0.0,6.51253267309,14.7454349813,9.67176819915,0.0,9.67176819915
 06/02  07:00:00,32.0520221933,1.46088614987,6.41403575299,0.0,6.01364874671,18.163451543,10.2700855108,0.0,10.2700855108
 06/02  08:00:00,36.2733036088,2.34405445278,10.6978994146,0.0,4.35151303671,18.8798367041,9.87067389193,0.0,9.87067389193
 06/02  09:00:00,37.6478534165,2.95247319741,14.2876623181,0.0,3.78894180059,16.6187760998,8.67246459532,0.0,8.67246459532
 06/02  10:00:00,38.8191279469,3.51494565222,17.8130910967,0.0,3.78894180059,13.7021493968,7.87365844278,0.0,7.87365844278
 06/02  11:00:00,42.7816728457,3.98433328076,21.1590672132,0.0,3.78894180059,13.8493305508,6.37589690801,0.0,6.37589690801
 06/02  12:00:00,44.4053466347,4.23830617665,22.8392093243,0.0,3.69398621738,13.6338449159,5.57709075614,0.0,5.57709075614
 06/02  13:00:00,46.1765048579,4.5000182415,24.6269388806,0.0,3.78894180059,13.2606059349,4.97798614224,0.0,4.97798614224
 06/02  14:00:00,48.5098771529,4.83748306263,26.7700275085,0.0,3.78894180059,13.1134247809,4.37888152834,0.0,4.37888152834
 06/02  15:00:00,52.0471224201,5.16565822077,28.6140881642,0.0,4.71240779196,13.5549682428,4.97798614224,0.0,4.97798614224
 06/02  16:00:00,60.7083564167,5.4105729437,29.5800540505,0.0,7.18559832057,18.5321311015,5.77679229411,0.0,5.77679229411
 06/02  17:00:00,65.9300053829,5.32795063402,28.9065690572,0.0,8.38069375907,23.3147919321,7.57410613582,0.0,7.57410613582
 06/02  18:00:00,66.6297207307,5.26937009245,27.5974948128,0.0,10.6415932552,23.1212625696,8.87216613261,0.0,8.87216613261
 06/02  19:00:00,62.4422465812,4.93167118001,24.7169975539,0.0,12.3080778603,20.4854999863,8.47276305667,0.0,8.47276305667
 06/02  20:00:00,63.0585688236,4.47662328127,21.7643219217,0.0,12.456681583,19.8967753704,7.77380767379,0.0,7.77380767379
 06/02  21:00:00,55.7840311221,4.04446336286,19.4926118272,0.0,9.18739968257,17.702556249,6.37589690801,0.0,6.37589690801
 06/02  22:00:00,46.1382632768,3.57691291906,17.2497069873,0.0,5.91811778209,14.0365255879,5.57709075614,0.0,5.57709075614
 06/02  23:00:00,37.9107306109,3.17194409553,15.3236522163,0.0,3.54045821811,10.5176760807,3.18067230053,0.0,3.18067230053
 06/02  24:00:00,32.2198350889,2.82837738232,13.6795789632,0.0,2.55330491699,7.80157382632,1.08380615187,0.0,1.08380615187
 06/03  01:00:00,30.5139453279,2.63668076899,12.7541104315,0.0,2.55330491699,7.21284921042,0.683414761849,0.0,0.683414761849
 06/03  02:00:00,29.4583724444,2.5059099381,12.1236706868,0.0,2.55330491699,6.91848690247,0.384580020449,0.0,0.384580020449
 06/03  03:00:00,28.7821413428,2.41493893586,11.6855917414,0.0,2.55330491699,6.7713057485,0.384571430365,0.0,0.384571430365
 06/03  04:00:00,30.7273362648,2.39209687937,11.5771352722,0.0,3.82705111198,7.57405300124,0.683207605503,0.0,0.683207605503
 06/03  05:00:00,35.8480826906,2.49399338689,12.0573727285,0.0,6.02426329834,9.91545327661,2.97084329198,0.0,2.97084329198
 06/03  06:00:00,39.2904352189,2.66107106053,12.6928965033,0.0,6.51253267309,14.7454349813,9.62910720296,0.0,9.62910720296
 06/03  07:00:00,40.9543122221,2.93088420819,14.039857086,0.0,6.01364874671,17.9699221805,10.2247084131,0.0,10.2247084131
 06/03  08:00:00,40.6692399253,3.1673827668,15.7169209857,0.0,3.66783283761,18.1171033345,9.82711186169,0.0,9.82711186169
 06/03  09:00:00,38.3483423164,3.20532691832,16.1817110658,0.0,3.10526160149,15.8560427302,8.63434781807,0.0,8.63434781807
 06/03  10:00:00,39.0941208484,3.68639108288,19.3630521362,0.0,3.10526160149,12.9394160272,7.83917183479,0.0,7.83917183479
 06/03  11:00:00,39.9968886449,3.7645466823,20.0404831795,0.0,3.10526160149,13.0865971812,6.34821686738,0.0,6.34821686738
 06/03  12:00:00,38.2462587989,3.57855062371,18.6230305461,0.0,3.10526160149,12.9394160272,5.55304088478,0.0,5.55304088478
 06/03  13:00:00,39.252067264,3.75649986994,19.892433227,0.0,3.10526160149,12.4978725653,4.95665889782,0.0,4.95665889782
 06/03  14:00:00,41.0841553297,4.01031688358,21.617885433,0.0,3.10526160149,12.3506914113,4.36027691087,0.0,4.36027691087
 06/03  15:00:00,43.5837142861,4.23596963314,22.5267821865,0.0,4.02872759285,12.7922348732,4.95665889782,0.0,4.95665889782
 06/03  16:00:00,53.3518945656,4.59013814492,24.4904405669,0.0,6.50191812146,17.7693977319,5.75183488043,0.0,5.75183488043
 06/03  17:00:00,62.7348525064,4.8888294328,26.3440667444,0.0,8.38069375907,23.1212625696,7.5409808413,0.0,7.5409808413
 06/03  18:00:00,65.0573200986,4.95641362621,26.338050647,0.0,10.6415932552,23.1212625696,8.83314181303,0.0,8.83314181303
 06/03  19:00:00,61.7072127268,4.69939442473,24.2142404549,0.0,12.3080778603,20.4854999863,8.43555382173,0.0,8.43555382173
 06/03  20:00:00,61.5241463393,4.20563031431,20.5008924043,0.0,12.456681583,19.8967753704,7.73977483695,0.0,7.73977483695
 06/03  21:00:00,52.974279241,3.65593818558,17.0713851234,0.0,9.18739968257,17.702556249,6.34821686738,0.0,6.34821686738
 06/03  22:00:00,43.015532377,3.14237919977,14.5615098069,0.0,5.91811778209,14.0365255879,5.55304088478,0.0,5.55304088478
 06/03  23:00:00,34.4463026287,2.68213825015,12.3490300795,0.0,3.54045821811,10.5176760807,3.16751293695,0.0,3.16751293695
 06/03  24:00:00,28.54168547,2.29767810166,10.532128625,0.0,2.55330491699,7.80157382632,1.08017598261,0.0,1.08017598261
 06/04  01:00:00,26.1603693535,1.99639228357,9.04082294244,0.0,2.55330491699,7.21284921042,0.681610372273,0.0,0.681610372273
 06/04  02:00:00,23.8404989413,1.66181669844,7.34989042343,0.0,2.55330491699,6.91848690247,0.384129317132,0.0,0.384129317132
 06/04  03:00:00,22.4715098871,1.44730094084,6.34259828072,0.0,2.55330491699,6.7713057485,0.384120868186,0.0,0.384120868186
 06/04  04:00:00,28.9230759234,2.03870250077,10.1262693094,0.0,3.82705111198,7.57405300124,0.681406623983,0.0,0.681406623983
 06/04  05:00:00,32.1402460073,1.88354878042,8.95998065176,0.0,6.02426329834,9.91545327661,2.95871814919,0.0,2.95871814919
 06/04  06:00:00,32.2410794745,1.56715011092,6.73746170848,0.0,6.51253267309,14.7454349813,9.58697957972,0.0,9.58697957972
 06/04  07:00:00,34.0375938469,1.85056343269,8.20345948622,0.0,6.01364874671,17.9699221805,10.1798990731,0.0,10.1798990731
 06/04  08:00:00,34.7959661815,2.25420735132,10.7568226574,0.0,3.66783283761,18.1171033345,9.78409488351,0.0,9.78409488351
 06/04  09:00:00,37.0217590534,2.96804008525,15.0924146359,0.0,3.10526160149,15.8560427302,8.59670796141,0.0,8.59670796141
 06/04  10:00:00,38.8100904976,3.6087475948,19.1566652735,0.0,3.10526160149,12.9394160272,7.80511672637,0.0,7.80511672637
 06/04  11:00:00,42.272013973,4.03400639775,22.0461487921,0.0,3.10526160149,13.0865971812,6.32088316194,0.0,6.32088316194
 06/04  12:00:00,42.9578496306,4.17694926148,22.7362227401,0.0,3.10526160149,12.9394160272,5.52929192759,0.0,5.52929192759
 06/04  13:00:00,43.3055117574,4.28742622353,23.4149513667,0.0,3.10526160149,12.4978725653,4.93559850182,0.0,4.93559850182
 06/04  14:00:00,43.678398312,4.3841553256,23.8382899733,0.0,3.10526160149,12.3506914113,4.34190507606,0.0,4.34190507606
 06/04  15:00:00,46.1716856509,4.54997277893,24.8007504055,0.0,4.02872759285,12.7922348732,4.93559850182,0.0,4.93559850182
 06/04  16:00:00,54.860588389,4.76146891797,25.8278036172,0.0,6.50191812146,17.7693977319,5.72718973618,0.0,5.72718973618
 06/04  17:00:00,62.7113528564,4.95115289468,26.2582436324,0.0,8.38069375907,23.1212625696,7.50827001347,0.0,7.50827001347
 06/04  18:00:00,64.2310869958,4.92410595845,25.5441252119,0.0,10.6415932552,23.1212625696,8.7946057693,0.0,8.7946057693
 06/04  19:00:00,60.4439313478,4.59871790402,23.0516355966,0.0,12.3080778603,20.4854999863,8.39881015212,0.0,8.39881015212
 06/04  20:00:00,61.1343037897,4.15024994437,20.1664302246,0.0,12.456681583,19.8967753704,7.70616782206,0.0,7.70616782206
 06/04  21:00:00,55.3296628526,3.92467719572,19.1580297249,0.0,9.18739968257,17.702556249,6.32088316194,0.0,6.32088316194
 06/04  22:00:00,46.8448995614,3.63819852353,17.8950576675,0.0,5.91811778209,14.0365255879,5.52929192759,0.0,5.52929192759
 06/04  23:00:00,38.2153753794,3.20426464532,15.5959764351,0.0,3.54045821811,10.5176760807,3.15451822453,0.0,3.15451822453
 06/04  24:00:00,31.1483885278,2.68154444253,12.7549653419,0.0,2.55330491699,7.80157382632,1.07659123435,0.0,1.07659123435
 06/05  01:00:00,28.5576323456,2.36035035528,11.0741278629,0.0,2.55330491699,7.21284921042,0.679829038894,0.0,0.679829038894
 06/05  02:00:00,26.459461483,2.07285367534,9.55781598816,0.0,2.55330491699,6.91848690247,0.383684381255,0.0,0.383684381255
 06/05  03:00:00,24.9037146435,1.84244722756,8.37965675044,0.0,2.55330491699,6.7713057485,0.383676074756,0.0,0.383676074756
 06/05  04:00:00,26.0657931899,1.69121267816,7.61647639845,0.0,3.82705111198,7.57405300124,0.679628730051,0.0,0.679628730051
 06/05  05:00:00,30.079897077,1.61635202433,7.1668284775,0.0,6.02426329834,9.91545327661,2.9467492561,0.0,2.9467492561
 06/05  06:00:00,34.0343451614,1.84887656151,8.24900094483,0.0,6.51253267309,14.7454349813,9.54539780223,0.0,9.54539780223
 06/05  07:00:00,36.7226057151,2.25825511828,10.2872503064,0.0,6.01364874671,18.163451543,10.1356707605,0.0,10.1356707605
 06/05  08:00:00,39.8901854287,2.91202826267,13.7468074245,0.0,4.35151303671,18.8798367041,9.74163569645,0.0,9.74163569645
 06/05  09:00:00,41.2324271368,3.47404080739,17.3506684284,0.0,3.78894180059,16.6187760998,8.55955617203,0.0,8.55955617203
 06/05  10:00:00,41.1674631075,3.82879913677,19.8475727728,0.0,3.78894180059,13.7021493968,7.77150320262,0.0,7.77150320262
 06/05  11:00:00,42.8544407359,4.03169232358,21.1844760605,0.0,3.78894180059,13.8493305508,6.2939038863,0.0,6.2939038863
 06/05  12:00:00,43.6437062664,4.16539521266,22.1504799201,0.0,3.69398621738,13.6338449159,5.50585091761,0.0,5.50585091761
 06/05  13:00:00,44.9835824079,4.34402996424,23.5900047079,0.0,3.78894180059,13.2606059349,4.91481119109,0.0,4.91481119109
 06/05  14:00:00,46.4467510371,4.58806287355,24.9563215817,0.0,3.78894180059,13.1134247809,4.32377146456,0.0,4.32377146456
 06/05  15:00:00,49.6957898154,4.90553623027,26.5228775501,0.0,4.71240779196,13.5549682428,4.91481119109,0.0,4.91481119109
 06/05  16:00:00,58.3226653755,5.15243628839,27.4524996646,0.0,7.18559832057,18.5321311015,5.70286415978,0.0,5.70286415978
 06/05  17:00:00,63.7291242806,5.09330816309,26.9403304258,0.0,8.38069375907,23.3147919321,7.47598333935,0.0,7.47598333935
 06/05  18:00:00,64.9971697133,5.0607932127,26.1735206751,0.0,10.6415932552,23.1212625696,8.75656941348,0.0,8.75656941348
 06/05  19:00:00,62.2190468596,4.8532324338,24.5722365786,0.0,12.3080778603,20.4854999863,8.36254292913,0.0,8.36254292913
 06/05  20:00:00,62.9274630644,4.42491625665,21.684923187,0.0,12.456681583,19.8967753704,7.67299658152,0.0,7.67299658152
 06/05  21:00:00,54.7281380206,3.90634168894,18.5748403997,0.0,9.18739968257,17.702556249,6.2939038863,0.0,6.2939038863
 06/05  22:00:00,44.6310149969,3.38664432512,15.9327273014,0.0,5.91811778209,14.0365255879,5.50585091761,0.0,5.50585091761
 06/05  23:00:00,36.1477716669,2.93620811364,13.7964292542,0.0,3.54045821811,10.5176760807,3.14169201152,0.0,3.14169201152
 06/05  24:00:00,30.1893054168,2.54257919569,11.9348474777,0.0,2.55330491699,7.80157382632,1.0730529687,0.0,1.0730529687
 06/06  01:00:00,28.1376597326,2.29200189511,10.72250371,0.0,2.55330491699,7.21284921042,0.67807129042,0.0,0.67807129042
 06/06  02:00:00,26.7720932769,2.10856527469,9.83473618271,0.0,2.55330491699,6.91848690247,0.383245344821,0.0,0.383245344821
 06/06  03:00:00,25.7845362684,1.96361282259,9.13931278032,0.0,2.55330491699,6.7713057485,0.383237182017,0.0,0.383237182017
 06/06  04:00:00,27.4193744337,1.88866962389,8.77260069651,0.0,3.82705111198,7.57405300124,0.677874450918,0.0,0.677874450918
 06/06  05:00:00,32.1695156276,1.93130510101,8.94149395147,0.0,6.02426329834,9.91545327661,2.93494015778,0.0,2.93494015778
 06/06  06:00:00,35.4161743648,2.06301378397,9.41669292574,0.0,6.51253267309,14.7454349813,9.5043741818,0.0,9.5043741818
 06/06  07:00:00,38.1719027253,2.47783881065,11.5169636242,0.0,6.01364874671,18.163451543,10.0920365731,0.0,10.0920365731
 06/06  08:00:00,41.5901941954,3.17311802467,15.1857264292,0.0,4.35151303671,18.8798367041,9.69974687441,0.0,9.69974687441
 06/06  09:00:00,41.3098930362,3.54299526434,17.3591798708,0.0,3.78894180059,16.6187760998,8.52290345206,0.0,8.52290345206
 06/06  10:00:00,42.2301426983,4.01728161354,20.7217698869,0.0,3.78894180059,13.7021493968,7.73834121787,0.0,7.73834121787
 06/06  11:00:00,45.3945452998,4.35560439753,23.4006685505,0.0,3.78894180059,13.8493305508,6.26728703012,0.0,6.26728703012
 06/06  12:00:00,45.9670394772,4.47243277046,24.166775573,0.0,3.69398621738,13.6338449159,5.48272479667,0.0,5.48272479667
 06/06  13:00:00,46.1753663009,4.54815629643,24.5776622687,0.0,3.78894180059,13.2606059349,4.89430312157,0.0,4.89430312157
 06/06  14:00:00,47.8340877069,4.77454791115,26.1571732139,0.0,3.78894180059,13.1134247809,4.30588144648,0.0,4.30588144648
 06/06  15:00:00,50.5287569986,4.99657553278,27.2648054307,0.0,4.71240779196,13.5549682428,4.89430312157,0.0,4.89430312157
 06/06  16:00:00,58.9965454011,5.2004267487,28.0783892299,0.0,7.18559832057,18.5321311015,5.67886535503,0.0,5.67886535503
 06/06  17:00:00,65.1463611294,5.21599824848,28.2348771893,0.0,8.38069375907,23.3147919321,7.44413038031,0.0,7.44413038031
 06/06  18:00:00,66.4110463007,5.23828302093,27.4099074544,0.0,10.6415932552,23.1212625696,8.71904400968,0.0,8.71904400968
 06/06  19:00:00,63.298574122,5.02155716174,25.483439113,0.0,12.3080778603,20.4854999863,8.32676289295,0.0,8.32676289295
 06/06  20:00:00,64.5268625434,4.64131609296,23.0679228298,0.0,12.456681583,19.8967753704,7.64027093868,0.0,7.64027093868
 06/06  21:00:00,56.7400072989,4.17591448359,20.3171368833,0.0,9.18739968257,17.702556249,6.26728703012,0.0,6.26728703012
 06/06  22:00:00,46.5734814107,3.6515219255,17.6103161148,0.0,5.91811778209,14.0365255879,5.48272479667,0.0,5.48272479667
 06/06  23:00:00,38.3048942725,3.23589243795,15.6538675355,0.0,3.54045821811,10.5176760807,3.12903809629,0.0,3.12903809629
 06/06  24:00:00,32.7772292884,2.91180591241,14.1535446326,0.0,2.55330491699,7.80157382632,1.06956223346,0.0,1.06956223346
 06/07  01:00:00,31.2639246037,2.74620792289,13.3945625533,0.0,2.55330491699,7.21284921042,0.676337648506,0.0,0.676337648506
 06/07  02:00:00,30.3711647474,2.63892906657,12.9034438613,0.0,2.55330491699,6.91848690247,0.382812338074,0.0,0.382812338074
 06/07  03:00:00,29.9425671795,2.58299035904,12.677966155,0.0,2.55330491699,6.7713057485,0.382804320152,0.0,0.382804320152
 06/07  04:00:00,32.155177794,2.59864499914,12.7984286816,0.0,3.82705111198,7.57405300124,0.676144306766,0.0,0.676144306766
 06/07  05:00:00,37.6230786094,2.7497611165,13.5766009177,0.0,6.02426329834,9.91545327661,2.92329435199,0.0,2.92329435199
 06/07  06:00:00,42.1670260501,3.06732044739,15.1632379477,0.0,6.51253267309,14.7454349813,9.46392086453,0.0,9.46392086453
 06/07  07:00:00,43.5773231517,3.26434824279,16.1358746186,0.0,6.01364874671,18.163451543,10.0490094323,0.0,10.0490094323
 06/07  08:00:00,44.3268712784,3.5460719031,17.5494496338,0.0,4.35151303671,18.8798367041,9.65844082236,0.0,9.65844082236
 06/07  09:00:00,44.661928276,3.97971998556,20.2744903894,0.0,3.78894180059,16.6187760998,8.48676065587,0.0,8.48676065587
 06/07  10:00:00,45.013200175,4.39310091604,23.1290080611,0.0,3.78894180059,13.7021493968,7.70564059273,0.0,7.70564059273
 06/07  11:00:00,46.3840401647,4.55165386405,24.1941139489,0.0,3.78894180059,13.8493305508,6.24104047574,0.0,6.24104047574
 06/07  12:00:00,48.2173292962,4.78915001785,26.1003481446,0.0,3.69398621738,13.6338449159,5.45992041334,0.0,5.45992041334
 06/07  13:00:00,49.5222767484,4.95248251886,27.5202464938,0.0,3.78894180059,13.2606059349,4.87408036655,0.0,4.87408036655
 06/07  14:00:00,50.1333929832,5.0703409563,28.1606854452,0.0,3.78894180059,13.1134247809,4.28824031976,0.0,4.28824031976
 06/07  15:00:00,51.9777115146,5.20371751196,28.5066179675,0.0,4.71240779196,13.5549682428,4.87408036655,0.0,4.87408036655
 06/07  16:00:00,60.3857549982,5.39634919115,29.2716763846,0.0,7.18559832057,18.5321311015,5.65520042894,0.0,5.65520042894
 06/07  17:00:00,65.9482356815,5.33109722577,28.9216527641,0.0,8.38069375907,23.3147919321,7.41272056932,0.0,7.41272056932
 06/07  18:00:00,66.7372069645,5.28430176379,27.6900493753,0.0,10.6415932552,23.1212625696,8.68204067071,0.0,8.68204067071
 06/07  19:00:00,63.3288251945,5.02261168059,25.5126356667,0.0,12.3080778603,20.4854999863,8.29148063951,0.0,8.29148063951
 06/07  20:00:00,63.7289434393,4.6561174003,23.1480357517,0.0,12.456681583,19.8967753704,7.60800058492,0.0,7.60800058492
 06/07  21:00:00,57.7818690399,4.30742769291,21.227485415,0.0,9.18739968257,17.702556249,6.24104047574,0.0,6.24104047574
 06/07  22:00:00,48.5239782434,3.9218436915,19.2904911816,0.0,5.91811778209,14.0365255879,5.45992041334,0.0,5.45992041334
 06/07  23:00:00,40.4476346774,3.55736452214,17.4751358562,0.0,3.54045821811,10.5176760807,3.11656022617,0.0,3.11656022617
 06/07  24:00:00,34.5625666089,3.19107579418,15.6596120713,0.0,2.55330491699,7.80157382632,1.06612006239,0.0,1.06612006239
 06/08  01:00:00,32.557505718,2.95954268561,14.4748089049,0.0,2.55330491699,7.21284921042,0.674628627594,0.0,0.674628627594
 06/08  02:00:00,31.2482047413,2.79408665934,13.6253262624,0.0,2.55330491699,6.91848690247,0.382385489458,0.0,0.382385489458
 06/08  03:00:00,30.3649577393,2.67319700383,13.0101500699,0.0,2.55330491699,6.7713057485,0.382377617545,0.0,0.382377617545
 06/08  04:00:00,32.1570762559,2.62886829922,12.7701038434,0.0,3.82705111198,7.57405300124,0.674438810595,0.0,0.674438810595
 06/08  05:00:00,37.1241044465,2.70911112604,13.1182767453,0.0,6.02426329834,9.91545327661,2.91181528814,0.0,2.91181528814
 06/08  06:00:00,41.1243071305,2.94564321039,14.242196265,0.0,6.51253267309,14.7454349813,9.42404982775,0.0,9.42404982775
 06/08  07:00:00,43.4594789341,3.26814046491,16.0142381788,0.0,6.01364874671,18.163451543,10.0066020803,0.0,10.0066020803
 06/08  08:00:00,45.4232837974,3.72271835312,18.4692157028,0.0,4.35151303671,18.8798367041,9.61772977268,0.0,9.61772977268
 06/08  09:00:00,43.6072511796,3.89200711679,19.3075261618,0.0,3.78894180059,16.6187760998,8.4511384868,0.0,8.4511384868
 06/08  10:00:00,43.3662801696,4.20247299143,21.6727159803,0.0,3.78894180059,13.7021493968,7.67341101118,0.0,7.67341101118
 06/08  11:00:00,46.0109248039,4.49635396988,23.8762984822,0.0,3.78894180059,13.8493305508,6.21517199581,0.0,6.21517199581
 06/08  12:00:00,46.9326437486,4.64746970365,24.9573429113,0.0,3.69398621738,13.6338449159,5.43744452095,0.0,5.43744452095
 06/08  13:00:00,47.8609113828,4.79393350194,26.0174301451,0.0,3.78894180059,13.2606059349,4.8541489148,0.0,4.8541489148
 06/08  14:00:00,48.7682275443,4.95553467711,26.9103262854,0.0,3.78894180059,13.1134247809,4.27085330866,0.0,4.27085330866
 06/08  15:00:00,52.0292540559,5.19336480812,28.5685132127,0.0,4.71240779196,13.5549682428,4.8541489148,0.0,4.8541489148
 06/08  16:00:00,60.4964144341,5.37307102671,29.4056139849,0.0,7.18559832057,18.5321311015,5.63187638966,0.0,5.63187638966
 06/08  17:00:00,65.3898754402,5.24953209033,28.4448576582,0.0,8.38069375907,23.3147919321,7.3817632081,0.0,7.3817632081
 06/08  18:00:00,66.4559318441,5.24207440316,27.4510016155,0.0,10.6415932552,23.1212625696,8.64557035474,0.0,8.64557035474
 06/08  19:00:00,63.4428992825,5.04197561125,25.607345824,0.0,12.3080778603,20.4854999863,8.25670661731,0.0,8.25670661731
 06/08  20:00:00,63.7385977301,4.65789355132,23.1559138915,0.0,12.456681583,19.8967753704,7.57619507681,0.0,7.57619507681
 06/08  21:00:00,57.6616082242,4.28714417618,21.127508116,0.0,9.18739968257,17.702556249,6.21517199581,0.0,6.21517199581
 06/08  22:00:00,47.6649645425,3.80874433432,18.5445768378,0.0,5.91811778209,14.0365255879,5.43744452095,0.0,5.43744452095
 06/08  23:00:00,38.9322881355,3.34674450066,16.1704093358,0.0,3.54045821811,10.5176760807,3.10426209637,0.0,3.10426209637
 06/08  24:00:00,33.0531984941,2.97087626782,14.3704434829,0.0,2.55330491699,7.80157382632,1.06272747486,0.0,1.06272747486
 06/09  01:00:00,31.2140096611,2.75637343075,13.3344821029,0.0,2.55330491699,7.21284921042,0.67294473476,0.0,0.67294473476
 06/09  02:00:00,30.0725228238,2.61091129358,12.6328197108,0.0,2.55330491699,6.91848690247,0.38196492558,0.0,0.38196492558
 06/09  03:00:00,29.2969284793,2.50292250122,12.1123953126,0.0,2.55330491699,6.7713057485,0.381957200745,0.0,0.381957200745
 06/09  04:00:00,31.1527358212,2.46474906889,11.929882639,0.0,3.82705111198,7.57405300124,0.672758468071,0.0,0.672758468071
 06/09  05:00:00,36.1773432398,2.55024385217,12.3303828125,0.0,6.02426329834,9.91545327661,2.90050636627,0.0,2.90050636627
 06/09  06:00:00,40.199187299,2.78835282383,13.4743668201,0.0,6.51253267309,14.7454349813,9.3847728765,0.0,9.3847728765
 06/09  07:00:00,42.1907932601,3.05452115944,14.9591718103,0.0,6.01364874671,18.163451543,9.96482707525,0.0,9.96482707525
 06/09  08:00:00,43.8059142805,3.46345133498,17.111113204,0.0,4.35151303671,18.8798367041,9.57762578157,0.0,9.57762578157
 06/09  09:00:00,43.3210742294,3.80985535785,19.1035009705,0.0,3.78894180059,16.6187760998,8.41604749402,0.0,8.41604749402
