Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/09  10:00:00,43.6826976334,4.22344514318,21.9681612923,0.0,3.78894180059,13.7021493968,7.6416620177,0.0,7.6416620177
 06/09  11:00:00,47.2543895738,4.58936248435,25.0267547377,0.0,3.78894180059,13.8493305508,6.18968925104,0.0,6.18968925104
 06/09  12:00:00,47.9326595198,4.72556357218,25.8792648139,0.0,3.69398621738,13.6338449159,5.41530377549,0.0,5.41530377549
 06/09  13:00:00,48.3876667504,4.81962853541,26.5184904792,0.0,3.78894180059,13.2606059349,4.83451466883,0.0,4.83451466883
 06/09  14:00:00,49.3984257219,4.96328684892,27.5327722912,0.0,3.78894180059,13.1134247809,4.25372556217,0.0,4.25372556217
 06/09  15:00:00,51.6645659839,5.11022492019,28.2869650286,0.0,4.71240779196,13.5549682428,4.83451466883,0.0,4.83451466883
 06/09  16:00:00,59.8356653395,5.28314480769,28.8347911094,0.0,7.18559832057,18.5321311015,5.60890014438,0.0,5.60890014438
 06/09  17:00:00,65.7546130376,5.25285768864,28.8062696573,0.0,8.38069375907,23.3147919321,7.35126746436,0.0,7.35126746436
 06/09  18:00:00,66.5798160399,5.2260540327,27.5909061817,0.0,10.6415932552,23.1212625696,8.60964386212,0.0,8.60964386212
 06/09  19:00:00,63.034570194,4.98568488725,25.2553074595,0.0,12.3080778603,20.4854999863,8.22245112435,0.0,8.22245112435
 06/09  20:00:00,63.1448289981,4.56723797056,22.6528007402,0.0,12.456681583,19.8967753704,7.54486383325,0.0,7.54486383325
 06/09  21:00:00,56.9494754584,4.17178092782,20.5307385986,0.0,9.18739968257,17.702556249,6.18968925104,0.0,6.18968925104
 06/09  22:00:00,47.5731560915,3.75754947923,18.5039632419,0.0,5.91811778209,14.0365255879,5.41530377549,0.0,5.41530377549
 06/09  23:00:00,39.3412923551,3.36504410495,16.5611139511,0.0,3.54045821811,10.5176760807,3.09214734886,0.0,3.09214734886
 06/09  24:00:00,33.6108170213,3.02684715978,14.8720911181,0.0,2.55330491699,7.80157382632,1.05938547555,0.0,1.05938547555
 06/10  01:00:00,31.8498940505,2.83566325273,13.8910766704,0.0,2.55330491699,7.21284921042,0.671286469559,0.0,0.671286469559
 06/10  02:00:00,30.8404078879,2.72012082515,13.2914952433,0.0,2.55330491699,6.91848690247,0.381550771171,0.0,0.381550771171
 06/10  03:00:00,30.2135091712,2.64490151867,12.8869969871,0.0,2.55330491699,6.7713057485,0.381543194424,0.0,0.381543194424
 06/10  04:00:00,32.233952236,2.64107157677,12.834776546,0.0,3.82705111198,7.57405300124,0.671103777368,0.0,0.671103777368
 06/10  05:00:00,37.4977690231,2.77205388495,13.4289985631,0.0,6.02426329834,9.91545327661,2.88937093604,0.0,2.88937093604
 06/10  06:00:00,40.8757276262,2.90315283653,14.0361071345,0.0,6.51253267309,14.7454349813,9.34610163999,0.0,9.34610163999
 06/10  07:00:00,41.634944598,3.02708745941,14.6242862106,0.0,6.01364874671,17.9699221805,9.92369678837,0.0,9.92369678837
 06/10  08:00:00,40.9342787173,3.21388393257,15.935458612,0.0,3.66783283761,18.1171033345,9.53814072544,0.0,9.53814072544
 06/10  09:00:00,41.2597467875,3.61017310611,18.6882693491,0.0,3.10526160149,15.8560427302,8.3814980694,0.0,8.3814980694
 06/10  10:00:00,41.7822661829,4.01851976887,21.7190687848,0.0,3.10526160149,12.9394160272,7.61040301446,0.0,7.61040301446
 06/10  11:00:00,43.4912654704,4.20316403664,23.0962426506,0.0,3.10526160149,13.0865971812,6.16459978791,0.0,6.16459978791
 06/10  12:00:00,43.9241684532,4.29569471964,23.5837961045,0.0,3.10526160149,12.9394160272,5.39350473376,0.0,5.39350473376
 06/10  13:00:00,44.218060999,4.40846914186,24.2064576901,0.0,3.10526160149,12.4978725653,4.81518344315,0.0,4.81518344315
 06/10  14:00:00,44.7390058248,4.51334097361,24.7697118381,0.0,3.10526160149,12.3506914113,4.23686215253,0.0,4.23686215253
 06/10  15:00:00,47.4807834142,4.72574038453,25.9340805633,0.0,4.02872759285,12.7922348732,4.81518344315,0.0,4.81518344315
 06/10  16:00:00,55.7839890094,4.91138016315,26.6012929925,0.0,6.50191812146,17.7693977319,5.5862784973,0.0,5.5862784973
 06/10  17:00:00,63.8438768954,5.08372489968,27.2581956665,0.0,8.38069375907,23.1212625696,7.32124236914,0.0,7.32124236914
 06/10  18:00:00,66.8372275973,5.19781037768,27.8765613942,0.0,10.6415932552,23.1212625696,8.57427183214,0.0,8.57427183214
 06/10  19:00:00,64.5696504253,5.05129969104,26.7247728871,0.0,12.3080778603,20.4854999863,8.18872430506,0.0,8.18872430506
 06/10  20:00:00,64.1162570455,4.61598444913,23.575482309,0.0,12.456681583,19.8967753704,7.51401613268,0.0,7.51401613268
 06/10  21:00:00,57.4826213045,4.19591985146,21.039745521,0.0,9.18739968257,17.702556249,6.16459978791,0.0,6.16459978791
 06/10  22:00:00,48.2090545907,3.8048973349,19.0925138854,0.0,5.91811778209,14.0365255879,5.39350473376,0.0,5.39350473376
 06/10  23:00:00,39.9596036158,3.41628709281,17.128182224,0.0,3.54045821811,10.5176760807,3.0802195713,0.0,3.0802195713
 06/10  24:00:00,33.910852841,3.0291641795,15.1698099181,0.0,2.55330491699,7.80157382632,1.05609505415,0.0,1.05609505415
 06/11  01:00:00,31.9721737747,2.80532868506,14.0436909622,0.0,2.55330491699,7.21284921042,0.669654323877,0.0,0.669654323877
 06/11  02:00:00,30.7914899498,2.65841959874,13.3042785316,0.0,2.55330491699,6.91848690247,0.381143149047,0.0,0.381143149047
 06/11  03:00:00,30.0017095482,2.55165374796,12.7684451347,0.0,2.55330491699,6.7713057485,0.381135721344,0.0,0.381135721344
 06/11  04:00:00,31.8900831345,2.52292084312,12.6090581782,0.0,3.82705111198,7.57405300124,0.669475229028,0.0,0.669475229028
 06/11  05:00:00,36.3608476323,2.53981397663,12.5243170805,0.0,6.02426329834,9.91545327661,2.87841229577,0.0,2.87841229577
 06/11  06:00:00,40.5990453493,2.80691800446,13.8556596898,0.0,6.51253267309,14.7454349813,9.30804756823,0.0,9.30804756823
 06/11  07:00:00,44.8294660365,3.40289699468,17.4429981138,0.0,6.01364874671,17.9699221805,9.88322339981,0.0,9.88322339981
 06/11  08:00:00,46.4169375166,3.86692608811,20.7650752557,0.0,3.66783283761,18.1171033345,9.49928629742,0.0,9.49928629742
 06/11  09:00:00,46.0381480359,4.16314876614,22.9136949375,0.0,3.10526160149,15.8560427302,8.34750044442,0.0,8.34750044442
 06/11  10:00:00,46.5400117724,4.50205624139,25.9932779018,0.0,3.10526160149,12.9394160272,7.57964325852,0.0,7.57964325852
 06/11  11:00:00,49.3361251932,4.77302690764,28.3712395025,0.0,3.10526160149,13.0865971812,6.13991103643,0.0,6.13991103643
 06/11  12:00:00,50.0629541897,4.90256008537,29.1157164753,0.0,3.10526160149,12.9394160272,5.37205385132,0.0,5.37205385132
 06/11  13:00:00,50.1788724475,4.99154496227,29.5841933181,0.0,3.10526160149,12.4978725653,4.79616096249,0.0,4.79616096249
 06/11  14:00:00,50.4117258427,5.05820099049,29.8975718391,0.0,3.10526160149,12.3506914113,4.22026807367,0.0,4.22026807367
 06/11  15:00:00,52.2600457942,5.16892991483,30.2701534129,0.0,4.02872759285,12.7922348732,4.79616096249,0.0,4.79616096249
 06/11  16:00:00,61.6802365685,5.44097943583,31.9679412789,0.0,6.50191812146,17.7693977319,5.5640181476,0.0,5.5640181476
 06/11  17:00:00,68.6889546134,5.55575444206,31.6312438421,0.0,8.38069375907,23.1212625696,7.29169681409,0.0,7.29169681409
 06/11  18:00:00,69.9369592024,5.55550653042,30.6185968465,0.0,10.6415932552,23.1212625696,8.53946473988,0.0,8.53946473988
 06/11  19:00:00,66.9978949253,5.4223091681,28.78200791,0.0,12.3080778603,20.4854999863,8.15553614733,0.0,8.15553614733
 06/11  20:00:00,66.6696974034,5.00983980378,25.7350673123,0.0,12.456681583,19.8967753704,7.48366111036,0.0,7.48366111036
 06/11  21:00:00,60.7973399471,4.67736723951,23.8730167756,0.0,9.18739968257,17.702556249,6.13991103643,0.0,6.13991103643
 06/11  22:00:00,50.7439937039,4.22972279945,21.2026275341,0.0,5.91811778209,14.0365255879,5.37205385132,0.0,5.37205385132
 06/11  23:00:00,42.313478546,3.81657761086,19.0817666361,0.0,3.54045821811,10.5176760807,3.06848229601,0.0,3.06848229601
 06/11  24:00:00,36.5279296229,3.45226018481,17.3637906948,0.0,2.55330491699,7.80157382632,1.05285718511,0.0,1.05285718511
 06/12  01:00:00,34.3730323933,3.20177158438,16.0481066815,0.0,2.55330491699,7.21284921042,0.668048781782,0.0,0.668048781782
 06/12  02:00:00,32.8817498938,3.01293947151,15.0400186028,0.0,2.55330491699,6.91848690247,0.380742180076,0.0,0.380742180076
 06/12  03:00:00,31.8196890068,2.87264751946,14.2654308218,0.0,2.55330491699,6.7713057485,0.380734902318,0.0,0.380734902318
 06/12  04:00:00,33.5210326842,2.81816637622,13.9447621947,0.0,3.82705111198,7.57405300124,0.667873305807,0.0,0.667873305807
 06/12  05:00:00,38.5319543652,2.89850391154,14.3367338785,0.0,6.02426329834,9.91545327661,2.8676336914,0.0,2.8676336914
 06/12  06:00:00,42.9334123767,3.18521324816,15.8117314735,0.0,6.51253267309,14.7454349813,9.27062192857,0.0,9.27062192857
 06/12  07:00:00,47.1093546822,3.76308461994,19.1691697718,0.0,6.01364874671,18.163451543,9.84341889522,0.0,9.84341889522
 06/12  08:00:00,49.8836837621,4.25366762574,22.3986663948,0.0,4.35151303671,18.8798367041,9.46107400387,0.0,9.46107400387
 06/12  09:00:00,49.5217374115,4.53137467191,24.5826448386,0.0,3.78894180059,16.6187760998,8.31406468715,0.0,8.31406468715
 06/12  10:00:00,49.5899168937,4.79744162829,27.3013840675,0.0,3.78894180059,13.7021493968,7.54939185908,0.0,7.54939185908
 06/12  11:00:00,52.3883880183,5.03290429883,29.7172113676,0.0,3.78894180059,13.8493305508,6.11563030793,0.0,6.11563030793
 06/12  12:00:00,53.1846651631,5.18890438634,30.6679296431,0.0,3.69398621738,13.6338449159,5.35095748066,0.0,5.35095748066
 06/12  13:00:00,53.914762618,5.32683554291,31.5383793392,0.0,3.78894180059,13.2606059349,4.77745286021,0.0,4.77745286021
 06/12  14:00:00,52.7550896994,5.33660769283,30.5161154248,0.0,3.78894180059,13.1134247809,4.20394823976,0.0,4.20394823976
 06/12  15:00:00,53.037472521,5.36226246408,29.4078340218,0.0,4.71240779196,13.5549682428,4.77745286021,0.0,4.77745286021
 06/12  16:00:00,61.1209008632,5.50768746436,29.8954839764,0.0,7.18559832057,18.5321311015,5.54212568748,0.0,5.54212568748
 06/12  17:00:00,65.4782238554,5.32368755216,28.4590506116,0.0,8.38069375907,23.3147919321,7.26263954883,0.0,7.26263954883
 06/12  18:00:00,66.2084195169,5.24695306144,27.19861063,0.0,10.6415932552,23.1212625696,8.50523289315,0.0,8.50523289315
 06/12  19:00:00,63.4944356376,5.00154312364,25.6993146668,0.0,12.3080778603,20.4854999863,8.12289647951,0.0,8.12289647951
 06/12  20:00:00,64.6729223608,4.7360887865,24.012043287,0.0,12.456681583,19.8967753704,7.45380775565,0.0,7.45380775565
 06/12  21:00:00,58.9097798187,4.45569374795,22.2071301387,0.0,9.18739968257,17.702556249,6.11563030793,0.0,6.11563030793
 06/12  22:00:00,49.7321346382,4.1059647369,20.314526531,0.0,5.91811778209,14.0365255879,5.35095748066,0.0,5.35095748066
 06/12  23:00:00,41.6272169971,3.7425962452,18.4694864528,0.0,3.54045821811,10.5176760807,3.05693899885,0.0,3.05693899885
 06/12  24:00:00,35.8289808504,3.39512951601,16.721972591,0.0,2.55330491699,7.80157382632,1.04967282727,0.0,1.04967282727
 06/13  01:00:00,33.6596707884,3.13715059503,15.3993660659,0.0,2.55330491699,7.21284921042,0.66647031938,0.0,0.66647031938
 06/13  02:00:00,32.1265645287,2.93787176382,14.3599009454,0.0,2.55330491699,6.91848690247,0.380347983138,0.0,0.380347983138
 06/13  03:00:00,31.0678354275,2.78979071004,13.5964340519,0.0,2.55330491699,6.7713057485,0.380340856173,0.0,0.380340856173
 06/13  04:00:00,32.6221358036,2.70813429901,13.1558973913,0.0,3.82705111198,7.57405300124,0.666298482533,0.0,0.666298482533
 06/13  05:00:00,37.3463939266,2.74916995886,13.3005073926,0.0,6.02426329834,9.91545327661,2.85703831556,0.0,2.85703831556
 06/13  06:00:00,41.1625956699,2.95397296425,14.2721550506,0.0,6.51253267309,14.7454349813,9.23383580242,0.0,9.23383580242
 06/13  07:00:00,43.0194380051,3.19546156582,15.6468761489,0.0,6.01364874671,18.163451543,9.80429506218,0.0,9.80429506218
 06/13  08:00:00,44.3171098053,3.54511035519,17.5406497086,0.0,4.35151303671,18.8798367041,9.42351516099,0.0,9.42351516099
 06/13  09:00:00,43.6229029738,3.85589239721,19.3592926755,0.0,3.78894180059,16.6187760998,8.28120069929,0.0,8.28120069929
 06/13  10:00:00,44.5102821859,4.34411826633,22.6750727217,0.0,3.78894180059,13.7021493968,7.51965777481,0.0,7.51965777481
 06/13  11:00:00,47.8334548466,4.67127334085,25.5239091539,0.0,3.78894180059,13.8493305508,6.09176479292,0.0,6.09176479292
 06/13  12:00:00,49.458379315,4.85205657329,27.2784916081,0.0,3.69398621738,13.6338449159,5.33022186926,0.0,5.33022186926
 06/13  13:00:00,49.4313586503,4.90598631409,27.4758246004,0.0,3.78894180059,13.2606059349,4.75906467651,0.0,4.75906467651
 06/13  14:00:00,50.544785861,5.08004002814,28.5623792511,0.0,3.78894180059,13.1134247809,4.18790748377,0.0,4.18790748377
 06/13  15:00:00,53.8415113312,5.33142426703,30.242711029,0.0,4.71240779196,13.5549682428,4.75906467651,0.0,4.75906467651
 06/13  16:00:00,62.1921075406,5.52962594539,30.9447521727,0.0,7.18559832057,18.5321311015,5.52060760018,0.0,5.52060760018
 06/13  17:00:00,67.2263397442,5.43548398393,30.0953700687,0.0,8.38069375907,23.3147919321,7.23407917842,0.0,7.23407917842
 06/13  18:00:00,67.2076297614,5.32285101845,28.1219229176,0.0,10.6415932552,23.1212625696,8.47158642937,0.0,8.47158642937
 06/13  19:00:00,63.315618662,5.02375090265,25.4982899122,0.0,12.3080778603,20.4854999863,8.09081496754,0.0,8.09081496754
 06/13  20:00:00,64.1495208061,4.71730245848,23.5074280603,0.0,12.456681583,19.8967753704,7.42446490933,0.0,7.42446490933
 06/13  21:00:00,58.1943060611,4.37053018007,21.576819949,0.0,9.18739968257,17.702556249,6.09176479292,0.0,6.09176479292
 06/13  22:00:00,48.4922078967,3.9334880881,19.2470764382,0.0,5.91811778209,14.0365255879,5.33022186926,0.0,5.33022186926
 06/13  23:00:00,39.7061921692,3.47280038465,16.8182574855,0.0,3.54045821811,10.5176760807,3.04559309828,0.0,3.04559309828
 06/13  24:00:00,33.0142202397,2.98622503863,14.3161164577,0.0,2.55330491699,7.80157382632,1.04654292366,0.0,1.04654292366
 06/14  01:00:00,30.4064229832,2.66198145838,12.6212873974,0.0,2.55330491699,7.21284921042,0.664919404669,0.0,0.664919404669
 06/14  02:00:00,28.521366289,2.40649410039,11.2860803691,0.0,2.55330491699,6.91848690247,0.379960675091,0.0,0.379960675091
 06/14  03:00:00,27.0075234471,2.18571323907,10.1401995425,0.0,2.55330491699,6.7713057485,0.379953699717,0.0,0.379953699717
 06/14  04:00:00,28.1633433771,2.03827143618,9.36696782765,0.0,3.82705111198,7.57405300124,0.664751225965,0.0,0.664751225965
 06/14  05:00:00,32.4053173851,2.00321213782,9.10538867215,0.0,6.02426329834,9.91545327661,2.84662930663,0.0,2.84662930663
 06/14  06:00:00,35.8720534596,2.16106444911,9.77452135537,0.0,6.51253267309,14.7454349813,9.19770008199,0.0,9.19770008199
 06/14  07:00:00,38.3938653844,2.54507091328,11.6716941807,0.0,6.01364874671,18.163451543,9.76586348668,0.0,9.76586348668
 06/14  08:00:00,42.7209413324,3.34874672122,16.1408448697,0.0,4.35151303671,18.8798367041,9.38662089148,0.0,9.38662089148
 06/14  09:00:00,45.3255642572,4.03915912603,20.8786872302,0.0,3.78894180059,16.6187760998,8.24891821318,0.0,8.24891821318
 06/14  10:00:00,46.4504076292,4.48209131435,24.477225117,0.0,3.78894180059,13.7021493968,7.49044981117,0.0,7.49044981117
 06/14  11:00:00,47.4832713081,4.60195710703,25.2430418493,0.0,3.78894180059,13.8493305508,6.06832155896,0.0,6.06832155896
 06/14  12:00:00,47.7292828636,4.68745912173,25.7139926082,0.0,3.69398621738,13.6338449159,5.30985315778,0.0,5.30985315778
 06/14  13:00:00,49.5068436381,4.90493115305,27.5523647492,0.0,3.78894180059,13.2606059349,4.7410018569,0.0,4.7410018569
 06/14  14:00:00,51.1588870563,5.13382417884,29.1226962957,0.0,3.78894180059,13.1134247809,4.17215055602,0.0,4.17215055602
 06/14  15:00:00,53.1811502749,5.29349020737,29.6202840324,0.0,4.71240779196,13.5549682428,4.7410018569,0.0,4.7410018569
 06/14  16:00:00,61.6900018543,5.49990420899,30.4723682228,0.0,7.18559832057,18.5321311015,5.49947025807,0.0,5.49947025807
 06/14  17:00:00,67.9796298521,5.49024640416,30.7938977563,0.0,8.38069375907,23.3147919321,7.20602416072,0.0,7.20602416072
 06/14  18:00:00,69.4151460817,5.51032563504,30.1419646212,0.0,10.6415932552,23.1212625696,8.43853531263,0.0,8.43853531263
 06/14  19:00:00,66.0205635532,5.32699322759,27.8999924784,0.0,12.3080778603,20.4854999863,8.05930111204,0.0,8.05930111204
 06/14  20:00:00,65.9712386919,4.94179686204,25.1046515426,0.0,12.456681583,19.8967753704,7.39564126101,0.0,7.39564126101
 06/14  21:00:00,59.3025227714,4.52966044901,22.5259063903,0.0,9.18739968257,17.702556249,6.06832155896,0.0,6.06832155896
 06/14  22:00:00,48.6668461535,3.98025352174,19.3749492614,0.0,5.91811778209,14.0365255879,5.30985315778,0.0,5.30985315778
 06/14  23:00:00,39.1451310832,3.40556107113,16.324435713,0.0,3.54045821811,10.5176760807,3.03444795426,0.0,3.03444795426
 06/14  24:00:00,32.1248203317,2.86206222847,13.5508793599,0.0,2.55330491699,7.80157382632,1.04346840117,0.0,1.04346840117
 06/15  01:00:00,29.3016175283,2.49962652987,11.678836871,0.0,2.55330491699,7.21284921042,0.663396497403,0.0,0.663396497403
 06/15  02:00:00,27.2876963931,2.21810699681,10.2407975768,0.0,2.55330491699,6.91848690247,0.379580370738,0.0,0.379580370738
 06/15  03:00:00,25.6549681237,1.97340397518,8.99995348298,0.0,2.55330491699,6.7713057485,0.379573547699,0.0,0.379573547699
 06/15  04:00:00,26.6524676441,1.79846705897,8.09589647185,0.0,3.82705111198,7.57405300124,0.663231994652,0.0,0.663231994652
 06/15  05:00:00,30.8401125635,1.7530240304,7.79037195798,0.0,6.02426329834,9.91545327661,2.8364097478,0.0,2.8364097478
 06/15  06:00:00,34.2744283118,1.90654908441,8.43141157232,0.0,6.51253267309,14.7454349813,9.16222546699,0.0,9.16222546699
 06/15  07:00:00,37.4346519391,2.39010857555,10.8674430732,0.0,6.01364874671,18.163451543,9.72813554972,0.0,9.72813554972
 06/15  08:00:00,40.9791044156,3.12681101936,14.6209436547,0.0,4.35151303671,18.8798367041,9.35040212123,0.0,9.35040212123
 06/15  09:00:00,42.6598862102,3.75242565335,18.4997426558,0.0,3.78894180059,16.6187760998,8.21722678898,0.0,8.21722678898
 06/15  10:00:00,44.6613685325,4.32817038976,22.8421069448,0.0,3.78894180059,13.7021493968,7.46177661784,0.0,7.46177661784
 06/15  11:00:00,46.6763047194,4.52410916129,24.5139232063,0.0,3.78894180059,13.8493305508,6.04530754852,0.0,6.04530754852
 06/15  12:00:00,47.452336068,4.65052734112,25.4739775932,0.0,3.69398621738,13.6338449159,5.28985737822,0.0,5.28985737822
 06/15  13:00:00,48.9326594066,4.82578558246,27.0573260883,0.0,3.78894180059,13.2606059349,4.7232697505,0.0,4.7232697505
 06/15  14:00:00,50.1141405148,4.99251528233,28.2192586507,0.0,3.78894180059,13.1134247809,4.15668212277,0.0,4.15668212277
 06/15  15:00:00,52.8715308524,5.19775310104,29.4064017163,0.0,4.71240779196,13.5549682428,4.7232697505,0.0,4.7232697505
 06/15  16:00:00,61.9646119223,5.45083063714,30.7960518627,0.0,7.18559832057,18.5321311015,5.47871992079,0.0,5.47871992079
 06/15  17:00:00,68.2449643166,5.44752937159,31.1019492534,0.0,8.38069375907,23.3147919321,7.17848280396,0.0,7.17848280396
 06/15  18:00:00,69.7164203795,5.47430925901,30.4792552951,0.0,10.6415932552,23.1212625696,8.4060893307,0.0,8.4060893307
 06/15  19:00:00,66.3058961965,5.28866368059,28.2236546687,0.0,12.3080778603,20.4854999863,8.02836424555,0.0,8.02836424555
 06/15  20:00:00,65.1465456231,4.82758703655,24.3941682992,0.0,12.456681583,19.8967753704,7.36734534654,0.0,7.36734534654
 06/15  21:00:00,57.3695612593,4.28952146342,20.8330838639,0.0,9.18739968257,17.702556249,6.04530754852,0.0,6.04530754852
 06/15  22:00:00,47.3630018811,3.79031507424,18.2610434365,0.0,5.91811778209,14.0365255879,5.28985737822,0.0,5.28985737822
 06/15  23:00:00,37.3180526944,3.13943875938,14.763479636,0.0,3.54045821811,10.5176760807,3.02350686733,0.0,3.02350686733
 06/15  24:00:00,29.7090122448,2.50717698532,11.4899565161,0.0,2.55330491699,7.80157382632,1.0404501703,0.0,1.0404501703
 06/16  01:00:00,26.9377529075,2.13787653689,9.67672224316,0.0,2.55330491699,7.21284921042,0.661902048949,0.0,0.661902048949
 06/16  02:00:00,25.0270775205,1.86154400837,8.3367416927,0.0,2.55330491699,6.91848690247,0.379207182787,0.0,0.379207182787
 06/16  03:00:00,23.6180617309,1.64428769009,7.29216337531,0.0,2.55330491699,6.7713057485,0.379200512783,0.0,0.379200512783
 06/16  04:00:00,24.7806260436,1.48901383375,6.53350809663,0.0,3.82705111198,7.57405300124,0.661741238798,0.0,0.661741238798
 06/16  05:00:00,28.9571190892,1.43575140789,6.22465110621,0.0,6.02426329834,9.91545327661,2.82638266613,0.0,2.82638266613
 06/16  06:00:00,32.3103377511,1.5739240033,6.79994609275,0.0,6.51253267309,14.7454349813,9.12742246157,0.0,9.12742246157
 06/16  07:00:00,35.0472136862,1.99570315859,8.8744102372,0.0,6.01364874671,18.163451543,9.69112242394,0.0,9.69112242394
 06/16  08:00:00,40.3340316865,2.97660682561,14.1260751194,0.0,4.35151303671,18.8798367041,9.31486957607,0.0,9.31486957607
 06/16  09:00:00,42.2758756595,3.63808800643,18.2300697521,0.0,3.78894180059,16.6187760998,8.1861358118,0.0,8.1861358118
 06/16  10:00:00,42.6063952199,4.05102580915,21.0642782128,0.0,3.78894180059,13.7021493968,7.4336466861,0.0,7.4336466861
 06/16  11:00:00,45.4204113856,4.32101454233,23.4611244915,0.0,3.78894180059,13.8493305508,6.02272957699,0.0,6.02272957699
 06/16  12:00:00,47.379691056,4.56339303862,25.4884668837,0.0,3.69398621738,13.6338449159,5.27024045214,0.0,5.27024045214
 06/16  13:00:00,48.4448356237,4.72875496808,26.6665329199,0.0,3.78894180059,13.2606059349,4.7058736085,0.0,4.7058736085
 06/16  14:00:00,50.85120496,5.00193405342,28.9469043248,0.0,3.78894180059,13.1134247809,4.14150676486,0.0,4.14150676486
 06/16  15:00:00,53.822545901,5.26971677641,30.2854530894,0.0,4.71240779196,13.5549682428,4.7058736085,0.0,4.7058736085
 06/16  16:00:00,61.6149982485,5.41564727345,30.4816215526,0.0,7.18559832057,18.5321311015,5.45836273335,0.0,5.45836273335
 06/16  17:00:00,67.5802684857,5.36176105648,30.5230217376,0.0,8.38069375907,23.3147919321,7.15146326427,0.0,7.15146326427
 06/16  18:00:00,69.7118946799,5.47615748186,30.4728813726,0.0,10.6415932552,23.1212625696,8.37425809215,0.0,8.37425809215
 06/16  19:00:00,65.9391009511,5.28294326083,27.8625798431,0.0,12.3080778603,20.4854999863,7.99801352972,0.0,7.99801352972
 06/16  20:00:00,65.9140609273,4.8894951551,25.0997754849,0.0,12.456681583,19.8967753704,7.33958554548,0.0,7.33958554548
 06/16  21:00:00,59.2686574842,4.49240121878,22.5293003334,0.0,9.18739968257,17.702556249,6.02272957699,0.0,6.02272957699
 06/16  22:00:00,49.1216975112,4.01637753599,19.7936766048,0.0,5.91811778209,14.0365255879,5.27024045214,0.0,5.27024045214
 06/16  23:00:00,40.2801931804,3.53666615461,17.3283927267,0.0,3.54045821811,10.5176760807,3.01277307759,0.0,3.01277307759
 06/16  24:00:00,33.4215291712,3.03254483994,14.6771055879,0.0,2.55330491699,7.80157382632,1.03748912485,0.0,1.03748912485
 06/17  01:00:00,30.6454993771,2.68748799182,12.8348572578,0.0,2.55330491699,7.21284921042,0.660436502157,0.0,0.660436502157
 06/17  02:00:00,28.6802964841,2.4218884972,11.4296161674,0.0,2.55330491699,6.91848690247,0.378841221823,0.0,0.378841221823
 06/17  03:00:00,27.124682496,2.19735201984,10.2457198107,0.0,2.55330491699,6.7713057485,0.378834705505,0.0,0.378834705505
 06/17  04:00:00,28.1514798157,2.03337477022,9.36000093223,0.0,3.82705111198,7.57405300124,0.660279400123,0.0,0.660279400123
 06/17  05:00:00,32.3137344156,1.98693767211,9.03008016831,0.0,6.02426329834,9.91545327661,2.81655103169,0.0,2.81655103169
 06/17  06:00:00,35.7452366809,2.1382814202,9.67048760566,0.0,6.51253267309,14.7454349813,9.09330137113,0.0,9.09330137113
 06/17  07:00:00,37.0846746629,2.3713637908,10.7297399441,0.0,6.01364874671,17.9699221805,9.65483507029,0.0,9.65483507029
 06/17  08:00:00,38.7201110297,2.89789399002,14.0372808669,0.0,3.66783283761,18.1171033345,9.28003377864,0.0,9.28003377864
 06/17  09:00:00,42.0539142707,3.69118375566,19.4014261828,0.0,3.10526160149,15.8560427302,8.15565448895,0.0,8.15565448895
 06/17  10:00:00,42.1685216123,4.04358760139,22.0802563817,0.0,3.10526160149,12.9394160272,7.40606834637,0.0,7.40606834637
 06/17  11:00:00,44.7898763005,4.30201878205,24.2959987354,0.0,3.10526160149,13.0865971812,6.00059433063,0.0,6.00059433063
 06/17  12:00:00,46.8228646206,4.51664247362,26.2615445179,0.0,3.10526160149,12.9394160272,5.2510081889,0.0,5.2510081889
 06/17  13:00:00,48.0661995353,4.69578936632,27.7672760019,0.0,3.10526160149,12.4978725653,4.68881858261,0.0,4.68881858261
 06/17  14:00:00,50.2507438579,4.98750395537,29.8072868895,0.0,3.10526160149,12.3506914113,4.12662897632,0.0,4.12662897632
 06/17  15:00:00,54.0208437304,5.3159934715,31.8838877925,0.0,4.02872759285,12.7922348732,4.68881858261,0.0,4.68881858261
 06/17  16:00:00,62.3242828153,5.4976445134,32.5553224481,0.0,6.50191812146,17.7693977319,5.43840472434,0.0,5.43840472434
 06/17  17:00:00,68.6991805475,5.54151327019,31.6557109481,0.0,8.38069375907,23.1212625696,7.12497354321,0.0,7.12497354321
 06/17  18:00:00,69.8597481765,5.53508814757,30.5618042035,0.0,10.6415932552,23.1212625696,8.34305102351,0.0,8.34305102351
 06/17  19:00:00,66.833365572,5.39729169039,28.6424960345,0.0,12.3080778603,20.4854999863,7.96825795265,0.0,7.96825795265
 06/17  20:00:00,66.0518086265,4.9505105128,25.1765078263,0.0,12.456681583,19.8967753704,7.31237007864,0.0,7.31237007864
 06/17  21:00:00,59.2232054773,4.54450783749,22.4317417078,0.0,9.18739968257,17.702556249,6.00059433063,0.0,6.00059433063
 06/17  22:00:00,49.1205466499,4.06992976937,19.7389735101,0.0,5.91811778209,14.0365255879,5.2510081889,0.0,5.2510081889
 06/17  23:00:00,40.4110469191,3.60712047468,17.3887921453,0.0,3.54045821811,10.5176760807,3.00224976374,0.0,3.00224976374
 06/17  24:00:00,33.2358033692,3.0498643449,14.4740602809,0.0,2.55330491699,7.80157382632,1.03458614172,0.0,1.03458614172
 06/18  01:00:00,29.8326146359,2.60080074068,12.1086597678,0.0,2.55330491699,7.21284921042,0.659000291223,0.0,0.659000291223
 06/18  02:00:00,27.6057461076,2.28390470295,10.4930495852,0.0,2.55330491699,6.91848690247,0.378482596273,0.0,0.378482596273
 06/18  03:00:00,26.1887384333,2.06836139934,9.43876636851,0.0,2.55330491699,6.7713057485,0.378476234247,0.0,0.378476234247
 06/18  04:00:00,27.2782528303,1.90410320278,8.61604551425,0.0,3.82705111198,7.57405300124,0.658846911737,0.0,0.658846911737
 06/18  05:00:00,31.6200448555,1.87884363725,8.44448464309,0.0,6.02426329834,9.91545327661,2.80691775667,0.0,2.80691775667
 06/18  06:00:00,34.8708215017,2.0013457741,8.93300807251,0.0,6.51253267309,14.7454349813,9.05987229933,0.0,9.05987229933
 06/18  07:00:00,37.5926340472,2.44172958166,11.1673335376,0.0,6.01364874671,17.9699221805,9.61928423478,0.0,9.61928423478
 06/18  08:00:00,39.0552936453,2.98178163189,14.2885758406,0.0,3.66783283761,18.1171033345,9.24590504521,0.0,9.24590504521
 06/18  09:00:00,41.3579347023,3.66911489419,18.7275154758,0.0,3.10526160149,15.8560427302,8.12579184718,0.0,8.12579184718
 06/18  10:00:00,42.04516635,4.09058494368,21.9099037771,0.0,3.10526160149,12.9394160272,7.37904976571,0.0,7.37904976571
 06/18  11:00:00,43.9842329879,4.2587175224,23.5336566824,0.0,3.10526160149,13.0865971812,5.97890836457,0.0,5.97890836457
 06/18  12:00:00,44.9022389177,4.35504929378,24.5025119948,0.0,3.10526160149,12.9394160272,5.23216628397,0.0,5.23216628397
 06/18  13:00:00,45.4421930083,4.46763773124,25.3714211099,0.0,3.10526160149,12.4978725653,4.67210972352,0.0,4.67210972352
 06/18  14:00:00,47.3798458735,4.73466596433,27.1892268961,0.0,3.10526160149,12.3506914113,4.11205316307,0.0,4.11205316307
 06/18  15:00:00,51.5815526914,5.12815511662,29.6324351084,0.0,4.02872759285,12.7922348732,4.67210972352,0.0,4.67210972352
 06/18  16:00:00,60.4522654113,5.37895880656,30.801990751,0.0,6.50191812146,17.7693977319,5.41885180412,0.0,5.41885180412
 06/18  17:00:00,67.7340628374,5.49122856628,30.7408779419,0.0,8.38069375907,23.1212625696,7.09902148547,0.0,7.09902148547
 06/18  18:00:00,68.5878898153,5.45796701223,29.3670669777,0.0,10.6415932552,23.1212625696,8.31247736644,0.0,8.31247736644
 06/18  19:00:00,64.835651614,5.20525269691,26.8368210699,0.0,12.3080778603,20.4854999863,7.93910632614,0.0,7.93910632614
 06/18  20:00:00,64.4163064268,4.77831744554,23.713198694,0.0,12.456681583,19.8967753704,7.28570700562,0.0,7.28570700562
 06/18  21:00:00,57.5918076846,4.32867280215,21.0161789504,0.0,9.18739968257,17.702556249,5.97890836457,0.0,5.97890836457
 06/18  22:00:00,47.2997936945,3.79447592512,18.193674399,0.0,5.91811778209,14.0365255879,5.23216628397,0.0,5.23216628397
 06/18  23:00:00,38.0835103887,3.25710606054,15.4112700291,0.0,3.54045821811,10.5176760807,2.99194004217,0.0,2.99194004217
 06/18  24:00:00,31.2981654225,2.74828972994,12.8379969492,0.0,2.55330491699,7.80157382632,1.0317420806,0.0,1.0317420806
 06/19  01:00:00,28.7919517249,2.42409064257,11.2447069549,0.0,2.55330491699,7.21284921042,0.657593841562,0.0,0.657593841562
 06/19  02:00:00,27.2289087124,2.21129311583,10.1888237771,0.0,2.55330491699,6.91848690247,0.378131412372,0.0,0.378131412372
 06/19  03:00:00,26.1204493054,2.04873746823,9.39010117167,0.0,2.55330491699,6.7713057485,0.378125205201,0.0,0.378125205201
 06/19  04:00:00,27.2406162365,1.89229687074,8.5902152525,0.0,3.82705111198,7.57405300124,0.657444198007,0.0,0.657444198007
 06/19  05:00:00,30.9195621062,1.76652879782,7.85631673323,0.0,6.02426329834,9.91545327661,2.79748569447,0.0,2.79748569447
 06/19  06:00:00,34.7363938407,1.8355494274,8.07154342491,0.0,6.51253267309,14.7454349813,9.02714514506,0.0,9.02714514506
 06/19  07:00:00,36.3387934926,2.21469419505,9.94699900713,0.0,6.01364874671,18.163451543,9.58448044536,0.0,9.58448044536
 06/19  08:00:00,40.2320252054,2.98373704506,14.0169384188,0.0,4.35151303671,18.8798367041,9.21249348268,0.0,9.21249348268
 06/19  09:00:00,41.5020975436,3.5508185732,17.5435610694,0.0,3.78894180059,16.6187760998,8.09655673002,0.0,8.09655673002
 06/19  10:00:00,41.9011826068,3.97193655427,20.4381548546,0.0,3.78894180059,13.7021493968,7.35259894542,0.0,7.35259894542
 06/19  11:00:00,44.5687389418,4.27534135516,22.6551252348,0.0,3.78894180059,13.8493305508,5.95767810092,0.0,5.95767810092
 06/19  12:00:00,46.5216544913,4.52531919964,24.668504158,0.0,3.69398621738,13.6338449159,5.21372031719,0.0,5.21372031719
 06/19  13:00:00,48.1578648206,4.71199966864,26.3963174161,0.0,3.78894180059,13.2606059349,4.65575197939,0.0,4.65575197939
 06/19  14:00:00,49.6080636951,4.91309626529,27.792600848,0.0,3.78894180059,13.1134247809,4.0977836416,0.0,4.0977836416
 06/19  15:00:00,52.5116665515,5.14893321743,29.095357299,0.0,4.71240779196,13.5549682428,4.65575197939,0.0,4.65575197939
 06/19  16:00:00,61.6320387814,5.40907029625,30.5052390627,0.0,7.18559832057,18.5321311015,5.39970976312,0.0,5.39970976312
 06/19  17:00:00,67.4191297051,5.38444914149,30.339194872,0.0,8.38069375907,23.3147919321,7.0736147765,0.0,7.0736147765
 06/19  18:00:00,69.2049690839,5.45335177931,29.9887614791,0.0,10.6415932552,23.1212625696,8.28254617506,0.0,8.28254617506
 06/19  19:00:00,66.102140715,5.27357096545,28.0349919023,0.0,12.3080778603,20.4854999863,7.9105672832,0.0,7.9105672832
 06/19  20:00:00,65.3594965371,4.81862263964,24.6160836101,0.0,12.456681583,19.8967753704,7.25960422244,0.0,7.25960422244
 06/19  21:00:00,58.0228929259,4.31298115742,21.4629558365,0.0,9.18739968257,17.702556249,5.95767810092,0.0,5.95767810092
 06/19  22:00:00,46.9646139607,3.69121366936,17.961756921,0.0,5.91811778209,14.0365255879,5.21372031719,0.0,5.21372031719
 06/19  23:00:00,37.2964676102,3.10062772695,14.7807055842,0.0,3.54045821811,10.5176760807,2.98184696601,0.0,2.98184696601
 06/19  24:00:00,30.6085125237,2.61538021425,12.2812535661,0.0,2.55330491699,7.80157382632,1.02895778373,0.0,1.02895778373
 06/20  01:00:00,28.2674302864,2.32426231183,10.8200138471,0.0,2.55330491699,7.21284921042,0.65621756968,0.0,0.65621756968
 06/20  02:00:00,26.482094014,2.08003676807,9.5732654265,0.0,2.55330491699,6.91848690247,0.377787774133,0.0,0.377787774133
 06/20  03:00:00,24.9026382799,1.84793714853,8.37309046586,0.0,2.55330491699,6.7713057485,0.377781722338,0.0,0.377781722338
 06/20  04:00:00,26.1737597636,1.71398807784,7.70166757255,0.0,3.82705111198,7.57405300124,0.656071674429,0.0,0.656071674429
 06/20  05:00:00,30.445066541,1.67913967139,7.46921029446,0.0,6.02426329834,9.91545327661,2.78825763891,0.0,2.78825763891
 06/20  06:00:00,34.0194129458,1.71283325601,7.47727870141,0.0,6.51253267309,14.7454349813,8.99512959955,0.0,8.99512959955
 06/20  07:00:00,35.379051742,2.05673481079,9.1452166408,0.0,6.01364874671,18.163451543,9.5504340087,0.0,9.5504340087
 06/20  08:00:00,41.4116264368,3.11770717659,15.0625695187,0.0,4.35151303671,18.8798367041,9.17980898558,0.0,9.17980898558
 06/20  09:00:00,42.4040942319,3.63279215182,18.3635841791,0.0,3.78894180059,16.6187760998,8.06795779518,0.0,8.06795779518
 06/20  10:00:00,41.6459873577,3.87117408956,20.2837220702,0.0,3.78894180059,13.7021493968,7.32672371866,0.0,7.32672371866
 06/20  11:00:00,44.0189695324,4.09561823101,22.2850789496,0.0,3.78894180059,13.8493305508,5.9369098268,0.0,5.9369098268
 06/20  12:00:00,44.3029611128,4.17168968014,22.803440299,0.0,3.69398621738,13.6338449159,5.19567575116,0.0,5.19567575116
 06/20  13:00:00,44.4937710423,4.20530083599,23.2389224706,0.0,3.78894180059,13.2606059349,4.63975019442,0.0,4.63975019442
 06/20  14:00:00,44.8208917353,4.25773635617,23.6607887974,0.0,3.78894180059,13.1134247809,4.08382463769,0.0,4.08382463769
 06/20  15:00:00,47.1237484486,4.40038276201,24.4559896515,0.0,4.71240779196,13.5549682428,4.63975019442,0.0,4.63975019442
 06/20  16:00:00,56.5324039429,4.70179367263,26.1128808479,0.0,7.18559832057,18.5321311015,5.38098427007,0.0,5.38098427007
 06/20  17:00:00,63.5046840783,4.83411715059,26.9750812361,0.0,8.38069375907,23.3147919321,7.04876094027,0.0,7.04876094027
 06/20  18:00:00,66.1070198489,4.99801400875,27.3461500148,0.0,10.6415932552,23.1212625696,8.2532663132,0.0,8.2532663132
 06/20  19:00:00,62.8354723934,4.77393596318,25.267958583,0.0,12.3080778603,20.4854999863,7.88264927537,0.0,7.88264927537
 06/20  20:00:00,61.2699702931,4.21333136016,21.1318486456,0.0,12.456681583,19.8967753704,7.23406945918,0.0,7.23406945918
 06/20  21:00:00,52.6922826329,3.54816521972,16.8971614811,0.0,9.18739968257,17.702556249,5.9369098268,0.0,5.9369098268
 06/20  22:00:00,41.5381203711,2.88843465409,13.3380423466,0.0,5.91811778209,14.0365255879,5.19567575116,0.0,5.19567575116
 06/20  23:00:00,32.476881035,2.35851768193,10.7032290541,0.0,3.54045821811,10.5176760807,2.97197352422,0.0,2.97197352422
 06/20  24:00:00,26.1780008421,1.91157249151,8.55454960719,0.0,2.55330491699,7.80157382632,1.02623407565,0.0,1.02623407565
 06/21  01:00:00,23.783573555,1.60216522277,7.05825420481,0.0,2.55330491699,7.21284921042,0.654871883049,0.0,0.654871883049
 06/21  02:00:00,22.0305799531,1.34977886223,5.85200927142,0.0,2.55330491699,6.91848690247,0.377451783317,0.0,0.377451783317
 06/21  03:00:00,20.6837443042,1.13855466306,4.86357897563,0.0,2.55330491699,6.7713057485,0.377445887378,0.0,0.377445887378
 06/21  04:00:00,21.873603829,0.981943282393,4.13355643338,0.0,3.82705111198,7.57405300124,0.654729747508,0.0,0.654729747508
 06/21  05:00:00,26.0324048943,0.920561733011,3.81512658612,0.0,6.02426329834,9.91545327661,2.77923632339,0.0,2.77923632339
 06/21  06:00:00,30.0570132462,1.02062369196,4.2070885658,0.0,6.51253267309,14.7454349813,8.96383514348,0.0,8.96383514348
 06/21  07:00:00,31.7005353409,1.41956648969,6.10386856083,0.0,6.01364874671,18.163451543,9.51715500725,0.0,9.51715500725
 06/21  08:00:00,35.3990384743,2.22669296434,9.94099576844,0.0,4.35151303671,18.8798367041,9.1478612331,0.0,9.1478612331
 06/21  09:00:00,37.0598597919,2.87643003117,13.7757118597,0.0,3.78894180059,16.6187760998,8.04000351197,0.0,8.04000351197
 06/21  10:00:00,38.7482831321,3.48172284106,17.7754690931,0.0,3.78894180059,13.7021493968,7.30143174812,0.0,7.30143174812
 06/21  11:00:00,41.2791211868,3.78719424328,19.8536545917,0.0,3.78894180059,13.8493305508,5.91660969256,0.0,5.91660969256
 06/21  12:00:00,42.9086144036,4.02257950764,21.5582037623,0.0,3.69398621738,13.6338449159,5.1780379296,0.0,5.1780379296
 06/21  13:00:00,44.4426941407,4.23943770482,23.1537087001,0.0,3.78894180059,13.2606059349,4.62410910738,0.0,4.62410910738
 06/21  14:00:00,45.9481859199,4.44615093278,24.5996684053,0.0,3.78894180059,13.1134247809,4.07018028516,0.0,4.07018028516
 06/21  15:00:00,48.3558915943,4.62169047298,25.4668250863,0.0,4.71240779196,13.5549682428,4.62410910738,0.0,4.62410910738
 06/21  16:00:00,57.899938825,4.97091854856,27.211290854,0.0,7.18559832057,18.5321311015,5.36268087034,0.0,5.36268087034
 06/21  17:00:00,64.2814987481,5.01717207331,27.5688409831,0.0,8.38069375907,23.3147919321,7.024467337,0.0,7.024467337
 06/21  18:00:00,65.0607843551,4.96290986072,26.335018669,0.0,10.6415932552,23.1212625696,8.2246464518,0.0,8.2246464518
 06/21  19:00:00,61.9548227522,4.74115497422,24.4200899308,0.0,12.3080778603,20.4854999863,7.85536057033,0.0,7.85536057033
 06/21  20:00:00,61.4819944211,4.26975041627,21.2874537176,0.0,12.456681583,19.8967753704,7.20911027774,0.0,7.20911027774
 06/21  21:00:00,52.8249913492,3.56613036195,17.0119050552,0.0,9.18739968257,17.702556249,5.91660969256,0.0,5.91660969256
 06/21  22:00:00,41.6088791661,2.89828640605,13.3989493897,0.0,5.91811778209,14.0365255879,5.1780379296,0.0,5.1780379296
 06/21  23:00:00,32.8006509173,2.40841728396,10.9770993343,0.0,3.54045821811,10.5176760807,2.96232264072,0.0,2.96232264072
 06/21  24:00:00,26.5783549127,1.97413922652,8.89233694281,0.0,2.55330491699,7.80157382632,1.02357176296,0.0,1.02357176296
 06/22  01:00:00,24.2495769799,1.67587892971,7.4505439228,0.0,2.55330491699,7.21284921042,0.653557179987,0.0,0.653557179987
 06/22  02:00:00,22.6414465091,1.44829841913,6.3643562705,0.0,2.55330491699,6.91848690247,0.377123539398,0.0,0.377123539398
 06/22  03:00:00,21.3782143185,1.25340351116,5.44320014185,0.0,2.55330491699,6.7713057485,0.377117799758,0.0,0.377117799758
 06/22  04:00:00,22.6349179993,1.11126074007,4.76555314594,0.0,3.82705111198,7.57405300124,0.653418814637,0.0,0.653418814637
 06/22  05:00:00,26.9165019767,1.07329020487,4.54649519673,0.0,6.02426329834,9.91545327661,2.77042442005,0.0,2.77042442005
 06/22  06:00:00,31.0782562883,1.19724940361,5.05170589625,0.0,6.51253267309,14.7454349813,8.93327104419,0.0,8.93327104419
 06/22  07:00:00,32.8388265115,1.60437485374,7.0573513674,0.0,6.01364874671,18.163451543,9.48465329616,0.0,9.48465329616
 06/22  08:00:00,36.7996500434,2.42438939878,11.1439109031,0.0,4.35151303671,18.8798367041,9.11665968626,0.0,9.11665968626
 06/22  09:00:00,39.0136743082,3.14249320737,15.4634631998,0.0,3.78894180059,16.6187760998,8.01270215877,0.0,8.01270215877
 06/22  10:00:00,40.6344405995,3.75045044621,19.3928989554,0.0,3.78894180059,13.7021493968,7.2767305238,0.0,7.2767305238
 06/22  11:00:00,43.3296652063,4.057237845,21.6341550095,0.0,3.78894180059,13.8493305508,5.89678370988,0.0,5.89678370988
 06/22  12:00:00,44.7230646193,4.25846195035,23.1367715352,0.0,3.69398621738,13.6338449159,5.1608120758,0.0,5.1608120758
 06/22  13:00:00,45.6564432012,4.4126426883,24.1942527771,0.0,3.78894180059,13.2606059349,4.60883335023,0.0,4.60883335023
 06/22  14:00:00,46.2761311509,4.49231665828,24.8814479109,0.0,3.78894180059,13.1134247809,4.05685462467,0.0,4.05685462467
 06/22  15:00:00,48.5038936708,4.59989800468,25.6366196311,0.0,4.71240779196,13.5549682428,4.60883335023,0.0,4.60883335023
 06/22  16:00:00,56.8957261619,4.79730077624,26.3806959632,0.0,7.18559832057,18.5321311015,5.34480498432,0.0,5.34480498432
 06/22  17:00:00,63.4729105007,4.89879640604,26.878628403,0.0,8.38069375907,23.3147919321,7.000741161,0.0,7.000741161
 06/22  18:00:00,65.8485947648,5.03151156682,27.0542273725,0.0,10.6415932552,23.1212625696,8.19669506639,0.0,8.19669506639
 06/22  19:00:00,62.6773128587,4.82014404013,25.0635909713,0.0,12.3080778603,20.4854999863,7.82870924934,0.0,7.82870924934
 06/22  20:00:00,62.3022050332,4.40205586947,21.9753588764,0.0,12.456681583,19.8967753704,7.18473406952,0.0,7.18473406952
 06/22  21:00:00,55.1397889297,3.91395237456,18.9788806232,0.0,9.18739968257,17.702556249,5.89678370988,0.0,5.89678370988
 06/22  22:00:00,43.6678754569,3.2262326979,15.1299993886,0.0,5.91811778209,14.0365255879,5.1608120758,0.0,5.1608120758
 06/22  23:00:00,34.2867451631,2.65889405962,12.2127168045,0.0,3.54045821811,10.5176760807,2.95289717355,0.0,2.95289717355
 06/22  24:00:00,28.1269949967,2.22968918552,10.1854270678,0.0,2.55330491699,7.80157382632,1.02097163408,0.0,1.02097163408
 06/23  01:00:00,25.9446540283,1.95403514363,8.86746475721,0.0,2.55330491699,7.21284921042,0.652273849538,0.0,0.652273849538
 06/23  02:00:00,24.4671361335,1.74948964055,7.88885467352,0.0,2.55330491699,6.91848690247,0.376803139541,0.0,0.376803139541
 06/23  03:00:00,23.3629676508,1.58391328845,7.0974436969,0.0,2.55330491699,6.7713057485,0.376797556604,0.0,0.376797556604
 06/23  04:00:00,24.874494338,1.48680874555,6.62958147924,0.0,3.82705111198,7.57405300124,0.652139263972,0.0,0.652139263972
 06/23  05:00:00,29.4081983646,1.49383138457,6.61765040485,0.0,6.02426329834,9.91545327661,2.76182453898,0.0,2.76182453898
 06/23  06:00:00,33.3052022761,1.58066918804,6.89523209966,0.0,6.51253267309,14.7454349813,8.90344635291,0.0,8.90344635291
 06/23  07:00:00,34.3769328891,1.8744055308,8.3254270679,0.0,6.01364874671,18.163451543,9.45293850042,0.0,9.45293850042
 06/23  08:00:00,38.4671712178,2.69727832751,12.5385431488,0.0,4.35151303671,18.8798367041,9.0862135851,0.0,9.0862135851
 06/23  09:00:00,40.5673937944,3.38930300461,16.7703728888,0.0,3.78894180059,16.6187760998,7.98606182063,0.0,7.98606182063
 06/23  10:00:00,41.550703509,3.89167080622,20.1679415049,0.0,3.78894180059,13.7021493968,7.25262736072,0.0,7.25262736072
 06/23  11:00:00,44.2163241949,4.1918177242,22.3862341189,0.0,3.78894180059,13.8493305508,5.87743775004,0.0,5.87743775004
 06/23  12:00:00,45.6114147704,4.39068613809,23.8928974986,0.0,3.69398621738,13.6338449159,5.14400329102,0.0,5.14400329102
 06/23  13:00:00,47.5861914779,4.60056733593,25.9360764062,0.0,3.78894180059,13.2606059349,4.59392744675,0.0,4.59392744675
 06/23  14:00:00,47.3767269685,4.62732966206,25.8470307247,0.0,3.78894180059,13.1134247809,4.04385160248,0.0,4.04385160248
 06/23  15:00:00,48.6320654831,4.68810246186,25.6765869862,0.0,4.71240779196,13.5549682428,4.59392744675,0.0,4.59392744675
 06/23  16:00:00,58.1469605062,5.00245694843,27.4267741353,0.0,7.18559832057,18.5321311015,5.32736190577,0.0,5.32736190577
 06/23  17:00:00,63.9460147303,4.96645779283,27.2840712458,0.0,8.38069375907,23.3147919321,6.97758943857,0.0,6.97758943857
 06/23  18:00:00,65.6130461676,4.9962228422,26.8539675,0.0,10.6415932552,23.1212625696,8.16942043448,0.0,8.16942043448
 06/23  19:00:00,62.0644776437,4.76469488511,24.5062049114,0.0,12.3080778603,20.4854999863,7.80270320497,0.0,7.80270320497
 06/23  20:00:00,61.7667704564,4.34280555019,21.4991746189,0.0,12.456681583,19.8967753704,7.16094805332,0.0,7.16094805332
 06/23  21:00:00,54.9105354704,3.87384349942,18.7897360389,0.0,9.18739968257,17.702556249,5.87743775004,0.0,5.87743775004
 06/23  22:00:00,43.2573030988,3.15544579488,14.7902139335,0.0,5.91811778209,14.0365255879,5.14400329102,0.0,5.14400329102
 06/23  23:00:00,33.4317063702,2.52231116963,11.4942609015,0.0,3.54045821811,10.5176760807,2.94369991395,0.0,2.94369991395
 06/23  24:00:00,26.9529926239,2.04673561255,9.19437826799,0.0,2.55330491699,7.80157382632,1.01843445902,0.0,1.01843445902
 06/24  01:00:00,24.4319791157,1.71704987494,7.59177511333,0.0,2.55330491699,7.21284921042,0.651022271357,0.0,0.651022271357
 06/24  02:00:00,22.5832116217,1.44930478404,6.3051150182,0.0,2.55330491699,6.91848690247,0.376490678564,0.0,0.376490678564
 06/24  03:00:00,21.1473108077,1.22324363977,5.24245650246,0.0,2.55330491699,6.7713057485,0.3764852527,0.0,0.3764852527
 06/24  04:00:00,22.274754137,1.05618225883,4.46046776492,0.0,3.82705111198,7.57405300124,0.650891474325,0.0,0.650891474325
 06/24  05:00:00,26.3834895118,0.986363536268,4.10040940038,0.0,6.02426329834,9.91545327661,2.75343922749,0.0,2.75343922749
 06/24  06:00:00,30.8333754652,1.1577874528,4.84628702396,0.0,6.51253267309,14.7454349813,8.87436990214,0.0,8.87436990214
 06/24  07:00:00,33.465529423,1.73507455927,7.74688393581,0.0,6.01364874671,17.9699221805,9.422020012,0.0,9.422020012
 06/24  08:00:00,36.0471979122,2.42690513743,11.835356602,0.0,3.66783283761,18.1171033345,9.05653194595,0.0,9.05653194595
 06/24  09:00:00,38.2249378789,3.11717159307,16.1464619535,0.0,3.10526160149,15.8560427302,7.96009038683,0.0,7.96009038683
 06/24  10:00:00,38.9003328642,3.60848407927,19.2471711557,0.0,3.10526160149,12.9394160272,7.22912939681,0.0,7.22912939681
 06/24  11:00:00,41.5178936842,3.93036098532,21.3956739158,0.0,3.10526160149,13.0865971812,5.85857754216,0.0,5.85857754216
 06/24  12:00:00,43.6523416044,4.2093938357,23.3982701396,0.0,3.10526160149,12.9394160272,5.12761655302,0.0,5.12761655302
 06/24  13:00:00,44.6355615225,4.3963428952,24.6360844602,0.0,3.10526160149,12.4978725653,4.57939581117,0.0,4.57939581117
 06/24  14:00:00,44.3695248927,4.42887826234,24.4846936173,0.0,3.10526160149,12.3506914113,4.03117506932,0.0,4.03117506932
 06/24  15:00:00,46.6258059241,4.55659793774,25.24824552,0.0,4.02872759285,12.7922348732,4.57939581117,0.0,4.57939581117
 06/24  16:00:00,56.1891349786,4.84475915518,27.0730599697,0.0,6.50191812146,17.7693977319,5.31035680031,0.0,5.31035680031
 06/24  17:00:00,65.0939127714,5.14236159597,28.4495948462,0.0,8.38069375907,23.1212625696,6.95501902586,0.0,6.95501902586
 06/24  18:00:00,67.62030871,5.27138476463,28.58606812,0.0,10.6415932552,23.1212625696,8.14283063321,0.0,8.14283063321
 06/24  19:00:00,64.2479728934,5.04219080199,26.4122042443,0.0,12.3080778603,20.4854999863,7.77735013864,0.0,7.77735013864
 06/24  20:00:00,63.2064764178,4.51534624511,22.7663398854,0.0,12.456681583,19.8967753704,7.13775927314,0.0,7.13775927314
 06/24  21:00:00,55.6833204298,3.96576710097,19.4705973968,0.0,9.18739968257,17.702556249,5.85857754216,0.0,5.85857754216
 06/24  22:00:00,45.4183850144,3.44020705807,16.666534586,0.0,5.91811778209,14.0365255879,5.12761655302,0.0,5.12761655302
 06/24  23:00:00,36.772434884,2.98678628964,14.3705142953,0.0,3.54045821811,10.5176760807,2.93473358562,0.0,2.93473358562
 06/24  24:00:00,30.9647760464,2.62709005366,12.6258072494,0.0,2.55330491699,7.80157382632,1.01596098914,0.0,1.01596098914
 06/25  01:00:00,28.7422633094,2.36522259465,11.2538865873,0.0,2.55330491699,7.21284921042,0.649802815597,0.0,0.649802815597
 06/25  02:00:00,26.9034483277,2.12016885073,9.95448765752,0.0,2.55330491699,6.91848690247,0.376186248917,0.0,0.376186248917
 06/25  03:00:00,25.4801602629,1.91197041254,8.88657918485,0.0,2.55330491699,6.7713057485,0.376180980464,0.0,0.376180980464
 06/25  04:00:00,27.0301207215,1.82148562627,8.450530982,0.0,3.82705111198,7.57405300124,0.649675815047,0.0,0.649675815047
 06/25  05:00:00,31.8635813955,1.87047911445,8.69638570588,0.0,6.02426329834,9.91545327661,2.74527096929,0.0,2.74527096929
 06/25  06:00:00,36.223630117,2.02681952728,9.36750960134,0.0,6.51253267309,14.7454349813,8.84605030297,0.0,8.84605030297
 06/25  07:00:00,37.6982285616,2.38764212076,11.3270155129,0.0,6.01364874671,17.9699221805,9.39190698705,0.0,9.39190698705
 06/25  08:00:00,38.3148957792,2.76052638103,13.7694332254,0.0,3.66783283761,18.1171033345,9.02762355873,0.0,9.02762355873
 06/25  09:00:00,39.5593960596,3.36305345272,17.2350382745,0.0,3.10526160149,15.8560427302,7.93479554857,0.0,7.93479554857
 06/25  10:00:00,41.1937704896,3.96327797032,21.18581489,0.0,3.10526160149,12.9394160272,7.20624359076,0.0,7.20624359076
 06/25  11:00:00,45.180496377,4.39761346394,24.59102413,0.0,3.10526160149,13.0865971812,5.84020867151,0.0,5.84020867151
 06/25  12:00:00,46.4853476328,4.56528775417,25.8753822496,0.0,3.10526160149,12.9394160272,5.11165671459,0.0,5.11165671459
 06/25  13:00:00,48.3872429688,4.82866585468,27.955442947,0.0,3.10526160149,12.4978725653,4.5652427469,0.0,4.5652427469
