Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/25  14:00:00,50.73164609,5.07533139184,30.2003616851,0.0,3.10526160149,12.3506914113,4.01882877921,0.0,4.01882877921
 06/25  15:00:00,53.736511645,5.29792411554,31.617625063,0.0,4.02872759285,12.7922348732,4.5652427469,0.0,4.5652427469
 06/25  16:00:00,62.0899083223,5.51337673769,32.3052157308,0.0,6.50191812146,17.7693977319,5.29379470382,0.0,5.29379470382
 06/25  17:00:00,68.9974785854,5.58370124934,31.9118210068,0.0,8.38069375907,23.1212625696,6.93303660689,0.0,6.93303660689
 06/25  18:00:00,70.1645145935,5.56573296625,30.8359258018,0.0,10.6415932552,23.1212625696,8.11693353689,0.0,8.11693353689
 06/25  19:00:00,66.9509558832,5.38568969546,28.7716883406,0.0,12.3080778603,20.4854999863,7.75265755843,0.0,7.75265755843
 06/25  20:00:00,66.6148697867,4.99364821517,25.6964312842,0.0,12.456681583,19.8967753704,7.11517459612,0.0,7.11517459612
 06/25  21:00:00,60.1640676356,4.60479234829,23.3123193553,0.0,9.18739968257,17.702556249,5.84020867151,0.0,5.84020867151
 06/25  22:00:00,50.4966266588,4.17587212498,21.0091111635,0.0,5.91811778209,14.0365255879,5.11165671459,0.0,5.11165671459
 06/25  23:00:00,41.4095724221,3.68481374534,18.3096243777,0.0,3.54045821811,10.5176760807,2.92600084383,0.0,2.92600084383
 06/25  24:00:00,34.1015441756,3.1326387028,15.2570267295,0.0,2.55330491699,7.80157382632,1.01355195692,0.0,1.01355195692
 06/26  01:00:00,31.3627413031,2.79132790446,13.4482592713,0.0,2.55330491699,7.21284921042,0.648615842802,0.0,0.648615842802
 06/26  02:00:00,30.0575630147,2.61669573026,12.612075465,0.0,2.55330491699,6.91848690247,0.375889940654,0.0,0.375889940654
 06/26  03:00:00,29.1796742549,2.48994346707,12.0081201223,0.0,2.55330491699,6.7713057485,0.375884829915,0.0,0.375884829915
 06/26  04:00:00,30.8945635863,2.42707850094,11.7093809721,0.0,3.82705111198,7.57405300124,0.648492645917,0.0,0.648492645917
 06/26  05:00:00,35.4164790144,2.43862373489,11.6811387044,0.0,6.02426329834,9.91545327661,2.7373221838,0.0,2.7373221838
 06/26  06:00:00,40.0663355437,2.62768301632,12.609351539,0.0,6.51253267309,14.7454349813,8.81849594259,0.0,8.81849594259
 06/26  07:00:00,42.0177763779,3.03068451032,14.8099915772,0.0,6.01364874671,18.163451543,9.36260834319,0.0,9.36260834319
 06/26  08:00:00,44.1635784462,3.49411293516,17.4381157695,0.0,4.35151303671,18.8798367041,8.9994969844,0.0,8.9994969844
 06/26  09:00:00,42.790660633,3.67619195966,18.7067507723,0.0,3.78894180059,16.6187760998,7.91018479666,0.0,7.91018479666
 06/26  10:00:00,42.9039203926,4.06599738774,21.346831807,0.0,3.78894180059,13.7021493968,7.18397671999,0.0,7.18397671999
 06/26  11:00:00,45.9252566751,4.40978331885,23.8772010045,0.0,3.78894180059,13.8493305508,5.82233657787,0.0,5.82233657787
 06/26  12:00:00,47.1887204704,4.57586434354,25.2850249932,0.0,3.69398621738,13.6338449159,5.09612850208,0.0,5.09612850208
 06/26  13:00:00,47.6465188768,4.65828152362,25.9386896174,0.0,3.78894180059,13.2606059349,4.55147244524,0.0,4.55147244524
 06/26  14:00:00,48.7412754149,4.84829116392,26.9906176692,0.0,3.78894180059,13.1134247809,4.0068163884,0.0,4.0068163884
 06/26  15:00:00,51.7637719865,5.10661990239,28.389776049,0.0,4.71240779196,13.5549682428,4.55147244524,0.0,4.55147244524
 06/26  16:00:00,60.4336130815,5.33671260516,29.3791710539,0.0,7.18559832057,18.5321311015,5.27768052103,0.0,5.27768052103
 06/26  17:00:00,66.1121927701,5.29643138992,29.1202756886,0.0,8.38069375907,23.3147919321,6.91164869155,0.0,6.91164869155
 06/26  18:00:00,67.8742891046,5.32978694551,28.7816463337,0.0,10.6415932552,23.1212625696,8.0917368147,0.0,8.0917368147
 06/26  19:00:00,64.4325860014,5.0885482826,26.5504598716,0.0,12.3080778603,20.4854999863,7.72863277681,0.0,7.72863277681
 06/26  20:00:00,63.9545893688,4.62663046734,23.4031686141,0.0,12.456681583,19.8967753704,7.09320071049,0.0,7.09320071049
 06/26  21:00:00,56.8429168698,4.1371360057,20.4588249321,0.0,9.18739968257,17.702556249,5.82233657787,0.0,5.82233657787
 06/26  22:00:00,46.0031957072,3.53840562164,17.1531467152,0.0,5.91811778209,14.0365255879,5.09612850208,0.0,5.09612850208
 06/26  23:00:00,36.6745062773,2.99093698788,14.2684349904,0.0,3.54045821811,10.5176760807,2.91750427472,0.0,2.91750427472
 06/26  24:00:00,30.0169786322,2.51098000465,11.7941198842,0.0,2.55330491699,7.80157382632,1.01120807579,0.0,1.01120807579
 06/27  01:00:00,27.3868187912,2.18048140015,10.0831832636,0.0,2.55330491699,7.21284921042,0.647461703794,0.0,0.647461703794
 06/27  02:00:00,25.4059619329,1.9063026909,8.67086742252,0.0,2.55330491699,6.91848690247,0.375601841399,0.0,0.375601841399
 06/27  03:00:00,23.8158862384,1.66804019319,7.46623537972,0.0,2.55330491699,6.7713057485,0.37559688865,0.0,0.37559688865
 06/27  04:00:00,24.8419056702,1.49427083738,6.58953071958,0.0,3.82705111198,7.57405300124,0.64734231704,0.0,0.64734231704
 06/27  05:00:00,28.8927798984,1.42240957776,6.17365374547,0.0,6.02426329834,9.91545327661,2.72959522541,0.0,2.72959522541
 06/27  06:00:00,33.5253362718,1.61826547523,7.07776980822,0.0,6.51253267309,14.7454349813,8.79171498176,0.0,8.79171498176
 06/27  07:00:00,35.502068484,2.04558915776,9.27937903587,0.0,6.01364874671,18.163451543,9.33413275691,0.0,9.33413275691
 06/27  08:00:00,39.7860225881,2.86961720199,13.6850556447,0.0,4.35151303671,18.8798367041,8.97216055237,0.0,8.97216055237
 06/27  09:00:00,41.368061081,3.48556607705,17.474777103,0.0,3.78894180059,16.6187760998,7.88626541936,0.0,7.88626541936
 06/27  10:00:00,41.2976738497,3.87459177994,19.9319908718,0.0,3.78894180059,13.7021493968,7.16233537862,0.0,7.16233537862
 06/27  11:00:00,43.3369629505,4.12830747364,21.5703831251,0.0,3.78894180059,13.8493305508,5.80496655388,0.0,5.80496655388
 06/27  12:00:00,44.5223456312,4.34738252147,22.8471319761,0.0,3.69398621738,13.6338449159,5.08103651402,0.0,5.08103651402
 06/27  13:00:00,46.1872841399,4.54841012181,24.5893262823,0.0,3.78894180059,13.2606059349,4.53808898413,0.0,4.53808898413
 06/27  14:00:00,48.2519742422,4.77409695372,26.5755107067,0.0,3.78894180059,13.1134247809,3.99514145425,0.0,3.99514145425
 06/27  15:00:00,50.7763027639,4.96837988953,27.5405468393,0.0,4.71240779196,13.5549682428,4.53808898413,0.0,4.53808898413
 06/27  16:00:00,59.5301689524,5.20857389108,28.6038656389,0.0,7.18559832057,18.5321311015,5.26201902399,0.0,5.26201902399
 06/27  17:00:00,65.2681509701,5.1656592784,28.407006,0.0,8.38069375907,23.3147919321,6.89086161366,0.0,6.89086161366
 06/27  18:00:00,66.8624128112,5.18677341103,27.9127835747,0.0,10.6415932552,23.1212625696,8.06724792842,0.0,8.06724792842
 06/27  19:00:00,63.4460611557,4.94125353214,25.7112297764,0.0,12.3080778603,20.4854999863,7.70528290849,0.0,7.70528290849
 06/27  20:00:00,63.2392697804,4.5133886102,22.8010908829,0.0,12.456681583,19.8967753704,7.07184412362,0.0,7.07184412362
 06/27  21:00:00,55.8206618082,4.00142789718,19.572277979,0.0,9.18739968257,17.702556249,5.80496655388,0.0,5.80496655388
 06/27  22:00:00,44.8616469758,3.38820329855,16.1618003069,0.0,5.91811778209,14.0365255879,5.08103651402,0.0,5.08103651402
 06/27  23:00:00,35.8793160741,2.87723605307,13.586945722,0.0,3.54045821811,10.5176760807,2.90924639447,0.0,2.90924639447
 06/27  24:00:00,29.52661053,2.43391352008,11.3808182665,0.0,2.55330491699,7.80157382632,1.00893003985,0.0,1.00893003985
 06/28  01:00:00,27.1221920843,2.13330561499,9.86573234187,0.0,2.55330491699,7.21284921042,0.646340739576,0.0,0.646340739576
 06/28  02:00:00,25.4225579669,1.90023570598,8.69353044145,0.0,2.55330491699,6.91848690247,0.375322036331,0.0,0.375322036331
 06/28  03:00:00,24.0925833115,1.70292271836,7.70804992764,0.0,2.55330491699,6.7713057485,0.375317241817,0.0,0.375317241817
 06/28  04:00:00,25.3737779238,1.57107513222,7.04459867837,0.0,3.82705111198,7.57405300124,0.646225168737,0.0,0.646225168737
 06/28  05:00:00,29.7094727139,1.54760431178,6.86515182696,0.0,6.02426329834,9.91545327661,2.72209238277,0.0,2.72209238277
 06/28  06:00:00,33.421626647,1.60267995817,6.98964570046,0.0,6.51253267309,14.7454349813,8.76571535243,0.0,8.76571535243
 06/28  07:00:00,34.862898163,1.92076653558,8.765031337,0.0,6.01364874671,18.163451543,9.30648866096,0.0,9.30648866096
 06/28  08:00:00,37.265896116,2.46605582045,11.5684905541,0.0,4.35151303671,18.8798367041,8.94562235805,0.0,8.94562235805
 06/28  09:00:00,37.3966672488,2.8837827997,14.1051665481,0.0,3.78894180059,16.6187760998,7.86304450015,0.0,7.86304450015
 06/28  10:00:00,39.4468466743,3.53115516321,18.4246003132,0.0,3.78894180059,13.7021493968,7.14132597553,0.0,7.14132597553
 06/28  11:00:00,43.5904211054,4.02372233196,21.9284264217,0.0,3.78894180059,13.8493305508,5.78810374351,0.0,5.78810374351
 06/28  12:00:00,43.815696407,4.12850927036,22.3593560029,0.0,3.69398621738,13.6338449159,5.06638521977,0.0,5.06638521977
 06/28  13:00:00,44.4829599106,4.25599688013,23.1774152947,0.0,3.78894180059,13.2606059349,4.52509632696,0.0,4.52509632696
 06/28  14:00:00,43.1876911775,4.21991969493,22.0654049008,0.0,3.78894180059,13.1134247809,3.98380743416,0.0,3.98380743416
 06/28  15:00:00,46.5342046659,4.47130933847,23.7955192923,0.0,4.71240779196,13.5549682428,4.52509632696,0.0,4.52509632696
 06/28  16:00:00,57.5303381621,4.82879920377,26.9838095359,0.0,7.18559832057,18.5321311015,5.2468148507,0.0,5.2468148507
 06/28  17:00:00,62.6557312306,4.65667971341,26.3035658256,0.0,8.38069375907,23.3147919321,6.87068152911,0.0,6.87068152911
 06/28  18:00:00,63.1851321956,4.55783751885,24.8644388514,0.0,10.6415932552,23.1212625696,8.04347413019,0.0,8.04347413019
 06/28  19:00:00,59.6935595378,4.31695948463,22.583022206,0.0,12.3080778603,20.4854999863,7.68261486832,0.0,7.68261486832
 06/28  20:00:00,60.9687594173,4.07864634798,20.965322782,0.0,12.456681583,19.8967753704,7.05111116005,0.0,7.05111116005
 06/28  21:00:00,54.8290180068,3.75307504683,18.8289870279,0.0,9.18739968257,17.702556249,5.78810374351,0.0,5.78810374351
 06/28  22:00:00,43.324472277,3.10370959037,14.9091193163,0.0,5.91811778209,14.0365255879,5.06638521977,0.0,5.06638521977
 06/28  23:00:00,33.7315790703,2.51940656298,11.7970382083,0.0,3.54045821811,10.5176760807,2.90122964855,0.0,2.90122964855
 06/28  24:00:00,27.4299391469,2.08291783052,9.63514257306,0.0,2.55330491699,7.80157382632,1.00671852374,0.0,1.00671852374
 06/29  01:00:00,25.0844784441,1.79004422369,8.17128009294,0.0,2.55330491699,7.21284921042,0.645253281228,0.0,0.645253281228
 06/29  02:00:00,23.4481953603,1.56391926879,7.05548427205,0.0,2.55330491699,6.91848690247,0.37505060815,0.0,0.37505060815
 06/29  03:00:00,22.1658254133,1.37116399967,6.11305074811,0.0,2.55330491699,6.7713057485,0.375045972092,0.0,0.375045972092
 06/29  04:00:00,23.4327306133,1.23549349975,5.43913300029,0.0,3.82705111198,7.57405300124,0.64514153145,0.0,0.64514153145
 06/29  05:00:00,27.767004321,1.20994518812,5.26034255773,0.0,6.02426329834,9.91545327661,2.71481587816,0.0,2.71481587816
 06/29  06:00:00,31.9867252205,1.34349698983,5.8139272423,0.0,6.51253267309,14.7454349813,8.74050475538,0.0,8.74050475538
 06/29  07:00:00,34.0696751011,1.77555926645,8.11701554432,0.0,6.01364874671,18.163451543,9.27968424184,0.0,9.27968424184
 06/29  08:00:00,38.8126230871,2.69089819268,12.8903751529,0.0,4.35151303671,18.8798367041,8.91989026049,0.0,8.91989026049
 06/29  09:00:00,40.0949019631,3.28841755754,16.3987665045,0.0,3.78894180059,16.6187760998,7.8405289157,0.0,7.8405289157
 06/29  10:00:00,41.1643895389,3.82506184327,19.8482364978,0.0,3.78894180059,13.7021493968,7.12095473247,0.0,7.12095473247
 06/29  11:00:00,45.391313061,4.31114170333,23.4418990059,0.0,3.78894180059,13.8493305508,5.77175314052,0.0,5.77175314052
 06/29  12:00:00,48.0109538459,4.6462089434,26.0369137688,0.0,3.69398621738,13.6338449159,5.05217895815,0.0,5.05217895815
 06/29  13:00:00,47.8596518425,4.7308336174,26.0792704893,0.0,3.78894180059,13.2606059349,4.51249832138,0.0,4.51249832138
 06/29  14:00:00,45.7675191635,4.47194687713,24.3932057046,0.0,3.78894180059,13.1134247809,3.97281768461,0.0,3.97281768461
 06/29  15:00:00,44.7140398394,4.08758411131,22.359079693,0.0,4.71240779196,13.5549682428,4.51249832138,0.0,4.51249832138
 06/29  16:00:00,53.228939095,4.20752216247,23.3036875101,0.0,7.18559832057,18.5321311015,5.23207250374,0.0,5.23207250374
 06/29  17:00:00,62.6113886137,4.64565859283,26.2702443292,0.0,8.38069375907,23.3147919321,6.85111441406,0.0,6.85111441406
 06/29  18:00:00,63.9011539805,4.61015373591,25.5281444192,0.0,10.6415932552,23.1212625696,8.0204224604,0.0,8.0204224604
 06/29  19:00:00,60.6989133248,4.38932613524,23.5160093424,0.0,12.3080778603,20.4854999863,7.66063536922,0.0,7.66063536922
 06/29  20:00:00,60.792867986,4.05571086148,20.8123668372,0.0,12.456681583,19.8967753704,7.03100795965,0.0,7.03100795965
 06/29  21:00:00,54.1823328485,3.67192732492,18.2634495916,0.0,9.18739968257,17.702556249,5.77175314052,0.0,5.77175314052
 06/29  22:00:00,43.9541296708,3.17729285852,15.4651934419,0.0,5.91811778209,14.0365255879,5.05217895815,0.0,5.05217895815
 06/29  23:00:00,35.2095322956,2.72350887488,13.0708891217,0.0,3.54045821811,10.5176760807,2.89345641107,0.0,2.89345641107
 06/29  24:00:00,29.132410652,2.33102855284,11.0895033558,0.0,2.55330491699,7.80157382632,1.00457418236,0.0,1.00457418236
 06/30  01:00:00,27.0064902191,2.0793124704,9.80402362128,0.0,2.55330491699,7.21284921042,0.644199649812,0.0,0.644199649812
 06/30  02:00:00,25.5056124965,1.88185701021,8.79496366679,0.0,2.55330491699,6.91848690247,0.374787637057,0.0,0.374787637057
 06/30  03:00:00,24.3022273967,1.70969389045,7.91092284077,0.0,2.55330491699,6.7713057485,0.374783159649,0.0,0.374783159649
 06/30  04:00:00,25.7027024676,1.60202803103,7.34257032335,0.0,3.82705111198,7.57405300124,0.644091725641,0.0,0.644091725641
 06/30  05:00:00,30.1920946107,1.60600929469,7.28936874088,0.0,6.02426329834,9.91545327661,2.70776786676,0.0,2.70776786676
 06/30  06:00:00,34.4585236828,1.74419771908,7.88502497534,0.0,6.51253267309,14.7454349813,8.71609065791,0.0,8.71609065791
 06/30  07:00:00,36.8770244329,2.22235402251,10.47757012,0.0,6.01364874671,18.163451543,9.25372743744,0.0,9.25372743744
 06/30  08:00:00,41.3950187141,3.09178650984,15.0718824628,0.0,4.35151303671,18.8798367041,8.89497188,0.0,8.89497188
 06/30  09:00:00,43.5071236936,3.75121416235,19.3481916303,0.0,3.78894180059,16.6187760998,7.81872533378,0.0,7.81872533378
 06/30  10:00:00,45.2150083058,4.29614380978,23.4277732981,0.0,3.78894180059,13.7021493968,7.10122768216,0.0,7.10122768216
 06/30  11:00:00,49.7374929493,4.73475467334,27.3644659242,0.0,3.78894180059,13.8493305508,5.75591958699,0.0,5.75591958699
 06/30  12:00:00,51.5548320061,4.94590712514,29.2810937473,0.0,3.69398621738,13.6338449159,5.03842193623,0.0,5.03842193623
 06/30  13:00:00,52.9930846766,5.13426627133,30.8092706695,0.0,3.78894180059,13.2606059349,4.50029869817,0.0,4.50029869817
 06/30  14:00:00,55.0654011096,5.4040524589,32.7589820689,0.0,3.78894180059,13.1134247809,3.96217546011,0.0,3.96217546011
 06/30  15:00:00,58.0652356875,5.64868730926,34.1491723432,0.0,4.71240779196,13.5549682428,4.50029869817,0.0,4.50029869817
 06/30  16:00:00,66.2209904417,5.80490116094,34.6983598583,0.0,7.18559832057,18.5321311015,5.21779634892,0.0,5.21779634892
 06/30  17:00:00,70.2583108641,5.6305284449,32.9322967276,0.0,8.38069375907,23.3147919321,6.83216606311,0.0,6.83216606311
 06/30  18:00:00,70.5629443573,5.5776485349,31.222439997,0.0,10.6415932552,23.1212625696,7.99809974559,0.0,7.99809974559
 06/30  19:00:00,67.900688243,5.46665849133,29.6404519045,0.0,12.3080778603,20.4854999863,7.63935092021,0.0,7.63935092021
 06/30  20:00:00,67.6980205955,5.09338164553,26.6798486627,0.0,12.456681583,19.8967753704,7.0115404758,0.0,7.0115404758
 06/30  21:00:00,60.4080881526,4.63405607956,23.527076141,0.0,9.18739968257,17.702556249,5.75591958699,0.0,5.75591958699
 06/30  22:00:00,49.918834116,4.10642107965,20.500769666,0.0,5.91811778209,14.0365255879,5.03842193623,0.0,5.03842193623
 06/30  23:00:00,40.6190074915,3.57344609912,17.6304270934,0.0,3.54045821811,10.5176760807,2.88592898398,0.0,2.88592898398
 06/30  24:00:00,33.835509971,3.08506671997,15.0385645077,0.0,2.55330491699,7.80157382632,1.00249765075,0.0,1.00249765075
 07/01  01:00:00,31.0596173166,2.74288908655,13.1935741026,0.0,2.55330491699,7.21284921042,0.643180156273,0.0,0.643180156273
 07/01  02:00:00,28.9905181167,2.46453560778,11.6971906894,0.0,2.55330491699,6.91848690247,0.374533200729,0.0,0.374533200729
 07/01  03:00:00,27.4216757806,2.23901413329,10.5010509818,0.0,2.55330491699,6.7713057485,0.374528882143,0.0,0.374528882143
 07/01  04:00:00,28.4611537655,2.07718466928,9.62586498296,0.0,3.82705111198,7.57405300124,0.643076061698,0.0,0.643076061698
 07/01  05:00:00,32.9125538098,2.07024987823,9.54558735645,0.0,6.02426329834,9.91545327661,2.70095043608,0.0,2.70095043608
 07/01  06:00:00,37.4415442791,2.24604085172,10.366202439,0.0,6.51253267309,14.7454349813,8.6924802917,0.0,8.6924802917
 07/01  07:00:00,39.2766803999,2.66317743039,12.6299320416,0.0,6.01364874671,17.9699221805,9.22862593463,0.0,9.22862593463
 07/01  08:00:00,39.9354638163,3.04795035943,15.1025772841,0.0,3.66783283761,18.1171033345,8.87087459593,0.0,8.87087459593
 07/01  09:00:00,41.4604092825,3.60466735206,18.8944375982,0.0,3.10526160149,15.8560427302,7.79764021132,0.0,7.79764021132
 07/01  10:00:00,42.5171610715,4.06487846736,22.4076049749,0.0,3.10526160149,12.9394160272,7.08215066661,0.0,7.08215066661
 07/01  11:00:00,44.3099293244,4.25935400773,23.8587165336,0.0,3.10526160149,13.0865971812,5.74060777187,0.0,5.74060777187
 07/01  12:00:00,46.04355048,4.49247356845,25.5063992825,0.0,3.10526160149,12.9394160272,5.02511822802,0.0,5.02511822802
 07/01  13:00:00,46.4617691994,4.63117265967,26.2274623727,0.0,3.10526160149,12.4978725653,4.48850107013,0.0,4.48850107013
 07/01  14:00:00,38.9672375598,3.85617363925,19.6551109075,0.0,3.10526160149,12.3506914113,3.95188391224,0.0,3.95188391224
 07/01  15:00:00,34.2934778569,3.06072928116,14.4117861094,0.0,4.02872759285,12.7922348732,4.48850107013,0.0,4.48850107013
 07/01  16:00:00,42.6389682402,3.18128090606,15.1863714804,0.0,6.50191812146,17.7693977319,5.20399061398,0.0,5.20399061398
 07/01  17:00:00,53.1996828712,3.68676083413,18.0109657079,0.0,8.38069375907,23.1212625696,6.81384208765,0.0,6.81384208765
 07/01  18:00:00,57.0867156522,3.89017948056,19.4336803462,0.0,10.6415932552,23.1212625696,7.97651259641,0.0,7.97651259641
 07/01  19:00:00,55.2389173394,3.75412037962,18.6912191126,0.0,12.3080778603,20.4854999863,7.61876782448,0.0,7.61876782448
 07/01  20:00:00,57.0246434057,3.59246616156,17.5073869568,0.0,12.456681583,19.8967753704,6.99271447361,0.0,6.99271447361
 07/01  21:00:00,52.1028669805,3.40617895879,16.4497320897,0.0,9.18739968257,17.702556249,5.74060777187,0.0,5.74060777187
 07/01  22:00:00,43.4876416407,3.11741208817,15.0585861822,0.0,5.91811778209,14.0365255879,5.02511822802,0.0,5.02511822802
 07/01  23:00:00,35.8092559034,2.81140603626,13.5827155681,0.0,3.54045821811,10.5176760807,2.87864959646,0.0,2.87864959646
 07/01  24:00:00,30.2068390643,2.49365938516,12.0013009358,0.0,2.55330491699,7.80157382632,1.00048954385,0.0,1.00048954385
 07/02  01:00:00,28.3304910724,2.28495680494,10.92238014,0.0,2.55330491699,7.21284921042,0.642195101356,0.0,0.642195101356
 07/02  02:00:00,26.9116670436,2.10649969405,9.97637553012,0.0,2.55330491699,6.91848690247,0.374287374296,0.0,0.374287374296
 07/02  03:00:00,25.7535983377,1.94603658079,9.12595109137,0.0,2.55330491699,6.7713057485,0.374283214683,0.0,0.374283214683
 07/02  04:00:00,27.1444824344,1.84088203474,8.54549628638,0.0,3.82705111198,7.57405300124,0.642094839844,0.0,0.642094839844
 07/02  05:00:00,31.950248459,1.89516428998,8.75836759388,0.0,6.02426329834,9.91545327661,2.69436560527,0.0,2.69436560527
 07/02  06:00:00,36.7012301009,2.11109362445,9.76083548809,0.0,6.51253267309,14.7454349813,8.66968065058,0.0,8.66968065058
 07/02  07:00:00,38.4783005449,2.5203593818,11.9743702352,0.0,6.01364874671,17.9699221805,9.204387167,0.0,9.204387167
 07/02  08:00:00,39.8335281397,3.02403321234,15.0245587546,0.0,3.66783283761,18.1171033345,8.84760554444,0.0,8.84760554444
 07/02  09:00:00,40.5605311216,3.52842772385,18.0707990655,0.0,3.10526160149,15.8560427302,7.77727979247,0.0,7.77727979247
 07/02  10:00:00,40.6545158532,3.90655102086,20.7032872031,0.0,3.10526160149,12.9394160272,7.06372933528,0.0,7.06372933528
 07/02  11:00:00,43.0744794919,4.16304466622,22.7195760426,0.0,3.10526160149,13.0865971812,5.72582222962,0.0,5.72582222962
 07/02  12:00:00,44.9001775694,4.39198980993,24.4635101304,0.0,3.10526160149,12.9394160272,5.01227177327,0.0,5.01227177327
 07/02  13:00:00,45.37955713,4.50731426659,25.2691086964,0.0,3.10526160149,12.4978725653,4.47710893102,0.0,4.47710893102
 07/02  14:00:00,46.84392556,4.70448749775,26.6834850491,0.0,3.10526160149,12.3506914113,3.94194608876,0.0,3.94194608876
 07/02  15:00:00,46.719055773,4.73030092375,25.1677923828,0.0,4.02872759285,12.7922348732,4.47710893102,0.0,4.47710893102
 07/02  16:00:00,51.7170763643,4.54807164988,22.8976888607,0.0,6.50191812146,17.7693977319,5.19065938736,0.0,5.19065938736
 07/02  17:00:00,59.7422409565,4.62907949223,23.6112051351,0.0,8.38069375907,23.1212625696,6.79614791413,0.0,6.79614791413
 07/02  18:00:00,61.399207906,4.54433507342,23.0920170071,0.0,10.6415932552,23.1212625696,7.95566740569,0.0,7.95566740569
 07/02  19:00:00,58.9377955298,4.37441082987,21.7698068527,0.0,12.3080778603,20.4854999863,7.59889217752,0.0,7.59889217752
 07/02  20:00:00,60.6145022539,4.20376142042,20.4859505462,0.0,12.456681583,19.8967753704,6.97453552822,0.0,6.97453552822
 07/02  21:00:00,55.7253385069,4.02630062354,19.4520819513,0.0,9.18739968257,17.702556249,5.72582222962,0.0,5.72582222962
 07/02  22:00:00,46.8479228987,3.69620035852,17.8400791698,0.0,5.91811778209,14.0365255879,5.01227177327,0.0,5.01227177327
 07/02  23:00:00,38.8171645918,3.32835393204,16.0736763608,0.0,3.54045821811,10.5176760807,2.87162040424,0.0,2.87162040424
 07/02  24:00:00,33.1959212997,2.99352016267,14.4905223936,0.0,2.55330491699,7.80157382632,0.998550456343,0.0,0.998550456343
 07/03  01:00:00,31.5104378146,2.80044457359,13.5868391136,0.0,2.55330491699,7.21284921042,0.641244775509,0.0,0.641244775509
 07/03  02:00:00,30.3321387906,2.65006642069,12.8532805504,0.0,2.55330491699,6.91848690247,0.374050230322,0.0,0.374050230322
 07/03  03:00:00,29.4385131394,2.52438278585,12.232519688,0.0,2.55330491699,6.7713057485,0.37404622981,0.0,0.37404622981
 07/03  04:00:00,31.1459441283,2.4639598913,11.9238801238,0.0,3.82705111198,7.57405300124,0.641148350049,0.0,0.641148350049
 07/03  05:00:00,36.1869438966,2.55185023738,12.3383770841,0.0,6.02426329834,9.91545327661,2.68801532459,0.0,2.68801532459
 07/03  06:00:00,41.2804459739,2.81884482299,13.6323001625,0.0,6.51253267309,14.7454349813,8.64769848854,0.0,8.64769848854
 07/03  07:00:00,40.3663082413,2.83345309657,13.3557548543,0.0,6.01364874671,18.163451543,9.18101831266,0.0,9.18101831266
 07/03  08:00:00,39.3693905727,2.87306452192,13.2649763093,0.0,4.35151303671,18.8798367041,8.82517161646,0.0,8.82517161646
 07/03  09:00:00,37.4368031251,3.01218711664,14.0168981075,0.0,3.78894180059,16.6187760998,7.75765010678,0.0,7.75765010678
 07/03  10:00:00,34.9249840522,3.0698117498,14.3640811045,0.0,3.78894180059,13.7021493968,7.04596914348,0.0,7.04596914348
 07/03  11:00:00,36.7440163359,3.32058938453,15.7851545996,0.0,3.78894180059,13.8493305508,5.71156733883,0.0,5.71156733883
 07/03  12:00:00,38.0974703722,3.57968518211,17.1899540565,0.0,3.69398621738,13.6338449159,4.99988637636,0.0,4.99988637636
 07/03  13:00:00,39.0365407006,3.73850182758,18.2484911373,0.0,3.78894180059,13.2606059349,4.46612565451,0.0,4.46612565451
 07/03  14:00:00,40.747542742,3.97416339811,19.8710127621,0.0,3.78894180059,13.1134247809,3.93236493266,0.0,3.93236493266
 07/03  15:00:00,41.6747464927,3.91894147399,19.4884289836,0.0,4.71240779196,13.5549682428,4.46612565451,0.0,4.46612565451
 07/03  16:00:00,47.52436937,3.7675380728,18.0391018748,0.0,7.18559832057,18.5321311015,5.17780661698,0.0,5.17780661698
 07/03  17:00:00,52.7480400139,3.61139390248,17.4411604197,0.0,8.38069375907,23.3147919321,6.77908878253,0.0,6.77908878253
 07/03  18:00:00,55.1561289857,3.7040766941,17.6891964662,0.0,10.6415932552,23.1212625696,7.93557034655,0.0,7.93557034655
 07/03  19:00:00,52.461567198,3.46856384946,16.1994255013,0.0,12.3080778603,20.4854999863,7.57972986531,0.0,7.57972986531
 07/03  20:00:00,53.5014077791,3.14327086039,14.4333466314,0.0,12.456681583,19.8967753704,6.95700902315,0.0,6.95700902315
 07/03  21:00:00,48.9869302111,2.97939561885,13.7605786602,0.0,9.18739968257,17.702556249,5.71156733883,0.0,5.71156733883
 07/03  22:00:00,40.9052129815,2.75169978981,12.8418698213,0.0,5.91811778209,14.0365255879,4.99988637636,0.0,4.99988637636
 07/03  23:00:00,33.7752408141,2.51606008581,11.8440464292,0.0,3.54045821811,10.5176760807,2.86484348895,0.0,2.86484348895
 07/03  24:00:00,29.2718824541,2.35384654416,11.2061571666,0.0,2.55330491699,7.80157382632,0.996680962469,0.0,0.996680962469
 07/04  01:00:00,28.6401202745,2.32480035265,11.1921657945,0.0,2.55330491699,7.21284921042,0.640329458805,0.0,0.640329458805
 07/04  02:00:00,27.8135598131,2.23647064734,10.7482973463,0.0,2.55330491699,6.91848690247,0.373821838778,0.0,0.373821838778
 07/04  03:00:00,27.2554167253,2.16256460655,10.4112414533,0.0,2.55330491699,6.7713057485,0.373817997478,0.0,0.373817997478
 07/04  04:00:00,28.9897143282,2.10694997347,10.1246602414,0.0,3.82705111198,7.57405300124,0.640236871941,0.0,0.640236871941
 07/04  05:00:00,33.966815383,2.17932269698,10.4907761109,0.0,6.02426329834,9.91545327661,2.68190147478,0.0,2.68190147478
 07/04  06:00:00,38.780706741,2.39060859313,11.5607971594,0.0,6.51253267309,14.7454349813,8.62654031766,0.0,8.62654031766
 07/04  07:00:00,39.4508989851,2.62113490444,12.8461931527,0.0,6.01364874671,17.9699221805,9.15852629215,0.0,9.15852629215
 07/04  08:00:00,37.9372836902,2.68672594791,13.4656215695,0.0,3.66783283761,18.1171033345,8.80357945557,0.0,8.80357945557
 07/04  09:00:00,36.1248887833,2.80293762884,14.3606468222,0.0,3.10526160149,15.8560427302,7.73875696739,0.0,7.73875696739
 07/04  10:00:00,33.2814308759,2.81586832434,14.4208849223,0.0,3.10526160149,12.9394160272,7.02887535071,0.0,7.02887535071
 07/04  11:00:00,33.3899425979,2.85604067371,14.3420431411,0.0,3.10526160149,13.0865971812,5.69784732095,0.0,5.69784732095
 07/04  12:00:00,32.9572322461,2.87024570281,14.0423089142,0.0,3.10526160149,12.9394160272,4.98796570509,0.0,4.98796570509
 07/04  13:00:00,35.7626664139,3.34063087003,16.8189013768,0.0,3.10526160149,12.4978725653,4.45555449319,0.0,4.45555449319
 07/04  14:00:00,35.1223730953,3.29019416079,16.3762259215,0.0,3.10526160149,12.3506914113,3.9231432813,0.0,3.9231432813
 07/04  15:00:00,36.4644397302,3.29398546452,16.3494917993,0.0,4.02872759285,12.7922348732,4.45555449319,0.0,4.45555449319
 07/04  16:00:00,48.0580800997,3.88638856494,19.900375681,0.0,6.50191812146,17.7693977319,5.16543610906,0.0,5.16543610906
 07/04  17:00:00,58.2083961877,4.3311620119,22.3752778466,0.0,8.38069375907,23.1212625696,6.76266974475,0.0,6.76266974475
 07/04  18:00:00,62.9897185793,4.74160334964,24.4852594043,0.0,10.6415932552,23.1212625696,7.91622737052,0.0,7.91622737052
 07/04  19:00:00,61.8795431787,4.77053592878,24.3154294027,0.0,12.3080778603,20.4854999863,7.56128656259,0.0,7.56128656259
 07/04  20:00:00,63.1069415427,4.51210655144,22.6700447039,0.0,12.456681583,19.8967753704,6.94014014871,0.0,6.94014014871
 07/04  21:00:00,58.1379797784,4.29166412311,21.5993597233,0.0,9.18739968257,17.702556249,5.69784732095,0.0,5.69784732095
 07/04  22:00:00,49.5752395901,4.00849744927,20.2550987704,0.0,5.91811778209,14.0365255879,4.98796570509,0.0,4.98796570509
 07/04  23:00:00,41.8218889559,3.70113373463,18.7056209222,0.0,3.54045821811,10.5176760807,2.8583208575,0.0,2.8583208575
 07/04  24:00:00,35.5051981991,3.30433170183,16.4889877539,0.0,2.55330491699,7.80157382632,0.994881615863,0.0,0.994881615863
 07/05  01:00:00,30.2678682352,2.62723687208,12.5174772356,0.0,2.55330491699,7.21284921042,0.63944942086,0.0,0.63944942086
 07/05  02:00:00,27.7646512733,2.27538019409,10.6604792598,0.0,2.55330491699,6.91848690247,0.373602267026,0.0,0.373602267026
 07/05  03:00:00,29.2850418425,2.49350920042,12.1099219766,0.0,2.55330491699,6.7713057485,0.373598585032,0.0,0.373598585032
 07/05  04:00:00,31.8796806134,2.57082148213,12.550755018,0.0,3.82705111198,7.57405300124,0.63936067473,0.0,0.63936067473
 07/05  05:00:00,36.4729329101,2.60017086532,12.5760454697,0.0,6.02426329834,9.91545327661,2.67602586654,0.0,2.67602586654
 07/05  06:00:00,41.0581488094,2.78929704018,13.4395507809,0.0,6.51253267309,14.7454349813,8.60621240621,0.0,8.60621240621
 07/05  07:00:00,42.0441955033,3.03438498232,14.8327102306,0.0,6.01364874671,18.163451543,9.13691776632,0.0,9.13691776632
 07/05  08:00:00,42.8973463922,3.34321786116,16.3227787895,0.0,4.35151303671,18.8798367041,8.7828354561,0.0,8.7828354561
 07/05  09:00:00,41.5324403872,3.58166079875,17.5430616875,0.0,3.78894180059,16.6187760998,7.72060596933,0.0,7.72060596933
 07/05  10:00:00,43.2520520179,4.22104273107,21.539918089,0.0,3.78894180059,13.7021493968,7.01245301916,0.0,7.01245301916
 07/05  11:00:00,46.3706058488,4.58063373334,24.1516997637,0.0,3.78894180059,13.8493305508,5.68466623905,0.0,5.68466623905
 07/05  12:00:00,47.8541699881,4.78245502647,25.743883828,0.0,3.69398621738,13.6338449159,4.97651328966,0.0,4.97651328966
 07/05  13:00:00,48.422307018,4.87276483768,26.4999944446,0.0,3.78894180059,13.2606059349,4.44539857762,0.0,4.44539857762
 07/05  14:00:00,49.3681656382,5.03767244901,27.4281266074,0.0,3.78894180059,13.1134247809,3.91428386559,0.0,3.91428386559
 07/05  15:00:00,51.2039860006,5.16641383759,27.7701961279,0.0,4.71240779196,13.5549682428,4.44539857762,0.0,4.44539857762
 07/05  16:00:00,60.2010723591,5.39083592548,29.0925070112,0.0,7.18559832057,18.5321311015,5.15355152701,0.0,5.15355152701
 07/05  17:00:00,66.4650774931,5.399414616,29.3701771854,0.0,8.38069375907,23.3147919321,6.74689566312,0.0,6.74689566312
 07/05  18:00:00,67.8217262499,5.38821066613,28.6706597584,0.0,10.6415932552,23.1212625696,7.89764420587,0.0,7.89764420587
 07/05  19:00:00,65.4184311968,5.25816260525,27.3666907444,0.0,12.3080778603,20.4854999863,7.54356773117,0.0,7.54356773117
 07/05  20:00:00,65.8281961848,4.90825301727,24.9951528802,0.0,12.456681583,19.8967753704,6.92393390046,0.0,6.92393390046
 07/05  21:00:00,59.4289356306,4.54313979144,22.6388399071,0.0,9.18739968257,17.702556249,5.68466623904,0.0,5.68466623904
 07/05  22:00:00,50.7123003069,4.23120156426,21.1694553723,0.0,5.91811778209,14.0365255879,4.97651328966,0.0,4.97651328966
 07/05  23:00:00,43.7547232703,4.02168833183,20.3179006394,0.0,3.54045821811,10.5176760807,2.85205444151,0.0,2.85205444151
 07/05  24:00:00,37.5449131565,3.65307233676,18.1799620763,0.0,2.55330491699,7.80157382632,0.993152949383,0.0,0.993152949383
 07/06  01:00:00,34.3510139631,3.26796864296,15.9598911927,0.0,2.55330491699,7.21284921042,0.638604920752,0.0,0.638604920752
 07/06  02:00:00,31.3964347388,2.8558425872,13.7118003321,0.0,2.55330491699,6.91848690247,0.3733915798,0.0,0.3733915798
 07/06  03:00:00,28.8301066356,2.47699199977,11.6715039703,0.0,2.55330491699,6.7713057485,0.373388057191,0.0,0.373388057191
 07/06  04:00:00,29.0308523609,2.18274472194,10.0900035257,0.0,3.82705111198,7.57405300124,0.638520017126,0.0,0.638520017126
 07/06  05:00:00,32.6010562015,2.0397118239,9.26462780246,0.0,6.02426329834,9.91545327661,2.67039023996,0.0,2.67039023996
 07/06  06:00:00,36.2141570424,2.07589810041,9.30895795364,0.0,6.51253267309,14.7454349813,8.5867207768,0.0,8.5867207768
 07/06  07:00:00,36.7679304866,2.28144726561,10.3093829306,0.0,6.01364874671,18.163451543,9.11619913441,0.0,9.11619913441
 07/06  08:00:00,40.3771798238,3.02966712998,14.1161629523,0.0,4.35151303671,18.8798367041,8.76294576118,0.0,8.76294576118
 07/06  09:00:00,41.6968884118,3.66096521305,17.6282052978,0.0,3.78894180059,16.6187760998,7.70320248785,0.0,7.70320248785
 07/06  10:00:00,42.2273943608,4.10928128872,20.6270218741,0.0,3.78894180059,13.7021493968,6.99670701212,0.0,6.99670701212
 07/06  11:00:00,44.2157343956,4.30573576627,22.2717262776,0.0,3.78894180059,13.8493305508,5.67202799656,0.0,5.67202799656
 07/06  12:00:00,44.9861897506,4.42664037053,23.2317182464,0.0,3.69398621738,13.6338449159,4.9655325216,0.0,4.9655325216
 07/06  13:00:00,45.2285796742,4.47853517277,23.7004967656,0.0,3.78894180059,13.2606059349,4.43566091538,0.0,4.43566091538
 07/06  14:00:00,46.3708980102,4.63291948048,24.835611948,0.0,3.78894180059,13.1134247809,3.90578930916,0.0,3.90578930916
 07/06  15:00:00,49.1251758567,4.81773273065,26.0400670909,0.0,4.71240779196,13.5549682428,4.43566091538,0.0,4.43566091538
 07/06  16:00:00,58.6071219121,5.13194965835,27.7574428313,0.0,7.18559832057,18.5321311015,5.14215639034,0.0,5.14215639034
 07/06  17:00:00,64.6388642527,5.13160655696,27.8117720041,0.0,8.38069375907,23.3147919321,6.73177120899,0.0,6.73177120899
 07/06  18:00:00,65.8952309484,5.15362220281,26.9787529202,0.0,10.6415932552,23.1212625696,7.8798263558,0.0,7.8798263558
 07/06  19:00:00,62.9991624137,4.97116700316,25.2344175634,0.0,12.3080778603,20.4854999863,7.52657861832,0.0,7.52657861832
 07/06  20:00:00,63.1471549091,4.58285655611,22.6395080657,0.0,12.456681583,19.8967753704,6.90839507773,0.0,6.90839507773
 07/06  21:00:00,56.4541475563,4.14652928675,20.0606623375,0.0,9.18739968257,17.702556249,5.67202799656,0.0,5.67202799656
 07/06  22:00:00,46.3509683525,3.63748123637,17.4018437458,0.0,5.91811778209,14.0365255879,4.9655325216,0.0,4.9655325216
 07/06  23:00:00,37.3949763397,3.12923565592,14.8506063847,0.0,3.54045821811,10.5176760807,2.84604609672,0.0,2.84604609672
 07/06  24:00:00,31.0632646095,2.68608645017,12.665299416,0.0,2.55330491699,7.80157382632,0.991495474958,0.0,0.991495474958
 07/07  01:00:00,28.693663242,2.3899707837,11.1805383308,0.0,2.55330491699,7.21284921042,0.637796206948,0.0,0.637796206948
 07/07  02:00:00,26.9623837512,2.15234873647,9.98124319525,0.0,2.55330491699,6.91848690247,0.373189839182,0.0,0.373189839182
 07/07  03:00:00,25.5516724851,1.94397558768,8.92608623195,0.0,2.55330491699,6.7713057485,0.373186476022,0.0,0.373186476022
 07/07  04:00:00,26.6591407974,1.78656894084,8.11446774328,0.0,3.82705111198,7.57405300124,0.637715147262,0.0,0.637715147262
 07/07  05:00:00,31.2226162492,1.79751852821,8.1283811459,0.0,6.02426329834,9.91545327661,2.66499626401,0.0,2.66499626401
 07/07  06:00:00,35.8284297386,1.99095109699,9.00817765321,0.0,6.51253267309,14.7454349813,8.56807120459,0.0,8.56807120459
 07/07  07:00:00,38.4743655217,2.50304380508,11.7942214263,0.0,6.01364874671,18.163451543,9.09637653214,0.0,9.09637653214
 07/07  08:00:00,41.7569303907,3.18280458339,15.3427760658,0.0,4.35151303671,18.8798367041,8.74391626095,0.0,8.74391626095
 07/07  09:00:00,41.4918866857,3.60811432887,17.4760544559,0.0,3.78894180059,16.6187760998,7.68655167683,0.0,7.68655167683
 07/07  10:00:00,39.9406198951,3.80139517402,18.6481335232,0.0,3.78894180059,13.7021493968,6.98164199264,0.0,6.98164199264
 07/07  11:00:00,43.567532545,4.21045446507,21.7188057281,0.0,3.78894180059,13.8493305508,5.65993633618,0.0,5.65993633618
 07/07  12:00:00,45.8448207583,4.48418867053,24.0328009541,0.0,3.69398621738,13.6338449159,4.95502665275,0.0,4.95502665275
 07/07  13:00:00,46.4560457343,4.58610273785,24.8203952607,0.0,3.78894180059,13.2606059349,4.42634439017,0.0,4.42634439017
 07/07  14:00:00,47.6637725515,4.7443707237,26.017035246,0.0,3.78894180059,13.1134247809,3.8976621276,0.0,3.8976621276
 07/07  15:00:00,49.7197729566,4.86972056528,26.5826763562,0.0,4.71240779196,13.5549682428,4.42634439017,0.0,4.42634439017
 07/07  16:00:00,58.0291197687,5.04333498053,27.2680553657,0.0,7.18559832057,18.5321311015,5.13125407361,0.0,5.13125407361
 07/07  17:00:00,64.0320704553,5.05197838259,27.284606381,0.0,8.38069375907,23.3147919321,6.71730086133,0.0,6.71730086133
 07/07  18:00:00,64.3987358427,4.91941227416,25.7164677432,0.0,10.6415932552,23.1212625696,7.86277909691,0.0,7.86277909691
 07/07  19:00:00,61.7046564804,4.70149604954,24.2095825837,0.0,12.3080778603,20.4854999863,7.51032425519,0.0,7.51032425519
 07/07  20:00:00,62.8985722906,4.43167511205,22.5421068912,0.0,12.456681583,19.8967753704,6.89352828219,0.0,6.89352828219
 07/07  21:00:00,55.9410214159,4.00543740335,19.6886280805,0.0,9.18739968257,17.702556249,5.65993633618,0.0,5.65993633618
 07/07  22:00:00,45.9035003053,3.53468433592,17.0571725991,0.0,5.91811778209,14.0365255879,4.95502665275,0.0,4.95502665275
 07/07  23:00:00,36.9733184463,3.04475411726,14.51343003,0.0,3.54045821811,10.5176760807,2.84029760245,0.0,2.84029760245
 07/07  24:00:00,30.6139214649,2.60674948488,12.2952932366,0.0,2.55330491699,7.80157382632,0.989909683434,0.0,0.989909683434
 07/08  01:00:00,28.6962846375,2.37818638917,11.1949441209,0.0,2.55330491699,7.21284921042,0.637023517234,0.0,0.637023517234
 07/08  02:00:00,27.3214313501,2.19691163384,10.2957278968,0.0,2.55330491699,6.91848690247,0.37299710459,0.0,0.37299710459
 07/08  03:00:00,26.2103426676,2.03595279608,9.49277920607,0.0,2.55330491699,6.7713057485,0.372993900931,0.0,0.372993900931
 07/08  04:00:00,27.6508110676,1.93227153956,8.96043541478,0.0,3.82705111198,7.57405300124,0.636946302625,0.0,0.636946302625
 07/08  05:00:00,33.0083399503,2.05974383908,9.65187953609,0.0,6.02426329834,9.91545327661,2.65984553609,0.0,2.65984553609
 07/08  06:00:00,38.2624737544,2.34442419568,11.0887485704,0.0,6.51253267309,14.7454349813,8.55026921553,0.0,8.55026921553
 07/08  07:00:00,39.803573022,2.73051884975,13.0894832443,0.0,6.01364874671,17.9699221805,9.07745582991,0.0,9.07745582991
 07/08  08:00:00,39.426144685,2.98990857358,14.6512999387,0.0,3.66783283761,18.1171033345,8.72575259082,0.0,8.72575259082
 07/08  09:00:00,39.0534364751,3.34437096718,16.7477611756,0.0,3.10526160149,15.8560427302,7.67065846723,0.0,7.67065846723
 07/08  10:00:00,36.6842419103,3.44903397735,17.1905303038,0.0,3.10526160149,12.9394160272,6.96726242207,0.0,6.96726242207
 07/08  11:00:00,37.6889385638,3.54656046276,17.9505193179,0.0,3.10526160149,13.0865971812,5.64839483875,0.0,5.64839483875
 07/08  12:00:00,41.0099332464,3.96854148063,20.9967141367,0.0,3.10526160149,12.9394160272,4.94499879433,0.0,4.94499879433
 07/08  13:00:00,43.8283695147,4.36921092245,23.8560244252,0.0,3.10526160149,12.4978725653,4.41745176101,0.0,4.41745176101
 07/08  14:00:00,44.4597710656,4.50599945358,24.497818599,0.0,3.10526160149,12.3506914113,3.88990472769,0.0,3.88990472769
 07/08  15:00:00,46.2639550958,4.61452514908,24.8284674803,0.0,4.02872759285,12.7922348732,4.41745176101,0.0,4.41745176101
 07/08  16:00:00,52.9849815886,4.60189105857,24.1117746762,0.0,6.50191812146,17.7693977319,5.12084780543,0.0,5.12084780543
 07/08  17:00:00,61.6976978884,4.86208122973,25.3336603295,0.0,8.38069375907,23.1212625696,6.70348890539,0.0,6.70348890539
 07/08  18:00:00,65.3371754372,5.04240619571,26.5319134161,0.0,10.6415932552,23.1212625696,7.84650747758,0.0,7.84650747758
 07/08  19:00:00,63.1652868114,4.90125501407,25.4704539502,0.0,12.3080778603,20.4854999863,7.49480945537,0.0,7.49480945537
 07/08  20:00:00,63.1884247847,4.52774147708,22.7358930203,0.0,12.456681583,19.8967753704,6.8793379165,0.0,6.8793379165
 07/08  21:00:00,56.8271849833,4.14499432616,20.4352347251,0.0,9.18739968257,17.702556249,5.64839483875,0.0,5.64839483875
 07/08  22:00:00,47.2628993616,3.73836153738,18.2128944538,0.0,5.91811778209,14.0365255879,4.94499879433,0.0,4.94499879433
 07/08  23:00:00,39.6297108095,3.43037627918,16.7842002313,0.0,3.54045821811,10.5176760807,2.83481066105,0.0,2.83481066105
 07/08  24:00:00,33.6314543159,3.04909959156,14.8704759809,0.0,2.55330491699,7.80157382632,0.988396044426,0.0,0.988396044426
 07/09  01:00:00,31.4123366848,2.79025249044,13.498930067,0.0,2.55330491699,7.21284921042,0.636287078646,0.0,0.636287078646
 07/09  02:00:00,30.3746644499,2.66048264195,12.8853899885,0.0,2.55330491699,6.91848690247,0.372813432759,0.0,0.372813432759
 07/09  03:00:00,29.658800999,2.5628619742,12.4143283594,0.0,2.55330491699,6.7713057485,0.372810388641,0.0,0.372810388641
 07/09  04:00:00,31.4680358475,2.51957836799,12.1903533662,0.0,3.82705111198,7.57405300124,0.636213709984,0.0,0.636213709984
 07/09  05:00:00,35.6609030378,2.48852283965,11.875663623,0.0,6.02426329834,9.91545327661,2.65493958149,0.0,2.65493958149
 07/09  06:00:00,39.8370520193,2.62006407437,12.3876869565,0.0,6.51253267309,14.7454349813,8.53332008479,0.0,8.53332008479
 07/09  07:00:00,40.176161088,2.81137025669,13.3812199034,0.0,6.01364874671,17.9699221805,9.05944263101,0.0,9.05944263101
 07/09  08:00:00,38.1646287713,2.78758368618,13.5921089123,0.0,3.66783283761,18.1171033345,8.7084601298,0.0,8.7084601298
 07/09  09:00:00,37.2408152588,3.04235269045,15.237158236,0.0,3.10526160149,15.8560427302,7.65552756569,0.0,7.65552756569
 07/09  10:00:00,36.8334007883,3.39616354729,17.3925596118,0.0,3.10526160149,12.9394160272,6.95357255879,0.0,6.95357255879
 07/09  11:00:00,37.8195209956,3.50788304533,18.1197791672,0.0,3.10526160149,13.0865971812,5.63740692217,0.0,5.63740692217
 07/09  12:00:00,39.6784103725,3.76412115242,19.869611591,0.0,3.10526160149,12.9394160272,4.93545191599,0.0,4.93545191599
 07/09  13:00:00,42.5305794146,4.17504750784,22.7523977397,0.0,3.10526160149,12.4978725653,4.40898566135,0.0,4.40898566135
 07/09  14:00:00,42.0126783325,4.21316029464,22.3435650248,0.0,3.10526160149,12.3506914113,3.88251940671,0.0,3.88251940671
 07/09  15:00:00,41.889883371,4.11899420362,20.949926701,0.0,4.02872759285,12.7922348732,4.40898566135,0.0,4.40898566135
 07/09  16:00:00,52.4757105005,4.51909829726,23.6852963495,0.0,6.50191812146,17.7693977319,5.11094066753,0.0,5.11094066753
 07/09  17:00:00,62.56470091,4.86666138964,26.1960831911,0.0,8.38069375907,23.1212625696,6.69033943145,0.0,6.69033943145
 07/09  18:00:00,65.8619997835,5.02944511791,27.0696988402,0.0,10.6415932552,23.1212625696,7.83101631651,0.0,7.83101631651
 07/09  19:00:00,62.4546488678,4.79775039355,24.8633206271,0.0,12.3080778603,20.4854999863,7.48003881341,0.0,7.48003881341
 07/09  20:00:00,62.0808660613,4.37723081768,21.7788449563,0.0,12.456681583,19.8967753704,6.865828183,0.0,6.865828183
 07/09  21:00:00,55.4436906933,3.95235448595,19.2443802753,0.0,9.18739968257,17.702556249,5.63740692217,0.0,5.63740692217
 07/09  22:00:00,45.8831376334,3.53001915292,17.0414751101,0.0,5.91811778209,14.0365255879,4.93545191599,0.0,4.93545191599
 07/09  23:00:00,37.6519863612,3.12820902531,15.1086430369,0.0,3.54045821811,10.5176760807,2.82958689743,0.0,2.82958689743
 07/09  24:00:00,31.4065505741,2.70097200621,12.9936998245,0.0,2.55330491699,7.80157382632,0.986955006187,0.0,0.986955006187
 07/10  01:00:00,29.3014320617,2.45320499218,11.7250729421,0.0,2.55330491699,7.21284921042,0.635587107403,0.0,0.635587107403
 07/10  02:00:00,27.7028461048,2.24411127642,10.6299430089,0.0,2.55330491699,6.91848690247,0.372638877721,0.0,0.372638877721
 07/10  03:00:00,26.3772152875,2.05485337771,9.64075124427,0.0,2.55330491699,6.7713057485,0.372635993176,0.0,0.372635993176
 07/10  04:00:00,27.6134513079,1.92265774693,8.93268944767,0.0,3.82705111198,7.57405300124,0.635517585326,0.0,0.635517585326
 07/10  05:00:00,32.3284539533,1.96082658579,9.07091079233,0.0,6.02426329834,9.91545327661,2.65027985299,0.0,2.65027985299
 07/10  06:00:00,37.1246334551,2.18479433668,10.11053813,0.0,6.51253267309,14.7454349813,8.51722883515,0.0,8.51722883515
 07/10  07:00:00,39.1876762355,2.60836289754,12.4022130476,0.0,6.01364874671,18.163451543,9.04234227003,0.0,9.04234227003
 07/10  08:00:00,42.2823990966,3.25629014736,15.7947592078,0.0,4.35151303671,18.8798367041,8.69204399888,0.0,8.69204399888
 07/10  09:00:00,42.5179535964,3.69032045334,18.4199152421,0.0,3.78894180059,16.6187760998,7.64116345307,0.0,7.64116345307
 07/10  10:00:00,43.4208669261,4.16600303057,21.7637726976,0.0,3.78894180059,13.7021493968,6.94057645693,0.0,6.94057645693
 07/10  11:00:00,45.5888350661,4.420430149,23.5301325654,0.0,3.78894180059,13.8493305508,5.62697584042,0.0,5.62697584042
 07/10  12:00:00,46.6807860112,4.59780777795,24.7551470996,0.0,3.69398621738,13.6338449159,4.92638884495,0.0,4.92638884495
 07/10  13:00:00,48.0618268809,4.76541067726,26.2468684678,0.0,3.78894180059,13.2606059349,4.40094859835,0.0,4.40094859835
 07/10  14:00:00,49.3865782612,4.95519248561,27.5290191938,0.0,3.78894180059,13.1134247809,3.87550835175,0.0,3.87550835175
 07/10  15:00:00,53.0074459129,5.29130630484,29.448763573,0.0,4.71240779196,13.5549682428,4.40094859835,0.0,4.40094859835
 07/10  16:00:00,62.3767449692,5.57791115332,31.0811043934,0.0,7.18559832057,18.5321311015,5.10153559382,0.0,5.10153559382
 07/10  17:00:00,67.3621228662,5.44340406521,30.2232331094,0.0,8.38069375907,23.3147919321,6.67785633361,0.0,6.67785633361
 07/10  18:00:00,68.6520537721,5.42695620513,29.4622417415,0.0,10.6415932552,23.1212625696,7.81631020124,0.0,7.81631020124
 07/10  19:00:00,65.1275660359,5.17884789087,27.1551402978,0.0,12.3080778603,20.4854999863,7.46601670351,0.0,7.46601670351
 07/10  20:00:00,64.996333971,4.77929815036,24.2922455333,0.0,12.456681583,19.8967753704,6.85300308248,0.0,6.85300308248
 07/10  21:00:00,58.0111389986,4.3136779325,21.4505051341,0.0,9.18739968257,17.702556249,5.62697584041,0.0,5.62697584041
 07/10  22:00:00,47.357548772,3.75808897206,18.2878164296,0.0,5.91811778209,14.0365255879,4.92638884495,0.0,4.92638884495
 07/10  23:00:00,38.6247400053,3.29766358711,15.9119421192,0.0,3.54045821811,10.5176760807,2.82462785856,0.0,2.82462785856
 07/10  24:00:00,32.3682950548,2.86787191498,13.7885443965,0.0,2.55330491699,7.80157382632,0.985586995464,0.0,0.985586995464
 07/11  01:00:00,30.0103275119,2.57734589257,12.3098274919,0.0,2.55330491699,7.21284921042,0.63492380885,0.0,0.63492380885
 07/11  02:00:00,28.2426157056,2.33984854619,11.07397534,0.0,2.55330491699,6.91848690247,0.372473490796,0.0,0.372473490796
 07/11  03:00:00,26.8083245476,2.13241487869,9.99429900344,0.0,2.55330491699,6.7713057485,0.372470765845,0.0,0.372470765845
 07/11  04:00:00,27.9609463076,1.98633452389,9.21650767042,0.0,3.82705111198,7.57405300124,0.634858133792,0.0,0.634858133792
 07/11  05:00:00,32.5512646353,2.00264711274,9.25190094747,0.0,6.02426329834,9.91545327661,2.6458677304,0.0,2.6458677304
 07/11  06:00:00,37.3812528905,2.23170182266,10.3202500795,0.0,6.51253267309,14.7454349813,8.50200023551,0.0,8.50200023551
 07/11  07:00:00,39.2910311913,2.62780684442,12.4861240566,0.0,6.01364874671,18.163451543,9.02615981122,0.0,9.02615981122
 07/11  08:00:00,42.1800188746,3.24826316413,15.700405969,0.0,4.35151303671,18.8798367041,8.67650905955,0.0,8.67650905955
 07/11  09:00:00,42.6782822016,3.72223009127,18.5483342093,0.0,3.78894180059,16.6187760998,7.62757038319,0.0,7.62757038319
 07/11  10:00:00,43.2047475453,4.13648039454,21.5771759529,0.0,3.78894180059,13.7021493968,6.92827796515,0.0,6.92827796515
 07/11  11:00:00,45.0166215253,4.33783997578,23.0405091978,0.0,3.78894180059,13.8493305508,5.61710468254,0.0,5.61710468254
 07/11  12:00:00,46.1198230649,4.51116305766,24.2808288735,0.0,3.69398621738,13.6338449159,4.91781226516,0.0,4.91781226516
 07/11  13:00:00,47.4783454204,4.68209941368,25.746698271,0.0,3.78894180059,13.2606059349,4.39334295212,0.0,4.39334295212
 07/11  14:00:00,49.1999059997,4.89180899935,27.4057304186,0.0,3.78894180059,13.1134247809,3.86887363908,0.0,3.86887363908
 07/11  15:00:00,52.9125542851,5.20911368441,29.4360645656,0.0,4.71240779196,13.5549682428,4.39334295212,0.0,4.39334295212
 07/11  16:00:00,62.3638973062,5.56122259873,31.084945285,0.0,7.18559832057,18.5321311015,5.0926353695,0.0,5.0926353695
 07/11  17:00:00,68.116597308,5.53823438797,30.8828772284,0.0,8.38069375907,23.3147919321,6.66604330861,0.0,6.66604330861
