Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/11  18:00:00,69.5847949094,5.55417046225,30.2677686218,0.0,10.6415932552,23.1212625696,7.80239348686,0.0,7.80239348686
 07/11  19:00:00,66.8201570493,5.44964340277,28.5769357994,0.0,12.3080778603,20.4854999863,7.45274727817,0.0,7.45274727817
 07/11  20:00:00,66.6608218722,5.0778630207,25.6581685642,0.0,12.456681583,19.8967753704,6.84086641296,0.0,6.84086641296
 07/11  21:00:00,59.2504203329,4.56049216224,22.4429722387,0.0,9.18739968257,17.702556249,5.61710468254,0.0,5.61710468254
 07/11  22:00:00,48.1497543809,3.92714634319,18.9109646674,0.0,5.91811778209,14.0365255879,4.91781226516,0.0,4.91781226516
 07/11  23:00:00,38.8392636589,3.36504570602,16.0590836538,0.0,3.54045821811,10.5176760807,2.81993501301,0.0,2.81993501301
 07/11  24:00:00,32.1784449672,2.86998678996,13.5965794339,0.0,2.55330491699,7.80157382632,0.984292417382,0.0,0.984292417382
 07/12  01:00:00,29.6246064778,2.54425924637,11.957193104,0.0,2.55330491699,7.21284921042,0.634297377397,0.0,0.634297377397
 07/12  02:00:00,27.939775063,2.30837290362,10.8026103399,0.0,2.55330491699,6.91848690247,0.372317320572,0.0,0.372317320572
 07/12  03:00:00,26.3707534503,2.07590861602,9.61323416881,0.0,2.55330491699,6.7713057485,0.37231475523,0.0,0.37231475523
 07/12  04:00:00,27.4157725497,1.90871507441,8.74895336204,0.0,3.82705111198,7.57405300124,0.63423554962,0.0,0.63423554962
 07/12  05:00:00,31.9866989843,1.91855943589,8.77142297331,0.0,6.02426329834,9.91545327661,2.64170452017,0.0,2.64170452017
 07/12  06:00:00,36.2904843447,2.06696836869,9.39421498765,0.0,6.51253267309,14.7454349813,8.48763879948,0.0,8.48763879948
 07/12  07:00:00,38.0031609414,2.44775095465,11.3783096964,0.0,6.01364874671,18.163451543,9.01090004704,0.0,9.01090004704
 07/12  08:00:00,41.4219907,3.14412593986,15.0465150187,0.0,4.35151303671,18.8798367041,8.66185991234,0.0,8.66185991234
 07/12  09:00:00,42.4197439464,3.68212799655,18.3298980489,0.0,3.78894180059,16.6187760998,7.61475238148,0.0,7.61475238148
 07/12  10:00:00,42.5740865826,4.08426784983,20.9987275349,0.0,3.78894180059,13.7021493968,6.91668072553,0.0,6.91668072553
 07/12  11:00:00,45.3984722003,4.3885947093,23.3716051393,0.0,3.78894180059,13.8493305508,5.6077963718,0.0,5.6077963718
 07/12  12:00:00,46.0606384569,4.49052758974,24.2422797335,0.0,3.69398621738,13.6338449159,4.90972471648,0.0,4.90972471648
 07/12  13:00:00,47.053174372,4.63665739227,25.3669692439,0.0,3.78894180059,13.2606059349,4.38617097499,0.0,4.38617097499
 07/12  14:00:00,48.4307279522,4.87870773136,26.6496536391,0.0,3.78894180059,13.1134247809,3.8626172335,0.0,3.8626172335
 07/12  15:00:00,51.7664511332,5.16165341366,28.3374216845,0.0,4.71240779196,13.5549682428,4.38617097499,0.0,4.38617097499
 07/12  16:00:00,60.9203982249,5.39042584827,29.8122429542,0.0,7.18559832057,18.5321311015,5.08424263031,0.0,5.08424263031
 07/12  17:00:00,66.7518947953,5.31887092693,29.7375381768,0.0,8.38069375907,23.3147919321,6.65490385478,0.0,6.65490385478
 07/12  18:00:00,68.6670852763,5.4032200008,29.5010094501,0.0,10.6415932552,23.1212625696,7.78927029467,0.0,7.78927029467
 07/12  19:00:00,65.3182492225,5.21458537862,27.3100859967,0.0,12.3080778603,20.4854999863,7.44023446701,0.0,7.44023446701
 07/12  20:00:00,64.9217772264,4.81916583366,24.1778211055,0.0,12.456681583,19.8967753704,6.82942176861,0.0,6.82942176861
 07/12  21:00:00,57.7235797891,4.34407464372,21.1325492134,0.0,9.18739968257,17.702556249,5.6077963718,0.0,5.6077963718
 07/12  22:00:00,46.7183077479,3.71663907069,17.6900253069,0.0,5.91811778209,14.0365255879,4.90972471648,0.0,4.90972471648
 07/12  23:00:00,37.2930548402,3.12869536621,14.7492251749,0.0,3.54045821811,10.5176760807,2.81550975053,0.0,2.81550975053
 07/12  24:00:00,30.5386913484,2.62146022569,12.2053523793,0.0,2.55330491699,7.80157382632,0.983071655318,0.0,0.983071655318
 07/13  01:00:00,28.0719646057,2.30695942887,10.6418510494,0.0,2.55330491699,7.21284921042,0.633707996468,0.0,0.633707996468
 07/13  02:00:00,26.6872513938,2.11212152725,9.74633804706,0.0,2.55330491699,6.91848690247,0.372170412894,0.0,0.372170412894
 07/13  03:00:00,25.1351765829,1.88037400398,8.57319191339,0.0,2.55330491699,6.7713057485,0.37216800717,0.0,0.37216800717
 07/13  04:00:00,26.2009327488,1.71162982679,7.73119880877,0.0,3.82705111198,7.57405300124,0.633650016089,0.0,0.633650016089
 07/13  05:00:00,30.8023696592,1.72312218283,7.7825309012,0.0,6.02426329834,9.91545327661,2.63779145499,0.0,2.63779145499
 07/13  06:00:00,34.857130958,1.83564868974,8.19218127991,0.0,6.51253267309,14.7454349813,8.47414878403,0.0,8.47414878403
 07/13  07:00:00,36.2329876588,2.17407095965,9.88181640877,0.0,6.01364874671,18.163451543,8.99656749669,0.0,8.99656749669
 07/13  08:00:00,40.2023366459,2.96253509685,14.0084518076,0.0,4.35151303671,18.8798367041,8.64810089545,0.0,8.64810089545
 07/13  09:00:00,42.0483220795,3.6208384907,18.0197656878,0.0,3.78894180059,16.6187760998,7.60271324389,0.0,7.60271324389
 07/13  10:00:00,42.8458992146,4.08278205637,21.2720259603,0.0,3.78894180059,13.7021493968,6.9057881725,0.0,6.9057881725
 07/13  11:00:00,45.5480015994,4.37647278214,23.5332564655,0.0,3.78894180059,13.8493305508,5.59905366476,0.0,5.59905366476
 07/13  12:00:00,46.8957757514,4.606515958,24.9614286597,0.0,3.69398621738,13.6338449159,4.90212859397,0.0,4.90212859397
 07/13  13:00:00,47.6929671971,4.72581544814,25.9176040132,0.0,3.78894180059,13.2606059349,4.37943479088,0.0,4.37943479088
 07/13  14:00:00,49.1998640101,4.89753478301,27.3999626453,0.0,3.78894180059,13.1134247809,3.85674098779,0.0,3.85674098779
 07/13  15:00:00,52.0340759108,5.13480959251,28.6318902832,0.0,4.71240779196,13.5549682428,4.37943479088,0.0,4.37943479088
 07/13  16:00:00,60.6943302327,5.36340374764,29.6131970626,0.0,7.18559832057,18.5321311015,5.07635986167,0.0,5.07635986167
 07/13  17:00:00,66.0872282949,5.27592385961,29.1158187436,0.0,8.38069375907,23.3147919321,6.64444127094,0.0,6.64444127094
 07/13  18:00:00,67.9595639198,5.33970122693,28.8570068675,0.0,10.6415932552,23.1212625696,7.77694451097,0.0,7.77694451097
 07/13  19:00:00,65.1594297355,5.19603076716,27.1698211212,0.0,12.3080778603,20.4854999863,7.42848197558,0.0,7.42848197558
 07/13  20:00:00,64.4187442189,4.74104814764,23.7529057839,0.0,12.456681583,19.8967753704,6.81867253864,0.0,6.81867253864
 07/13  21:00:00,56.1307857592,4.11936503088,19.7644647963,0.0,9.18739968257,17.702556249,5.59905366476,0.0,5.59905366476
 07/13  22:00:00,44.441175671,3.38446372539,15.7450685752,0.0,5.91811778209,14.0365255879,4.90212859397,0.0,4.90212859397
 07/13  23:00:00,35.920016636,2.91068189912,13.5942004379,0.0,3.54045821811,10.5176760807,2.81135338161,0.0,2.81135338161
 07/13  24:00:00,29.7328370198,2.47866673843,11.5422915381,0.0,2.55330491699,7.80157382632,0.981925070788,0.0,0.981925070788
 07/14  01:00:00,27.187275667,2.14977345216,9.91434808745,0.0,2.55330491699,7.21284921042,0.633155838444,0.0,0.633155838444
 07/14  02:00:00,25.1923598664,1.86617565809,8.49739238882,0.0,2.55330491699,6.91848690247,0.37203281085,0.0,0.37203281085
 07/14  03:00:00,23.8427499548,1.66199491123,7.49914437808,0.0,2.55330491699,6.7713057485,0.372030564747,0.0,0.372030564747
 07/14  04:00:00,24.9862171486,1.50733926688,6.72077376846,0.0,3.82705111198,7.57405300124,0.633101705464,0.0,0.633101705464
 07/14  05:00:00,29.4495270739,1.50407304526,6.6487374535,0.0,6.02426329834,9.91545327661,2.63412969344,0.0,2.63412969344
 07/14  06:00:00,34.0244185358,1.69518505121,7.49993249621,0.0,6.51253267309,14.7454349813,8.46153418823,0.0,8.46153418823
 07/14  07:00:00,35.1793794537,2.00537428303,8.99690488027,0.0,6.01364874671,18.163451543,8.98316640481,0.0,8.98316640481
 07/14  08:00:00,39.024992519,2.7840982982,13.0095444793,0.0,4.35151303671,18.8798367041,8.63523608349,0.0,8.63523608349
 07/14  09:00:00,41.8275540265,3.5495425278,17.8702935977,0.0,3.78894180059,16.6187760998,7.59145653569,0.0,7.59145653569
 07/14  10:00:00,42.1353777106,3.98973226598,20.6545542467,0.0,3.78894180059,13.7021493968,6.89560353178,0.0,6.89560353178
 07/14  11:00:00,44.8542058679,4.3061363079,22.9097972082,0.0,3.78894180059,13.8493305508,5.59087915049,0.0,5.59087915049
 07/14  12:00:00,46.6581600704,4.53127764774,24.799051289,0.0,3.69398621738,13.6338449159,4.89502614715,0.0,4.89502614715
 07/14  13:00:00,47.7250578771,4.65595456371,26.0195555776,0.0,3.78894180059,13.2606059349,4.37313639464,0.0,4.37313639464
 07/14  14:00:00,48.6677230303,4.79101490786,26.9743415406,0.0,3.78894180059,13.1134247809,3.85124664214,0.0,3.85124664214
 07/14  15:00:00,51.0860907452,4.95797941532,27.8607352948,0.0,4.71240779196,13.5549682428,4.37313639464,0.0,4.37313639464
 07/14  16:00:00,60.1888595965,5.21366380341,29.2574663706,0.0,7.18559832057,18.5321311015,5.06898939799,0.0,5.06898939799
 07/14  17:00:00,66.8740998283,5.2567766302,29.9218375065,0.0,8.38069375907,23.3147919321,6.63465865551,0.0,6.63465865551
 07/14  18:00:00,69.3576948095,5.42163334901,30.1732056351,0.0,10.6415932552,23.1212625696,7.76541978594,0.0,7.76541978594
 07/14  19:00:00,67.4545371067,5.4047217938,29.2562374657,0.0,12.3080778603,20.4854999863,7.41749328427,0.0,7.41749328427
 07/14  20:00:00,66.6436878192,4.97783423056,25.7410633013,0.0,12.456681583,19.8967753704,6.80862190635,0.0,6.80862190635
 07/14  21:00:00,58.5919431902,4.41627082161,21.9287164366,0.0,9.18739968257,17.702556249,5.59087915049,0.0,5.59087915049
 07/14  22:00:00,47.5489781348,3.79438751001,18.4429472544,0.0,5.91811778209,14.0365255879,4.89502614715,0.0,4.89502614715
 07/14  23:00:00,38.2238805323,3.23311260933,15.575633624,0.0,3.54045821811,10.5176760807,2.80746713712,0.0,2.80746713712
 07/14  24:00:00,32.0287192819,2.80413669987,13.5127038387,0.0,2.55330491699,7.80157382632,0.980853003344,0.0,0.980853003344
 07/15  01:00:00,28.8172558653,2.40205794754,11.2920437904,0.0,2.55330491699,7.21284921042,0.632641064622,0.0,0.632641064622
 07/15  02:00:00,26.3858173249,2.06918397382,9.48784153161,0.0,2.55330491699,6.91848690247,0.37190455476,0.0,0.37190455476
 07/15  03:00:00,24.9714454562,1.85811792736,8.43171686333,0.0,2.55330491699,6.7713057485,0.371902468277,0.0,0.371902468277
 07/15  04:00:00,26.9423306954,1.82616145121,8.35806513089,0.0,3.82705111198,7.57405300124,0.632590778949,0.0,0.632590778949
 07/15  05:00:00,32.2243159056,1.94435706649,8.98324226397,0.0,6.02426329834,9.91545327661,2.63072031964,0.0,2.63072031964
 07/15  06:00:00,36.7847866731,2.12695906162,9.82852662309,0.0,6.51253267309,14.7454349813,8.44979875205,0.0,8.44979875205
 07/15  07:00:00,37.3480065528,2.32806416946,11.0363714554,0.0,6.01364874671,17.9699221805,8.97070074022,0.0,8.97070074022
 07/15  08:00:00,36.3468186376,2.44825903709,12.1136234277,0.0,3.66783283761,18.1171033345,8.62326928625,0.0,8.62326928625
 07/15  09:00:00,35.2136808113,2.69395704113,13.5584194378,0.0,3.10526160149,15.8560427302,7.58098559044,0.0,7.58098559044
 07/15  10:00:00,34.633641346,3.04812556597,15.5408381509,0.0,3.10526160149,12.9394160272,6.88612981944,0.0,6.88612981944
 07/15  11:00:00,36.9701822244,3.34625117768,17.4320722636,0.0,3.10526160149,13.0865971812,5.58327524981,0.0,5.58327524981
 07/15  12:00:00,38.5184577051,3.5547495117,18.9190305643,0.0,3.10526160149,12.9394160272,4.88841947934,0.0,4.88841947934
 07/15  13:00:00,37.1673402344,3.49501799848,18.0691880689,0.0,3.10526160149,12.4978725653,4.36727765149,0.0,4.36727765149
 07/15  14:00:00,35.2854740498,3.25706146061,16.5724595762,0.0,3.10526160149,12.3506914113,3.84613582364,0.0,3.84613582364
 07/15  15:00:00,35.3951317475,3.09237324997,15.4817960311,0.0,4.02872759285,12.7922348732,4.36727765149,0.0,4.36727765149
 07/15  16:00:00,41.2788529251,2.97769418667,14.0298428847,0.0,6.50191812146,17.7693977319,5.06213342196,0.0,5.06213342196
 07/15  17:00:00,49.6863796836,3.23658203843,14.947841316,0.0,8.38069375907,23.1212625696,6.62555890551,0.0,6.62555890551
 07/15  18:00:00,54.0765855406,3.5994878829,16.7142418323,0.0,10.6415932552,23.1212625696,7.75469953251,0.0,7.75469953251
 07/15  19:00:00,52.7677057628,3.5398470577,16.4342808579,0.0,12.3080778603,20.4854999863,7.40727164728,0.0,7.40727164728
 07/15  20:00:00,53.5497977,3.1660685171,14.4589388955,0.0,12.456681583,19.8967753704,6.79927284812,0.0,6.79927284812
 07/15  21:00:00,47.6103197961,2.78665541298,12.5767084511,0.0,9.18739968257,17.702556249,5.58327524981,0.0,5.58327524981
 07/15  22:00:00,38.7032470074,2.42620779364,10.9653958434,0.0,5.91811778209,14.0365255879,4.88841947934,0.0,4.88841947934
 07/15  23:00:00,31.3855768123,2.15414323536,9.81629927787,0.0,3.54045821811,10.5176760807,2.80385216794,0.0,2.80385216794
 07/15  24:00:00,26.7821354561,1.96807045541,9.10218625736,0.0,2.55330491699,7.80157382632,0.979855770466,0.0,0.979855770466
 07/16  01:00:00,25.6032059596,1.85691702321,8.62313480892,0.0,2.55330491699,7.21284921042,0.632163825168,0.0,0.632163825168
 07/16  02:00:00,24.892934761,1.78010930499,8.28403363655,0.0,2.55330491699,6.91848690247,0.371785682162,0.0,0.371785682162
 07/16  03:00:00,24.749476539,1.767294741,8.30057113253,0.0,2.55330491699,6.7713057485,0.371783755296,0.0,0.371783755296
 07/16  04:00:00,27.6519768452,1.88257220623,9.01130052569,0.0,3.82705111198,7.57405300124,0.632117386643,0.0,0.632117386643
 07/16  05:00:00,33.5019155348,2.09170582315,10.1134931365,0.0,6.02426329834,9.91545327661,2.62756434294,0.0,2.62756434294
 07/16  06:00:00,38.7037155784,2.37738202566,11.4970325643,0.0,6.51253267309,14.7454349813,8.43894595524,0.0,8.43894595524
 07/16  07:00:00,40.3829983192,2.77905883429,13.620368557,0.0,6.01364874671,17.9699221805,8.95917419472,0.0,8.95917419472
 07/16  08:00:00,40.6364118662,3.10180758197,15.7496681114,0.0,3.66783283761,18.1171033345,8.6122040476,0.0,8.6122040476
 07/16  09:00:00,41.8301929,3.62671498022,19.2421735875,0.0,3.10526160149,15.8560427302,7.57130350902,0.0,7.57130350902
 07/16  10:00:00,41.6138915639,3.99640022901,21.5728137057,0.0,3.10526160149,12.9394160272,6.87736984105,0.0,6.87736984105
 07/16  11:00:00,43.3263636985,4.21335232633,22.9211525891,0.0,3.10526160149,13.0865971812,5.57624421452,0.0,5.57624421452
 07/16  12:00:00,44.1589554345,4.32422504654,23.7900527589,0.0,3.10526160149,12.9394160272,4.88231054704,0.0,4.88231054704
 07/16  13:00:00,44.27049491,4.34799759998,24.319363143,0.0,3.10526160149,12.4978725653,4.36186029643,0.0,4.36186029643
 07/16  14:00:00,42.9473397316,4.23347661184,23.2579101066,0.0,3.10526160149,12.3506914113,3.84141004582,0.0,3.84141004582
 07/16  15:00:00,44.6612057606,4.31206744362,23.5281758506,0.0,4.02872759285,12.7922348732,4.36186029643,0.0,4.36186029643
 07/16  16:00:00,46.6628567809,3.73522213577,18.6563187914,0.0,6.50191812146,17.7693977319,5.05579396391,0.0,5.05579396391
 07/16  17:00:00,50.6358677431,3.38469400252,15.7492174114,0.0,8.38069375907,23.1212625696,6.61714471573,0.0,6.61714471573
 07/16  18:00:00,53.7931680732,3.51062391496,16.5196883329,0.0,10.6415932552,23.1212625696,7.74478692539,0.0,7.74478692539
 07/16  19:00:00,52.3176019907,3.41333844498,16.1106856985,0.0,12.3080778603,20.4854999863,7.39782009165,0.0,7.39782009165
 07/16  20:00:00,53.7538498227,3.15019322657,14.6788663088,0.0,12.456681583,19.8967753704,6.7906281326,0.0,6.7906281326
 07/16  21:00:00,48.4752220209,2.88890441994,13.339361669,0.0,9.18739968257,17.702556249,5.57624421452,0.0,5.57624421452
 07/16  22:00:00,39.6708205844,2.55541299864,11.8037642154,0.0,5.91811778209,14.0365255879,4.88231054704,0.0,4.88231054704
 07/16  23:00:00,31.9400177746,2.22833384558,10.2965496299,0.0,3.54045821811,10.5176760807,2.80050954461,0.0,2.80050954461
 07/16  24:00:00,26.7834907201,1.96325655237,9.10835542432,0.0,2.55330491699,7.80157382632,0.978933667478,0.0,0.978933667478
 07/17  01:00:00,25.7119948947,1.86706280583,8.72177796145,0.0,2.55330491699,7.21284921042,0.631724259073,0.0,0.631724259073
 07/17  02:00:00,25.1370952505,1.8111867475,8.4971166835,0.0,2.55330491699,6.91848690247,0.371676227807,0.0,0.371676227807
 07/17  03:00:00,24.8721709018,1.78504462304,8.40551561322,0.0,2.55330491699,6.7713057485,0.371674460552,0.0,0.371674460552
 07/17  04:00:00,27.2109506891,1.82599996283,8.626846613,0.0,3.82705111198,7.57405300124,0.631681667493,0.0,0.631681667493
 07/17  05:00:00,32.3022288021,1.93297931236,9.07253291459,0.0,6.02426329834,9.91545327661,2.62466269761,0.0,2.62466269761
 07/17  06:00:00,37.757036149,2.13194793524,9.90295389206,0.0,6.51253267309,14.7454349813,8.42897901633,0.0,8.42897901633
 07/17  07:00:00,38.1185457828,2.45017563129,11.4912698611,0.0,6.01364874671,18.163451543,8.94859018201,0.0,8.94859018201
 07/17  08:00:00,40.5167011287,3.01673642084,14.2686149664,0.0,4.35151303671,18.8798367041,8.6020436444,0.0,8.6020436444
 07/17  09:00:00,40.8292719841,3.51444655308,16.9071075301,0.0,3.78894180059,16.6187760998,7.56241315869,0.0,7.56241315869
 07/17  10:00:00,41.5544370255,4.01299392142,20.0503519062,0.0,3.78894180059,13.7021493968,6.86932619078,0.0,6.86932619078
 07/17  11:00:00,44.1345659469,4.30337573375,22.1929178613,0.0,3.78894180059,13.8493305508,5.5697881268,0.0,5.5697881268
 07/17  12:00:00,46.9001301298,4.66534449928,24.9069544968,0.0,3.69398621738,13.6338449159,4.87670115935,0.0,4.87670115935
 07/17  13:00:00,47.7447787301,4.81856772845,25.8766632659,0.0,3.78894180059,13.2606059349,4.35688593377,0.0,4.35688593377
 07/17  14:00:00,48.2407278862,4.91228975559,26.4260715488,0.0,3.78894180059,13.1134247809,3.83707070818,0.0,3.83707070818
 07/17  15:00:00,50.9446927188,5.08989449635,27.5874221874,0.0,4.71240779196,13.5549682428,4.35688593377,0.0,4.35688593377
 07/17  16:00:00,59.8388045871,5.31684955881,28.8042256059,0.0,7.18559832057,18.5321311015,5.04997290122,0.0,5.04997290122
 07/17  17:00:00,64.176455012,5.1123073524,27.368661968,0.0,8.38069375907,23.3147919321,6.60941857798,0.0,6.60941857798
 07/17  18:00:00,65.159287694,5.07179360361,26.324638265,0.0,10.6415932552,23.1212625696,7.73568490008,0.0,7.73568490008
 07/17  19:00:00,62.563513256,4.90059429486,24.869341114,0.0,12.3080778603,20.4854999863,7.38914141636,0.0,7.38914141636
 07/17  20:00:00,63.1387460125,4.55982067731,22.6541350479,0.0,12.456681583,19.8967753704,6.78269031984,0.0,6.78269031984
 07/17  21:00:00,56.6015718572,4.15212400612,20.2024919191,0.0,9.18739968257,17.702556249,5.5697881268,0.0,5.5697881268
 07/17  22:00:00,45.7276391667,3.54276976989,16.8732260265,0.0,5.91811778209,14.0365255879,4.87670115935,0.0,4.87670115935
 07/17  23:00:00,35.6946808481,2.87632067722,13.4032258719,0.0,3.54045821811,10.5176760807,2.79744025701,0.0,2.79744025701
 07/17  24:00:00,28.9265512392,2.35608948333,10.8585830125,0.0,2.55330491699,7.80157382632,0.97808696745,0.0,0.97808696745
 07/18  01:00:00,26.7941447349,2.08451239357,9.58647821387,0.0,2.55330491699,7.21284921042,0.631322494123,0.0,0.631322494123
 07/18  02:00:00,25.276490116,1.87306623241,8.57463206412,0.0,2.55330491699,6.91848690247,0.371576223644,0.0,0.371576223644
 07/18  03:00:00,24.1197701503,1.69936683425,7.73879265053,0.0,2.55330491699,6.7713057485,0.371574615993,0.0,0.371574615993
 07/18  04:00:00,25.5396139273,1.58834803109,7.19316178292,0.0,3.82705111198,7.57405300124,0.631283749261,0.0,0.631283749261
 07/18  05:00:00,29.7517184694,1.54804612996,6.90695576433,0.0,6.02426329834,9.91545327661,2.62201624256,0.0,2.62201624256
 07/18  06:00:00,34.7127573127,1.65734378725,7.33327920376,0.0,6.51253267309,14.7454349813,8.41990089159,0.0,8.41990089159
 07/18  07:00:00,34.7371189393,1.92465792357,8.63536072542,0.0,6.01364874671,18.163451543,8.93895183668,0.0,8.93895183668
 07/18  08:00:00,37.846566769,2.61025668098,12.0049603465,0.0,4.35151303671,18.8798367041,8.59279108557,0.0,8.59279108557
 07/18  09:00:00,39.5060351607,3.2653451243,15.8329721354,0.0,3.78894180059,16.6187760998,7.55431717224,0.0,7.55431717224
 07/18  10:00:00,40.9892754314,3.85651366905,19.6416705644,0.0,3.78894180059,13.7021493968,6.86200125069,0.0,6.86200125069
 07/18  11:00:00,44.0620876439,4.21968699246,22.2041282997,0.0,3.78894180059,13.8493305508,5.56390889857,0.0,5.56390889857
 07/18  12:00:00,45.8344132651,4.47645147729,24.0301306542,0.0,3.69398621738,13.6338449159,4.87159297745,0.0,4.87159297745
 07/18  13:00:00,46.5648082363,4.64585195084,24.8694085497,0.0,3.78894180059,13.2606059349,4.35235603661,0.0,4.35235603661
 07/18  14:00:00,49.0064255256,4.92990086006,27.1741580838,0.0,3.78894180059,13.1134247809,3.83311909576,0.0,3.83311909576
 07/18  15:00:00,53.1570008794,5.24271289996,29.6469119444,0.0,4.71240779196,13.5549682428,4.35235603661,0.0,4.35235603661
 07/18  16:00:00,61.9191463866,5.4910635305,30.7103534336,0.0,7.18559832057,18.5321311015,5.04467195773,0.0,5.04467195773
 07/18  17:00:00,67.983384424,5.48529270976,30.8026060226,0.0,8.38069375907,23.3147919321,6.60238278026,0.0,6.60238278026
 07/18  18:00:00,68.5644496435,5.37239989922,29.4291939189,0.0,10.6415932552,23.1212625696,7.72739615209,0.0,7.72739615209
 07/18  19:00:00,65.6507701081,5.21057867404,27.6466135868,0.0,12.3080778603,20.4854999863,7.38123819153,0.0,7.38123819153
 07/18  20:00:00,66.2031257487,4.88973045467,25.3886050067,0.0,12.456681583,19.8967753704,6.77546176054,0.0,6.77546176054
 07/18  21:00:00,59.8181241245,4.53193153131,23.0392366612,0.0,9.18739968257,17.702556249,5.56390889857,0.0,5.56390889857
 07/18  22:00:00,49.8771235296,4.06773423451,20.4977459248,0.0,5.91811778209,14.0365255879,4.87159297745,0.0,4.87159297745
 07/18  23:00:00,41.5721760311,3.66754374731,18.4894979848,0.0,3.54045821811,10.5176760807,2.79464521408,0.0,2.79464521408
 07/18  24:00:00,34.7812800504,3.18967198283,15.8797293243,0.0,2.55330491699,7.80157382632,0.977315921125,0.0,0.977315921125
 07/19  01:00:00,32.2575755839,2.88832839728,14.2460930592,0.0,2.55330491699,7.21284921042,0.630958646859,0.0,0.630958646859
 07/19  02:00:00,30.5830053168,2.66934764508,13.0848658522,0.0,2.55330491699,6.91848690247,0.371485698814,0.0,0.371485698814
 07/19  03:00:00,29.1352614161,2.47106444159,11.982586309,0.0,2.55330491699,6.7713057485,0.37148425076,0.0,0.37148425076
 07/19  04:00:00,30.5938236719,2.37410320395,11.4616163547,0.0,3.82705111198,7.57405300124,0.630923748482,0.0,0.630923748482
 07/19  05:00:00,34.6748254217,2.3201329647,11.0579758819,0.0,6.02426329834,9.91545327661,2.61962576111,0.0,2.61962576111
 07/19  06:00:00,40.0239412897,2.48766568077,11.8141412872,0.0,6.51253267309,14.7454349813,8.41171427424,0.0,8.41171427424
 07/19  07:00:00,41.2628143946,2.90986170001,14.1758524042,0.0,6.01364874671,18.163451543,8.93026201328,0.0,8.93026201328
 07/19  08:00:00,44.1243865831,3.50879041802,17.3842464236,0.0,4.35151303671,18.8798367041,8.58444911116,0.0,8.58444911116
 07/19  09:00:00,45.2529972114,4.04624137303,20.7990379374,0.0,3.78894180059,16.6187760998,7.54701794722,0.0,7.54701794722
 07/19  10:00:00,45.6748870456,4.42454718118,23.7592486665,0.0,3.78894180059,13.7021493968,6.85539718999,0.0,6.85539718999
 07/19  11:00:00,47.7282321442,4.61837980807,25.4715799843,0.0,3.78894180059,13.8493305508,5.55860827091,0.0,5.55860827091
 07/19  12:00:00,48.8379340194,4.79795876155,26.7121441241,0.0,3.69398621738,13.6338449159,4.86698751407,0.0,4.86698751407
 07/19  13:00:00,50.3448932814,5.01143364441,28.2839119012,0.0,3.78894180059,13.2606059349,4.34827194644,0.0,4.34827194644
 07/19  14:00:00,51.7412658751,5.21335372658,29.6255455667,0.0,3.78894180059,13.1134247809,3.82955637881,0.0,3.82955637881
 07/19  15:00:00,54.9984981344,5.47903574379,31.2520863556,0.0,4.71240779196,13.5549682428,4.34827194644,0.0,4.34827194644
 07/19  16:00:00,63.8696301715,5.69851051238,32.4533902367,0.0,7.18559832057,18.5321311015,5.03989270328,0.0,5.03989270328
 07/19  17:00:00,68.9143765833,5.57465930192,31.6442315897,0.0,8.38069375907,23.3147919321,6.59603940617,0.0,6.59603940617
 07/19  18:00:00,70.1179700097,5.55178961686,30.8033245674,0.0,10.6415932552,23.1212625696,7.71992313603,0.0,7.71992313603
 07/19  19:00:00,67.0065309995,5.38969990906,28.8232532432,0.0,12.3080778603,20.4854999863,7.37411275761,0.0,7.37411275761
 07/19  20:00:00,66.8877945596,5.00487199489,25.9581322774,0.0,12.456681583,19.8967753704,6.76894459538,0.0,6.76894459538
 07/19  21:00:00,60.3994489058,4.63079145129,23.5217015225,0.0,9.18739968257,17.702556249,5.55860827091,0.0,5.55860827091
 07/19  22:00:00,50.4712592944,4.16873171004,20.990884214,0.0,5.91811778209,14.0365255879,4.86698751407,0.0,4.86698751407
 07/19  23:00:00,41.3865596614,3.67791031986,18.2935150425,0.0,3.54045821811,10.5176760807,2.79212524355,0.0,2.79212524355
 07/19  24:00:00,34.6495665468,3.19506890871,15.7426188947,0.0,2.55330491699,7.80157382632,0.97662075684,0.0,0.97662075684
 07/20  01:00:00,32.5139393778,2.93384215713,14.4569430932,0.0,2.55330491699,7.21284921042,0.630632822549,0.0,0.630632822549
 07/20  02:00:00,31.1202476732,2.74786575506,13.5435900987,0.0,2.55330491699,6.91848690247,0.371404679641,0.0,0.371404679641
 07/20  03:00:00,29.5197264452,2.52870077012,12.3094150096,0.0,2.55330491699,6.7713057485,0.371403391177,0.0,0.371403391177
 07/20  04:00:00,30.6968512397,2.39332282772,11.5454242987,0.0,3.82705111198,7.57405300124,0.630601770439,0.0,0.630601770439
 07/20  05:00:00,35.5037646804,2.43847094092,11.7685771644,0.0,6.02426329834,9.91545327661,2.61749196074,0.0,2.61749196074
 07/20  06:00:00,40.4653378337,2.55620480986,12.1869987022,0.0,6.51253267309,14.7454349813,8.40442159356,0.0,8.40442159356
 07/20  07:00:00,41.1129210192,2.89341455549,14.0424061733,0.0,6.01364874671,18.163451543,8.92252328549,0.0,8.92252328549
 07/20  08:00:00,42.7365282618,3.31964480848,16.1855337119,0.0,4.35151303671,18.8798367041,8.57702019158,0.0,8.57702019158
 07/20  09:00:00,43.4957356576,3.81450144635,19.2735163103,0.0,3.78894180059,16.6187760998,7.54051764522,0.0,7.54051764522
 07/20  10:00:00,43.7160009886,4.22830457809,21.9966052126,0.0,3.78894180059,13.7021493968,6.84951596441,0.0,6.84951596441
 07/20  11:00:00,46.7064288053,4.52990767517,24.5382487784,0.0,3.78894180059,13.8493305508,5.55388781353,0.0,5.55388781353
 07/20  12:00:00,49.1758322103,4.80520031547,27.0428007612,0.0,3.69398621738,13.6338449159,4.86288613307,0.0,4.86288613307
 07/20  13:00:00,50.2952023593,4.97457027446,28.2710843491,0.0,3.78894180059,13.2606059349,4.34463487272,0.0,4.34463487272
 07/20  14:00:00,51.3322208667,5.1532457145,29.2766085704,0.0,3.78894180059,13.1134247809,3.82638361237,0.0,3.82638361237
 07/20  15:00:00,54.1127884322,5.3644728031,30.4809395941,0.0,4.71240779196,13.5549682428,4.34463487272,0.0,4.34463487272
 07/20  16:00:00,62.6269659293,5.58418404468,31.3250524622,0.0,7.18559832057,18.5321311015,5.03563655318,0.0,5.03563655318
 07/20  17:00:00,67.1991026078,5.42335952467,30.0802573915,0.0,8.38069375907,23.3147919321,6.59039033423,0.0,6.59039033423
 07/20  18:00:00,68.6396608893,5.43816866315,29.4386364007,0.0,10.6415932552,23.1212625696,7.71326806498,0.0,7.71326806498
 07/20  19:00:00,65.6590719793,5.24602030405,27.619473828,0.0,12.3080778603,20.4854999863,7.36776722475,0.0,7.36776722475
 07/20  20:00:00,66.0345795669,4.91402830205,25.1957609776,0.0,12.456681583,19.8967753704,6.76314075434,0.0,6.76314075434
 07/20  21:00:00,59.404332493,4.55091556124,22.6064609997,0.0,9.18739968257,17.702556249,5.55388781353,0.0,5.55388781353
 07/20  22:00:00,49.2659344414,4.07050178319,19.8837892879,0.0,5.91811778209,14.0365255879,4.86288613307,0.0,4.86288613307
 07/20  23:00:00,40.1166574597,3.54977101142,17.1517521493,0.0,3.54045821811,10.5176760807,2.78988109168,0.0,2.78988109168
 07/20  24:00:00,33.5412144071,3.07927392602,14.7500617377,0.0,2.55330491699,7.80157382632,0.976001680463,0.0,0.976001680463
 07/21  01:00:00,31.0575086314,2.7708331924,13.1635213115,0.0,2.55330491699,7.21284921042,0.630345115161,0.0,0.630345115161
 07/21  02:00:00,28.374136503,2.39869071595,11.1466539676,0.0,2.55330491699,6.91848690247,0.371333189628,0.0,0.371333189628
 07/21  03:00:00,26.5973862071,2.13366963899,9.78210590257,0.0,2.55330491699,6.7713057485,0.371332060747,0.0,0.371332060747
 07/21  04:00:00,27.6431784921,1.96270277112,8.92237160772,0.0,3.82705111198,7.57405300124,0.630317909128,0.0,0.630317909128
 07/21  05:00:00,32.0313502125,1.94425721788,8.79037641948,0.0,6.02426329834,9.91545327661,2.61561547291,0.0,2.61561547291
 07/21  06:00:00,37.3800895459,2.11053841314,9.54741681107,0.0,6.51253267309,14.7454349813,8.3980250142,0.0,8.3980250142
 07/21  07:00:00,39.084186945,2.6099412099,12.2971454448,0.0,6.01364874671,18.163451543,8.9157379453,0.0,8.9157379453
 07/21  08:00:00,43.1377780001,3.37139518359,16.535033075,0.0,4.35151303671,18.8798367041,8.57050652684,0.0,8.57050652684
 07/21  09:00:00,44.1586421876,3.89222589741,19.8586983892,0.0,3.78894180059,16.6187760998,7.53481819125,0.0,7.53481819125
 07/21  10:00:00,44.0474372552,4.23664393206,22.3197021253,0.0,3.78894180059,13.7021493968,6.84435931561,0.0,6.84435931561
 07/21  11:00:00,46.5136316344,4.47304707176,24.4023122109,0.0,3.78894180059,13.8493305508,5.54974892437,0.0,5.54974892437
 07/21  12:00:00,47.5667430056,4.62481694304,25.6140949289,0.0,3.69398621738,13.6338449159,4.85929004904,0.0,4.85929004904
 07/21  13:00:00,48.7146118955,4.78782545764,26.8772387021,0.0,3.78894180059,13.2606059349,4.34144589255,0.0,4.34144589255
 07/21  14:00:00,51.2180164162,5.08752618031,29.2281236542,0.0,3.78894180059,13.1134247809,3.82360173605,0.0,3.82360173605
 07/21  15:00:00,54.9259998528,5.41015573828,31.2484680795,0.0,4.71240779196,13.5549682428,4.34144589255,0.0,4.34144589255
 07/21  16:00:00,63.8845073767,5.68129903279,32.4854789215,0.0,7.18559832057,18.5321311015,5.03190476787,0.0,5.03190476787
 07/21  17:00:00,68.8389909475,5.56563764005,31.5778676158,0.0,8.38069375907,23.3147919321,6.58543723736,0.0,6.58543723736
 07/21  18:00:00,69.7389081203,5.48969725916,30.4863550358,0.0,10.6415932552,23.1212625696,7.70743290977,0.0,7.70743290977
 07/21  19:00:00,67.1496328418,5.39602309315,28.9600319015,0.0,12.3080778603,20.4854999863,7.3622034721,0.0,7.3622034721
 07/21  20:00:00,67.0205381943,5.01540975542,26.0803381516,0.0,12.456681583,19.8967753704,6.75805195619,0.0,6.75805195619
 07/21  21:00:00,60.3074171677,4.61092091044,23.4495403252,0.0,9.18739968257,17.702556249,5.54974892437,0.0,5.54974892437
 07/21  22:00:00,50.7337917428,4.20836168282,21.2137866896,0.0,5.91811778209,14.0365255879,4.85929004904,0.0,4.85929004904
 07/21  23:00:00,41.7697661406,3.73863760632,18.6159942353,0.0,3.54045821811,10.5176760807,2.78791342306,0.0,2.78791342306
 07/21  24:00:00,35.234279176,3.29360754738,16.2287928853,0.0,2.55330491699,7.80157382632,0.975458875327,0.0,0.975458875327
 07/22  01:00:00,32.9712604364,3.01640404425,14.8317022647,0.0,2.55330491699,7.21284921042,0.630095607338,0.0,0.630095607338
 07/22  02:00:00,31.3602036359,2.80451900246,13.726892814,0.0,2.55330491699,6.91848690247,0.371271249446,0.0,0.371271249446
 07/22  03:00:00,30.1012647715,2.62719096992,12.7924631361,0.0,2.55330491699,6.7713057485,0.371270280144,0.0,0.371270280144
 07/22  04:00:00,31.4616474201,2.51668349136,12.1868598155,0.0,3.82705111198,7.57405300124,0.630072247237,0.0,0.630072247237
 07/22  05:00:00,36.3016759339,2.57347929202,12.4314800668,0.0,6.02426329834,9.91545327661,2.61399685284,0.0,2.61399685284
 07/22  06:00:00,41.3483325507,2.70774519027,12.9184530388,0.0,6.51253267309,14.7454349813,8.39252643555,0.0,8.39252643555
 07/22  07:00:00,41.1284787304,2.96044597946,14.184461823,0.0,6.01364874671,17.9699221805,8.90990800241,0.0,8.90990800241
 07/22  08:00:00,41.9126591729,3.33665849435,16.7910645058,0.0,3.66783283761,18.1171033345,8.5649100459,0.0,8.5649100459
 07/22  09:00:00,43.4118684681,3.87913033344,20.5714338024,0.0,3.10526160149,15.8560427302,7.52992127314,0.0,7.52992127314
 07/22  10:00:00,43.3555983165,4.22246541965,23.0884552677,0.0,3.10526160149,12.9394160272,6.8399287707,0.0,6.8399287707
 07/22  11:00:00,45.2925453927,4.41938309505,24.6813035146,0.0,3.10526160149,13.0865971812,5.54619282911,0.0,5.54619282911
 07/22  12:00:00,46.7337190109,4.57918089605,26.1098604858,0.0,3.10526160149,12.9394160272,4.85620032693,0.0,4.85620032693
 07/22  13:00:00,47.2029123682,4.68414497909,26.915633222,0.0,3.10526160149,12.4978725653,4.3387059503,0.0,4.3387059503
 07/22  14:00:00,48.740061166,4.88377075939,28.4003373935,0.0,3.10526160149,12.3506914113,3.82121157366,0.0,3.82121157366
 07/22  15:00:00,52.3159660396,5.2202329986,30.2747705746,0.0,4.02872759285,12.7922348732,4.3387059503,0.0,4.3387059503
 07/22  16:00:00,60.4316791682,5.41658718699,30.7437761275,0.0,6.50191812146,17.7693977319,5.02869845248,0.0,5.02869845248
 07/22  17:00:00,68.0033875317,5.51467292989,30.9867582726,0.0,8.38069375907,23.1212625696,6.58118158238,0.0,6.58118158238
 07/22  18:00:00,70.1312719418,5.55435997986,30.8140561365,0.0,10.6415932552,23.1212625696,7.70241939842,0.0,7.70241939842
 07/22  19:00:00,67.9916212963,5.47572085849,29.7223225906,0.0,12.3080778603,20.4854999863,7.35742314733,0.0,7.35742314733
 07/22  20:00:00,67.8274778413,5.10911238785,26.7935751662,0.0,12.456681583,19.8967753704,6.75367970792,0.0,6.75367970792
 07/22  21:00:00,60.7288116398,4.68156723165,23.8002884762,0.0,9.18739968257,17.702556249,5.54619282911,0.0,5.54619282911
 07/22  22:00:00,51.1970231175,4.28572738801,21.5996523591,0.0,5.91811778209,14.0365255879,4.85620032693,0.0,4.85620032693
 07/22  23:00:00,42.215300744,3.81359123368,18.9865752113,0.0,3.54045821811,10.5176760807,2.7862228204,0.0,2.7862228204
 07/22  24:00:00,35.7276979268,3.37713831295,16.6386808704,0.0,2.55330491699,7.80157382632,0.974992502178,0.0,0.974992502178
 07/23  01:00:00,33.4185866105,3.09223513108,15.203197352,0.0,2.55330491699,7.21284921042,0.629884370383,0.0,0.629884370383
 07/23  02:00:00,31.7409541848,2.86930338788,14.0428589774,0.0,2.55330491699,6.91848690247,0.371218876933,0.0,0.371218876933
 07/23  03:00:00,30.4133133941,2.68050714513,13.0511955835,0.0,2.55330491699,6.7713057485,0.371218067208,0.0,0.371218067208
 07/23  04:00:00,31.7029721362,2.55809071037,12.3867773125,0.0,3.82705111198,7.57405300124,0.629864856122,0.0,0.629864856122
 07/23  05:00:00,36.439335378,2.59713984687,12.545478956,0.0,6.02426329834,9.91545327661,2.61263657937,0.0,2.61263657937
 07/23  06:00:00,42.089028627,2.80596562306,13.5609286822,0.0,6.51253267309,14.7454349813,8.3879274911,0.0,8.3879274911
 07/23  07:00:00,41.8666939584,3.06449626099,14.8186267695,0.0,6.01364874671,17.9699221805,8.90503518358,0.0,8.90503518358
 07/23  08:00:00,41.8637509543,3.3647994071,16.7140153745,0.0,3.66783283761,18.1171033345,8.56023240611,0.0,8.56023240611
 07/23  09:00:00,42.5390025259,3.80950982231,19.7681883713,0.0,3.10526160149,15.8560427302,7.52582834108,0.0,7.52582834108
 07/23  10:00:00,42.5137497701,4.12480828013,22.3442638608,0.0,3.10526160149,12.9394160272,6.83622564173,0.0,6.83622564173
 07/23  11:00:00,44.8108963419,4.34837312548,24.2706644333,0.0,3.10526160149,13.0865971812,5.54322058086,0.0,5.54322058086
 07/23  12:00:00,46.5033966952,4.54750185451,25.9112172116,0.0,3.10526160149,12.9394160272,4.85361788173,0.0,4.85361788173
 07/23  13:00:00,47.856449102,4.73265335246,27.5206615824,0.0,3.10526160149,12.4978725653,4.33641585738,0.0,4.33641585738
 07/23  14:00:00,50.0868224953,4.9927912875,29.6380781947,0.0,3.10526160149,12.3506914113,3.81921383304,0.0,3.81921383304
 07/23  15:00:00,51.9286696304,5.18641826986,29.9212888942,0.0,4.02872759285,12.7922348732,4.33641585738,0.0,4.33641585738
 07/23  16:00:00,59.0286402444,5.30908085949,29.4482435312,0.0,6.50191812146,17.7693977319,5.02601855651,0.0,5.02601855651
 07/23  17:00:00,67.0567853556,5.41302958929,30.1417994371,0.0,8.38069375907,23.1212625696,6.57762462955,0.0,6.57762462955
 07/23  18:00:00,68.6970922588,5.39165755773,29.5425788757,0.0,10.6415932552,23.1212625696,7.69822901564,0.0,7.69822901564
 07/23  19:00:00,65.971553956,5.25757123098,27.9204048778,0.0,12.3080778603,20.4854999863,7.35342766607,0.0,7.35342766607
 07/23  20:00:00,65.8919639455,4.88786452861,25.0793091295,0.0,12.456681583,19.8967753704,6.75002530433,0.0,6.75002530433
 07/23  21:00:00,59.8378367439,4.56963431133,23.0212465006,0.0,9.18739968257,17.702556249,5.54322058086,0.0,5.54322058086
 07/23  22:00:00,50.1952558278,4.16317456498,20.7204378925,0.0,5.91811778209,14.0365255879,4.85361788173,0.0,4.85361788173
 07/23  23:00:00,41.4694184589,3.71742457083,18.3368595891,0.0,3.54045821811,10.5176760807,2.78480978434,0.0,2.78480978434
 07/23  24:00:00,35.6394691909,3.36164258675,16.5659478608,0.0,2.55330491699,7.80157382632,0.974602699129,0.0,0.974602699129
 07/24  01:00:00,33.5966056311,3.12131936972,15.3521321339,0.0,2.55330491699,7.21284921042,0.629711464234,0.0,0.629711464234
 07/24  02:00:00,32.1370709732,2.9351879271,14.3730912267,0.0,2.55330491699,6.91848690247,0.371176087088,0.0,0.371176087088
 07/24  03:00:00,31.0220278453,2.78264346781,13.557773712,0.0,2.55330491699,6.7713057485,0.371175436941,0.0,0.371175436941
 07/24  04:00:00,32.5092441972,2.69434206427,13.0567980197,0.0,3.82705111198,7.57405300124,0.62969579579,0.0,0.62969579579
 07/24  05:00:00,37.1866178141,2.72418285676,13.1657183822,0.0,6.02426329834,9.91545327661,2.61153505481,0.0,2.61153505481
 07/24  06:00:00,42.5568405056,2.88601380528,13.9486923786,0.0,6.51253267309,14.7454349813,8.38422954803,0.0,8.38422954803
 07/24  07:00:00,42.4477624212,3.13264697526,15.1380151556,0.0,6.01364874671,18.163451543,8.90112093213,0.0,8.90112093213
 07/24  08:00:00,45.2745207237,3.71550426336,18.3276667189,0.0,4.35151303671,18.8798367041,8.55647499273,0.0,8.55647499273
 07/24  09:00:00,46.725280133,4.23918027648,22.0783819556,0.0,3.78894180059,16.6187760998,7.52254060714,0.0,7.52254060714
 07/24  10:00:00,46.1247871482,4.46451838565,24.1691775647,0.0,3.78894180059,13.7021493968,6.83325102535,0.0,6.83325102535
 07/24  11:00:00,47.967309979,4.64430079497,25.6847368323,0.0,3.78894180059,13.8493305508,5.54083305982,0.0,5.54083305982
 07/24  12:00:00,49.6271614326,4.86225901196,27.437071287,0.0,3.69398621738,13.6338449159,4.8515434782,0.0,4.8515434782
 07/24  13:00:00,52.0275026369,5.11007280928,29.8678820918,0.0,3.78894180059,13.2606059349,4.33457629199,0.0,4.33457629199
 07/24  14:00:00,53.6260949885,5.34009335694,31.3836350498,0.0,3.78894180059,13.1134247809,3.81760910578,0.0,3.81760910578
 07/24  15:00:00,55.5996614219,5.52937562702,31.8029097598,0.0,4.71240779196,13.5549682428,4.33457629199,0.0,4.33457629199
 07/24  16:00:00,63.8160415601,5.69204726068,32.406264877,0.0,7.18559832057,18.5321311015,5.02386587361,0.0,5.02386587361
 07/24  17:00:00,68.82126565,5.57047923052,31.5553007278,0.0,8.38069375907,23.3147919321,6.57476743224,0.0,6.57476743224
 07/24  18:00:00,69.2850951972,5.48870827349,30.0335310983,0.0,10.6415932552,23.1212625696,7.69486300237,0.0,7.69486300237
 07/24  19:00:00,65.4834718081,5.23952186677,27.4503720941,0.0,12.3080778603,20.4854999863,7.35021821156,0.0,7.35021821156
 07/24  20:00:00,65.5084366867,4.86467553994,24.7189708594,0.0,12.456681583,19.8967753704,6.74708982765,0.0,6.74708982765
 07/24  21:00:00,59.7648237304,4.55779318603,22.9600746123,0.0,9.18739968257,17.702556249,5.54083305982,0.0,5.54083305982
 07/24  22:00:00,49.6975325049,4.08146866504,20.3044204695,0.0,5.91811778209,14.0365255879,4.8515434782,0.0,4.8515434782
 07/24  23:00:00,40.2559726959,3.5518851184,17.2889532785,0.0,3.54045821811,10.5176760807,2.78367473336,0.0,2.78367473336
 07/24  24:00:00,33.7867503606,3.112623967,14.9622476502,0.0,2.55330491699,7.80157382632,0.974289581616,0.0,0.974289581616
 07/25  01:00:00,31.4201676144,2.82114839654,13.4758650905,0.0,2.55330491699,7.21284921042,0.629576937458,0.0,0.629576937458
 07/25  02:00:00,29.6283181073,2.5807933831,12.2187329048,0.0,2.55330491699,6.91848690247,0.371142892068,0.0,0.371142892068
 07/25  03:00:00,28.1870023791,2.37373484205,11.1316568716,0.0,2.55330491699,6.7713057485,0.371142401501,0.0,0.371142401501
 07/25  04:00:00,29.3662062763,2.23395238794,10.3741497751,0.0,3.82705111198,7.57405300124,0.629565114883,0.0,0.629565114883
 07/25  05:00:00,34.5648720259,2.33430449836,10.9338509525,0.0,6.02426329834,9.91545327661,2.61069260484,0.0,2.61069260484
 07/25  06:00:00,39.6971301869,2.46608603107,11.5089098341,0.0,6.51253267309,14.7454349813,8.38143370672,0.0,8.38143370672
 07/25  07:00:00,39.3974037305,2.67654856369,12.5437548765,0.0,6.01364874671,18.163451543,8.89816640751,0.0,8.89816640751
 07/25  08:00:00,42.9987142768,3.36879887682,16.3985656585,0.0,4.35151303671,18.8798367041,8.55363891847,0.0,8.55363891847
 07/25  09:00:00,44.3899575038,3.92779235774,20.0544472451,0.0,3.78894180059,16.6187760998,7.52005904497,0.0,7.52005904497
 07/25  10:00:00,44.8830417817,4.33277523716,23.0591753467,0.0,3.78894180059,13.7021493968,6.83100580247,0.0,6.83100580247
 07/25  11:00:00,47.6527493143,4.61907143831,25.3954055242,0.0,3.78894180059,13.8493305508,5.53903097303,0.0,5.53903097303
 07/25  12:00:00,49.4205290443,4.84326445554,27.2494334551,0.0,3.69398621738,13.6338449159,4.84997773067,0.0,4.84997773067
 07/25  13:00:00,49.6868463111,4.93811532774,27.6991832476,0.0,3.78894180059,13.2606059349,4.33318779889,0.0,4.33318779889
 07/25  14:00:00,50.6490919365,5.08814995072,28.6585754041,0.0,3.78894180059,13.1134247809,3.81639786712,0.0,3.81639786712
 07/25  15:00:00,54.063441639,5.34691180631,30.4491537976,0.0,4.71240779196,13.5549682428,4.33318779889,0.0,4.33318779889
 07/25  16:00:00,62.8386095915,5.55162877821,31.5692513908,0.0,7.18559832057,18.5321311015,5.02224104126,0.0,5.02224104126
 07/25  17:00:00,68.0905041615,5.47150291531,30.9235155546,0.0,8.38069375907,23.3147919321,6.57261083658,0.0,6.57261083658
 07/25  18:00:00,69.772041634,5.50226177909,30.5069240295,0.0,10.6415932552,23.1212625696,7.69232235542,0.0,7.69232235542
 07/25  19:00:00,66.9367148158,5.34640285584,28.7967341128,0.0,12.3080778603,20.4854999863,7.34779573424,0.0,7.34779573424
 07/25  20:00:00,66.7746339178,4.98552421485,25.8643194156,0.0,12.456681583,19.8967753704,6.74487414717,0.0,6.74487414717
 07/25  21:00:00,60.162354646,4.62739718221,23.2880015318,0.0,9.18739968257,17.702556249,5.53903097303,0.0,5.53903097303
 07/25  22:00:00,50.7774350724,4.26274039339,21.2030513087,0.0,5.91811778209,14.0365255879,4.84997773067,0.0,4.84997773067
 07/25  23:00:00,42.1033273591,3.82762941153,18.8605636485,0.0,3.54045821811,10.5176760807,2.78281800357,0.0,2.78281800357
 07/25  24:00:00,35.8536737798,3.41963144041,16.7221635961,0.0,2.55330491699,7.80157382632,0.974053242365,0.0,0.974053242365
 07/26  01:00:00,33.1023137169,3.07434335209,14.9048162373,0.0,2.55330491699,7.21284921042,0.629480827239,0.0,0.629480827239
 07/26  02:00:00,30.5846525226,2.72729247724,13.0285682259,0.0,2.55330491699,6.91848690247,0.371119301185,0.0,0.371119301185
 07/26  03:00:00,28.3239431637,2.40167922572,11.2406532725,0.0,2.55330491699,6.7713057485,0.371118970204,0.0,0.371118970204
 07/26  04:00:00,29.2412919263,2.21837563009,10.2648121829,0.0,3.82705111198,7.57405300124,0.629472850665,0.0,0.629472850665
 07/26  05:00:00,33.8425576955,2.2330467739,10.3127943465,0.0,6.02426329834,9.91545327661,2.61010947839,0.0,2.61010947839
 07/26  06:00:00,39.0985909382,2.38444422043,10.992012396,0.0,6.51253267309,14.7454349813,8.37954080045,0.0,8.37954080045
 07/26  07:00:00,39.8716622592,2.73497055217,12.9595914166,0.0,6.01364874671,18.163451543,8.89617248498,0.0,8.89617248498
 07/26  08:00:00,43.7291920089,3.47018630935,17.0276559581,0.0,4.35151303671,18.8798367041,8.55172502321,0.0,8.55172502321
 07/26  09:00:00,46.1700804974,4.12870361875,21.6336589776,0.0,3.78894180059,16.6187760998,7.51838438944,0.0,7.51838438944
 07/26  10:00:00,46.8129798179,4.51242073153,24.8094678885,0.0,3.78894180059,13.7021493968,6.82949063798,0.0,6.82949063798
 07/26  11:00:00,48.2761789799,4.65545252186,25.9824541063,0.0,3.78894180059,13.8493305508,5.53781485417,0.0,5.53781485417
 07/26  12:00:00,50.0250773607,4.84801569202,27.849230535,0.0,3.69398621738,13.6338449159,4.8489211028,0.0,4.8489211028
 07/26  13:00:00,51.4136859687,5.01661969507,29.3475185378,0.0,3.78894180059,13.2606059349,4.33225078928,0.0,4.33225078928
 07/26  14:00:00,51.8814020063,5.20227616261,29.7767592619,0.0,3.78894180059,13.1134247809,3.81558047575,0.0,3.81558047575
 07/26  15:00:00,54.2388744816,5.42784956567,30.5436488809,0.0,4.71240779196,13.5549682428,4.33225078928,0.0,4.33225078928
 07/26  16:00:00,61.7167596221,5.51787629067,30.481153909,0.0,7.18559832057,18.5321311015,5.02114454064,0.0,5.02114454064
 07/26  17:00:00,65.8179175404,5.26907097594,28.8533608729,0.0,8.38069375907,23.3147919321,6.57115548122,0.0,6.57115548122
 07/26  18:00:00,66.2354656598,5.1643581288,27.3082517056,0.0,10.6415932552,23.1212625696,7.69060782719,0.0,7.69060782719
 07/26  19:00:00,63.0891663107,4.9402280137,25.3553604498,0.0,12.3080778603,20.4854999863,7.34616095151,0.0,7.34616095151
 07/26  20:00:00,63.6369134299,4.62722198995,23.0849011527,0.0,12.456681583,19.8967753704,6.74337891906,0.0,6.74337891906
 07/26  21:00:00,57.0014370205,4.21675997089,20.5377211176,0.0,9.18739968257,17.702556249,5.53781485417,0.0,5.53781485417
 07/26  22:00:00,47.0769843201,3.75018209383,18.0151588559,0.0,5.91811778209,14.0365255879,4.8489211028,0.0,4.8489211028
 07/26  23:00:00,38.6564088433,3.33506960565,15.9062049386,0.0,3.54045821811,10.5176760807,2.7822398487,0.0,2.7822398487
 07/26  24:00:00,32.0391916699,2.85008587365,13.4772270529,0.0,2.55330491699,7.80157382632,0.973893751366,0.0,0.973893751366
 07/27  01:00:00,29.6654879049,2.55072148289,11.9916122946,0.0,2.55330491699,7.21284921042,0.629423159369,0.0,0.629423159369
 07/27  02:00:00,27.6661011135,2.2795374861,10.5577718079,0.0,2.55330491699,6.91848690247,0.371105320903,0.0,0.371105320903
 07/27  03:00:00,26.049783013,2.03967533836,9.32849700912,0.0,2.55330491699,6.7713057485,0.371105149518,0.0,0.371105149518
 07/27  04:00:00,26.7190464743,1.81289604543,8.14804631563,0.0,3.82705111198,7.57405300124,0.629419029018,0.0,0.629419029018
 07/27  05:00:00,30.7497556039,1.73955550168,7.71348352708,0.0,6.02426329834,9.91545327661,2.60978584762,0.0,2.60978584762
 07/27  06:00:00,35.8298421404,1.86249200518,8.2452158135,0.0,6.51253267309,14.7454349813,8.37855139515,0.0,8.37855139515
 07/27  07:00:00,34.8832137726,1.96282694613,8.74328653613,0.0,6.01364874671,18.163451543,8.89513975531,0.0,8.89513975531
 07/27  08:00:00,36.7460009445,2.45858643046,11.0560647726,0.0,4.35151303671,18.8798367041,8.55073387376,0.0,8.55073387376
 07/27  09:00:00,38.3579336058,3.09051980961,14.8596958952,0.0,3.78894180059,16.6187760998,7.51751713649,0.0,7.51751713649
 07/27  10:00:00,38.2520704016,3.48519744214,17.2757817615,0.0,3.78894180059,13.7021493968,6.8287059806,0.0,6.8287059806
 07/27  11:00:00,41.5775923136,3.89303497024,20.0462849916,0.0,3.78894180059,13.8493305508,5.53718506337,0.0,5.53718506337
 07/27  12:00:00,44.5493316612,4.28860741944,22.9328931081,0.0,3.69398621738,13.6338449159,4.84837390752,0.0,4.84837390752
 07/27  13:00:00,46.8793394176,4.59765927889,25.2321324029,0.0,3.78894180059,13.2606059349,4.33176554063,0.0,4.33176554063
 07/27  14:00:00,48.7377262255,4.82987958717,27.0054800566,0.0,3.78894180059,13.1134247809,3.81515717374,0.0,3.81515717374
 07/27  15:00:00,51.9055192079,5.06196954433,28.5761736284,0.0,4.71240779196,13.5549682428,4.33176554063,0.0,4.33176554063
 07/27  16:00:00,57.4596545767,4.98130139152,26.7606237628,0.0,7.18559832057,18.5321311015,5.02057669648,0.0,5.02057669648
 07/27  17:00:00,60.1432298701,4.59620711939,23.8515370591,0.0,8.38069375907,23.3147919321,6.57040179715,0.0,6.57040179715
 07/27  18:00:00,61.9433592915,4.58453933403,23.5959641321,0.0,10.6415932552,23.1212625696,7.68971992541,0.0,7.68971992541
 07/27  19:00:00,60.4667825955,4.49828805425,23.1749166941,0.0,12.3080778603,20.4854999863,7.34531434748,0.0,7.34531434748
 07/27  20:00:00,62.8214698199,4.27977378736,21.7240724119,0.0,12.456681583,19.8967753704,6.74260458611,0.0,6.74260458611
