Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  21:00:00,56.3973026142,4.03166026062,20.1186864216,0.0,9.18739968257,17.702556249,5.53718506337,0.0,5.53718506337
 07/27  22:00:00,47.3580432438,3.70488668416,18.3415131893,0.0,5.91811778209,14.0365255879,4.84837390752,0.0,4.84837390752
 07/27  23:00:00,39.4477054095,3.37333001756,16.6592410929,0.0,3.54045821811,10.5176760807,2.78194043996,0.0,2.78194043996
 07/27  24:00:00,33.6420227319,3.0224438568,14.9077001317,0.0,2.55330491699,7.80157382632,0.973811155852,0.0,0.973811155852
 07/28  01:00:00,31.7238535705,2.80652534182,13.7941741013,0.0,2.55330491699,7.21284921042,0.629403948249,0.0,0.629403948249
 07/28  02:00:00,30.3771385208,2.63825328479,12.9100934166,0.0,2.55330491699,6.91848690247,0.371100954839,0.0,0.371100954839
 07/28  03:00:00,29.319185526,2.49292946759,12.1446453929,0.0,2.55330491699,6.7713057485,0.371100943063,0.0,0.371100943063
 07/28  04:00:00,30.8087657759,2.40431024691,11.6463514157,0.0,3.82705111198,7.57405300124,0.629403664433,0.0,0.629403664433
 07/28  05:00:00,35.751469169,2.478814528,11.9759380659,0.0,6.02426329834,9.91545327661,2.60972180779,0.0,2.60972180779
 07/28  06:00:00,41.5044783628,2.70564332109,13.0767007201,0.0,6.51253267309,14.7454349813,8.37846578919,0.0,8.37846578919
 07/28  07:00:00,40.9636190952,2.87724500936,13.9092737955,0.0,6.01364874671,18.163451543,8.89506852463,0.0,8.89506852463
 07/28  08:00:00,43.3929208033,3.41587150061,16.7456995612,0.0,4.35151303671,18.8798367041,8.55066576362,0.0,8.55066576362
 07/28  09:00:00,43.7803702597,3.8416289065,19.5310234522,0.0,3.78894180059,16.6187760998,7.51745754296,0.0,7.51745754296
 07/28  10:00:00,42.2337326278,4.05299174129,20.6896496886,0.0,3.78894180059,13.7021493968,6.82865206267,0.0,6.82865206267
 07/28  11:00:00,45.3546674178,4.41790245361,23.2984926124,0.0,3.78894180059,13.8493305508,5.53714178715,0.0,5.53714178715
 07/28  12:00:00,47.4188881606,4.6456406142,25.4454164127,0.0,3.69398621738,13.6338449159,4.84833630687,0.0,4.84833630687
 07/28  13:00:00,47.5584862856,4.67763589728,25.8313026525,0.0,3.78894180059,13.2606059349,4.33173219665,0.0,4.33173219665
 07/28  14:00:00,48.6472952855,4.86330074383,26.8816279599,0.0,3.78894180059,13.1134247809,3.81512808644,0.0,3.81512808644
 07/28  15:00:00,49.7639822904,4.88303762347,26.6135686318,0.0,4.71240779196,13.5549682428,4.33173219665,0.0,4.33173219665
 07/28  16:00:00,54.3780472655,4.63836931167,24.0219485314,0.0,7.18559832057,18.5321311015,5.02053767694,0.0,5.02053767694
 07/28  17:00:00,58.8810600788,4.4278452353,22.7577291519,0.0,8.38069375907,23.3147919321,6.57035000757,0.0,6.57035000757
 07/28  18:00:00,61.0168406932,4.47957151889,22.7744133489,0.0,10.6415932552,23.1212625696,7.68965891303,0.0,7.68965891303
 07/28  19:00:00,58.3542719447,4.27575844639,21.2849356511,0.0,12.3080778603,20.4854999863,7.34525617289,0.0,7.34525617289
 07/28  20:00:00,60.5652261873,4.0434466323,19.7041559344,0.0,12.456681583,19.8967753704,6.74255137764,0.0,6.74255137764
 07/28  21:00:00,54.3885527084,3.79813880677,18.3434579696,0.0,9.18739968257,17.702556249,5.53714178715,0.0,5.53714178715
 07/28  22:00:00,45.6241654735,3.48338290699,16.8291391962,0.0,5.91811778209,14.0365255879,4.84833630687,0.0,4.84833630687
 07/28  23:00:00,37.6898235683,3.13328844936,15.1414008199,0.0,3.54045821811,10.5176760807,2.78191986602,0.0,2.78191986602
 07/28  24:00:00,31.819846457,2.7704086584,13.3375590552,0.0,2.55330491699,7.80157382632,0.973805480282,0.0,0.973805480282
 07/29  01:00:00,29.7730867782,2.53350433515,12.1164283156,0.0,2.55330491699,7.21284921042,0.629423196888,0.0,0.629423196888
 07/29  02:00:00,28.224425772,2.3341052652,11.0615286873,0.0,2.55330491699,6.91848690247,0.371106203763,0.0,0.371106203763
 07/29  03:00:00,26.9220111908,2.15003694712,10.0903635782,0.0,2.55330491699,6.7713057485,0.371106351611,0.0,0.371106351611
 07/29  04:00:00,28.1833121269,2.02354734337,9.40166067033,0.0,3.82705111198,7.57405300124,0.62942676001,0.0,0.62942676001
 07/29  05:00:00,32.8914723358,2.0611154916,9.53364026904,0.0,6.02426329834,9.91545327661,2.60991737732,0.0,2.60991737732
 07/29  06:00:00,38.2680912157,2.2301364512,10.3158204428,0.0,6.51253267309,14.7454349813,8.37928401331,0.0,8.37928401331
 07/29  07:00:00,37.4432739239,2.39217911347,11.0675238825,0.0,6.01364874671,17.9699221805,8.89595881432,0.0,8.89595881432
 07/29  08:00:00,37.0847391468,2.65936790187,12.6404350721,0.0,3.66783283761,18.1171033345,8.55152071298,0.0,8.55152071298
 07/29  09:00:00,38.277254025,3.23788093711,16.0780687555,0.0,3.10526160149,15.8560427302,7.51820562648,0.0,7.51820562648
 07/29  10:00:00,39.4695834538,3.78658321082,19.6383226138,0.0,3.10526160149,12.9394160272,6.82932890019,0.0,6.82932890019
 07/29  11:00:00,42.4591337637,4.13926500655,22.128009974,0.0,3.10526160149,13.0865971812,5.53768503831,0.0,5.53768503831
 07/29  12:00:00,44.2971176622,4.37429173393,23.8781482993,0.0,3.10526160149,12.9394160272,4.84880831198,0.0,4.84880831198
 07/29  13:00:00,45.3560089275,4.52580316947,25.227071591,0.0,3.10526160149,12.4978725653,4.33215076722,0.0,4.33215076722
 07/29  14:00:00,46.6009054951,4.65437574709,26.4905767349,0.0,3.10526160149,12.3506914113,3.81549322247,0.0,3.81549322247
 07/29  15:00:00,50.3737728472,4.92802172191,28.6247886589,0.0,4.02872759285,12.7922348732,4.33215076722,0.0,4.33215076722
 07/29  16:00:00,59.563873836,5.20053824674,30.0920197355,0.0,6.50191812146,17.7693977319,5.02102749356,0.0,5.02102749356
 07/29  17:00:00,66.4223518079,5.29649404833,29.6239014304,0.0,8.38069375907,23.1212625696,6.57100012781,0.0,6.57100012781
 07/29  18:00:00,65.3074252454,5.01936210424,26.5252073157,0.0,10.6415932552,23.1212625696,7.69042480811,0.0,7.69042480811
 07/29  19:00:00,61.5074061339,4.68005397336,24.0337743134,0.0,12.3080778603,20.4854999863,7.34598644494,0.0,7.34598644494
 07/29  20:00:00,63.8114128627,4.44167138047,22.5521178615,0.0,12.456681583,19.8967753704,6.7432193094,0.0,6.7432193094
 07/29  21:00:00,57.9377018862,4.25429622541,21.4364497288,0.0,9.18739968257,17.702556249,5.53768503831,0.0,5.53768503831
 07/29  22:00:00,48.424634646,3.86620488491,19.2467863907,0.0,5.91811778209,14.0365255879,4.84880831198,0.0,4.84880831198
 07/29  23:00:00,39.9127477877,3.45444809149,17.0431653972,0.0,3.54045821811,10.5176760807,2.78217813297,0.0,2.78217813297
 07/29  24:00:00,33.8371243835,3.06400801044,15.0612376297,0.0,2.55330491699,7.80157382632,0.973876726336,0.0,0.973876726336
 07/30  01:00:00,31.6276694408,2.80526677221,13.6992485412,0.0,2.55330491699,7.21284921042,0.629480896905,0.0,0.629480896905
 07/30  02:00:00,29.9861861035,2.59564320251,12.5617510815,0.0,2.55330491699,6.91848690247,0.371121065595,0.0,0.371121065595
 07/30  03:00:00,28.6729372226,2.41511283042,11.5762137266,0.0,2.55330491699,6.7713057485,0.37112137309,0.0,0.37112137309
 07/30  04:00:00,29.9712700245,2.29960787057,10.9135580407,0.0,3.82705111198,7.57405300124,0.629488307461,0.0,0.629488307461
 07/30  05:00:00,35.3704226219,2.43179296437,11.6419130824,0.0,6.02426329834,9.91545327661,2.61037249774,0.0,2.61037249774
 07/30  06:00:00,41.5661163833,2.71628657437,13.1276954873,0.0,6.51253267309,14.7454349813,8.38100583056,0.0,8.38100583056
 07/30  07:00:00,41.2827387221,2.93317876291,14.3659890312,0.0,6.01364874671,17.9699221805,8.89781036104,0.0,8.89781036104
 07/30  08:00:00,39.7512572282,2.99082697265,14.9754940828,0.0,3.66783283761,18.1171033345,8.55329846867,0.0,8.55329846867
 07/30  09:00:00,38.5135619276,3.1957421281,16.3565154672,0.0,3.10526160149,15.8560427302,7.51976116553,0.0,7.51976116553
 07/30  10:00:00,37.5285248708,3.44713674822,18.0367104934,0.0,3.10526160149,12.9394160272,6.8307362927,0.0,6.8307362927
 07/30  11:00:00,41.2479038724,3.90469022296,21.1513548663,0.0,3.10526160149,13.0865971812,5.53881465598,0.0,5.53881465598
 07/30  12:00:00,44.8830985577,4.33358467881,24.5048362498,0.0,3.10526160149,12.9394160272,4.84978978307,0.0,4.84978978307
 07/30  13:00:00,47.7736999411,4.66080118691,27.5097645872,0.0,3.10526160149,12.4978725653,4.33302112838,0.0,4.33302112838
 07/30  14:00:00,49.2723009266,4.82452317356,28.99182474,0.0,3.10526160149,12.3506914113,3.81625247369,0.0,3.81625247369
 07/30  15:00:00,49.6807475674,4.84133834101,28.01844676,0.0,4.02872759285,12.7922348732,4.33302112838,0.0,4.33302112838
 07/30  16:00:00,58.1133492778,5.05162112278,28.7904123013,0.0,6.50191812146,17.7693977319,5.0220460013,0.0,5.0220460013
 07/30  17:00:00,65.1834831856,5.15470112212,28.5268257343,0.0,8.38069375907,23.1212625696,6.57235196536,0.0,6.57235196536
 07/30  18:00:00,64.4106378471,4.90676384813,25.7410181736,0.0,10.6415932552,23.1212625696,7.69201738385,0.0,7.69201738385
 07/30  19:00:00,61.5990615409,4.68345908654,24.1220246071,0.0,12.3080778603,20.4854999863,7.34750494739,0.0,7.34750494739
 07/30  20:00:00,63.8243361218,4.43673063576,22.5699818655,0.0,12.456681583,19.8967753704,6.74460818359,0.0,6.74460818359
 07/30  21:00:00,57.0980672672,4.11477874664,20.7363325885,0.0,9.18739968257,17.702556249,5.53881465598,0.0,5.53881465598
 07/30  22:00:00,47.1062741021,3.64761047092,18.1470202608,0.0,5.91811778209,14.0365255879,4.84978978307,0.0,4.84978978307
 07/30  23:00:00,38.1021978698,3.18347971061,15.5035838602,0.0,3.54045821811,10.5176760807,2.78271516432,0.0,2.78271516432
 07/30  24:00:00,32.1334327918,2.81489974434,13.6066543041,0.0,2.55330491699,7.80157382632,0.974024872916,0.0,0.974024872916
 07/31  01:00:00,30.4906267126,2.6289293435,12.7385432417,0.0,2.55330491699,7.21284921042,0.629577028541,0.0,0.629577028541
 07/31  02:00:00,29.4000888067,2.49307786892,12.0782191183,0.0,2.55330491699,6.91848690247,0.371145535413,0.0,0.371145535413
 07/31  03:00:00,28.6507772309,2.39165370564,11.5775128598,0.0,2.55330491699,6.7713057485,0.371146002577,0.0,0.371146002577
 07/31  04:00:00,30.5261091877,2.35952049521,11.4084845792,0.0,3.82705111198,7.57405300124,0.629588287114,0.0,0.629588287114
 07/31  05:00:00,34.9690326987,2.36937127222,11.3029448513,0.0,6.02426329834,9.91545327661,2.61108703371,0.0,2.61108703371
 07/31  06:00:00,39.310330377,2.39780519123,11.1903908641,0.0,6.51253267309,14.7454349813,8.38363073643,0.0,8.38363073643
 07/31  07:00:00,37.9634951423,2.45122957091,11.335165281,0.0,6.01364874671,18.163451543,8.90062261677,0.0,8.90062261677
 07/31  08:00:00,41.2451473943,3.09159283386,14.9222048189,0.0,4.35151303671,18.8798367041,8.55599850421,0.0,8.55599850421
 07/31  09:00:00,43.0603534946,3.71041416537,18.9422214282,0.0,3.78894180059,16.6187760998,7.52212369944,0.0,7.52212369944
 07/31  10:00:00,43.7304362265,4.13895657615,22.1003884524,0.0,3.78894180059,13.7021493968,6.83287382342,0.0,6.83287382342
 07/31  11:00:00,45.8793078885,4.34568057577,23.895354961,0.0,3.78894180059,13.8493305508,5.54053030564,0.0,5.54053030564
 07/31  12:00:00,47.5591863675,4.53383095622,25.6975242776,0.0,3.69398621738,13.6338449159,4.85128042949,0.0,4.85128042949
 07/31  13:00:00,49.6860203935,4.76856372555,27.8679089321,0.0,3.78894180059,13.2606059349,4.33434302238,0.0,4.33434302238
 07/31  14:00:00,51.8307119296,5.05844208668,29.8699032612,0.0,3.78894180059,13.1134247809,3.81740561527,0.0,3.81740561527
 07/31  15:00:00,55.7170203905,5.41326859104,32.0363757644,0.0,4.71240779196,13.5549682428,4.33434302238,0.0,4.33434302238
 07/31  16:00:00,64.4313177702,5.65467248111,33.0589158667,0.0,7.18559832057,18.5321311015,5.02359289853,0.0,5.02359289853
 07/31  17:00:00,69.3981533077,5.56505903831,32.1376085778,0.0,8.38069375907,23.3147919321,6.57440511987,0.0,6.57440511987
 07/31  18:00:00,70.3117448853,5.5489325214,30.9999565385,0.0,10.6415932552,23.1212625696,7.69443616861,0.0,7.69443616861
 07/31  19:00:00,66.2623132866,5.32593616783,28.1427992716,0.0,12.3080778603,20.4854999863,7.34981123054,0.0,7.34981123054
 07/31  20:00:00,66.5793579935,4.89761465058,24.8641197223,0.0,12.456681583,19.8967753704,6.7467175889,0.0,6.7467175889
 07/31  21:00:00,60.067894542,4.6074920178,23.2134465922,0.0,9.18739968257,17.702556249,5.54053030564,0.0,5.54053030564
 07/31  22:00:00,50.7441624623,4.23887520001,21.193643892,0.0,5.91811778209,14.0365255879,4.85128042949,0.0,4.85128042949
 07/31  23:00:00,41.0226992861,3.64865341131,17.9589115758,0.0,3.54045821811,10.5176760807,2.78353080104,0.0,2.78353080104
 07/31  24:00:00,33.1713009057,2.98993601901,14.4694861433,0.0,2.55330491699,7.80157382632,0.97424987615,0.0,0.97424987615
 08/01  01:00:00,30.4694354592,2.66367915301,12.6826021788,0.0,2.55330491699,7.21284921042,0.629711560661,0.0,0.629711560661
 08/01  02:00:00,28.5303292376,2.40881307655,11.2927243416,0.0,2.55330491699,6.91848690247,0.371179605449,0.0,0.371179605449
 08/01  03:00:00,26.5850141729,2.11964717217,9.78375633519,0.0,2.55330491699,6.7713057485,0.371180232309,0.0,0.371180232309
 08/01  04:00:00,27.2217474613,1.88746770592,8.5761756421,0.0,3.82705111198,7.57405300124,0.629726667921,0.0,0.629726667921
 08/01  05:00:00,31.5212066355,1.85418582567,8.3703042347,0.0,6.02426329834,9.91545327661,2.61206077308,0.0,2.61206077308
 08/01  06:00:00,36.6625985741,1.98276987064,8.95769438179,0.0,6.51253267309,14.7454349813,8.3871579589,0.0,8.3871579589
 08/01  07:00:00,36.8826912442,2.25140682959,10.4541841243,0.0,6.01364874671,18.163451543,8.90439474897,0.0,8.90439474897
 08/01  08:00:00,41.1093263067,3.06149872334,14.8164778419,0.0,4.35151303671,18.8798367041,8.55962002003,0.0,8.55962002003
 08/01  09:00:00,42.5067605422,3.66858327319,18.430459368,0.0,3.78894180059,16.6187760998,7.52529252858,0.0,7.52529252858
 08/01  10:00:00,43.3820605636,4.16229236231,21.7286770034,0.0,3.78894180059,13.7021493968,6.83574085934,0.0,6.83574085934
 08/01  11:00:00,46.7809326114,4.51140280231,24.6312574573,0.0,3.78894180059,13.8493305508,5.54283147921,0.0,5.54283147921
 08/01  12:00:00,48.6364023464,4.73362595882,26.5749452539,0.0,3.69398621738,13.6338449159,4.85327980981,0.0,4.85327980981
 08/01  13:00:00,49.51420018,4.87329287103,27.5913595732,0.0,3.78894180059,13.2606059349,4.33611605775,0.0,4.33611605775
 08/01  14:00:00,49.613619012,4.97019491201,27.7410575183,0.0,3.78894180059,13.1134247809,3.8189523057,0.0,3.8189523057
 08/01  15:00:00,50.0388849123,4.97488144601,26.7966274312,0.0,4.71240779196,13.5549682428,4.33611605775,0.0,4.33611605775
 08/01  16:00:00,58.4036266957,5.19317280074,27.4927244725,0.0,7.18559832057,18.5321311015,5.02566772716,0.0,5.02566772716
 08/01  17:00:00,63.0160844385,4.97036127917,26.3502374677,0.0,8.38069375907,23.3147919321,6.57715898332,0.0,6.57715898332
 08/01  18:00:00,65.1817119466,5.02349484235,26.3953612789,0.0,10.6415932552,23.1212625696,7.6976804461,0.0,7.6976804461
 08/01  19:00:00,62.9223952918,4.86559490626,25.2632225383,0.0,12.3080778603,20.4854999863,7.3529046114,0.0,7.3529046114
 08/01  20:00:00,64.8337956152,4.60484118793,23.4113308066,0.0,12.456681583,19.8967753704,6.74954690067,0.0,6.74954690067
 08/01  21:00:00,57.4917842516,4.22441539385,21.0204129258,0.0,9.18739968257,17.702556249,5.54283147921,0.0,5.54283147921
 08/01  22:00:00,47.1890327033,3.72707127362,18.1503180593,0.0,5.91811778209,14.0365255879,4.85327980981,0.0,4.85327980981
 08/01  23:00:00,38.4356345144,3.26456705126,15.7559331641,0.0,3.54045821811,10.5176760807,2.78462480159,0.0,2.78462480159
 08/01  24:00:00,32.379890493,2.86335874264,13.804653007,0.0,2.55330491699,7.80157382632,0.974551669405,0.0,0.974551669405
 08/02  01:00:00,30.3255247663,2.61874354041,12.5836270984,0.0,2.55330491699,7.21284921042,0.629884450778,0.0,0.629884450778
 08/02  02:00:00,28.9021392211,2.43270941644,11.6406379851,0.0,2.55330491699,6.91848690247,0.371223265097,0.0,0.371223265097
 08/02  03:00:00,27.8428856343,2.28295677131,10.8783181974,0.0,2.55330491699,6.7713057485,0.371224051684,0.0,0.371224051684
 08/02  04:00:00,29.311487109,2.18741721421,10.3659657816,0.0,3.82705111198,7.57405300124,0.629903407473,0.0,0.629903407473
 08/02  05:00:00,34.1003159806,2.23567195071,10.5679274547,0.0,6.02426329834,9.91545327661,2.61329342696,0.0,2.61329342696
 08/02  06:00:00,38.9273426459,2.32999470597,10.8752136182,0.0,6.51253267309,14.7454349813,8.39158645873,0.0,8.39158645873
 08/02  07:00:00,38.7153251163,2.55625636567,11.9819684603,0.0,6.01364874671,18.163451543,8.90912564085,0.0,8.90912564085
 08/02  08:00:00,42.2630995742,3.24609466351,15.7856551693,0.0,4.35151303671,18.8798367041,8.56416194365,0.0,8.56416194365
 08/02  09:00:00,42.7224871013,3.7016281312,18.6131410691,0.0,3.78894180059,16.6187760998,7.52926671451,0.0,7.52926671451
 08/02  10:00:00,43.7427132714,4.13495139954,22.116670674,0.0,3.78894180059,13.7021493968,6.83933655142,0.0,6.83933655142
 08/02  11:00:00,46.9157670233,4.43170071914,24.8457939524,0.0,3.78894180059,13.8493305508,5.54571749522,0.0,5.54571749522
 08/02  12:00:00,48.9650952021,4.70539535094,26.9318687175,0.0,3.69398621738,13.6338449159,4.85578733191,0.0,4.85578733191
 08/02  13:00:00,49.5157325449,4.84237408336,27.6238107257,0.0,3.78894180059,13.2606059349,4.33833970943,0.0,4.33833970943
 08/02  14:00:00,51.1069291564,5.08241125645,29.1221513182,0.0,3.78894180059,13.1134247809,3.82089208695,0.0,3.82089208695
 08/02  15:00:00,49.1263647576,4.95492341169,25.9040653108,0.0,4.71240779196,13.5549682428,4.33833970943,0.0,4.33833970943
 08/02  16:00:00,58.2652398703,5.16656151155,27.3809489363,0.0,7.18559832057,18.5321311015,5.02826987274,0.0,5.02826987274
 08/02  17:00:00,66.3658624008,5.22322989783,29.4471468113,0.0,8.38069375907,23.3147919321,6.58061274018,0.0,6.58061274018
 08/02  18:00:00,67.9121825506,5.27424227799,28.8750844472,0.0,10.6415932552,23.1212625696,7.70174925556,0.0,7.70174925556
 08/02  19:00:00,64.3467030628,5.05668911053,26.4964361051,0.0,12.3080778603,20.4854999863,7.3567841739,0.0,7.3567841739
 08/02  20:00:00,64.5445160153,4.61211956793,23.1147728268,0.0,12.456681583,19.8967753704,6.75309528101,0.0,6.75309528101
 08/02  21:00:00,56.3383970509,4.11101049936,19.9804306195,0.0,9.18739968257,17.702556249,5.54571749522,0.0,5.54571749522
 08/02  22:00:00,45.7280466975,3.54758565826,16.8688176688,0.0,5.91811778209,14.0365255879,4.85578733191,0.0,4.85578733191
 08/02  23:00:00,36.7895632698,3.04082261642,14.3336063543,0.0,3.54045821811,10.5176760807,2.78599684199,0.0,2.78599684199
 08/02  24:00:00,30.663707219,2.62434035723,12.3274881184,0.0,2.55330491699,7.80157382632,0.974930163308,0.0,0.974930163308
 08/03  01:00:00,28.394523153,2.34402080117,10.9273482244,0.0,2.55330491699,7.21284921042,0.630095645064,0.0,0.630095645064
 08/03  02:00:00,26.739372376,2.11837678058,9.79220377592,0.0,2.55330491699,6.91848690247,0.371276500913,0.0,0.371276500913
 08/03  03:00:00,25.4637740801,1.93086033723,8.85130307742,0.0,2.55330491699,6.7713057485,0.37127744726,0.0,0.37127744726
 08/03  04:00:00,26.7035061683,1.79504510929,8.15035694578,0.0,3.82705111198,7.57405300124,0.630118452012,0.0,0.630118452012
 08/03  05:00:00,31.2740502821,1.8069790359,8.17035467107,0.0,6.02426329834,9.91545327661,2.61478462977,0.0,2.61478462977
 08/03  06:00:00,36.0132961188,1.88273664765,8.40842514942,0.0,6.51253267309,14.7454349813,8.39691492972,0.0,8.39691492972
 08/03  07:00:00,36.3544106169,2.19519476424,9.98211556234,0.0,6.01364874671,18.163451543,8.91481389169,0.0,8.91481389169
 08/03  08:00:00,41.0550212462,3.06935078383,14.7543207209,0.0,4.35151303671,18.8798367041,8.56962293003,0.0,8.56962293003
 08/03  09:00:00,43.5099290822,3.77795986361,19.3242513176,0.0,3.78894180059,16.6187760998,7.53404508033,0.0,7.53404508033
 08/03  10:00:00,44.0519393508,4.18486443136,22.3759837216,0.0,3.78894180059,13.7021493968,6.84365983482,0.0,6.84365983482
 08/03  11:00:00,46.6753182745,4.45120676645,24.5858391563,0.0,3.78894180059,13.8493305508,5.549187499,0.0,5.549187499
 08/03  12:00:00,48.4173228996,4.67860135943,26.4108904065,0.0,3.69398621738,13.6338449159,4.85880225323,0.0,4.85880225323
 08/03  13:00:00,50.0678066579,4.89252128594,28.1257376362,0.0,3.78894180059,13.2606059349,4.3410133189,0.0,4.3410133189
 08/03  14:00:00,51.5198312568,5.10483352277,29.5126311523,0.0,3.78894180059,13.1134247809,3.82322438458,0.0,3.82322438458
 08/03  15:00:00,55.8301478465,5.42339406512,32.1393777463,0.0,4.71240779196,13.5549682428,4.3410133189,0.0,4.3410133189
 08/03  16:00:00,63.6193346245,5.56764295173,32.3339622504,0.0,7.18559832057,18.5321311015,5.03139856467,0.0,5.03139856467
 08/03  17:00:00,67.3261874857,5.35594412481,30.2747576693,0.0,8.38069375907,23.3147919321,6.58476536766,0.0,6.58476536766
 08/03  18:00:00,68.4410879227,5.3011380538,29.3770940435,0.0,10.6415932552,23.1212625696,7.70664139204,0.0,7.70664139204
 08/03  19:00:00,64.3770753928,5.02279244723,26.5607050984,0.0,12.3080778603,20.4854999863,7.36144876915,0.0,7.36144876915
 08/03  20:00:00,65.2796705814,4.67694219207,23.7851047687,0.0,12.456681583,19.8967753704,6.7573616791,0.0,6.7573616791
 08/03  21:00:00,58.9356367752,4.41727571494,22.2714051283,0.0,9.18739968257,17.702556249,5.549187499,0.0,5.549187499
 08/03  22:00:00,48.9196109673,3.95110360385,19.6568639931,0.0,5.91811778209,14.0365255879,4.85880225323,0.0,4.85880225323
 08/03  23:00:00,40.0165519354,3.47557854854,17.1258390878,0.0,3.54045821811,10.5176760807,2.78764651592,0.0,2.78764651592
 08/03  24:00:00,33.8529054647,3.06374055348,15.0772861678,0.0,2.55330491699,7.80157382632,0.975385245771,0.0,0.975385245771
 08/04  01:00:00,31.6893238308,2.80563704174,13.7605326616,0.0,2.55330491699,7.21284921042,0.630345078371,0.0,0.630345078371
 08/04  02:00:00,30.1829028233,2.60946425904,12.7446467448,0.0,2.55330491699,6.91848690247,0.371339296626,0.0,0.371339296626
 08/04  03:00:00,29.0441037115,2.44938143605,11.9131116099,0.0,2.55330491699,6.7713057485,0.371340402767,0.0,0.371340402767
 08/04  04:00:00,30.4353302824,2.34307336907,11.3341528001,0.0,3.82705111198,7.57405300124,0.630371736451,0.0,0.630371736451
 08/04  05:00:00,34.612835917,2.31006288793,11.0060564539,0.0,6.02426329834,9.91545327661,2.61653393942,0.0,2.61653393942
 08/04  06:00:00,39.1078821827,2.36348351937,11.0222643416,0.0,6.51253267309,14.7454349813,8.40314179907,0.0,8.40314179907
 08/04  07:00:00,39.1802858532,2.60973344671,12.3934521162,0.0,6.01364874671,18.163451543,8.92145781725,0.0,8.92145781725
 08/04  08:00:00,42.357347182,3.24604205301,15.8799553876,0.0,4.35151303671,18.8798367041,8.57600136196,0.0,8.57600136196
 08/04  09:00:00,44.4954745574,3.90485561386,20.1829010426,0.0,3.78894180059,16.6187760998,7.53962621097,0.0,7.53962621097
 08/04  10:00:00,44.686423152,4.30819348027,22.8871384738,0.0,3.78894180059,13.7021493968,6.84870942924,0.0,6.84870942924
 08/04  11:00:00,45.4803797623,4.41634034936,23.4257670612,0.0,3.78894180059,13.8493305508,5.55324046295,0.0,5.55324046295
 08/04  12:00:00,46.140935869,4.53132768714,24.2817770482,0.0,3.69398621738,13.6338449159,4.86232368092,0.0,4.86232368092
 08/04  13:00:00,47.2437706767,4.65795063387,25.536272307,0.0,3.78894180059,13.2606059349,4.3441360944,0.0,4.3441360944
 08/04  14:00:00,48.2114529214,4.78801450324,26.5210718364,0.0,3.78894180059,13.1134247809,3.82594850788,0.0,3.82594850788
 08/04  15:00:00,49.9730112331,4.85672429002,26.848910908,0.0,4.71240779196,13.5549682428,4.3441360944,0.0,4.3441360944
 08/04  16:00:00,56.2616866357,4.7810136525,25.7629435607,0.0,7.18559832057,18.5321311015,5.03505287643,0.0,5.03505287643
 08/04  17:00:00,60.0124041653,4.53069735857,23.7862211151,0.0,8.38069375907,23.3147919321,6.58961563599,0.0,6.58961563599
 08/04  18:00:00,61.6220259307,4.53112954743,23.3280405579,0.0,10.6415932552,23.1212625696,7.71235540678,0.0,7.71235540678
 08/04  19:00:00,59.4631349351,4.33994776904,22.3296093189,0.0,12.3080778603,20.4854999863,7.36689701577,0.0,7.36689701577
 08/04  20:00:00,60.7859924292,3.98217822525,19.9861905833,0.0,12.456681583,19.8967753704,6.7623448315,0.0,6.7623448315
 08/04  21:00:00,52.8933182093,3.52399823132,17.122364046,0.0,9.18739968257,17.702556249,5.55324046295,0.0,5.55324046295
 08/04  22:00:00,42.5988905657,3.00638610821,14.2808610872,0.0,5.91811778209,14.0365255879,4.86232368092,0.0,4.86232368092
 08/04  23:00:00,34.3112410945,2.60860208097,12.2875047145,0.0,3.54045821811,10.5176760807,2.78957333484,0.0,2.78957333484
 08/04  24:00:00,28.813418208,2.29147145811,10.8100680065,0.0,2.55330491699,7.80157382632,0.975916782026,0.0,0.975916782026
 08/05  01:00:00,26.2049295124,1.97638887017,9.10538651474,0.0,2.55330491699,7.21284921042,0.630632674255,0.0,0.630632674255
 08/05  02:00:00,24.4237119262,1.73573997983,7.85918012693,0.0,2.55330491699,6.91848690247,0.371411633135,0.0,0.371411633135
 08/05  03:00:00,23.485618417,1.59192616263,7.2120815889,0.0,2.55330491699,6.7713057485,0.371412899107,0.0,0.371412899107
 08/05  04:00:00,24.6862691149,1.44730099044,6.48086401124,0.0,3.82705111198,7.57405300124,0.630663184397,0.0,0.630663184397
 08/05  05:00:00,28.6897209532,1.37163163968,6.02137273843,0.0,6.02426329834,9.91545327661,2.61854083737,0.0,2.61854083737
 08/05  06:00:00,34.4008411087,1.45393847779,6.33193497585,0.0,6.51253267309,14.7454349813,8.41026522789,0.0,8.41026522789
 08/05  07:00:00,32.6974561312,1.60756465932,7.10632054393,0.0,6.01364874671,17.9699221805,8.92905545026,0.0,8.92905545026
 08/05  08:00:00,33.0229153806,1.96550192387,9.27247728395,0.0,3.66783283761,18.1171033345,8.58329535053,0.0,8.58329535053
 08/05  09:00:00,34.714359681,2.61721917637,13.1358361724,0.0,3.10526160149,15.8560427302,7.54600845363,0.0,7.54600845363
 08/05  10:00:00,34.4971863305,3.02203732058,15.4304713808,0.0,3.10526160149,12.9394160272,6.8544838393,0.0,6.8544838393
 08/05  11:00:00,37.7593293804,3.43391314414,18.1335574532,0.0,3.10526160149,13.0865971812,5.55787518681,0.0,5.55787518681
 08/05  12:00:00,41.5059623798,3.87586933132,21.5854154195,0.0,3.10526160149,12.9394160272,4.86635057215,0.0,4.86635057215
 08/05  13:00:00,44.5414218295,4.23719989691,24.7010877655,0.0,3.10526160149,12.4978725653,4.34770711115,0.0,4.34770711115
 08/05  14:00:00,46.9879742518,4.50210246738,27.0299187714,0.0,3.10526160149,12.3506914113,3.82906365015,0.0,3.82906365015
 08/05  15:00:00,49.547691357,4.66352108445,28.0632078062,0.0,4.02872759285,12.7922348732,4.34770711115,0.0,4.34770711115
 08/05  16:00:00,58.1921622498,4.88164650544,29.0391998906,0.0,6.50191812146,17.7693977319,5.03923172582,0.0,5.03923172582
 08/05  17:00:00,66.6489925831,5.14959487418,29.9974413797,0.0,8.38069375907,23.1212625696,6.59516210881,0.0,6.59516210881
 08/05  18:00:00,68.3515797862,5.20834320423,29.3803807566,0.0,10.6415932552,23.1212625696,7.71888960764,0.0,7.71888960764
 08/05  19:00:00,65.0725895125,5.02207059084,27.2569410745,0.0,12.3080778603,20.4854999863,7.37312730031,0.0,7.37312730031
 08/05  20:00:00,65.8304843659,4.65846221567,24.3543985296,0.0,12.456681583,19.8967753704,6.76804326248,0.0,6.76804326248
 08/05  21:00:00,58.2880246364,4.27893753445,21.7621311699,0.0,9.18739968257,17.702556249,5.55787518682,0.0,5.55787518682
 08/05  22:00:00,48.6157756341,3.86983478037,19.4342974834,0.0,5.91811778209,14.0365255879,4.86635057215,0.0,4.86635057215
 08/05  23:00:00,39.981393924,3.4358205051,17.1304391198,0.0,3.54045821811,10.5176760807,2.79177672816,0.0,2.79177672816
 08/05  24:00:00,33.1822564292,2.95536259404,14.5150150918,0.0,2.55330491699,7.80157382632,0.976524614664,0.0,0.976524614664
 08/06  01:00:00,30.5589106744,2.63088101778,12.8048755292,0.0,2.55330491699,7.21284921042,0.630958345007,0.0,0.630958345007
 08/06  02:00:00,29.3325085063,2.46908879573,12.0346278911,0.0,2.55330491699,6.91848690247,0.371493488524,0.0,0.371493488524
 08/06  03:00:00,27.9545134308,2.28099498202,10.9919077833,0.0,2.55330491699,6.7713057485,0.371494914365,0.0,0.371494914365
 08/06  04:00:00,28.5721721991,2.06623400271,9.74783408312,0.0,3.82705111198,7.57405300124,0.630992708175,0.0,0.630992708175
 08/06  05:00:00,33.0166847674,2.06137195374,9.65859623856,0.0,6.02426329834,9.91545327661,2.62080472882,0.0,2.62080472882
 08/06  06:00:00,38.5141265677,2.1169750125,9.78218390017,0.0,6.51253267309,14.7454349813,8.41828311169,0.0,8.41828311169
 08/06  07:00:00,36.5737199782,2.22749626475,10.3626527855,0.0,6.01364874671,17.9699221805,8.93760454103,0.0,8.93760454103
 08/06  08:00:00,38.3489162313,2.77089260322,13.7930874553,0.0,3.66783283761,18.1171033345,8.5915027357,0.0,8.5915027357
 08/06  09:00:00,41.2002601763,3.53126421102,18.707691633,0.0,3.10526160149,15.8560427302,7.55318991827,0.0,7.55318991827
 08/06  10:00:00,42.3049646,4.01907092525,22.2412160455,0.0,3.10526160149,12.9394160272,6.86098135496,0.0,6.86098135496
 08/06  11:00:00,46.337456539,4.48884069941,25.6567570565,0.0,3.10526160149,13.0865971812,5.56309029807,0.0,5.56309029807
 08/06  12:00:00,49.7865689245,4.87924594761,28.8626453478,0.0,3.10526160149,12.9394160272,4.87088173439,0.0,4.87088173439
 08/06  13:00:00,50.069159231,4.92144866613,29.5445763978,0.0,3.10526160149,12.4978725653,4.35172531163,0.0,4.35172531163
 08/06  14:00:00,51.0700640964,5.0879492034,30.52616188,0.0,3.10526160149,12.3506914113,3.83256888887,0.0,3.83256888887
 08/06  15:00:00,53.829076069,5.29049048277,31.7176231198,0.0,4.02872759285,12.7922348732,4.35172531163,0.0,4.35172531163
 08/06  16:00:00,61.8002969056,5.42853499269,32.1004460592,0.0,6.50191812146,17.7693977319,5.04393387531,0.0,5.04393387531
 08/06  17:00:00,68.8616333551,5.51022759739,31.8494494285,0.0,8.38069375907,23.1212625696,6.60140314359,0.0,6.60140314359
 08/06  18:00:00,70.3638696653,5.50313414599,31.0978796939,0.0,10.6415932552,23.1212625696,7.72624205957,0.0,7.72624205957
 08/06  19:00:00,66.598420833,5.28684406057,28.5179989252,0.0,12.3080778603,20.4854999863,7.38013777773,0.0,7.38013777773
 08/06  20:00:00,66.5866144964,4.86276377613,24.9062270997,0.0,12.456681583,19.8967753704,6.77445528451,0.0,6.77445528451
 08/06  21:00:00,59.4759131151,4.51351342824,22.7154437548,0.0,9.18739968257,17.702556249,5.56309029807,0.0,5.56309029807
 08/06  22:00:00,50.0866027075,4.12389176618,20.6510675709,0.0,5.91811778209,14.0365255879,4.87088173439,0.0,4.87088173439
 08/06  23:00:00,41.3625757844,3.68487021279,18.2625712726,0.0,3.54045821811,10.5176760807,2.79425604334,0.0,2.79425604334
 08/06  24:00:00,35.0265858512,3.26516703878,16.0495400691,0.0,2.55330491699,7.80157382632,0.977208563681,0.0,0.977208563681
 08/07  01:00:00,32.5473923728,2.96155839334,14.462679852,0.0,2.55330491699,7.21284921042,0.631321991678,0.0,0.631321991678
 08/07  02:00:00,30.7640763007,2.72572541964,13.2095590616,0.0,2.55330491699,6.91848690247,0.371584838064,0.0,0.371584838064
 08/07  03:00:00,29.2279398937,2.50862634907,12.0377028791,0.0,2.55330491699,6.7713057485,0.371586423813,0.0,0.371586423813
 08/07  04:00:00,30.2412247424,2.3462302358,11.1368903933,0.0,3.82705111198,7.57405300124,0.631360208858,0.0,0.631360208858
 08/07  05:00:00,34.1997315261,2.27697943845,10.6260355125,0.0,6.02426329834,9.91545327661,2.62332494291,0.0,2.62332494291
 08/07  06:00:00,39.9917276203,2.37760323073,10.9991567345,0.0,6.51253267309,14.7454349813,8.42719308101,0.0,8.42719308101
 08/07  07:00:00,38.4700008446,2.51277033685,11.7801302174,0.0,6.01364874671,18.163451543,8.94710255808,0.0,8.94710255808
 08/07  08:00:00,43.2691967969,3.36392552285,16.6739215326,0.0,4.35151303671,18.8798367041,8.60062108694,0.0,8.60062108694
 08/07  09:00:00,46.2561387161,4.12322994295,21.7251908722,0.0,3.78894180059,16.6187760998,7.56116847816,0.0,7.56116847816
 08/07  10:00:00,46.6638674423,4.4887858752,24.6839903692,0.0,3.78894180059,13.7021493968,6.86820005204,0.0,6.86820005204
 08/07  11:00:00,49.868816948,4.78792676252,27.4426178337,0.0,3.78894180059,13.8493305508,5.56888425231,0.0,5.56888425231
 08/07  12:00:00,51.2086680211,4.96940926704,28.9114276204,0.0,3.69398621738,13.6338449159,4.87591582577,0.0,4.87591582577
 08/07  13:00:00,50.720754111,4.99810061478,28.6731057605,0.0,3.78894180059,13.2606059349,4.35618950587,0.0,4.35618950587
 08/07  14:00:00,52.1277528751,5.16310585529,30.0622804381,0.0,3.78894180059,13.1134247809,3.83646318598,0.0,3.83646318598
 08/07  15:00:00,55.9400056544,5.4414390065,32.2311906128,0.0,4.71240779196,13.5549682428,4.35618950587,0.0,4.35618950587
 08/07  16:00:00,64.1369326448,5.61558214797,32.8036210744,0.0,7.18559832057,18.5321311015,5.04915793241,0.0,5.04915793241
 08/07  17:00:00,68.2138199027,5.45747433405,31.060859877,0.0,8.38069375907,23.3147919321,6.6083368921,0.0,6.6083368921
 08/07  18:00:00,69.3780963614,5.45529596357,30.1599445724,0.0,10.6415932552,23.1212625696,7.73441058522,0.0,7.73441058522
 08/07  19:00:00,66.3983018929,5.29152125332,28.3132027925,0.0,12.3080778603,20.4854999863,7.38792637195,0.0,7.38792637195
 08/07  20:00:00,66.757528598,4.88756148434,25.052343493,0.0,12.456681583,19.8967753704,6.78157899874,0.0,6.78157899874
 08/07  21:00:00,59.7876474877,4.5623009034,22.9783906523,0.0,9.18739968257,17.702556249,5.56888425231,0.0,5.56888425231
 08/07  22:00:00,49.8267152708,4.10191604605,20.4131558544,0.0,5.91811778209,14.0365255879,4.87591582577,0.0,4.87591582577
 08/07  23:00:00,40.121965684,3.52856408872,17.1782672963,0.0,3.54045821811,10.5176760807,2.79701054618,0.0,2.79701054618
 08/07  24:00:00,33.2383844836,3.01400271167,14.5125030286,0.0,2.55330491699,7.80157382632,0.977968426532,0.0,0.977968426532
 08/08  01:00:00,30.9947366881,2.736601886,13.1349806746,0.0,2.55330491699,7.21284921042,0.631723504114,0.0,0.631723504114
 08/08  02:00:00,29.5104399031,2.53971731961,12.141930764,0.0,2.55330491699,6.91848690247,0.371685654223,0.0,0.371685654223
 08/08  03:00:00,28.4329949243,2.38650722254,11.3648770363,0.0,2.55330491699,6.7713057485,0.371687399918,0.0,0.371687399918
 08/08  04:00:00,29.8950876334,2.28974785028,10.8472356698,0.0,3.82705111198,7.57405300124,0.631765576295,0.0,0.631765576295
 08/08  05:00:00,33.8328616945,2.21287151805,10.3232736013,0.0,6.02426329834,9.91545327661,2.62610073288,0.0,2.62610073288
 08/08  06:00:00,39.5177287343,2.29481248223,10.607948597,0.0,6.51253267309,14.7454349813,8.43699250208,0.0,8.43699250208
 08/08  07:00:00,38.7486924619,2.53472124846,12.036870923,0.0,6.01364874671,18.163451543,8.95754668892,0.0,8.95754668892
 08/08  08:00:00,41.5088489305,3.10611501508,15.1713841739,0.0,4.35151303671,18.8798367041,8.61064770393,0.0,8.61064770393
 08/08  09:00:00,44.5083412673,3.90232852806,20.1982948383,0.0,3.78894180059,16.6187760998,7.56994177054,0.0,7.56994177054
 08/08  10:00:00,45.7337487451,4.40127187641,23.8413856708,0.0,3.78894180059,13.7021493968,6.8761377928,0.0,6.8761377928
 08/08  11:00:00,47.9674726945,4.6402534737,25.688946869,0.0,3.78894180059,13.8493305508,5.5752553337,0.0,5.5752553337
 08/08  12:00:00,47.2805830329,4.66905111405,25.2837007852,0.0,3.69398621738,13.6338449159,4.88145135551,0.0,4.88145135551
 08/08  13:00:00,48.9803319902,4.88758546019,27.0431987942,0.0,3.78894180059,13.2606059349,4.36109837187,0.0,4.36109837187
 08/08  14:00:00,49.8404900942,5.03912607168,27.8989974407,0.0,3.78894180059,13.1134247809,3.84074538822,0.0,3.84074538822
 08/08  15:00:00,48.4753804567,4.86169011918,25.3463143025,0.0,4.71240779196,13.5549682428,4.36109837187,0.0,4.36109837187
 08/08  16:00:00,57.3844310525,5.05431936365,26.6123822664,0.0,7.18559832057,18.5321311015,5.05490235006,0.0,5.05490235006
 08/08  17:00:00,63.4188681344,4.94611457957,26.7772678632,0.0,8.38069375907,23.3147919321,6.61596130099,0.0,6.61596130099
 08/08  18:00:00,64.1641643395,4.87916696048,25.5221415536,0.0,10.6415932552,23.1212625696,7.74339276554,0.0,7.74339276554
 08/08  19:00:00,61.3407807084,4.7013420903,23.8458607709,0.0,12.3080778603,20.4854999863,7.39649077645,0.0,7.39649077645
 08/08  20:00:00,62.9532495721,4.3802494099,21.7553765416,0.0,12.456681583,19.8967753704,6.78941229553,0.0,6.78941229553
 08/08  21:00:00,56.8567669498,4.11036255681,20.4994484609,0.0,9.18739968257,17.702556249,5.5752553337,0.0,5.5752553337
 08/08  22:00:00,48.5854713388,3.85393233242,19.419895636,0.0,5.91811778209,14.0365255879,4.88145135551,0.0,4.88145135551
 08/08  23:00:00,41.1496874259,3.5960908526,18.1384622742,0.0,3.54045821811,10.5176760807,2.80003942094,0.0,2.80003942094
 08/08  24:00:00,35.0726616443,3.2268867003,16.1338962006,0.0,2.55330491699,7.80157382632,0.97880397819,0.0,0.97880397819
 08/09  01:00:00,32.2220568452,2.89019467517,14.2087080426,0.0,2.55330491699,7.21284921042,0.632162760995,0.0,0.632162760995
 08/09  02:00:00,29.9523726258,2.59419785083,12.5293829555,0.0,2.55330491699,6.91848690247,0.371795906675,0.0,0.371795906675
 08/09  03:00:00,28.056618885,2.32799901396,11.0470092055,0.0,2.55330491699,6.7713057485,0.371797812355,0.0,0.371797812355
 08/09  04:00:00,28.695814254,2.11034940128,9.82736073949,0.0,3.82705111198,7.57405300124,0.632208689152,0.0,0.632208689152
 08/09  05:00:00,32.4116878984,1.99858240275,9.11638892056,0.0,6.02426329834,9.91545327661,2.62913127632,0.0,2.62913127632
 08/09  06:00:00,38.1692814112,2.09209048627,9.4622232699,0.0,6.51253267309,14.7454349813,8.44767847765,0.0,8.44767847765
 08/09  07:00:00,36.5128681726,2.20917353991,10.1265943423,0.0,6.01364874671,18.163451543,8.96893384086,0.0,8.96893384086
 08/09  08:00:00,41.1090073826,3.04445101235,14.8332066287,0.0,4.35151303671,18.8798367041,8.6215796174,0.0,8.6215796174
 08/09  09:00:00,44.1864599958,3.82693885826,19.9518032366,0.0,3.78894180059,16.6187760998,7.57950719726,0.0,7.57950719726
 08/09  10:00:00,45.2764087268,4.30084097963,23.4844765492,0.0,3.78894180059,13.7021493968,6.88479222654,0.0,6.88479222654
 08/09  11:00:00,47.0665684504,4.48877054302,24.9395255556,0.0,3.78894180059,13.8493305508,5.58220165552,0.0,5.58220165552
 08/09  12:00:00,48.5404285063,4.6715090811,26.5410882915,0.0,3.69398621738,13.6338449159,4.8874866843,0.0,4.8874866843
 08/09  13:00:00,50.6377905731,4.89683293735,28.6914099,0.0,3.78894180059,13.2606059349,4.36645045589,0.0,4.36645045589
 08/09  14:00:00,51.6163778709,5.03268833898,29.6813229502,0.0,3.78894180059,13.1134247809,3.84541422748,0.0,3.84541422748
 08/09  15:00:00,54.3412466485,5.23846205126,30.8354085622,0.0,4.71240779196,13.5549682428,4.36645045589,0.0,4.36645045589
 08/09  16:00:00,62.5416707021,5.46147373813,31.3624675415,0.0,7.18559832057,18.5321311015,5.06116542711,0.0,5.06116542711
 08/09  17:00:00,67.7865929672,5.43250531373,30.6586019619,0.0,8.38069375907,23.3147919321,6.62427411234,0.0,6.62427411234
 08/09  18:00:00,69.4320156552,5.46154548615,30.2076143437,0.0,10.6415932552,23.1212625696,7.75318594057,0.0,7.75318594057
 08/09  19:00:00,66.1037205118,5.24720187962,28.0629407851,0.0,12.3080778603,20.4854999863,7.40582845496,0.0,7.40582845496
 08/09  20:00:00,66.5944585133,4.86117665051,24.9156582421,0.0,12.456681583,19.8967753704,6.79795285514,0.0,6.79795285514
 08/09  21:00:00,59.4983177561,4.51447263923,22.7368891849,0.0,9.18739968257,17.702556249,5.58220165552,0.0,5.58220165552
 08/09  22:00:00,50.0475344488,4.13678361093,20.5991074676,0.0,5.91811778209,14.0365255879,4.8874866843,0.0,4.8874866843
 08/09  23:00:00,41.7331544881,3.75847274577,18.5595474433,0.0,3.54045821811,10.5176760807,2.80334177066,0.0,2.80334177066
 08/09  24:00:00,35.285669314,3.31371012889,16.2600804417,0.0,2.55330491699,7.80157382632,0.979714971215,0.0,0.979714971215
 08/10  01:00:00,32.3756001247,2.95084898827,14.301597009,0.0,2.55330491699,7.21284921042,0.632639629873,0.0,0.632639629873
 08/10  02:00:00,30.1675572149,2.65242450561,12.6863408898,0.0,2.55330491699,6.91848690247,0.371915562312,0.0,0.371915562312
 08/10  03:00:00,28.4277680888,2.40291373623,11.343243687,0.0,2.55330491699,6.7713057485,0.371917628013,0.0,0.371917628013
 08/10  04:00:00,29.2492079949,2.20942726036,10.2816766213,0.0,3.82705111198,7.57405300124,0.632689414946,0.0,0.632689414946
 08/10  05:00:00,33.3846296681,2.14989904096,9.93801405201,0.0,6.02426329834,9.91545327661,2.63241567541,0.0,2.63241567541
 08/10  06:00:00,38.5990782191,2.15424481071,9.82986575334,0.0,6.51253267309,14.7454349813,8.45924784778,0.0,8.45924784778
 08/10  07:00:00,37.7697401852,2.38181527294,11.2108246219,0.0,6.01364874671,18.163451543,8.98126064193,0.0,8.98126064193
 08/10  08:00:00,42.6113506363,3.2483883352,16.1316125596,0.0,4.35151303671,18.8798367041,8.63341358997,0.0,8.63341358997
 08/10  09:00:00,44.7956684473,3.92248122966,20.4654693167,0.0,3.78894180059,16.6187760998,7.58986192564,0.0,7.58986192564
 08/10  10:00:00,44.9546878437,4.29993638736,23.1636602584,0.0,3.78894180059,13.7021493968,6.89416079033,0.0,6.89416079033
 08/10  11:00:00,47.9609093768,4.60455598439,25.7180810406,0.0,3.78894180059,13.8493305508,5.58972116067,0.0,5.58972116067
 08/10  12:00:00,50.0013080131,4.84441094141,27.829065938,0.0,3.69398621738,13.6338449159,4.89402002484,0.0,4.89402002484
 08/10  13:00:00,51.3727349874,5.00077331053,29.3224139411,0.0,3.78894180059,13.2606059349,4.37224417298,0.0,4.37224417298
 08/10  14:00:00,51.2089474464,5.0750811398,29.2314997248,0.0,3.78894180059,13.1134247809,3.85046832111,0.0,3.85046832111
 08/10  15:00:00,53.8422140069,5.28870395962,30.2861340122,0.0,4.71240779196,13.5549682428,4.37224417298,0.0,4.37224417298
 08/10  16:00:00,62.6078877271,5.50504713205,31.3851111726,0.0,7.18559832057,18.5321311015,5.0679453088,0.0,5.0679453088
 08/10  17:00:00,67.5358891448,5.39743005854,30.4429733946,0.0,8.38069375907,23.3147919321,6.63327286441,0.0,6.63327286441
 08/10  18:00:00,69.1002538363,5.41539217614,29.9220058347,0.0,10.6415932552,23.1212625696,7.76378721012,0.0,7.76378721012
 08/10  19:00:00,66.071461669,5.2429091857,28.0349746361,0.0,12.3080778603,20.4854999863,7.41593664221,0.0,7.41593664221
 08/10  20:00:00,66.3643680101,4.82589500087,24.7208493886,0.0,12.456681583,19.8967753704,6.80719814836,0.0,6.80719814836
 08/10  21:00:00,58.1402266935,4.33967790733,21.5535928542,0.0,9.18739968257,17.702556249,5.58972116067,0.0,5.58972116067
 08/10  22:00:00,48.456842317,3.90553748575,19.2396614609,0.0,5.91811778209,14.0365255879,4.89402002484,0.0,4.89402002484
 08/10  23:00:00,40.6043542314,3.57213760066,17.6170823317,0.0,3.54045821811,10.5176760807,2.80691661737,0.0,2.80691661737
 08/10  24:00:00,34.2955812407,3.1459054033,15.4377970941,0.0,2.55330491699,7.80157382632,0.980701135826,0.0,0.980701135826
 08/11  01:00:00,31.500739082,2.79661598714,13.5809689674,0.0,2.55330491699,7.21284921042,0.633153967216,0.0,0.633153967216
 08/11  02:00:00,29.4421491624,2.51636291404,12.0969944289,0.0,2.55330491699,6.91848690247,0.372044585249,0.0,0.372044585249
 08/11  03:00:00,27.6705985436,2.25868284038,10.7303050378,0.0,2.55330491699,6.7713057485,0.372046811003,0.0,0.372046811003
 08/11  04:00:00,28.4341592395,2.05355935081,9.62249577544,0.0,3.82705111198,7.57405300124,0.633207610088,0.0,0.633207610088
 08/11  05:00:00,32.4270384434,1.9774642481,9.15285762015,0.0,6.02426329834,9.91545327661,2.63595295717,0.0,2.63595295717
 08/11  06:00:00,37.2177892529,1.92931159576,8.6735100021,0.0,6.51253267309,14.7454349813,8.47169719082,0.0,8.47169719082
 08/11  07:00:00,35.5994607603,2.05783223848,9.36452823143,0.0,6.01364874671,18.163451543,8.99452344188,0.0,8.99452344188
 08/11  08:00:00,39.7488573857,2.85433899662,13.6631686476,0.0,4.35151303671,18.8798367041,8.64614611712,0.0,8.64614611712
 08/11  09:00:00,42.1461736238,3.56515290862,18.1733028142,0.0,3.78894180059,16.6187760998,7.6010028892,0.0,7.6010028892
 08/11  10:00:00,42.9926384272,4.02706439522,21.4744828341,0.0,3.78894180059,13.7021493968,6.90424070977,0.0,6.90424070977
 08/11  11:00:00,45.4100723974,4.29445684196,23.4773432037,0.0,3.78894180059,13.8493305508,5.59781162233,0.0,5.59781162233
 08/11  12:00:00,46.7739586137,4.50748628956,24.9386411904,0.0,3.69398621738,13.6338449159,4.90104944235,0.0,4.90104944235
 08/11  13:00:00,48.119364922,4.67323244989,26.3965847363,0.0,3.78894180059,13.2606059349,4.37847780737,0.0,4.37847780737
 08/11  14:00:00,50.7655237779,4.95561090879,28.9075462873,0.0,3.78894180059,13.1134247809,3.85590617238,0.0,3.85590617238
 08/11  15:00:00,52.9081371549,5.13140683304,29.5093542868,0.0,4.71240779196,13.5549682428,4.37847780737,0.0,4.37847780737
 08/11  16:00:00,60.8079833121,5.29013143879,29.8001224508,0.0,7.18559832057,18.5321311015,5.07523998734,0.0,5.07523998734
 08/11  17:00:00,65.0039225173,5.08263882601,28.2257979996,0.0,8.38069375907,23.3147919321,6.64295489229,0.0,6.64295489229
 08/11  18:00:00,64.5494566097,4.86595549703,25.9206452873,0.0,10.6415932552,23.1212625696,7.77519343476,0.0,7.77519343476
 08/11  19:00:00,61.164390827,4.55949644587,23.8113165339,0.0,12.3080778603,20.4854999863,7.42681234477,0.0,7.42681234477
 08/11  20:00:00,63.4445077933,4.19152674599,21.5425240933,0.0,12.456681583,19.8967753704,6.81714543729,0.0,6.81714543729
 08/11  21:00:00,54.4712826715,3.7150091626,18.5093175769,0.0,9.18739968257,17.702556249,5.59781162233,0.0,5.59781162233
 08/11  22:00:00,44.0317257252,3.20137549362,15.5187068613,0.0,5.91811778209,14.0365255879,4.90104944235,0.0,4.90104944235
 08/11  23:00:00,35.817140198,2.83445100775,13.5675548912,0.0,3.54045821811,10.5176760807,2.81076290242,0.0,2.81076290242
 08/11  24:00:00,29.8561231681,2.46395248887,11.6802919358,0.0,2.55330491699,7.80157382632,0.981762179977,0.0,0.981762179977
 08/12  01:00:00,27.5096958176,2.17745811003,10.2090835801,0.0,2.55330491699,7.21284921042,0.633705618454,0.0,0.633705618454
 08/12  02:00:00,26.0855853268,1.98436873214,9.27242477519,0.0,2.55330491699,6.91848690247,0.37218293684,0.0,0.37218293684
 08/12  03:00:00,24.9117025759,1.8115945691,8.41849734128,0.0,2.55330491699,6.7713057485,0.372185322679,0.0,0.372185322679
 08/12  04:00:00,26.3787052233,1.70880965862,7.91179145143,0.0,3.82705111198,7.57405300124,0.633763119927,0.0,0.633763119927
 08/12  05:00:00,31.5050016563,1.79955335827,8.40873172289,0.0,6.02426329834,9.91545327661,2.63974207378,0.0,2.63974207378
 08/12  06:00:00,37.6666406786,1.9491007596,9.10257226398,0.0,6.51253267309,14.7454349813,8.48502282435,0.0,8.48502282435
 08/12  07:00:00,35.6976724785,2.05860675288,9.65549479765,0.0,6.01364874671,17.9699221805,9.00871831328,0.0,9.00871831328
 08/12  08:00:00,36.088406737,2.41910231461,11.8843682496,0.0,3.66783283761,18.1171033345,8.65977342823,0.0,8.65977342823
 08/12  09:00:00,38.2110665775,3.0899176803,16.1598445649,0.0,3.10526160149,15.8560427302,7.61292678865,0.0,7.61292678865
 08/12  10:00:00,38.1936775319,3.50513218179,18.6438677209,0.0,3.10526160149,12.9394160272,6.91502899979,0.0,6.91502899979
 08/12  11:00:00,41.1239427879,3.88619398713,21.0458900177,0.0,3.10526160149,13.0865971812,5.60647064458,0.0,5.60647064458
 08/12  12:00:00,43.6065416072,4.21429694271,23.3475670355,0.0,3.10526160149,12.9394160272,4.90857285512,0.0,4.90857285512
 08/12  13:00:00,44.8406852913,4.41832925916,24.819221865,0.0,3.10526160149,12.4978725653,4.38514951303,0.0,4.38514951303
 08/12  14:00:00,46.188627993,4.60033969023,26.1323352897,0.0,3.10526160149,12.3506914113,3.86172617094,0.0,3.86172617094
 08/12  15:00:00,48.0014630983,4.73168282193,26.44881781,0.0,4.02872759285,12.7922348732,4.38514951303,0.0,4.38514951303
 08/12  16:00:00,57.8559170928,5.1146300584,28.4699711807,0.0,6.50191812146,17.7693977319,5.08304730249,0.0,5.08304730249
 08/12  17:00:00,67.2654372177,5.41719939017,30.3462814983,0.0,8.38069375907,23.1212625696,6.65331732876,0.0,6.65331732876
 08/12  18:00:00,68.5540660873,5.39121385204,29.3999964099,0.0,10.6415932552,23.1212625696,7.78740123662,0.0,7.78740123662
 08/12  19:00:00,64.8589518966,5.10545302948,26.95992102,0.0,12.3080778603,20.4854999863,7.43845234189,0.0,7.43845234189
 08/12  20:00:00,66.2826422896,4.64165456934,23.9305307663,0.0,12.456681583,19.8967753704,6.82779177612,0.0,6.82779177612
 08/12  21:00:00,57.7835091824,4.20623283384,21.3303204165,0.0,9.18739968257,17.702556249,5.60647064458,0.0,5.60647064458
 08/12  22:00:00,49.0499205363,3.89175464783,19.8465225181,0.0,5.91811778209,14.0365255879,4.90857285512,0.0,4.90857285512
 08/12  23:00:00,40.752987321,3.51778936077,17.8200636611,0.0,3.54045821811,10.5176760807,2.81487948677,0.0,2.81487948677
