Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  24:00:00,33.2998397473,2.95709914501,14.6308618589,0.0,2.55330491699,7.80157382632,0.982897789453,0.0,0.982897789453
 08/13  01:00:00,30.6341097664,2.62750642159,12.8834492174,0.0,2.55330491699,7.21284921042,0.634294418027,0.0,0.634294418027
 08/13  02:00:00,28.6007093448,2.35883421606,11.4130833093,0.0,2.55330491699,6.91848690247,0.37233057569,0.0,0.37233057569
 08/13  03:00:00,27.1697162503,2.15553842474,10.3325671601,0.0,2.55330491699,6.7713057485,0.372333121638,0.0,0.372333121638
 08/13  04:00:00,28.9066985663,2.09273582248,10.0558586306,0.0,3.82705111198,7.57405300124,0.634355778799,0.0,0.634355778799
 08/13  05:00:00,33.9168455951,2.17081774034,10.4493112796,0.0,6.02426329834,9.91545327661,2.64378190288,0.0,2.64378190288
 08/13  06:00:00,40.562644898,2.39373619933,11.5539410436,0.0,6.51253267309,14.7454349813,8.49922080633,0.0,8.49922080633
 08/13  07:00:00,39.0865170857,2.57070172989,12.5322444278,0.0,6.01364874671,17.9699221805,9.02384105263,0.0,9.02384105263
 08/13  08:00:00,38.1527050347,2.73936745309,13.6284014089,0.0,3.66783283761,18.1171033345,8.67429148772,0.0,8.67429148772
 08/13  09:00:00,38.2539028014,3.16040872102,16.132189748,0.0,3.10526160149,15.8560427302,7.62563009286,0.0,7.62563009286
 08/13  10:00:00,39.693422501,3.71776625099,19.9309786209,0.0,3.10526160149,12.9394160272,6.92652246552,0.0,6.92652246552
 08/13  11:00:00,43.0282155151,4.04938271155,22.7869740205,0.0,3.10526160149,13.0865971812,5.61569566313,0.0,5.61569566313
 08/13  12:00:00,45.1025626295,4.25555681493,24.8023281855,0.0,3.10526160149,12.9394160272,4.91658803518,0.0,4.91658803518
 08/13  13:00:00,47.4834834788,4.55116232332,27.3291869884,0.0,3.10526160149,12.4978725653,4.39225731421,0.0,4.39225731421
 08/13  14:00:00,50.0105275198,4.85564864034,29.6989258664,0.0,3.10526160149,12.3506914113,3.86792659325,0.0,3.86792659325
 08/13  15:00:00,53.6725399861,5.13990657796,31.7116709417,0.0,4.02872759285,12.7922348732,4.39225731421,0.0,4.39225731421
 08/13  16:00:00,62.0191934394,5.3130389985,32.4348385872,0.0,6.50191812146,17.7693977319,5.09136494217,0.0,5.09136494217
 08/13  17:00:00,69.5632565326,5.45355130921,32.6077488942,0.0,8.38069375907,23.1212625696,6.66435710506,0.0,6.66435710506
 08/13  18:00:00,71.0360475552,5.48598280523,31.7872089246,0.0,10.6415932552,23.1212625696,7.80040700048,0.0,7.80040700048
 08/13  19:00:00,67.065324914,5.27805704954,28.9936900173,0.0,12.3080778603,20.4854999863,7.4508531865,0.0,7.4508531865
 08/13  20:00:00,68.2722102809,4.90931244545,25.6524408815,0.0,12.456681583,19.8967753704,6.83913401204,0.0,6.83913401204
 08/13  21:00:00,59.0522997786,4.45901072974,22.3463331169,0.0,9.18739968257,17.702556249,5.61569566313,0.0,5.61569566313
 08/13  22:00:00,48.036364958,3.86599017158,18.8587314161,0.0,5.91811778209,14.0365255879,4.91658803518,0.0,4.91658803518
 08/13  23:00:00,38.9212352966,3.35274193007,16.1533590675,0.0,3.54045821811,10.5176760807,2.81926515132,0.0,2.81926515132
 08/13  24:00:00,32.1698185036,2.85460496206,13.6033347982,0.0,2.55330491699,7.80157382632,0.984107627951,0.0,0.984107627951
 08/14  01:00:00,29.5456515994,2.52435588649,11.8981415855,0.0,2.55330491699,7.21284921042,0.634920189442,0.0,0.634920189442
 08/14  02:00:00,27.587334255,2.25556238976,10.5029800458,0.0,2.55330491699,6.91848690247,0.372487457666,0.0,0.372487457666
 08/14  03:00:00,26.0081367273,2.02203963945,9.30448642237,0.0,2.55330491699,6.7713057485,0.372490163743,0.0,0.372490163743
 08/14  04:00:00,26.9910781458,1.84692286113,8.38605117141,0.0,3.82705111198,7.57405300124,0.634985410077,0.0,0.634985410077
 08/14  05:00:00,31.9626787356,1.91429901638,8.7516631441,0.0,6.02426329834,9.91545327661,2.6480712479,0.0,2.6480712479
 08/14  06:00:00,39.3577682323,2.24357601651,10.4992245608,0.0,6.51253267309,14.7454349813,8.51428693621,0.0,8.51428693621
 08/14  07:00:00,38.5377260869,2.48115927001,11.8794665265,0.0,6.01364874671,18.163451543,9.03988718168,0.0,9.03988718168
 08/14  08:00:00,41.9934920343,3.13855912239,15.6235831705,0.0,4.35151303671,18.8798367041,8.68969599619,0.0,8.68969599619
 08/14  09:00:00,42.6849884993,3.62433173364,18.6529388647,0.0,3.78894180059,16.6187760998,7.63910903985,0.0,7.63910903985
 08/14  10:00:00,43.7890895999,4.14500979246,22.1529886095,0.0,3.78894180059,13.7021493968,6.9387177033,0.0,6.9387177033
 08/14  11:00:00,47.3917480917,4.55962510706,25.1938506329,0.0,3.78894180059,13.8493305508,5.62548394608,0.0,5.62548394608
 08/14  12:00:00,49.5010497828,4.83154115228,27.3416774969,0.0,3.69398621738,13.6338449159,4.92509260889,0.0,4.92509260889
 08/14  13:00:00,50.9169219715,4.9959098303,28.8714644055,0.0,3.78894180059,13.2606059349,4.399799106,0.0,4.399799106
 08/14  14:00:00,52.8274666701,5.21111603833,30.71398405,0.0,3.78894180059,13.1134247809,3.87450560311,0.0,3.87450560311
 08/14  15:00:00,54.9218897041,5.39282155712,31.2616921119,0.0,4.71240779196,13.5549682428,4.399799106,0.0,4.399799106
 08/14  16:00:00,58.2528587392,5.24528140429,27.2898479125,0.0,7.18559832057,18.5321311015,5.10019044319,0.0,5.10019044319
 08/14  17:00:00,61.3196581839,4.94307591128,24.681096581,0.0,8.38069375907,23.3147919321,6.67607095187,0.0,6.67607095187
 08/14  18:00:00,64.2557239458,4.99875352126,25.4941145991,0.0,10.6415932552,23.1212625696,7.81420687481,0.0,7.81420687481
 08/14  19:00:00,60.866151829,4.71650020861,23.3560737732,0.0,12.3080778603,20.4854999863,7.46401120621,0.0,7.46401120621
 08/14  20:00:00,62.724938152,4.29899757424,20.7154836238,0.0,12.456681583,19.8967753704,6.85116878617,0.0,6.85116878617
 08/14  21:00:00,55.3991727765,3.97667111207,19.1755457324,0.0,9.18739968257,17.702556249,5.62548394608,0.0,5.62548394608
 08/14  22:00:00,46.2496309958,3.59453496632,17.3434526591,0.0,5.91811778209,14.0365255879,4.92509260889,0.0,4.92509260889
 08/14  23:00:00,37.2407148954,3.09213684009,14.7334437562,0.0,3.54045821811,10.5176760807,2.82391859732,0.0,2.82391859732
 08/14  24:00:00,30.6659009689,2.61532093345,12.3387012921,0.0,2.55330491699,7.80157382632,0.985391337191,0.0,0.985391337191
 08/15  01:00:00,28.2969209809,2.32809285989,10.8456739936,0.0,2.55330491699,7.21284921042,0.635582745323,0.0,0.635582745323
 08/15  02:00:00,26.6144196928,2.09949257706,9.68613529628,0.0,2.55330491699,6.91848690247,0.372653535912,0.0,0.372653535912
 08/15  03:00:00,25.2442606591,1.90085664949,8.66179334411,0.0,2.55330491699,6.7713057485,0.372656402131,0.0,0.372656402131
 08/15  04:00:00,26.7296947273,1.80697044699,8.16462016704,0.0,3.82705111198,7.57405300124,0.635651826228,0.0,0.635651826228
 08/15  05:00:00,31.6771295257,1.8802616326,8.50015131797,0.0,6.02426329834,9.91545327661,2.6526088384,0.0,2.6526088384
 08/15  06:00:00,38.6405290526,2.15427888299,9.87128251457,0.0,6.51253267309,14.7454349813,8.53021675619,0.0,8.53021675619
 08/15  07:00:00,36.9160305089,2.26499370905,10.4739365095,0.0,6.01364874671,18.163451543,9.05685194867,0.0,9.05685194867
 08/15  08:00:00,36.5883292722,2.41799289678,10.938986634,0.0,4.35151303671,18.8798367041,8.70598239176,0.0,8.70598239176
 08/15  09:00:00,34.0292110452,2.47312691279,11.1483662314,0.0,3.78894180059,16.6187760998,7.65335963796,0.0,7.65335963796
 08/15  10:00:00,29.5144934286,2.24282014841,9.78058208229,0.0,3.78894180059,13.7021493968,6.95161110162,0.0,6.95161110162
 08/15  11:00:00,27.8054712324,1.94989781216,8.21730106843,0.0,3.78894180059,13.8493305508,5.63583259473,0.0,5.63583259473
 08/15  12:00:00,28.6667275678,2.10163908931,9.23725734481,0.0,3.69398621738,13.6338449159,4.93408405772,0.0,4.93408405772
 08/15  13:00:00,30.7673926538,2.40515728548,11.3126876325,0.0,3.78894180059,13.2606059349,4.40777265496,0.0,4.40777265496
 08/15  14:00:00,33.209588565,2.7925218974,13.5147000858,0.0,3.78894180059,13.1134247809,3.8814612522,0.0,3.8814612522
 08/15  15:00:00,36.3641766998,3.07855102143,15.0182496433,0.0,4.71240779196,13.5549682428,4.40777265496,0.0,4.40777265496
 08/15  16:00:00,45.7810985434,3.40422814545,16.6591409755,0.0,7.18559832057,18.5321311015,5.10952119197,0.0,5.10952119197
 08/15  17:00:00,52.6989444969,3.5124967139,17.4909620913,0.0,8.38069375907,23.3147919321,6.68845540025,0.0,6.68845540025
 08/15  18:00:00,56.0309648731,3.71205824248,18.5560508052,0.0,10.6415932552,23.1212625696,7.8287967729,0.0,7.8287967729
 08/15  19:00:00,54.6192499421,3.64937274522,18.1762993497,0.0,12.3080778603,20.4854999863,7.4779225044,0.0,7.4779225044
 08/15  20:00:00,58.6820116204,3.53218428274,17.4393703837,0.0,12.456681583,19.8967753704,6.86389253451,0.0,6.86389253451
 08/15  21:00:00,51.6063194992,3.2947605823,16.0646029849,0.0,9.18739968257,17.702556249,5.63583259473,0.0,5.63583259473
 08/15  22:00:00,42.5674747291,2.95846585368,14.2973655051,0.0,5.91811778209,14.0365255879,4.93408405772,0.0,4.93408405772
 08/15  23:00:00,35.0847960159,2.68551555788,12.984146159,0.0,3.54045821811,10.5176760807,2.82883844668,0.0,2.82883844668
 08/15  24:00:00,29.5130888492,2.37261411368,11.4285959922,0.0,2.55330491699,7.80157382632,0.986748537014,0.0,0.986748537014
 08/16  01:00:00,27.5925623991,2.15772017251,10.3116880992,0.0,2.55330491699,7.21284921042,0.636281887474,0.0,0.636281887474
 08/16  02:00:00,26.2190254515,1.98534485586,9.40488877615,0.0,2.55330491699,6.91848690247,0.372828760862,0.0,0.372828760862
 08/16  03:00:00,25.1411745854,1.83633020904,8.62323371086,0.0,2.55330491699,6.7713057485,0.372831787228,0.0,0.372831787228
 08/16  04:00:00,26.5149056956,1.72715088199,8.02965070035,0.0,3.82705111198,7.57405300124,0.636354828866,0.0,0.636354828866
 08/16  05:00:00,31.3058034233,1.77842993918,8.23065690898,0.0,6.02426329834,9.91545327661,2.6573933305,0.0,2.6573933305
 08/16  06:00:00,37.5989649118,1.95167975806,9.03231749866,0.0,6.51253267309,14.7454349813,8.54700555252,0.0,8.54700555252
 08/16  07:00:00,35.5641824255,2.02306100717,9.364021128,0.0,6.01364874671,18.163451543,9.07473032982,0.0,9.07473032982
 08/16  08:00:00,38.1655926834,2.61595486263,12.3182880793,0.0,4.35151303671,18.8798367041,8.72314585136,0.0,8.72314585136
 08/16  09:00:00,39.3775523329,3.18667457422,15.7831598577,0.0,3.78894180059,16.6187760998,7.66837766702,0.0,7.66837766702
 08/16  10:00:00,40.3723573745,3.69416098703,19.1871051895,0.0,3.78894180059,13.7021493968,6.96519884222,0.0,6.96519884222
 08/16  11:00:00,44.2171279705,4.12964156179,22.449214057,0.0,3.78894180059,13.8493305508,5.64673854442,0.0,5.64673854442
 08/16  12:00:00,46.0354919127,4.39857520377,24.3090855752,0.0,3.69398621738,13.6338449159,4.94355971893,0.0,4.94355971893
 08/16  13:00:00,47.8330471091,4.65559683363,26.1279025397,0.0,3.78894180059,13.2606059349,4.4161755998,0.0,4.4161755998
 08/16  14:00:00,51.1515013187,5.02438047041,29.2247542665,0.0,3.78894180059,13.1134247809,3.88879148068,0.0,3.88879148068
 08/16  15:00:00,54.9600185195,5.355942161,31.3367003235,0.0,4.71240779196,13.5549682428,4.4161755998,0.0,4.4161755998
 08/16  16:00:00,63.2266646777,5.57266644814,31.9362688071,0.0,7.18559832057,18.5321311015,5.1193544253,0.0,5.1193544253
 08/16  17:00:00,68.3913528347,5.50287394873,31.1929931943,0.0,8.38069375907,23.3147919321,6.70150678267,0.0,6.70150678267
 08/16  18:00:00,69.532967874,5.46453448598,30.3055775626,0.0,10.6415932552,23.1212625696,7.84417237411,0.0,7.84417237411
 08/16  19:00:00,65.3512981752,5.17576976517,27.3819505628,0.0,12.3080778603,20.4854999863,7.49258296136,0.0,7.49258296136
 08/16  20:00:00,66.5111977205,4.73518923379,24.0655515328,0.0,12.456681583,19.8967753704,6.87730148905,0.0,6.87730148905
 08/16  21:00:00,58.1078616287,4.32712892445,21.5337767722,0.0,9.18739968257,17.702556249,5.64673854442,0.0,5.64673854442
 08/16  22:00:00,48.5595092249,3.91693351783,19.3309323367,0.0,5.91811778209,14.0365255879,4.94355971893,0.0,4.94355971893
 08/16  23:00:00,40.4708659794,3.54602874476,17.5097029356,0.0,3.54045821811,10.5176760807,2.83402324243,0.0,2.83402324243
 08/16  24:00:00,34.0564690006,3.10551088379,15.2390793735,0.0,2.55330491699,7.80157382632,0.988178825498,0.0,0.988178825498
 08/17  01:00:00,31.2087773366,2.75136827758,13.3342549316,0.0,2.55330491699,7.21284921042,0.637017406938,0.0,0.637017406938
 08/17  02:00:00,29.0352953424,2.45704246743,11.7494610555,0.0,2.55330491699,6.91848690247,0.373013080258,0.0,0.373013080258
 08/17  03:00:00,27.2586232113,2.19935296954,10.3776595763,0.0,2.55330491699,6.7713057485,0.373016266766,0.0,0.373016266766
 08/17  04:00:00,28.0299381477,1.99495793731,9.27687609715,0.0,3.82705111198,7.57405300124,0.637094208814,0.0,0.637094208814
 08/17  05:00:00,31.8725978641,1.90113721765,8.67474407135,0.0,6.02426329834,9.91545327661,2.6624233072,0.0,2.6624233072
 08/17  06:00:00,38.2411750152,2.08262030769,9.54358705242,0.0,6.51253267309,14.7454349813,8.56464835692,0.0,8.56464835692
 08/17  07:00:00,36.7198518092,2.22926965824,10.3134818606,0.0,6.01364874671,18.163451543,9.09351703075,0.0,9.09351703075
 08/17  08:00:00,38.2176056715,2.6611752429,12.3250806871,0.0,4.35151303671,18.8798367041,8.7411812922,0.0,8.7411812922
 08/17  09:00:00,39.6193285501,3.25670913824,15.9549015108,0.0,3.78894180059,16.6187760998,7.68415867957,0.0,7.68415867957
 08/17  10:00:00,40.9571513786,3.82843385881,19.6376263219,0.0,3.78894180059,13.7021493968,6.97947690121,0.0,6.97947690121
 08/17  11:00:00,45.5834533375,4.31782089828,23.6273600874,0.0,3.78894180059,13.8493305508,5.65819856546,0.0,5.65819856546
 08/17  12:00:00,46.8632116066,4.45146161957,25.0839188533,0.0,3.69398621738,13.6338449159,4.95351678638,0.0,4.95351678638
 08/17  13:00:00,48.3024655099,4.57469008617,26.678227688,0.0,3.78894180059,13.2606059349,4.42500545208,0.0,4.42500545208
 08/17  14:00:00,50.4593159986,4.81187351068,28.7450759062,0.0,3.78894180059,13.1134247809,3.89649411777,0.0,3.89649411777
 08/17  15:00:00,52.7266211515,4.95996705711,29.4992780593,0.0,4.71240779196,13.5549682428,4.42500545208,0.0,4.42500545208
 08/17  16:00:00,63.2744449806,5.39262239005,32.1640931681,0.0,7.18559832057,18.5321311015,5.12968723115,0.0,5.12968723115
 08/17  17:00:00,69.4428906378,5.46486125375,32.2825436924,0.0,8.38069375907,23.3147919321,6.71522123408,0.0,6.71522123408
 08/17  18:00:00,69.5095389232,5.36668665032,30.3799964474,0.0,10.6415932552,23.1212625696,7.86032912508,0.0,7.86032912508
 08/17  19:00:00,64.8489455075,5.08281487512,26.9725527852,0.0,12.3080778603,20.4854999863,7.50798823554,0.0,7.50798823554
 08/17  20:00:00,66.4292772913,4.73148103644,23.9873393009,0.0,12.456681583,19.8967753704,6.89139167885,0.0,6.89139167885
 08/17  21:00:00,58.3252513178,4.36748545478,21.710809931,0.0,9.18739968257,17.702556249,5.65819856546,0.0,5.65819856546
 08/17  22:00:00,48.4786484502,3.9073779361,19.2596271437,0.0,5.91811778209,14.0365255879,4.95351678638,0.0,4.95351678638
 08/17  23:00:00,40.3030569972,3.52134125185,17.3665814463,0.0,3.54045821811,10.5176760807,2.83947144915,0.0,2.83947144915
 08/17  24:00:00,33.5452499527,3.034849352,14.7985218574,0.0,2.55330491699,7.80157382632,0.989681779077,0.0,0.989681779077
 08/18  01:00:00,30.2841026419,2.62605913875,12.5348893757,0.0,2.55330491699,7.21284921042,0.637789084065,0.0,0.637789084065
 08/18  02:00:00,27.6917806519,2.26916421874,10.5938246137,0.0,2.55330491699,6.91848690247,0.373206439164,0.0,0.373206439164
 08/18  03:00:00,25.5120448788,1.94552352591,8.88491068741,0.0,2.55330491699,6.7713057485,0.373209785799,0.0,0.373209785799
 08/18  04:00:00,25.9432649691,1.68139603279,7.50376482303,0.0,3.82705111198,7.57405300124,0.637869746171,0.0,0.637869746171
 08/18  05:00:00,30.2123687433,1.6453019243,7.2703502439,0.0,6.02426329834,9.91545327661,2.66769727887,0.0,2.66769727887
 08/18  06:00:00,36.3075255634,1.78744863307,7.90510927526,0.0,6.51253267309,14.7454349813,8.583139948,0.0,8.583139948
 08/18  07:00:00,34.7580355642,1.92916289497,8.65177237883,0.0,6.01364874671,18.163451543,9.11320648809,0.0,9.11320648809
 08/18  08:00:00,36.0996826871,2.36175338604,10.5065795596,0.0,4.35151303671,18.8798367041,8.76008337325,0.0,8.76008337325
 08/18  09:00:00,38.3404714916,3.08101585621,14.8517377344,0.0,3.78894180059,16.6187760998,7.70069800222,0.0,7.70069800222
 08/18  10:00:00,40.7305979682,3.75182381192,19.4876829584,0.0,3.78894180059,13.7021493968,6.9944410503,0.0,6.9944410503
 08/18  11:00:00,43.9453755115,4.13178215406,22.1753210056,0.0,3.78894180059,13.8493305508,5.67020926407,0.0,5.67020926407
 08/18  12:00:00,46.889983007,4.50861453766,25.0535373357,0.0,3.69398621738,13.6338449159,4.9639523114,0.0,4.9639523114
 08/18  13:00:00,48.8835520544,4.73369150131,27.1003128173,0.0,3.78894180059,13.2606059349,4.4342595969,0.0,4.4342595969
 08/18  14:00:00,50.9848011934,4.98101344429,29.1014211673,0.0,3.78894180059,13.1134247809,3.90456688241,0.0,3.90456688241
 08/18  15:00:00,54.3159602573,5.28189962292,30.7666845993,0.0,4.71240779196,13.5549682428,4.4342595969,0.0,4.4342595969
 08/18  16:00:00,62.0204012178,5.42727893291,30.8753928625,0.0,7.18559832057,18.5321311015,5.14051654957,0.0,5.14051654957
 08/18  17:00:00,66.9257946401,5.31446432951,29.915844619,0.0,8.38069375907,23.3147919321,6.72959469306,0.0,6.72959469306
 08/18  18:00:00,68.09111394,5.31882202885,29.0094360857,0.0,10.6415932552,23.1212625696,7.87726224114,0.0,7.87726224114
 08/18  19:00:00,64.1555542602,5.03355195469,26.3284244584,0.0,12.3080778603,20.4854999863,7.52413376481,0.0,7.52413376481
 08/18  20:00:00,65.1603924305,4.56119028547,22.8887451911,0.0,12.456681583,19.8967753704,6.90615893123,0.0,6.90615893123
 08/18  21:00:00,55.9137854263,4.03575984477,19.6310696495,0.0,9.18739968257,17.702556249,5.67020926407,0.0,5.67020926407
 08/18  22:00:00,45.316868381,3.47501267214,16.5302123385,0.0,5.91811778209,14.0365255879,4.9639523114,0.0,4.9639523114
 08/18  23:00:00,35.7037378022,2.8799254621,13.4086780411,0.0,3.54045821811,10.5176760807,2.84518145341,0.0,2.84518145341
 08/18  24:00:00,28.647404553,2.33035276104,10.6051730486,0.0,2.55330491699,7.80157382632,0.991256952665,0.0,0.991256952665
 08/19  01:00:00,26.2543370155,2.02000598686,9.11117690119,0.0,2.55330491699,7.21284921042,0.638596688574,0.0,0.638596688574
 08/19  02:00:00,24.2261859128,1.72501571822,7.67237837512,0.0,2.55330491699,6.91848690247,0.373408779982,0.0,0.373408779982
 08/19  03:00:00,23.39627422,1.59404178434,7.12062177016,0.0,2.55330491699,6.7713057485,0.373412286718,0.0,0.373412286718
 08/19  04:00:00,25.2875253703,1.55352991016,6.97589134693,0.0,3.82705111198,7.57405300124,0.638681210373,0.0,0.638681210373
 08/19  05:00:00,29.5713314099,1.5218243291,6.75279050569,0.0,6.02426329834,9.91545327661,2.67321368367,0.0,2.67321368367
 08/19  06:00:00,36.2489826761,1.75600971621,7.87800530479,0.0,6.51253267309,14.7454349813,8.60247485283,0.0,8.60247485283
 08/19  07:00:00,35.433002209,2.04101353141,9.40841774969,0.0,6.01364874671,17.9699221805,9.13379287112,0.0,9.13379287112
 08/19  08:00:00,35.139115935,2.31827771816,11.0359020441,0.0,3.66783283761,18.1171033345,8.77984649685,0.0,8.77984649685
 08/19  09:00:00,36.3260898041,2.90476970628,14.4600157655,0.0,3.10526160149,15.8560427302,7.71799073701,0.0,7.71799073701
 08/19  10:00:00,37.9555871162,3.53813509734,18.3727743897,0.0,3.10526160149,12.9394160272,7.01008685798,0.0,7.01008685798
 08/19  11:00:00,41.3501463113,3.96641546276,21.1918720655,0.0,3.10526160149,13.0865971812,5.68276708339,0.0,5.68276708339
 08/19  12:00:00,42.9021689717,4.17662938908,22.6808619536,0.0,3.10526160149,12.9394160272,4.9748632036,0.0,4.9748632036
 08/19  13:00:00,44.7244397177,4.45056593832,24.6707396123,0.0,3.10526160149,12.4978725653,4.44393529376,0.0,4.44393529376
 08/19  14:00:00,46.41403167,4.74282194571,26.2152567112,0.0,3.10526160149,12.3506914113,3.91300738392,0.0,3.91300738392
 08/19  15:00:00,48.8043522577,4.97532042311,27.0080693682,0.0,4.02872759285,12.7922348732,4.44393529376,0.0,4.44393529376
 08/19  16:00:00,57.6326088819,5.21153077382,28.1497622543,0.0,6.50191812146,17.7693977319,5.15183917355,0.0,5.15183917355
 08/19  17:00:00,65.2222858199,5.33091364017,28.3894158506,0.0,8.38069375907,23.1212625696,6.74462290307,0.0,6.74462290307
 08/19  18:00:00,66.3050254862,5.2528527437,27.2893169171,0.0,10.6415932552,23.1212625696,7.89496670773,0.0,7.89496670773
 08/19  19:00:00,63.0282414384,4.97779303383,25.2568705574,0.0,12.3080778603,20.4854999863,7.54101476784,0.0,7.54101476784
 08/19  20:00:00,64.8017469555,4.54518636435,22.5461036371,0.0,12.456681583,19.8967753704,6.92159887302,0.0,6.92159887302
 08/19  21:00:00,56.4981030768,4.12461545535,20.1265316894,0.0,9.18739968257,17.702556249,5.68276708339,0.0,5.68276708339
 08/19  22:00:00,46.5881116981,3.65295449721,17.6235138305,0.0,5.91811778209,14.0365255879,4.9748632036,0.0,4.9748632036
 08/19  23:00:00,37.7703944959,3.17902686462,15.1762333322,0.0,3.54045821811,10.5176760807,2.85115156423,0.0,2.85115156423
 08/19  24:00:00,31.5332215825,2.75019101253,13.0711518266,0.0,2.55330491699,7.80157382632,0.992903879789,0.0,0.992903879789
 08/20  01:00:00,29.1476635514,2.45078912711,11.5737202968,0.0,2.55330491699,7.21284921042,0.639439979631,0.0,0.639439979631
 08/20  02:00:00,27.4431387988,2.22381825037,10.3905287289,0.0,2.55330491699,6.91848690247,0.373620042474,0.0,0.373620042474
 08/20  03:00:00,26.0677303544,2.02487688812,9.3612428008,0.0,2.55330491699,6.7713057485,0.37362370927,0.0,0.37362370927
 08/20  04:00:00,27.1507879096,1.86668403857,8.52599975776,0.0,3.82705111198,7.57405300124,0.639528360268,0.0,0.639528360268
 08/20  05:00:00,31.7376804292,1.88170250796,8.55926134609,0.0,6.02426329834,9.91545327661,2.67897088799,0.0,2.67897088799
 08/20  06:00:00,38.0987078298,2.0672819951,9.41645817967,0.0,6.51253267309,14.7454349813,8.62264734854,0.0,8.62264734854
 08/20  07:00:00,36.2753350615,2.19806153132,10.0937026023,0.0,6.01364874671,17.9699221805,9.15527008346,0.0,9.15527008346
 08/20  08:00:00,36.325885192,2.50956686538,12.0313821538,0.0,3.66783283761,18.1171033345,8.80046481033,0.0,8.80046481033
 08/20  09:00:00,37.8547051894,3.11667639308,15.776724464,0.0,3.10526160149,15.8560427302,7.73603176285,0.0,7.73603176285
 08/20  10:00:00,40.0291818009,3.76650664482,20.2179975268,0.0,3.10526160149,12.9394160272,7.0264096909,0.0,7.0264096909
 08/20  11:00:00,43.5649441157,4.16272574532,23.2103595873,0.0,3.10526160149,13.0865971812,5.69586830455,0.0,5.69586830455
 08/20  12:00:00,45.4777300722,4.40004709392,25.0330053492,0.0,3.10526160149,12.9394160272,4.98624623182,0.0,4.98624623182
 08/20  13:00:00,46.732238425,4.5772617693,26.5518424886,0.0,3.10526160149,12.4978725653,4.45402967728,0.0,4.45402967728
 08/20  14:00:00,48.8224043615,4.82467628049,28.541775068,0.0,3.10526160149,12.3506914113,3.92181312273,0.0,3.92181312273
 08/20  15:00:00,52.8875016595,5.17478802773,30.8917511653,0.0,4.02872759285,12.7922348732,4.45402967728,0.0,4.45402967728
 08/20  16:00:00,61.5013697989,5.41612693563,31.8139270096,0.0,6.50191812146,17.7693977319,5.16365175,0.0,5.16365175
 08/20  17:00:00,68.3348444568,5.51510268108,31.3177854465,0.0,8.38069375907,23.1212625696,6.76030141364,0.0,6.76030141364
 08/20  18:00:00,69.1439934744,5.47639980569,29.9047378433,0.0,10.6415932552,23.1212625696,7.91343728182,0.0,7.91343728182
 08/20  19:00:00,65.2930611012,5.21254837118,27.2869348828,0.0,12.3080778603,20.4854999863,7.55862624546,0.0,7.55862624546
 08/20  20:00:00,66.8412943048,4.79336230328,24.3374750475,0.0,12.456681583,19.8967753704,6.93770693182,0.0,6.93770693182
 08/20  21:00:00,58.4260640708,4.38310254187,21.7960055969,0.0,9.18739968257,17.702556249,5.69586830455,0.0,5.69586830455
 08/20  22:00:00,48.2294967849,3.88522743625,19.0326259783,0.0,5.91811778209,14.0365255879,4.98624623182,0.0,4.98624623182
 08/20  23:00:00,39.5664107421,3.44585347048,16.7054229726,0.0,3.54045821811,10.5176760807,2.85738001364,0.0,2.85738001364
 08/20  24:00:00,33.1431656053,3.00121321812,14.4300736438,0.0,2.55330491699,7.80157382632,0.994622072728,0.0,0.994622072728
 08/21  01:00:00,30.7682873856,2.708153897,12.9369793611,0.0,2.55330491699,7.21284921042,0.640318705918,0.0,0.640318705918
 08/21  02:00:00,29.0834945239,2.48303842534,11.771664279,0.0,2.55330491699,6.91848690247,0.373840163775,0.0,0.373840163775
 08/21  03:00:00,27.6761652082,2.28187775263,10.7126767901,0.0,2.55330491699,6.7713057485,0.373843990575,0.0,0.373843990575
 08/21  04:00:00,28.8046227132,2.13413909413,9.9123795058,0.0,3.82705111198,7.57405300124,0.640410944183,0.0,0.640410944183
 08/21  05:00:00,33.1734504232,2.11222516363,9.76450868445,0.0,6.02426329834,9.91545327661,2.68496718697,0.0,2.68496718697
 08/21  06:00:00,39.4055182208,2.27391773583,10.5166328299,0.0,6.51253267309,14.7454349813,8.64365146405,0.0,8.64365146405
 08/21  07:00:00,38.0895747194,2.44590038059,11.4665740484,0.0,6.01364874671,18.163451543,9.17763176493,0.0,9.17763176493
 08/21  08:00:00,41.1230586878,3.04778491707,14.8439240292,0.0,4.35151303671,18.8798367041,8.82193220777,0.0,8.82193220777
 08/21  09:00:00,43.4380139701,3.72332709195,19.3069689772,0.0,3.78894180059,16.6187760998,7.75481573706,0.0,7.75481573706
 08/21  10:00:00,45.2248617131,4.27995430893,23.4538162063,0.0,3.78894180059,13.7021493968,7.0434047152,0.0,7.0434047152
 08/21  11:00:00,48.4393030044,4.62777457643,26.1732560762,0.0,3.78894180059,13.8493305508,5.70950904774,0.0,5.70950904774
 08/21  12:00:00,50.7971587149,4.89985380894,28.5694737723,0.0,3.69398621738,13.6338449159,4.99809802509,0.0,4.99809802509
 08/21  13:00:00,51.749490971,5.05859680749,29.6413464277,0.0,3.78894180059,13.2606059349,4.4645397581,0.0,4.4645397581
 08/21  14:00:00,52.7784521869,5.2172016969,30.6588839082,0.0,3.78894180059,13.1134247809,3.93098149111,0.0,3.93098149111
 08/21  15:00:00,54.177875374,5.30590112825,30.6045982106,0.0,4.71240779196,13.5549682428,4.4645397581,0.0,4.4645397581
 08/21  16:00:00,62.1448932735,5.46995303937,30.9572108117,0.0,7.18559832057,18.5321311015,5.17595078075,0.0,5.17595078075
 08/21  17:00:00,67.4861416989,5.39053737002,30.4001186372,0.0,8.38069375907,23.3147919321,6.77662558172,0.0,6.77662558172
 08/21  18:00:00,68.4488553598,5.36960401939,29.316395515,0.0,10.6415932552,23.1212625696,7.93266849354,0.0,7.93266849354
 08/21  19:00:00,64.4970513083,5.08689598764,26.6165774735,0.0,12.3080778603,20.4854999863,7.57696298221,0.0,7.57696298221
 08/21  20:00:00,65.6857282591,4.60938099028,23.3658903149,0.0,12.456681583,19.8967753704,6.95447833739,0.0,6.95447833739
 08/21  21:00:00,57.1872960437,4.18202762673,20.758312485,0.0,9.18739968257,17.702556249,5.70950904774,0.0,5.70950904774
 08/21  22:00:00,47.6017739869,3.76275156282,18.5273790538,0.0,5.91811778209,14.0365255879,4.99809802509,0.0,4.99809802509
 08/21  23:00:00,38.8702196276,3.31710048911,16.1379848394,0.0,3.54045821811,10.5176760807,2.86386495712,0.0,2.86386495712
 08/21  24:00:00,32.2270340078,2.84638020617,13.6687750583,0.0,2.55330491699,7.80157382632,0.996411022655,0.0,0.996411022655
 08/22  01:00:00,29.8850000524,2.56040058755,12.2014453374,0.0,2.55330491699,7.21284921042,0.64123260571,0.0,0.64123260571
 08/22  02:00:00,28.1925470428,2.33432013913,11.0294350842,0.0,2.55330491699,6.91848690247,0.374069078412,0.0,0.374069078412
 08/22  03:00:00,26.8668829755,2.14345204864,10.0418202614,0.0,2.55330491699,6.7713057485,0.374073065145,0.0,0.374073065145
 08/22  04:00:00,28.0646091486,2.00493881035,9.30156622505,0.0,3.82705111198,7.57405300124,0.641328700005,0.0,0.641328700005
 08/22  05:00:00,32.5029888644,1.99486841115,9.21140387808,0.0,6.02426329834,9.91545327661,2.69120080496,0.0,2.69120080496
 08/22  06:00:00,38.0314800675,2.05329106125,9.36322135119,0.0,6.51253267309,14.7454349813,8.66548098177,0.0,8.66548098177
 08/22  07:00:00,36.0526237871,2.12822197068,9.74730152607,0.0,6.01364874671,18.163451543,9.20087129341,0.0,9.20087129341
 08/22  08:00:00,38.8285673039,2.72815044296,12.8690671195,0.0,4.35151303671,18.8798367041,8.84424233182,0.0,8.84424233182
 08/22  09:00:00,40.5769221016,3.3795726522,16.7896315484,0.0,3.78894180059,16.6187760998,7.77433709696,0.0,7.77433709696
 08/22  10:00:00,42.2783340807,3.98934479972,20.7978980831,0.0,3.78894180059,13.7021493968,7.06106689798,0.0,7.06106689798
 08/22  11:00:00,45.5515862235,4.37156080587,23.5417530659,0.0,3.78894180059,13.8493305508,5.72368527339,0.0,5.72368527339
 08/22  12:00:00,47.6145315244,4.6186541125,25.6680462782,0.0,3.69398621738,13.6338449159,5.0104150736,0.0,5.0104150736
 08/22  13:00:00,49.2001514254,4.78454414432,27.3660595453,0.0,3.78894180059,13.2606059349,4.47546242376,0.0,4.47546242376
 08/22  14:00:00,50.5738287473,4.97673421678,28.6947279487,0.0,3.78894180059,13.1134247809,3.94050977392,0.0,3.94050977392
 08/22  15:00:00,53.0709569838,5.19765988105,29.6059210676,0.0,4.71240779196,13.5549682428,4.47546242376,0.0,4.47546242376
 08/22  16:00:00,61.3271144099,5.41423579371,30.1951491938,0.0,7.18559832057,18.5321311015,5.18873262355,0.0,5.18873262355
 08/22  17:00:00,66.0741282663,5.22389843075,29.1547441439,0.0,8.38069375907,23.3147919321,6.79359057307,0.0,6.79359057307
 08/22  18:00:00,67.1818733846,5.18582011596,28.2331974432,0.0,10.6415932552,23.1212625696,7.95265464773,0.0,7.95265464773
 08/22  19:00:00,64.1424270361,4.89740418185,25.5586116737,0.0,12.3080778603,20.4854999863,7.59601954784,0.0,7.59601954784
 08/22  20:00:00,64.8754319701,4.48013449286,22.6848405233,0.0,12.456681583,19.8967753704,6.97190812302,0.0,6.97190812302
 08/22  21:00:00,55.8129805841,3.99547785183,19.5705468003,0.0,9.18739968257,17.702556249,5.72368527339,0.0,5.72368527339
 08/22  22:00:00,45.5774022438,3.48796108237,16.777797791,0.0,5.91811778209,14.0365255879,5.0104150736,0.0,5.0104150736
 08/22  23:00:00,36.78869855,3.00473411131,14.3688301397,0.0,3.54045821811,10.5176760807,2.87060447424,0.0,2.87060447424
 08/22  24:00:00,30.2604426056,2.53935474124,12.009209121,0.0,2.55330491699,7.80157382632,0.998270199789,0.0,0.998270199789
 08/23  01:00:00,27.8380766923,2.23740382686,10.477518738,0.0,2.55330491699,7.21284921042,0.642181406956,0.0,0.642181406956
 08/23  02:00:00,26.0774883155,1.99568817789,9.25300831818,0.0,2.55330491699,6.91848690247,0.374306718331,0.0,0.374306718331
 08/23  03:00:00,24.6109274657,1.77760761913,8.15170918109,0.0,2.55330491699,6.7713057485,0.374310864907,0.0,0.374310864907
 08/23  04:00:00,25.7089606344,1.61830801828,7.33254850283,0.0,3.82705111198,7.57405300124,0.642281355256,0.0,0.642281355256
 08/23  05:00:00,30.2009797146,1.61644264603,7.28782049348,0.0,6.02426329834,9.91545327661,2.69766989609,0.0,2.69766989609
 08/23  06:00:00,35.8974947588,1.70115745488,7.58136964882,0.0,6.51253267309,14.7454349813,8.68812943948,0.0,8.68812943948
 08/23  07:00:00,34.0869385645,1.80825389044,8.10158438369,0.0,6.01364874671,18.163451543,9.22498178679,0.0,9.22498178679
 08/23  08:00:00,37.310414997,2.49535773731,11.5837075182,0.0,4.35151303671,18.8798367041,8.86738857553,0.0,8.86738857553
 08/23  09:00:00,39.5693904351,3.21992334854,15.9417491856,0.0,3.78894180059,16.6187760998,7.79459006147,0.0,7.79459006147
 08/23  10:00:00,41.0426891897,3.80515696545,19.7464410263,0.0,3.78894180059,13.7021493968,7.07939100874,0.0,7.07939100874
 08/23  11:00:00,44.8193884967,4.22942261187,22.9516935331,0.0,3.78894180059,13.8493305508,5.73839278334,0.0,5.73839278334
 08/23  12:00:00,47.1180647396,4.52247017166,25.2677634343,0.0,3.69398621738,13.6338449159,5.02319372979,0.0,5.02319372979
 08/23  13:00:00,47.8911963773,4.68922885768,26.1524197839,0.0,3.78894180059,13.2606059349,4.48679443962,0.0,4.48679443962
 08/23  14:00:00,47.1542558021,4.73626965968,25.5156195606,0.0,3.78894180059,13.1134247809,3.95039514946,0.0,3.95039514946
 08/23  15:00:00,51.4241476434,5.09381420791,28.0629574004,0.0,4.71240779196,13.5549682428,4.48679443962,0.0,4.48679443962
 08/23  16:00:00,61.9924997695,5.44873074671,30.8260396003,0.0,7.18559832057,18.5321311015,5.20199349318,0.0,5.20199349318
 08/23  17:00:00,66.4735079625,5.28795926476,29.4900630061,0.0,8.38069375907,23.3147919321,6.81119136367,0.0,6.81119136367
 08/23  18:00:00,66.5506803015,5.16819367938,27.6196307968,0.0,10.6415932552,23.1212625696,7.9733898257,0.0,7.9733898257
 08/23  19:00:00,62.7486720348,4.75169653862,24.3105643157,0.0,12.3080778603,20.4854999863,7.61579029892,0.0,7.61579029892
 08/23  20:00:00,63.1798194854,4.27393941349,21.1954231179,0.0,12.456681583,19.8967753704,6.98999112706,0.0,6.98999112706
 08/23  21:00:00,54.6513184179,3.82745065099,18.5769118349,0.0,9.18739968257,17.702556249,5.73839278334,0.0,5.73839278334
 08/23  22:00:00,44.3193156271,3.3049963559,15.7026759009,0.0,5.91811778209,14.0365255879,5.02319372979,0.0,5.02319372979
 08/23  23:00:00,34.9445473782,2.74836484288,12.7810482363,0.0,3.54045821811,10.5176760807,2.87759656913,0.0,2.87759656913
 08/23  24:00:00,28.6456449346,2.30865711626,10.625109075,0.0,2.55330491699,7.80157382632,1.00019905355,0.0,1.00019905355
 08/24  01:00:00,26.642494446,2.061560294,9.45778002454,0.0,2.55330491699,7.21284921042,0.64316482736,0.0,0.64316482736
 08/24  02:00:00,25.2579707056,1.87266358954,8.55651529661,0.0,2.55330491699,6.91848690247,0.374553012908,0.0,0.374553012908
 08/24  03:00:00,24.2487079145,1.72354139085,7.84355585819,0.0,2.55330491699,6.7713057485,0.374557319218,0.0,0.374557319218
 08/24  04:00:00,25.7590781496,1.62864056642,7.37233346992,0.0,3.82705111198,7.57405300124,0.643268627177,0.0,0.643268627177
 08/24  05:00:00,30.0150725598,1.59667286844,7.12168311623,0.0,6.02426329834,9.91545327661,2.7043725448,0.0,2.7043725448
 08/24  06:00:00,35.7477168035,1.68464767872,7.44810146977,0.0,6.51253267309,14.7454349813,8.71159013226,0.0,8.71159013226
 08/24  07:00:00,35.0582310248,1.94225961336,8.93887112103,0.0,6.01364874671,18.163451543,9.24995610502,0.0,9.24995610502
 08/24  08:00:00,38.8823262338,2.69830658919,12.9526699032,0.0,4.35151303671,18.8798367041,8.89136408437,0.0,8.89136408437
 08/24  09:00:00,40.3753474564,3.32854529231,16.6390842631,0.0,3.78894180059,16.6187760998,7.81556863287,0.0,7.81556863287
 08/24  10:00:00,41.5156700099,3.88869809341,20.1358807186,0.0,3.78894180059,13.7021493968,7.09837162097,0.0,7.09837162097
 08/24  11:00:00,45.0223159698,4.30484777723,23.0791958407,0.0,3.78894180059,13.8493305508,5.7536272221,0.0,5.7536272221
 08/24  12:00:00,47.3358943006,4.62239917614,25.3856639908,0.0,3.69398621738,13.6338449159,5.03643020937,0.0,5.03643020937
 08/24  13:00:00,49.3690545529,4.88327846673,27.4362283504,0.0,3.78894180059,13.2606059349,4.49853244982,0.0,4.49853244982
 08/24  14:00:00,50.8898870009,5.09837642714,28.889143992,0.0,3.78894180059,13.1134247809,3.96063469027,0.0,3.96063469027
 08/24  15:00:00,54.0697665053,5.36888750957,30.4335029607,0.0,4.71240779196,13.5549682428,4.49853244982,0.0,4.49853244982
 08/24  16:00:00,62.1338906504,5.52037527754,30.8957859505,0.0,7.18559832057,18.5321311015,5.21572946255,0.0,5.21572946255
 08/24  17:00:00,67.4370987014,5.41146779799,30.3301452117,0.0,8.38069375907,23.3147919321,6.82942274121,0.0,6.82942274121
 08/24  18:00:00,68.588488958,5.38455006456,29.441083068,0.0,10.6415932552,23.1212625696,7.9948678869,0.0,7.9948678869
 08/24  19:00:00,65.7516799905,5.13940503007,26.9258637799,0.0,12.3080778603,20.4854999863,7.63626938054,0.0,7.63626938054
 08/24  20:00:00,66.6234928904,4.75398017002,24.1590557664,0.0,12.456681583,19.8967753704,7.00872199439,0.0,7.00872199439
 08/24  21:00:00,57.8482300182,4.28676331873,21.3145107675,0.0,9.18739968257,17.702556249,5.75362722211,0.0,5.75362722211
 08/24  22:00:00,47.3961350241,3.74663502493,18.3378566288,0.0,5.91811778209,14.0365255879,5.03643020937,0.0,5.03643020937
 08/24  23:00:00,38.7111906567,3.30225972843,15.9937966292,0.0,3.54045821811,10.5176760807,2.88483917116,0.0,2.88483917116
 08/24  24:00:00,32.2472818806,2.84951323052,13.6858899067,0.0,2.55330491699,7.80157382632,1.00219701274,0.0,1.00219701274
 08/25  01:00:00,29.960952178,2.57078280782,12.2670152428,0.0,2.55330491699,7.21284921042,0.644182574466,0.0,0.644182574466
 08/25  02:00:00,28.3360772218,2.3549782314,11.1523071709,0.0,2.55330491699,6.91848690247,0.374807888978,0.0,0.374807888978
 08/25  03:00:00,26.9381107484,2.15427463349,10.1022254494,0.0,2.55330491699,6.7713057485,0.374812354892,0.0,0.374812354892
 08/25  04:00:00,28.0609283124,2.00432462393,9.2984995752,0.0,3.82705111198,7.57405300124,0.644290222809,0.0,0.644290222809
 08/25  05:00:00,32.6271146255,2.01624773478,9.31415031555,0.0,6.02426329834,9.91545327661,2.71130676641,0.0,2.71130676641
 08/25  06:00:00,38.1633017245,2.07607779908,9.47225627032,0.0,6.51253267309,14.7454349813,8.7358561144,0.0,8.7358561144
 08/25  07:00:00,36.2416757052,2.02333967417,9.1484024073,0.0,6.01364874671,18.163451543,9.27578685222,0.0,9.27578685222
 08/25  08:00:00,37.8115444828,2.58144714569,11.9987475957,0.0,4.35151303671,18.8798367041,8.91616175822,0.0,8.91616175822
 08/25  09:00:00,40.5704539957,3.35150001341,16.8112360813,0.0,3.78894180059,16.6187760998,7.83726659855,0.0,7.83726659855
 08/25  10:00:00,43.2044297385,4.06838056417,21.6449579764,0.0,3.78894180059,13.7021493968,7.11800311374,0.0,7.11800311374
 08/25  11:00:00,47.3856037032,4.52695554868,25.2203758028,0.0,3.78894180059,13.8493305508,5.76938407815,0.0,5.76938407815
 08/25  12:00:00,48.4353090341,4.67983799107,26.4276399094,0.0,3.69398621738,13.6338449159,5.05012059249,0.0,5.05012059249
 08/25  13:00:00,50.5696894786,4.92645807047,28.5936836723,0.0,3.78894180059,13.2606059349,4.51067297824,0.0,4.51067297824
 08/25  14:00:00,52.3513763495,5.17871623978,30.270293528,0.0,3.78894180059,13.1134247809,3.971225364,0.0,3.971225364
 08/25  15:00:00,55.1438979088,5.37369149793,31.5028303757,0.0,4.71240779196,13.5549682428,4.51067297824,0.0,4.51067297824
 08/25  16:00:00,62.1273647162,5.44306577181,30.966569522,0.0,7.18559832057,18.5321311015,5.2299364639,0.0,5.2299364639
 08/25  17:00:00,66.7797854935,5.32066829737,29.7636315045,0.0,8.38069375907,23.3147919321,6.84827930663,0.0,6.84827930663
 08/25  18:00:00,68.3460933695,5.34833441089,29.2349031332,0.0,10.6415932552,23.1212625696,8.01708247083,0.0,8.01708247083
 08/25  19:00:00,65.4205627702,5.08619993504,26.6479516547,0.0,12.3080778603,20.4854999863,7.657450728,0.0,7.657450728
 08/25  20:00:00,66.2186091568,4.68910373431,23.8190484685,0.0,12.456681583,19.8967753704,7.02809517805,0.0,7.02809517805
 08/25  21:00:00,57.3965057949,4.21813482383,20.931415039,0.0,9.18739968257,17.702556249,5.76938407815,0.0,5.76938407815
 08/25  22:00:00,47.3687808737,3.7451067164,18.312030787,0.0,5.91811778209,14.0365255879,5.05012059249,0.0,5.05012059249
 08/25  23:00:00,39.0322130476,3.33998321718,16.2770955313,0.0,3.54045821811,10.5176760807,2.89233013551,0.0,2.89233013551
 08/25  24:00:00,32.4733847915,2.87245121845,13.8890548297,0.0,2.55330491699,7.80157382632,1.00426348566,0.0,1.00426348566
 08/26  01:00:00,29.7116703867,2.52377030071,12.0647459586,0.0,2.55330491699,7.21284921042,0.645234345749,0.0,0.645234345749
 08/26  02:00:00,27.9167537525,2.27284408386,10.8151178492,0.0,2.55330491699,6.91848690247,0.37507127085,0.0,0.37507127085
 08/26  03:00:00,26.7035539599,2.10064342254,9.92129987189,0.0,2.55330491699,6.7713057485,0.375075896216,0.0,0.375075896216
 08/26  04:00:00,27.9690164987,1.97748520351,9.23342718197,0.0,3.82705111198,7.57405300124,0.645345839086,0.0,0.645345839086
 08/26  05:00:00,32.0465853936,1.92523452025,8.82463429817,0.0,6.02426329834,9.91545327661,2.71847050767,0.0,2.71847050767
 08/26  06:00:00,37.9483256694,2.04383424325,9.28952377109,0.0,6.51253267309,14.7454349813,8.76092020154,0.0,8.76092020154
 08/26  07:00:00,36.8667523009,2.1464330135,9.84391502615,0.0,6.01364874671,17.9699221805,9.30246637888,0.0,9.30246637888
 08/26  08:00:00,36.3042580047,2.49214173589,12.0271800961,0.0,3.66783283761,18.1171033345,8.94177425347,0.0,8.94177425347
 08/26  09:00:00,39.7120716407,3.36317828896,17.3875890194,0.0,3.10526160149,15.8560427302,7.85967753288,0.0,7.85967753288
 08/26  10:00:00,41.4165363043,3.97882140905,21.3930372661,0.0,3.10526160149,12.9394160272,7.13827967337,0.0,7.13827967337
 08/26  11:00:00,43.1511595373,4.19864569866,22.7606550555,0.0,3.10526160149,13.0865971812,5.78565868522,0.0,5.78565868522
 08/26  12:00:00,45.6387017423,4.47309158403,25.1209325292,0.0,3.10526160149,12.9394160272,5.06426082486,0.0,5.06426082486
 08/26  13:00:00,45.6795905484,4.53898815616,25.5374682251,0.0,3.10526160149,12.4978725653,4.5232124296,0.0,4.5232124296
 08/26  14:00:00,41.4771443786,4.16105882592,21.8601325396,0.0,3.10526160149,12.3506914113,3.98216403433,0.0,3.98216403433
 08/26  15:00:00,43.3337379871,4.28571664939,22.2270588713,0.0,4.02872759285,12.7922348732,4.5232124296,0.0,4.5232124296
 08/26  16:00:00,56.3394778318,4.97718788198,27.0909740961,0.0,6.50191812146,17.7693977319,5.24461028995,0.0,5.24461028995
 08/26  17:00:00,65.6522902035,5.24378496863,28.9065489056,0.0,8.38069375907,23.1212625696,6.86775547576,0.0,6.86775547576
 08/26  18:00:00,67.1318699739,5.20181202405,28.1672021244,0.0,10.6415932552,23.1212625696,8.04002699884,0.0,8.04002699884
 08/26  19:00:00,64.0054646155,4.85126126171,25.4677921733,0.0,12.3080778603,20.4854999863,7.67932806866,0.0,7.67932806866
 08/26  20:00:00,64.7005636729,4.42515800047,22.5649487184,0.0,12.456681583,19.8967753704,7.04810494084,0.0,7.04810494084
 08/26  21:00:00,56.3481600686,4.0243489793,20.0768551573,0.0,9.18739968257,17.702556249,5.78565868522,0.0,5.78565868522
 08/26  22:00:00,46.7119839337,3.59993021883,17.8004103445,0.0,5.91811778209,14.0365255879,5.06426082486,0.0,5.06426082486
 08/26  23:00:00,38.5017121023,3.20978551833,15.8767922849,0.0,3.54045821811,10.5176760807,2.90006724379,0.0,2.90006724379
 08/26  24:00:00,32.2647009852,2.79892571141,13.7538965304,0.0,2.55330491699,7.80157382632,1.00639786036,0.0,1.00639786036
 08/27  01:00:00,29.6911823454,2.48761299932,12.0804152186,0.0,2.55330491699,7.21284921042,0.646319828701,0.0,0.646319828701
 08/27  02:00:00,27.4375830154,2.1882264084,10.4205647875,0.0,2.55330491699,6.91848690247,0.375343080336,0.0,0.375343080336
 08/27  03:00:00,26.3841591455,2.0354868922,9.66706158779,0.0,2.55330491699,6.7713057485,0.375347864976,0.0,0.375347864976
 08/27  04:00:00,28.1087030975,1.97741373126,9.37318525298,0.0,3.82705111198,7.57405300124,0.646435162918,0.0,0.646435162918
 08/27  05:00:00,32.3980957683,1.95257157211,9.14880762107,0.0,6.02426329834,9.91545327661,2.72586164742,0.0,2.72586164742
 08/27  06:00:00,38.3813544287,2.0757568003,9.69062997332,0.0,6.51253267309,14.7454349813,8.78677497275,0.0,8.78677497275
 08/27  07:00:00,37.9345809315,2.27281705768,10.7853596126,0.0,6.01364874671,17.9699221805,9.32998678412,0.0,9.32998678412
 08/27  08:00:00,37.6800130785,2.65257736088,13.2424995448,0.0,3.66783283761,18.1171033345,8.96819398523,0.0,8.96819398523
 08/27  09:00:00,39.9803518205,3.34754117281,17.6715063154,0.0,3.10526160149,15.8560427302,7.88279479905,0.0,7.88279479905
 08/27  10:00:00,42.3379092322,4.02887397002,22.264357633,0.0,3.10526160149,12.9394160272,7.15919529515,0.0,7.15919529515
 08/27  11:00:00,45.8172573814,4.4251049076,25.2002936907,0.0,3.10526160149,13.0865971812,5.80244622376,0.0,5.80244622376
 08/27  12:00:00,47.1896638839,4.62291114275,26.5220751121,0.0,3.10526160149,12.9394160272,5.078846719,0.0,5.078846719
 08/27  13:00:00,48.6192333233,4.8048468646,28.2112522916,0.0,3.10526160149,12.4978725653,4.53614709044,0.0,4.53614709044
 08/27  14:00:00,50.7479510776,5.06102516008,30.2309729044,0.0,3.10526160149,12.3506914113,3.99344746187,0.0,3.99344746187
 08/27  15:00:00,53.2129395947,5.26157927277,31.1303978556,0.0,4.02872759285,12.7922348732,4.53614709044,0.0,4.53614709044
 08/27  16:00:00,60.653741684,5.36530503982,31.0171207905,0.0,6.50191812146,17.7693977319,5.25974659519,0.0,5.25974659519
 08/27  17:00:00,67.4146198679,5.41561566644,30.4970478723,0.0,8.38069375907,23.1212625696,6.88784548089,0.0,6.88784548089
 08/27  18:00:00,68.8634828002,5.41377777423,29.6868492005,0.0,10.6415932552,23.1212625696,8.06369467612,0.0,8.06369467612
 08/27  19:00:00,66.2589088616,5.17826656057,27.3942311206,0.0,12.3080778603,20.4854999863,7.70189492374,0.0,7.70189492374
 08/27  20:00:00,67.0312906624,4.8050368884,24.51579682,0.0,12.456681583,19.8967753704,7.06874535708,0.0,7.06874535708
 08/27  21:00:00,59.2668429165,4.47590317798,22.5439838065,0.0,9.18739968257,17.702556249,5.80244622376,0.0,5.80244622376
 08/27  22:00:00,49.6606731284,4.05696700207,20.292062756,0.0,5.91811778209,14.0365255879,5.078846719,0.0,5.078846719
 08/27  23:00:00,40.886177456,3.61204044732,17.8590027096,0.0,3.54045821811,10.5176760807,2.90804820474,0.0,2.90804820474
 08/27  24:00:00,34.6761617732,3.21591126575,15.7483717641,0.0,2.55330491699,7.80157382632,1.00859950476,0.0,1.00859950476
 08/28  01:00:00,32.1265582957,2.90460408321,14.0988000851,0.0,2.55330491699,7.21284921042,0.647438700927,0.0,0.647438700927
 08/28  02:00:00,30.1656187849,2.64186331706,12.6949636484,0.0,2.55330491699,6.91848690247,0.37562323677,0.0,0.37562323677
 08/28  03:00:00,28.593181163,2.41806411665,11.4935063808,0.0,2.55330491699,6.7713057485,0.375628180482,0.0,0.375628180482
 08/28  04:00:00,29.5263577626,2.24186961509,10.5263840343,0.0,3.82705111198,7.57405300124,0.64755787129,0.0,0.64755787129
 08/28  05:00:00,33.6603393196,2.19207909839,10.171543646,0.0,6.02426329834,9.91545327661,2.73347799721,0.0,2.73347799721
 08/28  06:00:00,39.647701926,2.31841880757,10.7143154634,0.0,6.51253267309,14.7454349813,8.81341277272,0.0,8.81341277272
 08/28  07:00:00,39.2109631789,2.4872317436,11.6537978116,0.0,6.01364874671,18.163451543,9.358339918,0.0,9.358339918
 08/28  08:00:00,42.2375676067,3.19703109652,15.8091867687,0.0,4.35151303671,18.8798367041,8.99541312955,0.0,8.99541312955
 08/28  09:00:00,43.5165805254,3.74845477006,19.3604078543,0.0,3.78894180059,16.6187760998,7.90661155112,0.0,7.90661155112
 08/28  10:00:00,44.2936285701,4.21630918301,22.5862281892,0.0,3.78894180059,13.7021493968,7.18074378513,0.0,7.18074378513
 08/28  11:00:00,48.8084485911,4.66954723408,26.5006290053,0.0,3.78894180059,13.8493305508,5.81974172229,0.0,5.81974172229
 08/28  12:00:00,51.566216417,4.97086522806,29.2675200552,0.0,3.69398621738,13.6338449159,5.09387395543,0.0,5.09387395543
 08/28  13:00:00,51.4666124801,5.06362413586,29.3534406084,0.0,3.78894180059,13.2606059349,4.54947313029,0.0,4.54947313029
 08/28  14:00:00,52.4052548978,5.20064133414,30.3022469819,0.0,3.78894180059,13.1134247809,4.00507230514,0.0,4.00507230514
 08/28  15:00:00,54.4523202147,5.29614599144,30.8887981882,0.0,4.71240779196,13.5549682428,4.54947313029,0.0,4.54947313029
 08/28  16:00:00,61.8198519781,5.43952638969,30.662596166,0.0,7.18559832057,18.5321311015,5.27534089714,0.0,5.27534089714
 08/28  17:00:00,66.8311406022,5.38241067877,29.7532442318,0.0,8.38069375907,23.3147919321,6.90854337257,0.0,6.90854337257
 08/28  18:00:00,67.2078033289,5.2666484489,28.1782990545,0.0,10.6415932552,23.1212625696,8.08807849372,0.0,8.08807849372
 08/28  19:00:00,64.2991302149,4.94714805114,25.6655709833,0.0,12.3080778603,20.4854999863,7.72514461029,0.0,7.72514461029
 08/28  20:00:00,65.6002703002,4.58935330335,23.3004600429,0.0,12.456681583,19.8967753704,7.09001031429,0.0,7.09001031429
 08/28  21:00:00,57.5143684376,4.23151997834,21.0358925272,0.0,9.18739968257,17.702556249,5.81974172229,0.0,5.81974172229
 08/28  22:00:00,48.2057152246,3.86015405427,19.0339178,0.0,5.91811778209,14.0365255879,5.09387395543,0.0,5.09387395543
 08/28  23:00:00,40.9559190611,3.59159619489,17.9491885672,0.0,3.54045821811,10.5176760807,2.91627065486,0.0,2.91627065486
 08/28  24:00:00,35.6403213321,3.31084206817,16.6176005206,0.0,2.55330491699,7.80157382632,1.01086776686,0.0,1.01086776686
 08/29  01:00:00,33.3966013468,3.06137161778,15.2120756016,0.0,2.55330491699,7.21284921042,0.648590630245,0.0,0.648590630245
 08/29  02:00:00,31.627219175,2.83684701387,13.9615803417,0.0,2.55330491699,6.91848690247,0.375911657035,0.0,0.375911657035
 08/29  03:00:00,30.0988117765,2.62791541038,12.7892857006,0.0,2.55330491699,6.7713057485,0.375916759588,0.0,0.375916759588
