Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/29  04:00:00,31.0859235038,2.46876260015,11.8590567904,0.0,3.82705111198,7.57405300124,0.648713631355,0.0,0.648713631355
 08/29  05:00:00,35.3256960923,2.44078801278,11.5881915044,0.0,6.02426329834,9.91545327661,2.7413173019,0.0,2.7413173019
 08/29  06:00:00,41.3924823869,2.57991972302,12.1975950088,0.0,6.51253267309,14.7454349813,8.84082571406,0.0,8.84082571406
 08/29  07:00:00,41.1306404293,2.77241791174,13.2882888939,0.0,6.01364874671,18.163451543,9.38751738401,0.0,9.38751738401
 08/29  08:00:00,44.2612153857,3.51088923345,17.5189764107,0.0,4.35151303671,18.8798367041,9.02342362573,0.0,9.02342362573
 08/29  09:00:00,44.9153636339,3.97671108181,20.5309346511,0.0,3.78894180059,16.6187760998,7.93112073598,0.0,7.93112073598
 08/29  10:00:00,44.7288453512,4.29305006043,22.9447040929,0.0,3.78894180059,13.7021493968,7.2029187619,0.0,7.2029187619
 08/29  11:00:00,48.2996454113,4.65110877745,26.0102642821,0.0,3.78894180059,13.8493305508,5.83754005891,0.0,5.83754005891
 08/29  12:00:00,51.3496028651,4.97686044281,29.0449112886,0.0,3.69398621738,13.6338449159,5.10933808397,0.0,5.10933808397
 08/29  13:00:00,53.0851562219,5.18737293368,30.8482355524,0.0,3.78894180059,13.2606059349,4.56318660277,0.0,4.56318660277
 08/29  14:00:00,54.0819290269,5.35468899271,31.8248734525,0.0,3.78894180059,13.1134247809,4.01703512156,0.0,4.01703512156
 08/29  15:00:00,56.5885649675,5.52698374637,32.7942051861,0.0,4.71240779196,13.5549682428,4.56318660277,0.0,4.56318660277
 08/29  16:00:00,64.4083291266,5.65243995604,33.0381597481,0.0,7.18559832057,18.5321311015,5.29138857771,0.0,5.29138857771
 08/29  17:00:00,68.3464219153,5.47764676612,31.1732894575,0.0,8.38069375907,23.3147919321,6.92984302132,0.0,6.92984302132
 08/29  18:00:00,68.6681783204,5.40395342547,29.5013690696,0.0,10.6415932552,23.1212625696,8.1131712306,0.0,8.1131712306
 08/29  19:00:00,65.9556656949,5.17363477091,27.0956197435,0.0,12.3080778603,20.4854999863,7.74907024313,0.0,7.74907024313
 08/29  20:00:00,66.9516178069,4.80854967718,24.4326111758,0.0,12.456681583,19.8967753704,7.11189351505,0.0,7.11189351505
 08/29  21:00:00,58.6222221222,4.41512478551,21.9601414047,0.0,9.18739968257,17.702556249,5.83754005891,0.0,5.83754005891
 08/29  22:00:00,48.8508326096,3.96918996876,19.5699992705,0.0,5.91811778209,14.0365255879,5.10933808397,0.0,5.10933808397
 08/29  23:00:00,40.0111519998,3.50824823104,17.0877694698,0.0,3.54045821811,10.5176760807,2.92473215915,0.0,2.92473215915
 08/29  24:00:00,33.3899510508,3.05044408334,14.6276282241,0.0,2.55330491699,7.80157382632,1.01320197494,0.0,1.01320197494
 08/30  01:00:00,30.4331606388,2.66930803121,12.6406984802,0.0,2.55330491699,7.21284921042,0.649775274776,0.0,0.649775274776
 08/30  02:00:00,28.1581382911,2.3498366797,10.979509792,0.0,2.55330491699,6.91848690247,0.376208255584,0.0,0.376208255584
 08/30  03:00:00,26.3159872618,2.07368750366,9.56068909269,0.0,2.55330491699,6.7713057485,0.376213516719,0.0,0.376213516719
 08/30  04:00:00,27.0538632577,1.85718900656,8.43857013789,0.0,3.82705111198,7.57405300124,0.649902100534,0.0,0.649902100534
 08/30  05:00:00,30.9189456152,1.76265438238,7.85957465763,0.0,6.02426329834,9.91545327661,2.74937724037,0.0,2.74937724037
 08/30  06:00:00,36.0300930897,1.75488395415,7.66024148048,0.0,6.51253267309,14.7454349813,8.86900567961,0.0,8.86900567961
 08/30  07:00:00,34.7109830899,1.79042400167,7.85062546449,0.0,6.01364874671,18.163451543,9.41751054147,0.0,9.41751054147
 08/30  08:00:00,37.3871646669,2.52146754425,11.6343473812,0.0,4.35151303671,18.8798367041,9.05221717872,0.0,9.05221717872
 08/30  09:00:00,41.6821237512,3.48201131824,17.792394532,0.0,3.78894180059,16.6187760998,7.95631509546,0.0,7.95631509546
 08/30  10:00:00,43.4614630381,4.06772422292,21.9026476173,0.0,3.78894180059,13.7021493968,7.22571365858,0.0,7.22571365858
 08/30  11:00:00,45.9660220146,4.35414803958,23.9736016232,0.0,3.78894180059,13.8493305508,5.85583596282,0.0,5.85583596282
 08/30  12:00:00,49.5259472322,4.7561097412,27.4420063573,0.0,3.69398621738,13.6338449159,5.12523452507,0.0,5.12523452507
 08/30  13:00:00,51.7414545595,5.01145260192,29.6804542218,0.0,3.78894180059,13.2606059349,4.57728344676,0.0,4.57728344676
 08/30  14:00:00,53.2348992358,5.20352963545,31.1290030185,0.0,3.78894180059,13.1134247809,4.02933236845,0.0,4.02933236845
 08/30  15:00:00,57.3424271581,5.49821766274,33.5768334602,0.0,4.71240779196,13.5549682428,4.57728344676,0.0,4.57728344676
 08/30  16:00:00,66.6346149311,5.76612294389,35.1507625647,0.0,7.18559832057,18.5321311015,5.30788488451,0.0,5.30788488451
 08/30  17:00:00,70.9528007448,5.65273928645,33.6045757667,0.0,8.38069375907,23.3147919321,6.95173811944,0.0,6.95173811944
 08/30  18:00:00,70.253865924,5.49212298136,30.9988871172,0.0,10.6415932552,23.1212625696,8.13896545578,0.0,8.13896545578
 08/30  19:00:00,66.1652133065,5.16574136486,27.3130607611,0.0,12.3080778603,20.4854999863,7.77366473691,0.0,7.77366473691
 08/30  20:00:00,66.314326947,4.72342204488,23.8804479481,0.0,12.456681583,19.8967753704,7.13438847888,0.0,7.13438847888
 08/30  21:00:00,58.2927661948,4.35870039501,21.6871098678,0.0,9.18739968257,17.702556249,5.85583596282,0.0,5.85583596282
 08/30  22:00:00,48.8907092047,3.9688760026,19.6101898318,0.0,5.91811778209,14.0365255879,5.12523452507,0.0,5.12523452507
 08/30  23:00:00,40.2883655493,3.54518063572,17.3280506146,0.0,3.54045821811,10.5176760807,2.93343021183,0.0,2.93343021183
 08/30  24:00:00,33.7649023748,3.10199451897,14.9510291125,0.0,2.55330491699,7.80157382632,1.01560143775,0.0,1.01560143775
 08/31  01:00:00,30.9029061196,2.74122908426,13.0385229079,0.0,2.55330491699,7.21284921042,0.650992283054,0.0,0.650992283054
 08/31  02:00:00,28.7514138394,2.44483995477,11.4777820652,0.0,2.55330491699,6.91848690247,0.376512944469,0.0,0.376512944469
 08/31  03:00:00,26.8988844551,2.17091055449,10.0463632351,0.0,2.55330491699,6.7713057485,0.376518363895,0.0,0.376518363895
 08/31  04:00:00,27.6078538171,1.95408009492,8.89566960891,0.0,3.82705111198,7.57405300124,0.651122926615,0.0,0.651122926615
 08/31  05:00:00,31.9316181112,1.92641210598,8.70848943003,0.0,6.02426329834,9.91545327661,2.75765542621,0.0,2.75765542621
 08/31  06:00:00,37.8764515136,2.03957944608,9.22190441243,0.0,6.51253267309,14.7454349813,8.89794432485,0.0,8.89794432485
 08/31  07:00:00,36.3377409344,2.04067905926,9.22712825139,0.0,6.01364874671,18.163451543,9.44831050816,0.0,9.44831050816
 08/31  08:00:00,37.4215218884,2.5394713139,11.650700833,0.0,4.35151303671,18.8798367041,9.08178526159,0.0,9.08178526159
 08/31  09:00:00,40.4248298858,3.3435949865,16.6735169982,0.0,3.78894180059,16.6187760998,7.98218716849,0.0,7.98218716849
 08/31  10:00:00,43.6127380056,4.07787432692,22.0437724808,0.0,3.78894180059,13.7021493968,7.24912172465,0.0,7.24912172465
 08/31  11:00:00,47.4527199477,4.45146149374,25.3629861022,0.0,3.78894180059,13.8493305508,5.87462401586,0.0,5.87462401586
 08/31  12:00:00,50.2894418822,4.75706839417,28.2045423544,0.0,3.69398621738,13.6338449159,5.14155857115,0.0,5.14155857115
 08/31  13:00:00,53.1468475697,5.07219338559,31.0251064484,0.0,3.78894180059,13.2606059349,4.59175948763,0.0,4.59175948763
 08/31  14:00:00,55.0762151148,5.32521130221,32.8486372308,0.0,3.78894180059,13.1134247809,4.0419604041,0.0,4.0419604041
 08/31  15:00:00,58.1654520273,5.55689105869,34.3411849335,0.0,4.71240779196,13.5549682428,4.59175948763,0.0,4.59175948763
 08/31  16:00:00,67.1070456546,5.77233089639,35.6169853358,0.0,7.18559832057,18.5321311015,5.32482493233,0.0,5.32482493233
 08/31  17:00:00,71.384881271,5.64714736137,34.042248218,0.0,8.38069375907,23.3147919321,6.97422218291,0.0,6.97422218291
 08/31  18:00:00,71.1875452943,5.5612029194,31.8634865495,0.0,10.6415932552,23.1212625696,8.16545353055,0.0,8.16545353055
 08/31  19:00:00,67.5798010275,5.29702404555,28.5963658015,0.0,12.3080778603,20.4854999863,7.7989208082,0.0,7.7989208082
 08/31  20:00:00,68.3027965725,4.94429763671,25.6480419818,0.0,12.456681583,19.8967753704,7.15748854408,0.0,7.15748854408
 08/31  21:00:00,60.1028501011,4.56870905722,23.2871851118,0.0,9.18739968257,17.702556249,5.87462401586,0.0,5.87462401586
 08/31  22:00:00,50.3177042805,4.14294071254,20.8631201976,0.0,5.91811778209,14.0365255879,5.14155857115,0.0,5.14155857115
 08/31  23:00:00,41.7041442433,3.7208901255,18.5681198188,0.0,3.54045821811,10.5176760807,2.94236223705,0.0,2.94236223705
 08/31  24:00:00,35.5010406474,3.33060083424,16.4585610698,0.0,2.55330491699,7.80157382632,1.0180654447,0.0,1.0180654447
 09/01  01:00:00,32.8822867838,3.01663593599,14.7424967204,0.0,2.55330491699,7.21284921042,0.652241294126,0.0,0.652241294126
 09/01  02:00:00,30.7467154652,2.72889151745,13.1890321283,0.0,2.55330491699,6.91848690247,0.376825633366,0.0,0.376825633366
 09/01  03:00:00,29.1722368806,2.50404112007,11.986585095,0.0,2.55330491699,6.7713057485,0.376831210759,0.0,0.376831210759
 09/01  04:00:00,30.229643402,2.34696238828,11.1245769005,0.0,3.82705111198,7.57405300124,0.652375747861,0.0,0.652375747861
 09/01  05:00:00,34.740988213,2.35047157991,11.093800058,0.0,6.02426329834,9.91545327661,2.76614940837,0.0,2.76614940837
 09/01  06:00:00,41.4777228971,2.59533135343,12.2674238886,0.0,6.51253267309,14.7454349813,8.92763308037,0.0,8.92763308037
 09/01  07:00:00,41.2679929455,2.796443666,13.4016156558,0.0,6.01364874671,18.163451543,9.47990816288,0.0,9.47990816288
 09/01  08:00:00,43.2241264388,3.34827765399,16.6444990433,0.0,4.35151303671,18.8798367041,9.11211911803,0.0,9.11211911803
 09/01  09:00:00,45.0758727049,3.92279213696,20.745362667,0.0,3.78894180059,16.6187760998,8.00872929331,0.0,8.00872929331
 09/01  10:00:00,47.6139545645,4.47121953917,25.6516438274,0.0,3.78894180059,13.7021493968,7.27313602806,0.0,7.27313602806
 09/01  11:00:00,50.892663909,4.79072885694,28.4636627003,0.0,3.78894180059,13.8493305508,5.89389865411,0.0,5.89389865411
 09/01  12:00:00,52.1200687108,4.97399106459,29.8182465125,0.0,3.69398621738,13.6338449159,5.158305388,0.0,5.158305388
 09/01  13:00:00,54.7191629323,5.23064948699,32.4389657095,0.0,3.78894180059,13.2606059349,4.60661043842,0.0,4.60661043842
 09/01  14:00:00,56.6551569195,5.44036813052,34.3124222072,0.0,3.78894180059,13.1134247809,4.05491548883,0.0,4.05491548883
 09/01  15:00:00,59.5212444899,5.69285293637,35.5610155184,0.0,4.71240779196,13.5549682428,4.60661043842,0.0,4.60661043842
 09/01  16:00:00,68.0786017427,5.8863260603,36.4745462599,0.0,7.18559832057,18.5321311015,5.34220370453,0.0,5.34220370453
 09/01  17:00:00,71.9003352271,5.68216261813,34.5226869173,0.0,8.38069375907,23.3147919321,6.99728855328,0.0,6.99728855328
 09/01  18:00:00,71.5582447052,5.59014806531,32.2052408144,0.0,10.6415932552,23.1212625696,8.19262761072,0.0,8.19262761072
 09/01  19:00:00,69.0343132945,5.32842652815,29.1266422525,0.0,12.3080778603,20.4854999863,7.82483097766,0.0,7.82483097766
 09/01  20:00:00,69.3624997157,5.02352186774,26.628520894,0.0,12.456681583,19.8967753704,7.18118686981,0.0,7.18118686981
 09/01  21:00:00,61.5614561599,4.73342931713,24.5810709107,0.0,9.18739968257,17.702556249,5.89389865411,0.0,5.89389865411
 09/01  22:00:00,52.2754971509,4.38521383715,22.5786399434,0.0,5.91811778209,14.0365255879,5.158305388,0.0,5.158305388
 09/01  23:00:00,43.2501792396,3.91832990046,19.9167150401,0.0,3.54045821811,10.5176760807,2.95152558966,0.0,2.95152558966
 09/01  24:00:00,36.5015766207,3.46681867404,17.3228792033,0.0,2.55330491699,7.80157382632,1.02059326611,0.0,1.02059326611
 09/02  01:00:00,34.165798865,3.20014399682,15.8425007408,0.0,2.55330491699,7.21284921042,0.653521937662,0.0,0.653521937662
 09/02  02:00:00,32.2393298182,2.95095611649,14.4595818823,0.0,2.55330491699,6.91848690247,0.3771462296,0.0,0.3771462296
 09/02  03:00:00,30.5308531356,2.71281445886,13.1364280113,0.0,2.55330491699,6.7713057485,0.377151964603,0.0,0.377151964603
 09/02  04:00:00,31.4633914083,2.54228199968,12.1630052954,0.0,3.82705111198,7.57405300124,0.653660193113,0.0,0.653660193113
 09/02  05:00:00,35.7312999301,2.51677789747,11.9178054575,0.0,6.02426329834,9.91545327661,2.77485667196,0.0,2.77485667196
 09/02  06:00:00,41.6902051266,2.63528132211,12.4399561495,0.0,6.51253267309,14.7454349813,8.95806315444,0.0,8.95806315444
 09/02  07:00:00,40.6986187476,2.74649396007,13.0757205262,0.0,6.01364874671,17.9699221805,9.51229414823,0.0,9.51229414823
 09/02  08:00:00,40.4228438043,3.1033541093,15.5345535223,0.0,3.66783283761,18.1171033345,9.14320976494,0.0,9.14320976494
 09/02  09:00:00,42.438466976,3.70105910351,19.7761035402,0.0,3.10526160149,15.8560427302,8.03593360971,0.0,8.03593360971
 09/02  10:00:00,43.238362172,4.12891325224,23.0647712905,0.0,3.10526160149,12.9394160272,7.29774945718,0.0,7.29774945718
 09/02  11:00:00,46.0905169579,4.43785581913,25.4608023556,0.0,3.10526160149,13.0865971812,5.91365416959,0.0,5.91365416959
 09/02  12:00:00,48.1895096239,4.67784381091,27.4669881839,0.0,3.10526160149,12.9394160272,5.17547001621,0.0,5.17547001621
 09/02  13:00:00,45.2328372213,4.51409236236,25.1156106919,0.0,3.10526160149,12.4978725653,4.62183190116,0.0,4.62183190116
 09/02  14:00:00,47.5667007878,4.74174726307,27.3690005116,0.0,3.10526160149,12.3506914113,4.06819378612,0.0,4.06819378612
 09/02  15:00:00,53.5473914284,5.17441637362,31.5520125884,0.0,4.02872759285,12.7922348732,4.62183190116,0.0,4.62183190116
 09/02  16:00:00,62.1672397092,5.36875502753,32.5271688279,0.0,6.50191812146,17.7693977319,5.36001605455,0.0,5.36001605455
 09/02  17:00:00,69.4025888872,5.4847340208,32.4158985372,0.0,8.38069375907,23.1212625696,7.02093039968,0.0,7.02093039968
 09/02  18:00:00,70.7694036383,5.48187841347,31.5246693994,0.0,10.6415932552,23.1212625696,8.22047964894,0.0,8.22047964894
 09/02  19:00:00,68.9024213974,5.27181588784,29.0513609957,0.0,12.3080778603,20.4854999863,7.85138757224,0.0,7.85138757224
 09/02  20:00:00,68.3576944137,4.91724347557,25.7299939842,0.0,12.456681583,19.8967753704,7.20547643803,0.0,7.20547643803
 09/02  21:00:00,59.7806865507,4.54218841893,22.9915421998,0.0,9.18739968257,17.702556249,5.91365416959,0.0,5.91365416959
 09/02  22:00:00,49.9712726417,4.12523009228,20.5343991791,0.0,5.91811778209,14.0365255879,5.17547001621,0.0,5.17547001621
 09/02  23:00:00,40.8185782982,3.64022877288,17.7632152263,0.0,3.54045821811,10.5176760807,2.96091755604,0.0,2.96091755604
 09/02  24:00:00,33.9668038608,3.15365697446,15.101268143,0.0,2.55330491699,7.80157382632,1.02318415339,0.0,1.02318415339
 09/03  01:00:00,31.3528505295,2.8255881787,13.4041082234,0.0,2.55330491699,7.21284921042,0.65483383406,0.0,0.65483383406
 09/03  02:00:00,29.2976648563,2.54053333209,11.9283397048,0.0,2.55330491699,6.91848690247,0.377474638175,0.0,0.377474638175
 09/03  03:00:00,27.5874872727,2.28845683483,10.6174197724,0.0,2.55330491699,6.7713057485,0.377480530393,0.0,0.377480530393
 09/03  04:00:00,28.5412527318,2.11030511032,9.67284350821,0.0,3.82705111198,7.57405300124,0.654975881903,0.0,0.654975881903
 09/03  05:00:00,32.7619909418,2.07090152434,9.39437284231,0.0,6.02426329834,9.91545327661,2.78377463894,0.0,2.78377463894
 09/03  06:00:00,38.8722784734,2.2126974596,10.0446133588,0.0,6.51253267309,14.7454349813,8.98922553558,0.0,8.98922553558
 09/03  07:00:00,38.2412327402,2.37807705435,10.9867514246,0.0,6.01364874671,17.9699221805,9.54545887333,0.0,9.54545887333
 09/03  08:00:00,38.3062120738,2.80624796024,13.7150279408,0.0,3.66783283761,18.1171033345,9.17504799514,0.0,9.17504799514
 09/03  09:00:00,40.6347209129,3.50569133973,18.1677252408,0.0,3.10526160149,15.8560427302,8.06379206139,0.0,8.06379206139
 09/03  10:00:00,41.7242872889,4.01226068635,21.6673489733,0.0,3.10526160149,12.9394160272,7.32295472299,0.0,7.32295472299
 09/03  11:00:00,45.67450658,4.42102661618,25.0616211807,0.0,3.10526160149,13.0865971812,5.93388471189,0.0,5.93388471189
 09/03  12:00:00,48.4368551839,4.70855269432,27.6836248606,0.0,3.10526160149,12.9394160272,5.19304737262,0.0,5.19304737262
 09/03  13:00:00,49.4046377543,4.87756776026,28.9239358269,0.0,3.10526160149,12.4978725653,4.63741936818,0.0,4.63741936818
 09/03  14:00:00,50.726551863,5.0667831131,30.2038157369,0.0,3.10526160149,12.3506914113,4.08179136373,0.0,4.08179136373
 09/03  15:00:00,52.5978596398,5.2181746513,30.5587225221,0.0,4.02872759285,12.7922348732,4.63741936818,0.0,4.63741936818
 09/03  16:00:00,59.4813462519,5.29762366227,29.9124067358,0.0,6.50191812146,17.7693977319,5.37825670744,0.0,5.37825670744
 09/03  17:00:00,67.2191225175,5.41361290164,30.3035532866,0.0,8.38069375907,23.1212625696,7.04514072078,0.0,7.04514072078
 09/03  18:00:00,69.0692568721,5.41910849803,29.8872925487,0.0,10.6415932552,23.1212625696,8.24900139709,0.0,8.24900139709
 09/03  19:00:00,67.3419111665,5.17764327428,27.5850233783,0.0,12.3080778603,20.4854999863,7.87858272746,0.0,7.87858272746
 09/03  20:00:00,67.0520315478,4.78033110702,24.5612434868,0.0,12.456681583,19.8967753704,7.2303500556,0.0,7.2303500556
 09/03  21:00:00,58.8608542874,4.41271840609,22.2011799493,0.0,9.18739968257,17.702556249,5.93388471189,0.0,5.93388471189
 09/03  22:00:00,49.1232276249,4.00547506973,19.8061091848,0.0,5.91811778209,14.0365255879,5.19304737262,0.0,5.19304737262
 09/03  23:00:00,40.8797943808,3.62745909827,17.8372009835,0.0,3.54045821811,10.5176760807,2.97053535483,0.0,2.97053535483
 09/03  24:00:00,34.9303096862,3.2601981649,15.9582327779,0.0,2.55330491699,7.80157382632,1.02583733926,0.0,1.02583733926
 09/04  01:00:00,32.4828942894,2.96802692346,14.3917132385,0.0,2.55330491699,7.21284921042,0.656176594562,0.0,0.656176594562
 09/04  02:00:00,30.4147191155,2.68777883539,12.8981484607,0.0,2.55330491699,6.91848690247,0.3778107618,0.0,0.3778107618
 09/04  03:00:00,28.8293423511,2.45645202279,11.6912796628,0.0,2.55330491699,6.7713057485,0.377816810801,0.0,0.377816810801
 09/04  04:00:00,29.914212853,2.29560482427,10.8605039155,0.0,3.82705111198,7.57405300124,0.656322424561,0.0,0.656322424561
 09/04  05:00:00,34.2456288951,2.26769161149,10.6812207085,0.0,6.02426329834,9.91545327661,2.79290066888,0.0,2.79290066888
 09/04  06:00:00,40.130642326,2.37790718068,11.1377674902,0.0,6.51253267309,14.7454349813,9.02111099522,0.0,9.02111099522
 09/04  07:00:00,38.5544716092,2.40557650413,11.2724908438,0.0,6.01364874671,17.9699221805,9.57939251665,0.0,9.57939251665
 09/04  08:00:00,38.3308305617,2.76849957826,13.7773948106,0.0,3.66783283761,18.1171033345,9.20762438001,0.0,9.20762438001
 09/04  09:00:00,41.8120710324,3.58637838564,19.2643883145,0.0,3.10526160149,15.8560427302,8.09229639835,0.0,8.09229639835
 09/04  10:00:00,43.9026117001,4.16532617763,23.6926078933,0.0,3.10526160149,12.9394160272,7.34874436118,0.0,7.34874436118
 09/04  11:00:00,47.1377088415,4.48659779137,26.4592522671,0.0,3.10526160149,13.0865971812,5.95458428991,0.0,5.95458428991
 09/04  12:00:00,50.6401027048,4.81566645072,29.779758625,0.0,3.10526160149,12.9394160272,5.21103225189,0.0,5.21103225189
 09/04  13:00:00,53.4972044341,5.06919653543,32.8248737316,0.0,3.10526160149,12.4978725653,4.65336822337,0.0,4.65336822337
 09/04  14:00:00,55.034032937,5.24637695696,34.331702967,0.0,3.10526160149,12.3506914113,4.09570419486,0.0,4.09570419486
 09/04  15:00:00,57.9037176131,5.44797160272,35.634783544,0.0,4.02872759285,12.7922348732,4.65336822337,0.0,4.65336822337
 09/04  16:00:00,67.1324397184,5.62277748723,37.2383463774,0.0,6.50191812146,17.7693977319,5.39692026139,0.0,5.39692026139
 09/04  17:00:00,74.8692380718,5.70750889454,37.659772848,0.0,8.38069375907,23.1212625696,7.06991234694,0.0,7.06991234694
 09/04  18:00:00,75.8761574517,5.68717038548,36.4261312408,0.0,10.6415932552,23.1212625696,8.27818440872,0.0,8.27818440872
 09/04  19:00:00,72.8061172601,5.5004987524,32.7263739939,0.0,12.3080778603,20.4854999863,7.90640838971,0.0,7.90640838971
 09/04  20:00:00,72.1476183507,5.20235637887,29.2348050179,0.0,12.456681583,19.8967753704,7.25580035645,0.0,7.25580035645
 09/04  21:00:00,63.38039749,4.84158907651,26.2918524815,0.0,9.18739968257,17.702556249,5.95458428991,0.0,5.95458428991
 09/04  22:00:00,52.2522216546,4.29745210958,22.6431261746,0.0,5.91811778209,14.0365255879,5.21103225189,0.0,5.21103225189
 09/04  23:00:00,42.7806141554,3.79065069551,19.5748291608,0.0,3.54045821811,10.5176760807,2.98037613783,0.0,2.98037613783
 09/04  24:00:00,35.8857653037,3.32614274513,16.8477438153,0.0,2.55330491699,7.80157382632,1.02855203802,0.0,1.02855203802
 09/05  01:00:00,32.8494726391,2.9639900779,14.7623284337,0.0,2.55330491699,7.21284921042,0.657549821367,0.0,0.657549821367
 09/05  02:00:00,30.3961380778,2.64305072598,12.9242955324,0.0,2.55330491699,6.91848690247,0.378154500918,0.0,0.378154500918
 09/05  03:00:00,28.3724536153,2.36146859524,11.3293743546,0.0,2.55330491699,6.7713057485,0.378160706231,0.0,0.378160706231
 09/05  04:00:00,28.9570417915,2.13988773632,10.0590499419,0.0,3.82705111198,7.57405300124,0.657699422338,0.0,0.657699422338
 09/05  05:00:00,32.1194624545,1.95306824709,8.86967763229,0.0,6.02426329834,9.91545327661,2.80223205978,0.0,2.80223205978
 09/05  06:00:00,36.8007223721,1.88348933294,8.30226538412,0.0,6.51253267309,14.7454349813,9.05371009048,0.0,9.05371009048
 09/05  07:00:00,35.5364019971,1.92455854582,8.54190982753,0.0,6.01364874671,18.163451543,9.61408502899,0.0,9.61408502899
 09/05  08:00:00,36.8664673263,2.42733336906,11.2077842157,0.0,4.35151303671,18.8798367041,9.24092927237,0.0,9.24092927237
 09/05  09:00:00,41.1547621767,3.29882605481,17.4482182209,0.0,3.78894180059,16.6187760998,8.12143817928,0.0,8.12143817928
 09/05  10:00:00,46.8424189548,4.22635743171,25.1249703251,0.0,3.78894180059,13.7021493968,7.3751107344,0.0,7.3751107344
 09/05  11:00:00,52.1246582436,4.72500126179,29.76138463,0.0,3.78894180059,13.8493305508,5.97574677368,0.0,5.97574677368
 09/05  12:00:00,54.9782399,5.04095996684,32.6094487995,0.0,3.69398621738,13.6338449159,5.22941932795,0.0,5.22941932795
 09/05  13:00:00,56.8134110636,5.2845957899,34.4792675379,0.0,3.78894180059,13.2606059349,4.66967374365,0.0,4.66967374365
 09/05  14:00:00,59.4801637746,5.54029492797,37.0375022648,0.0,3.78894180059,13.1134247809,4.10992815936,0.0,4.10992815936
 09/05  15:00:00,62.6428365408,5.75218693798,38.6232735677,0.0,4.71240779196,13.5549682428,4.66967374365,0.0,4.66967374365
 09/05  16:00:00,71.1037562844,5.91913970732,39.4668871546,0.0,7.18559832057,18.5321311015,5.41600118938,0.0,5.41600118938
 09/05  17:00:00,75.442496605,5.79429117496,37.9527197384,0.0,8.38069375907,23.3147919321,7.09523794227,0.0,7.09523794227
 09/05  18:00:00,74.6082238502,5.65652747846,35.1888405463,0.0,10.6415932552,23.1212625696,8.30802004158,0.0,8.30802004158
 09/05  19:00:00,71.320710741,5.4225436535,31.3189225737,0.0,12.3080778603,20.4854999863,7.93485631871,0.0,7.93485631871
 09/05  20:00:00,71.0870775337,5.12967484972,28.24694573,0.0,12.456681583,19.8967753704,7.2818198037,0.0,7.2818198037
 09/05  21:00:00,62.192374287,4.73966801102,25.2057503439,0.0,9.18739968257,17.702556249,5.97574677368,0.0,5.97574677368
 09/05  22:00:00,50.9600227016,4.17055928127,21.4778200499,0.0,5.91811778209,14.0365255879,5.22941932795,0.0,5.22941932795
 09/05  23:00:00,41.4666723113,3.65299985541,18.3985381568,0.0,3.54045821811,10.5176760807,2.99043699076,0.0,2.99043699076
 09/05  24:00:00,34.4893972932,3.16392276317,15.6135957866,0.0,2.55330491699,7.80157382632,1.03132744573,0.0,1.03132744573
 09/06  01:00:00,31.3525295177,2.77396930565,13.4554060846,0.0,2.55330491699,7.21284921042,0.65895310775,0.0,0.65895310775
 09/06  02:00:00,29.0559574029,2.46604301547,11.761122568,0.0,2.55330491699,6.91848690247,0.378505753737,0.0,0.378505753737
 09/06  03:00:00,27.1318278459,2.1903225856,10.2598945948,0.0,2.55330491699,6.7713057485,0.378512114849,0.0,0.378512114849
 09/06  04:00:00,27.7660401809,1.96755637093,9.04037969675,0.0,3.82705111198,7.57405300124,0.659106467514,0.0,0.659106467514
 09/06  05:00:00,31.9071680639,1.90918049343,8.70127099532,0.0,6.02426329834,9.91545327661,2.81176604882,0.0,2.81176604882
 09/06  06:00:00,37.8339249016,2.01558130574,9.20337594078,0.0,6.51253267309,14.7454349813,9.08701316695,0.0,9.08701316695
 09/06  07:00:00,37.0124229224,2.11889851809,9.82359078057,0.0,6.01364874671,18.163451543,9.64952613637,0.0,9.64952613637
 09/06  08:00:00,39.4043636707,2.74638764216,13.426626287,0.0,4.35151303671,18.8798367041,9.2749528093,0.0,9.2749528093
 09/06  09:00:00,43.199774757,3.55390010513,19.2381567508,0.0,3.78894180059,16.6187760998,8.15120877412,0.0,8.15120877412
 09/06  10:00:00,46.0751266907,4.21215495256,24.3718805402,0.0,3.78894180059,13.7021493968,7.40204603449,0.0,7.40204603449
 09/06  11:00:00,50.8598676549,4.70245477138,28.5191405317,0.0,3.78894180059,13.8493305508,5.99736589612,0.0,5.99736589612
 09/06  12:00:00,53.5971159624,5.09653834138,31.1727464873,0.0,3.69398621738,13.6338449159,5.24820315564,0.0,5.24820315564
 09/06  13:00:00,55.1601784036,5.3769632786,32.7336673892,0.0,3.78894180059,13.2606059349,4.68633110029,0.0,4.68633110029
 09/06  14:00:00,56.4926817312,5.58031128059,34.0100038688,0.0,3.78894180059,13.1134247809,4.12445904493,0.0,4.12445904493
 09/06  15:00:00,58.4626919457,5.72869852546,34.4666173851,0.0,4.71240779196,13.5549682428,4.68633110029,0.0,4.68633110029
 09/06  16:00:00,65.0837299103,5.78542958896,33.5805708989,0.0,7.18559832057,18.5321311015,5.43549384076,0.0,5.43549384076
 09/06  17:00:00,68.4991357396,5.53396137681,31.2696886712,0.0,8.38069375907,23.3147919321,7.12111000683,0.0,7.12111000683
 09/06  18:00:00,68.4597459642,5.32082190507,29.3760682337,0.0,10.6415932552,23.1212625696,8.3384994601,0.0,8.3384994601
 09/06  19:00:00,65.9436644834,5.00176392692,26.3626560426,0.0,12.3080778603,20.4854999863,7.96391808986,0.0,7.96391808986
 09/06  20:00:00,66.2721502895,4.70256961261,23.859123723,0.0,12.456681583,19.8967753704,7.30840069195,0.0,7.30840069195
 09/06  21:00:00,59.3231112015,4.48515185819,22.5910034112,0.0,9.18739968257,17.702556249,5.99736589612,0.0,5.99736589612
 09/06  22:00:00,49.8187361137,4.10028403665,20.4068087067,0.0,5.91811778209,14.0365255879,5.24820315564,0.0,5.24820315564
 09/06  23:00:00,41.3009031372,3.68899351144,18.1967753267,0.0,3.54045821811,10.5176760807,3.00071493422,0.0,3.00071493422
 09/06  24:00:00,34.941873796,3.26868968284,15.9613053698,0.0,2.55330491699,7.80157382632,1.03416274047,0.0,1.03416274047
 09/07  01:00:00,32.1135810346,2.9281324459,14.0622944612,0.0,2.55330491699,7.21284921042,0.660386038177,0.0,0.660386038177
 09/07  02:00:00,29.6528781766,2.59079054534,12.2332958118,0.0,2.55330491699,6.91848690247,0.378864416257,0.0,0.378864416257
 09/07  03:00:00,27.5175004378,2.27656383748,10.5593259349,0.0,2.55330491699,6.7713057485,0.378870932613,0.0,0.378870932613
 09/07  04:00:00,27.9923808193,2.0239600651,9.21031664095,0.0,3.82705111198,7.57405300124,0.660543143525,0.0,0.660543143525
 09/07  05:00:00,32.6881500214,2.04457093509,9.34686251113,0.0,6.02426329834,9.91545327661,2.82149981323,0.0,2.82149981323
 09/07  06:00:00,39.2137825235,2.24319905245,10.355615816,0.0,6.51253267309,14.7454349813,9.12101036155,0.0,9.12101036155
 09/07  07:00:00,38.6438796477,2.3900272987,11.1839187253,0.0,6.01364874671,18.163451543,9.68570534312,0.0,9.68570534312
 09/07  08:00:00,40.8677977427,3.02105678875,14.6153912124,0.0,4.35151303671,18.8798367041,9.30968491503,0.0,9.30968491503
 09/07  09:00:00,41.7532266823,3.55123637899,17.7942724023,0.0,3.78894180059,16.6187760998,8.18159936661,0.0,8.18159936661
 09/07  10:00:00,43.3221947655,4.11302680273,21.7180767648,0.0,3.78894180059,13.7021493968,7.42954228483,0.0,7.42954228483
 09/07  11:00:00,46.8477509364,4.49240241735,24.7170761672,0.0,3.78894180059,13.8493305508,6.01943525494,0.0,6.01943525494
 09/07  12:00:00,47.6109499605,4.63415815954,25.6489606673,0.0,3.69398621738,13.6338449159,5.26737817232,0.0,5.26737817232
 09/07  13:00:00,46.4563980784,4.6015013135,24.8053490291,0.0,3.78894180059,13.2606059349,4.70333536036,0.0,4.70333536036
 09/07  14:00:00,47.9812993457,4.78228629374,26.2966464702,0.0,3.78894180059,13.1134247809,4.1392925484,0.0,4.1392925484
 09/07  15:00:00,51.064272801,4.99402944993,27.802867316,0.0,4.71240779196,13.5549682428,4.70333536036,0.0,4.70333536036
 09/07  16:00:00,59.1855176475,5.14557602887,28.3222121962,0.0,7.18559832057,18.5321311015,5.45539244298,0.0,5.45539244298
 09/07  17:00:00,65.4305247633,5.13515130544,28.5998877662,0.0,8.38069375907,23.3147919321,7.14752087886,0.0,7.14752087886
 09/07  18:00:00,66.2552012366,5.04914102837,27.4432043828,0.0,10.6415932552,23.1212625696,8.36961363811,0.0,8.36961363811
 09/07  19:00:00,63.6056801596,4.673516172,24.3529194737,0.0,12.3080778603,20.4854999863,7.9935850968,0.0,7.9935850968
 09/07  20:00:00,63.104045862,4.23477610221,21.1588128058,0.0,12.456681583,19.8967753704,7.33553514952,0.0,7.33553514952
 09/07  21:00:00,54.442719283,3.79535594153,18.4004074094,0.0,9.18739968257,17.702556249,6.01943525494,0.0,6.01943525494
 09/07  22:00:00,44.5018506687,3.33782696966,15.8523803287,0.0,5.91811778209,14.0365255879,5.26737817232,0.0,5.26737817232
 09/07  23:00:00,35.1962297539,2.79346197687,12.987633478,0.0,3.54045821811,10.5176760807,3.01120692448,0.0,3.01120692448
 09/07  24:00:00,28.7556536739,2.33122252984,10.7125524007,0.0,2.55330491699,7.80157382632,1.03705708262,0.0,1.03705708262
 09/08  01:00:00,26.6588044211,2.06695582912,9.46869446459,0.0,2.55330491699,7.21284921042,0.661848188433,0.0,0.661848188433
 09/08  02:00:00,25.2445548696,1.87143014574,8.54433290441,0.0,2.55330491699,6.91848690247,0.379230382304,0.0,0.379230382304
 09/08  03:00:00,24.1656695102,1.71007540948,7.77398343518,0.0,2.55330491699,6.7713057485,0.379237053302,0.0,0.379237053302
 09/08  04:00:00,25.6194103524,1.60520458118,7.25610165793,0.0,3.82705111198,7.57405300124,0.662009025082,0.0,0.662009025082
 09/08  05:00:00,30.3247619994,1.63876618471,7.38927923958,0.0,6.02426329834,9.91545327661,2.83143047105,0.0,2.83143047105
 09/08  06:00:00,37.0889203489,1.8799308885,8.59402180535,0.0,6.51253267309,14.7454349813,9.15569160545,0.0,9.15569160545
 09/08  07:00:00,36.3270192203,2.00489188814,9.25219370846,0.0,6.01364874671,18.163451543,9.722611935,0.0,9.722611935
 09/08  08:00:00,35.418209812,2.23384172913,9.95301834133,0.0,4.35151303671,18.8798367041,9.34511530399,0.0,9.34511530399
 09/08  09:00:00,34.2878185112,2.52289584454,11.3572047657,0.0,3.78894180059,16.6187760998,8.21260095684,0.0,8.21260095684
 09/08  10:00:00,35.0410890205,3.07731236207,14.4726854605,0.0,3.78894180059,13.7021493968,7.45759134265,0.0,7.45759134265
 09/08  11:00:00,38.5136836795,3.55417716939,17.3212341583,0.0,3.78894180059,13.8493305508,6.04194831451,0.0,6.04194831451
 09/08  12:00:00,40.7162815127,3.90657646004,19.4818739189,0.0,3.69398621738,13.6338449159,5.28693869949,0.0,5.28693869949
 09/08  13:00:00,42.7977870694,4.16638775633,21.5818515773,0.0,3.78894180059,13.2606059349,4.72068148823,0.0,4.72068148823
 09/08  14:00:00,43.322350951,4.21797211084,22.2020122584,0.0,3.78894180059,13.1134247809,4.15442427696,0.0,4.15442427696
 09/08  15:00:00,47.1994409703,4.51512038068,24.4169445545,0.0,4.71240779196,13.5549682428,4.72068148823,0.0,4.72068148823
 09/08  16:00:00,56.7877189839,4.82753397077,26.2424555906,0.0,7.18559832057,18.5321311015,5.47569110324,0.0,5.47569110324
 09/08  17:00:00,62.1239037696,4.75639247887,25.6720255991,0.0,8.38069375907,23.3147919321,7.17446273703,0.0,7.17446273703
 09/08  18:00:00,62.7440885605,4.65891570189,24.3223170331,0.0,10.6415932552,23.1212625696,8.40135336143,0.0,8.40135336143
 09/08  19:00:00,60.6029088392,4.29300813123,21.7306561942,0.0,12.3080778603,20.4854999863,8.02384855393,0.0,8.02384855393
 09/08  20:00:00,61.2728880116,3.95558601418,19.6068450434,0.0,12.456681583,19.8967753704,7.36321514079,0.0,7.36321514079
 09/08  21:00:00,53.740993692,3.66938484788,17.8246529121,0.0,9.18739968257,17.702556249,6.04194831451,0.0,6.04194831451
 09/08  22:00:00,43.88979331,3.22607581394,15.3520741257,0.0,5.91811778209,14.0365255879,5.28693869949,0.0,5.28693869949
 09/08  23:00:00,35.3022211265,2.77894519166,13.1081416358,0.0,3.54045821811,10.5176760807,3.02190985444,0.0,3.02190985444
 09/08  24:00:00,29.8231821414,2.45507481621,11.6562285818,0.0,2.55330491699,7.80157382632,1.04000961502,0.0,1.04000961502
 09/09  01:00:00,27.5306507684,2.17558404246,10.2319125985,0.0,2.55330491699,7.21284921042,0.663339125741,0.0,0.663339125741
 09/09  02:00:00,25.859272564,1.95111684478,9.07936389979,0.0,2.55330491699,6.91848690247,0.379603543557,0.0,0.379603543557
 09/09  03:00:00,24.6908455312,1.77984931337,8.2293855523,0.0,2.55330491699,6.7713057485,0.379610368553,0.0,0.379610368553
 09/09  04:00:00,25.8465163774,1.63260601039,7.45580625377,0.0,3.82705111198,7.57405300124,0.663503678298,0.0,0.663503678298
 09/09  05:00:00,30.4369875997,1.64903079123,7.49124023337,0.0,6.02426329834,9.91545327661,2.84155508206,0.0,2.84155508206
 09/09  06:00:00,35.9623521857,1.71315258151,7.6342319491,0.0,6.51253267309,14.7454349813,9.19104662707,0.0,9.19104662707
 09/09  07:00:00,34.5498372779,1.78132128922,7.89211172739,0.0,6.01364874671,17.9699221805,9.76023498233,0.0,9.76023498233
 09/09  08:00:00,33.3308956685,2.04522040217,9.50073909357,0.0,3.66783283761,18.1171033345,9.38123348379,0.0,9.38123348379
 09/09  09:00:00,35.3229896156,2.74250233446,13.6191829488,0.0,3.10526160149,15.8560427302,8.24420436399,0.0,8.24420436399
 09/09  10:00:00,37.6767640109,3.48351439999,18.1485719817,0.0,3.10526160149,12.9394160272,7.48618490149,0.0,7.48618490149
 09/09  11:00:00,41.9045698524,4.01516374211,21.6975473272,0.0,3.10526160149,13.0865971812,6.06489840779,0.0,6.06489840779
 09/09  12:00:00,44.6100364062,4.35470167107,24.2106571061,0.0,3.10526160149,12.9394160272,5.30687894447,0.0,5.30687894447
 09/09  13:00:00,45.2773043693,4.46462607132,25.2095441309,0.0,3.10526160149,12.4978725653,4.73836434698,0.0,4.73836434698
 09/09  14:00:00,45.9757505644,4.550333338,25.9694642133,0.0,3.10526160149,12.3506914113,4.1698497495,0.0,4.1698497495
 09/09  15:00:00,48.6297157448,4.7271004289,27.0816528495,0.0,4.02872759285,12.7922348732,4.73836434698,0.0,4.73836434698
 09/09  16:00:00,57.5092752457,4.94082817308,28.2971312189,0.0,6.50191812146,17.7693977319,5.4963838103,0.0,5.4963838103
 09/09  17:00:00,65.7551271487,5.15530624856,29.0978645709,0.0,8.38069375907,23.1212625696,7.20192760276,0.0,7.20192760276
 09/09  18:00:00,66.9716392849,5.13207513482,28.0767083246,0.0,10.6415932552,23.1212625696,8.43370923065,0.0,8.43370923065
 09/09  19:00:00,63.8485337136,4.74047924093,24.5288099588,0.0,12.3080778603,20.4854999863,8.05469949899,0.0,8.05469949899
 09/09  20:00:00,62.6154765129,4.21186516008,20.6931543989,0.0,12.456681583,19.8967753704,7.39143246859,0.0,7.39143246859
 09/09  21:00:00,53.8547938275,3.74304912092,17.8647887746,0.0,9.18739968257,17.702556249,6.06489840779,0.0,6.06489840779
 09/09  22:00:00,44.5380241229,3.33891389274,15.8874668598,0.0,5.91811778209,14.0365255879,5.30687894447,0.0,5.30687894447
 09/09  23:00:00,36.2494494784,2.92313786705,13.9111773123,0.0,3.54045821811,10.5176760807,3.03282055452,0.0,3.03282055452
 09/09  24:00:00,30.5188616303,2.56514584711,12.2418370398,0.0,2.55330491699,7.80157382632,1.04301946332,0.0,1.04301946332
 09/10  01:00:00,28.2351140787,2.28871742594,10.8232425253,0.0,2.55330491699,7.21284921042,0.664858408893,0.0,0.664858408893
 09/10  02:00:00,26.4117813119,2.03966728438,9.54332220804,0.0,2.55330491699,6.91848690247,0.379983789584,0.0,0.379983789584
 09/10  03:00:00,25.4343483346,1.89366336913,8.85907429995,0.0,2.55330491699,6.7713057485,0.379990767883,0.0,0.379990767883
 09/10  04:00:00,26.8776578766,1.79128141945,8.32827234385,0.0,3.82705111198,7.57405300124,0.665026660813,0.0,0.665026660813
 09/10  05:00:00,31.1950436925,1.7696484575,8.12867865987,0.0,6.02426329834,9.91545327661,2.8518706486,0.0,2.8518706486
 09/10  06:00:00,36.9139369686,1.85869667999,8.4402726335,0.0,6.51253267309,14.7454349813,9.2270649551,0.0,9.2270649551
 09/10  07:00:00,35.4519369625,1.91497473531,8.66055796593,0.0,6.01364874671,17.9699221805,9.79856334327,0.0,9.79856334327
 09/10  08:00:00,34.3878616044,2.19392023105,10.4090052005,0.0,3.66783283761,18.1171033345,9.41802875837,0.0,9.41802875837
 09/10  09:00:00,37.7888072435,3.07279204961,15.7547108616,0.0,3.10526160149,15.8560427302,8.27640022902,0.0,8.27640022902
 09/10  10:00:00,41.4099169958,3.90608063651,21.4591587301,0.0,3.10526160149,12.9394160272,7.51531449365,0.0,7.51531449365
 09/10  11:00:00,45.4199061075,4.35336867855,24.8746786458,0.0,3.10526160149,13.0865971812,6.08827873834,0.0,6.08827873834
 09/10  12:00:00,47.9882308991,4.67620037596,27.2673528941,0.0,3.10526160149,12.9394160272,5.32719300216,0.0,5.32719300216
 09/10  13:00:00,49.7392829167,4.91547697508,29.2206717745,0.0,3.10526160149,12.4978725653,4.75637870003,0.0,4.75637870003
 09/10  14:00:00,51.173361841,5.10860361908,30.6088052089,0.0,3.10526160149,12.3506914113,4.1855643979,0.0,4.1855643979
 09/10  15:00:00,54.1011813488,5.33196995323,31.9482489292,0.0,4.02872759285,12.7922348732,4.75637870003,0.0,4.75637870003
 09/10  16:00:00,61.5879571679,5.45482452273,31.8618167914,0.0,6.50191812146,17.7693977319,5.5174644362,0.0,5.5174644362
 09/10  17:00:00,68.3145846326,5.52353292974,31.2890953737,0.0,8.38069375907,23.1212625696,7.2299073426,0.0,7.2299073426
 09/10  18:00:00,68.9451286788,5.43413414202,29.7481387113,0.0,10.6415932552,23.1212625696,8.46667166388,0.0,8.46667166388
 09/10  19:00:00,67.0809947285,5.06702593622,26.5418909451,0.0,12.3080778603,20.4854999863,8.0861287958,0.0,8.0861287958
 09/10  20:00:00,65.9346600984,4.64386487883,23.5803382656,0.0,12.456681583,19.8967753704,7.42017877664,0.0,7.42017877664
 09/10  21:00:00,57.9713878042,4.28999109846,21.4344407737,0.0,9.18739968257,17.702556249,6.08827873834,0.0,6.08827873834
 09/10  22:00:00,48.4306195439,3.8876097607,19.2313664128,0.0,5.91811778209,14.0365255879,5.32719300216,0.0,5.32719300216
 09/10  23:00:00,40.0758954137,3.49463104678,17.1661300679,0.0,3.54045821811,10.5176760807,3.04393579363,0.0,3.04393579363
 09/10  24:00:00,34.1731427532,3.14223887383,15.319025136,0.0,2.55330491699,7.80157382632,1.04608573618,0.0,1.04608573618
 09/11  01:00:00,32.0612177879,2.89731307793,14.0407505825,0.0,2.55330491699,7.21284921042,0.666405588377,0.0,0.666405588377
 09/11  02:00:00,30.3686204481,2.67301511677,12.8668135119,0.0,2.55330491699,6.91848690247,0.380371007873,0.0,0.380371007873
 09/11  03:00:00,29.0433236986,2.48534107195,11.8763719611,0.0,2.55330491699,6.7713057485,0.380378138731,0.0,0.380378138731
 09/11  04:00:00,30.3242787393,2.36243338819,11.2037412378,0.0,3.82705111198,7.57405300124,0.666577521926,0.0,0.666577521926
 09/11  05:00:00,34.9770291066,2.389110859,11.2912016724,0.0,6.02426329834,9.91545327661,2.86237411645,0.0,2.86237411645
 09/11  06:00:00,40.6883472442,2.48276022419,11.590619365,0.0,6.51253267309,14.7454349813,9.26373592167,0.0,9.26373592167
 09/11  07:00:00,39.1396838971,2.50045020799,11.5693000654,0.0,6.01364874671,18.163451543,9.8375856671,0.0,9.8375856671
 09/11  08:00:00,41.6769862248,3.15736802056,15.2882684627,0.0,4.35151303671,18.8798367041,9.45549023116,0.0,9.45549023116
 09/11  09:00:00,44.8059150434,3.93418201023,20.4640151322,0.0,3.78894180059,16.6187760998,8.30917901741,0.0,8.30917901741
 09/11  10:00:00,46.074809701,4.40402895309,24.17968955,0.0,3.78894180059,13.7021493968,7.54497149266,0.0,7.54497149266
 09/11  11:00:00,49.0850715198,4.71918873373,26.7276104343,0.0,3.78894180059,13.8493305508,6.11208238228,0.0,6.11208238228
 09/11  12:00:00,51.534565367,4.99394005306,29.2127941803,0.0,3.69398621738,13.6338449159,5.34787485674,0.0,5.34787485674
 09/11  13:00:00,53.2003108714,5.20030998941,30.9504531462,0.0,3.78894180059,13.2606059349,4.77471921258,0.0,4.77471921258
 09/11  14:00:00,53.8278049875,5.36656241767,31.558875988,0.0,3.78894180059,13.1134247809,4.20156356842,0.0,4.20156356842
 09/11  15:00:00,57.1226742743,5.62294451553,33.2323537236,0.0,4.71240779196,13.5549682428,4.77471921258,0.0,4.77471921258
 09/11  16:00:00,65.0747423415,5.77804883521,33.5789640838,0.0,7.18559832057,18.5321311015,5.53892673812,0.0,5.53892673812
 09/11  17:00:00,69.0593914366,5.60969277638,31.7542129686,0.0,8.38069375907,23.3147919321,7.2583936706,0.0,7.2583936706
 09/11  18:00:00,69.4994440178,5.51851171133,30.218076481,0.0,10.6415932552,23.1212625696,8.50023089961,0.0,8.50023089961
 09/11  19:00:00,68.1301279405,5.22985448929,27.428195604,0.0,12.3080778603,20.4854999863,8.11812713684,0.0,8.11812713684
 09/11  20:00:00,67.5357817257,4.89984809899,24.9254766728,0.0,12.456681583,19.8967753704,7.44944555199,0.0,7.44944555199
 09/11  21:00:00,59.9084553615,4.57752294264,23.0839764868,0.0,9.18739968257,17.702556249,6.11208238228,0.0,6.11208238228
 09/11  22:00:00,51.3219854737,4.30129034727,21.7090517561,0.0,5.91811778209,14.0365255879,5.34787485674,0.0,5.34787485674
 09/11  23:00:00,43.8785422922,4.04317855575,20.4202294374,0.0,3.54045821811,10.5176760807,3.0552522801,0.0,3.0552522801
 09/11  24:00:00,37.7469139036,3.6646577429,18.3703774173,0.0,2.55330491699,7.80157382632,1.04920752555,0.0,1.04920752555
 09/12  01:00:00,35.1145376191,3.35823277052,16.6331507212,0.0,2.55330491699,7.21284921042,0.667980206509,0.0,0.667980206509
 09/12  02:00:00,33.069040348,3.09563559499,15.1446129336,0.0,2.55330491699,6.91848690247,0.380765083861,0.0,0.380765083861
 09/12  03:00:00,31.2381067893,2.8411232409,13.7153728829,0.0,2.55330491699,6.7713057485,0.380772366485,0.0,0.380772366485
 09/12  04:00:00,31.6847047632,2.59273148512,12.3338691649,0.0,3.82705111198,7.57405300124,0.668155802727,0.0,0.668155802727
 09/12  05:00:00,35.8578899753,2.54307229897,12.0181011012,0.0,6.02426329834,9.91545327661,2.87306237576,0.0,2.87306237576
 09/12  06:00:00,41.47577472,2.62191933897,12.238887726,0.0,6.51253267309,14.7454349813,9.30104866542,0.0,9.30104866542
 09/12  07:00:00,40.5151269396,2.71571559671,12.7294777192,0.0,6.01364874671,18.163451543,9.87729039756,0.0,9.87729039756
 09/12  08:00:00,43.5165505082,3.41124333451,16.8739574322,0.0,4.35151303671,18.8798367041,9.4936068083,0.0,9.4936068083
 09/12  09:00:00,45.4533279291,4.01557540728,21.0300346208,0.0,3.78894180059,16.6187760998,8.34253102206,0.0,8.34253102206
 09/12  10:00:00,45.5605413354,4.37915050076,23.6902996367,0.0,3.78894180059,13.7021493968,7.5751471159,0.0,7.5751471159
 09/12  11:00:00,48.7778461546,4.71258198554,26.4269918173,0.0,3.78894180059,13.8493305508,6.13630229041,0.0,6.13630229041
 09/12  12:00:00,51.8977034163,5.05030917867,29.519563104,0.0,3.69398621738,13.6338449159,5.36891838347,0.0,5.36891838347
 09/12  13:00:00,53.4299297571,5.23643413901,31.1439478823,0.0,3.78894180059,13.2606059349,4.79338045326,0.0,4.79338045326
 09/12  14:00:00,55.2029739261,5.45372823204,32.8468791123,0.0,3.78894180059,13.1134247809,4.21784252306,0.0,4.21784252306
 09/12  15:00:00,57.5690142178,5.62109494331,33.6805432393,0.0,4.71240779196,13.5549682428,4.79338045326,0.0,4.79338045326
 09/12  16:00:00,65.1764109082,5.70888615715,33.7497953286,0.0,7.18559832057,18.5321311015,5.5607643602,0.0,5.5607643602
 09/12  17:00:00,69.4388829428,5.55041691784,32.1929803333,0.0,8.38069375907,23.3147919321,7.28737815081,0.0,7.28737815081
 09/12  18:00:00,69.492403945,5.44112569891,30.2884224207,0.0,10.6415932552,23.1212625696,8.53437699959,0.0,8.53437699959
 09/12  19:00:00,67.7870706106,5.15005199771,27.1649407657,0.0,12.3080778603,20.4854999863,8.15068504612,0.0,8.15068504612
 09/12  20:00:00,66.728146047,4.78678172655,24.2309073664,0.0,12.456681583,19.8967753704,7.47922412755,0.0,7.47922412755
 09/12  21:00:00,58.4884138261,4.40161803746,21.8398398566,0.0,9.18739968257,17.702556249,6.13630229041,0.0,6.13630229041
 09/12  22:00:00,49.0697539659,4.00665556765,19.7514550278,0.0,5.91811778209,14.0365255879,5.36891838347,0.0,5.36891838347
 09/12  23:00:00,40.9848638497,3.63597455372,17.933754997,0.0,3.54045821811,10.5176760807,3.06676666265,0.0,3.06676666265
 09/12  24:00:00,35.108350988,3.27638861151,16.1200836332,0.0,2.55330491699,7.80157382632,1.05238390694,0.0,1.05238390694
 09/13  01:00:00,33.0999294882,3.04485725704,14.9319181038,0.0,2.55330491699,7.21284921042,0.669581797566,0.0,0.669581797566
 09/13  02:00:00,31.5703814172,2.84445959643,13.8971300013,0.0,2.55330491699,6.91848690247,0.381165900976,0.0,0.381165900976
 09/13  03:00:00,30.271959892,2.6565087557,12.9338404708,0.0,2.55330491699,6.7713057485,0.381173334517,0.0,0.381173334517
 09/13  04:00:00,31.5198483694,2.52610187178,12.2356423844,0.0,3.82705111198,7.57405300124,0.669761036228,0.0,0.669761036228
 09/13  05:00:00,36.0398498971,2.53201529199,12.2111180299,0.0,6.02426329834,9.91545327661,2.88393226197,0.0,2.88393226197
 09/13  06:00:00,42.3786868663,2.70804631354,13.0556728977,0.0,6.51253267309,14.7454349813,9.3389921348,0.0,9.3389921348
 09/13  07:00:00,40.5018234995,2.67856496313,12.7533249126,0.0,6.01364874671,18.163451543,9.91766577634,0.0,9.91766577634
 09/13  08:00:00,39.3048797744,2.83049580631,13.2430342266,0.0,4.35151303671,18.8798367041,9.53236720192,0.0,9.53236720192
 09/13  09:00:00,39.5858702129,3.25661275201,15.9215395598,0.0,3.78894180059,16.6187760998,8.37644636606,0.0,8.37644636606
 09/13  10:00:00,41.6125850938,3.9074539087,20.2140399871,0.0,3.78894180059,13.7021493968,7.60583242713,0.0,7.60583242713
 09/13  11:00:00,44.0522498268,4.16491966297,22.2490578121,0.0,3.78894180059,13.8493305508,6.16093129021,0.0,6.16093129021
 09/13  12:00:00,46.0993872869,4.4441602973,24.3273958559,0.0,3.69398621738,13.6338449159,5.39031735051,0.0,5.39031735051
 09/13  13:00:00,48.5249944704,4.75934136855,26.7161053661,0.0,3.78894180059,13.2606059349,4.81235689574,0.0,4.81235689574
 09/13  14:00:00,48.9997074413,4.87004921399,27.2272916455,0.0,3.78894180059,13.1134247809,4.23439644096,0.0,4.23439644096
 09/13  15:00:00,45.8373222281,4.45633086337,23.1136153296,0.0,4.71240779196,13.5549682428,4.81235689574,0.0,4.81235689574
 09/13  16:00:00,53.9809761497,4.54989160428,23.7133551229,0.0,7.18559832057,18.5321311015,5.58297083544,0.0,5.58297083544
 09/13  17:00:00,62.4168302699,4.72188362213,25.9994609561,0.0,8.38069375907,23.3147919321,7.31685219976,0.0,7.31685219976
 09/13  18:00:00,62.5973363223,4.57509570882,24.259384788,0.0,10.6415932552,23.1212625696,8.56909985177,0.0,8.56909985177
 09/13  19:00:00,61.0777847807,4.20459362041,21.4011133131,0.0,12.3080778603,20.4854999863,8.18379288192,0.0,8.18379288192
 09/13  20:00:00,61.3073526409,3.94594375276,19.6509519342,0.0,12.456681583,19.8967753704,7.50950568469,0.0,7.50950568469
 09/13  21:00:00,54.4206888991,3.73592724519,18.4378057219,0.0,9.18739968257,17.702556249,6.16093129021,0.0,6.16093129021
 09/13  22:00:00,45.1643103009,3.37949360453,16.473173326,0.0,5.91811778209,14.0365255879,5.39031735051,0.0,5.39031735051
 09/13  23:00:00,36.9870458821,3.01383630306,14.55807528,0.0,3.54045821811,10.5176760807,3.07847553141,0.0,3.07847553141
 09/13  24:00:00,30.9281361588,2.62084500272,12.5954124127,0.0,2.55330491699,7.80157382632,1.0556139397,0.0,1.0556139397
 09/14  01:00:00,28.7598395755,2.36372608745,11.2729593606,0.0,2.55330491699,7.21284921042,0.671209887925,0.0,0.671209887925
 09/14  02:00:00,27.2270965662,2.16312810839,10.2351766383,0.0,2.55330491699,6.91848690247,0.381573340662,0.0,0.381573340662
 09/14  03:00:00,26.0075570673,1.99033548919,9.33561091264,0.0,2.55330491699,6.7713057485,0.381580924221,0.0,0.381580924221
 09/14  04:00:00,27.273332639,1.86324928972,8.65197923598,0.0,3.82705111198,7.57405300124,0.671392747506,0.0,0.671392747506
 09/14  05:00:00,31.9317842707,1.89156905799,8.74349863752,0.0,6.02426329834,9.91545327661,2.89498055672,0.0,2.89498055672
 09/14  06:00:00,38.3034280074,2.0781939252,9.61026642708,0.0,6.51253267309,14.7454349813,9.37755509133,0.0,9.37755509133
 09/14  07:00:00,37.256776635,2.16626942553,10.0205735857,0.0,6.01364874671,18.163451543,9.95869984649,0.0,9.95869984649
