Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/14  08:00:00,37.8208793041,2.58921204905,12.0003175135,0.0,4.35151303671,18.8798367041,9.57175993348,0.0,9.57175993348
 09/14  09:00:00,38.9366179831,3.1727564208,15.3561436613,0.0,3.78894180059,16.6187760998,8.41091500572,0.0,8.41091500572
 09/14  10:00:00,41.3737769181,3.88018900985,20.0024967103,0.0,3.78894180059,13.7021493968,7.6370183392,0.0,7.6370183392
 09/14  11:00:00,45.945766035,4.38978903763,23.9177046456,0.0,3.78894180059,13.8493305508,6.18596208805,0.0,6.18596208805
 09/14  12:00:00,47.403442059,4.61390690774,25.4617040176,0.0,3.69398621738,13.6338449159,5.41206542077,0.0,5.41206542077
 09/14  13:00:00,47.6741678503,4.74019867892,25.8844214356,0.0,3.78894180059,13.2606059349,4.8316429203,0.0,4.8316429203
 09/14  14:00:00,49.0345637155,4.94644961412,27.1857475196,0.0,3.78894180059,13.1134247809,4.25122041984,0.0,4.25122041984
 09/14  15:00:00,51.8937299177,5.14180598099,28.4845479016,0.0,4.71240779196,13.5549682428,4.8316429203,0.0,4.8316429203
 09/14  16:00:00,58.3863034942,5.11393531864,27.5546387531,0.0,7.18559832057,18.5321311015,5.60553958759,0.0,5.60553958759
 09/14  17:00:00,61.783554456,4.78154369274,25.3065250716,0.0,8.38069375907,23.3147919321,7.34680708898,0.0,7.34680708898
 09/14  18:00:00,61.9247290592,4.60205644825,23.5598167855,0.0,10.6415932552,23.1212625696,8.60438917332,0.0,8.60438917332
 09/14  19:00:00,61.7942099287,4.36484933365,21.9572827479,0.0,12.3080778603,20.4854999863,8.21744083968,0.0,8.21744083968
 09/14  20:00:00,62.5136126026,4.15318865588,20.6499669927,0.0,12.456681583,19.8967753704,7.5402812558,0.0,7.5402812558
 09/14  21:00:00,55.6025801643,3.93773331705,19.4178909153,0.0,9.18739968257,17.702556249,6.18596208805,0.0,6.18596208805
 09/14  22:00:00,46.1442362202,3.5481035341,17.2844893157,0.0,5.91811778209,14.0365255879,5.41206542077,0.0,5.41206542077
 09/14  23:00:00,37.9306920458,3.17706668399,15.3384910627,0.0,3.54045821811,10.5176760807,3.09037541891,0.0,3.09037541891
 09/14  24:00:00,32.0861779345,2.81540533698,13.5588938541,0.0,2.55330491699,7.80157382632,1.05889666729,0.0,1.05889666729
 09/15  01:00:00,30.2012929803,2.59911283381,12.479026019,0.0,2.55330491699,7.21284921042,0.672863996196,0.0,0.672863996196
 09/15  02:00:00,28.9446800902,2.43991386468,11.6759744061,0.0,2.55330491699,6.91848690247,0.381987282418,0.0,0.381987282418
 09/15  03:00:00,27.9878168861,2.30793008187,10.9982761387,0.0,2.55330491699,6.7713057485,0.381995015039,0.0,0.381995015039
 09/15  04:00:00,29.499015246,2.21997657635,10.5209345564,0.0,3.82705111198,7.57405300124,0.673050453839,0.0,0.673050453839
 09/15  05:00:00,34.3011894315,2.27079516844,10.733677688,0.0,6.02426329834,9.91545327661,2.9062039888,0.0,2.9062039888
 09/15  06:00:00,39.9587219978,2.35447880608,10.9892755366,0.0,6.51253267309,14.7454349813,9.41672611291,0.0,9.41672611291
 09/15  07:00:00,38.2742240527,2.34764846435,10.8566419646,0.0,6.01364874671,18.163451543,10.000380456,0.0,10.000380456
 09/15  08:00:00,38.6351340545,2.72464496705,12.6791393459,0.0,4.35151303671,18.8798367041,9.61177333721,0.0,9.61177333721
 09/15  09:00:00,39.3954489502,3.24903725619,15.738693793,0.0,3.78894180059,16.6187760998,8.44592673348,0.0,8.44592673348
 09/15  10:00:00,42.1400824822,3.99712549374,20.6518657905,0.0,3.78894180059,13.7021493968,7.66869561668,0.0,7.66869561668
 09/15  11:00:00,46.3766875518,4.49264618108,24.2457690189,0.0,3.78894180059,13.8493305508,6.21138727129,0.0,6.21138727129
 09/15  12:00:00,49.2595911005,4.84906985666,27.0826901102,0.0,3.69398621738,13.6338449159,5.43415615375,0.0,5.43415615375
 09/15  13:00:00,50.7316402434,5.03998500321,28.6421075044,0.0,3.78894180059,13.2606059349,4.85123281559,0.0,4.85123281559
 09/15  14:00:00,52.6807350891,5.24810279057,30.5302657168,0.0,3.78894180059,13.1134247809,4.26830947743,0.0,4.26830947743
 09/15  15:00:00,55.6828027045,5.41070702187,32.0047196475,0.0,4.71240779196,13.5549682428,4.85123281559,0.0,4.85123281559
 09/15  16:00:00,62.7656287164,5.47944099387,31.5684583,0.0,7.18559832057,18.5321311015,5.62846393313,0.0,5.62846393313
 09/15  17:00:00,66.4052212718,5.23352377841,29.4762118018,0.0,8.38069375907,23.3147919321,7.37723394761,0.0,7.37723394761
 09/15  18:00:00,66.5283343296,5.06973957156,27.6957389326,0.0,10.6415932552,23.1212625696,8.64023451363,0.0,8.64023451363
 09/15  19:00:00,65.1955439585,4.76729797468,24.9561681367,0.0,12.3080778603,20.4854999863,8.25161895485,0.0,8.25161895485
 09/15  20:00:00,63.7982071625,4.34356132377,21.7441888847,0.0,12.456681583,19.8967753704,7.571541727,0.0,7.571541727
 09/15  21:00:00,55.6074675166,3.94924126317,19.4112703214,0.0,9.18739968257,17.702556249,6.21138727129,0.0,6.21138727129
 09/15  22:00:00,45.5613853194,3.46376086512,16.7859810839,0.0,5.91811778209,14.0365255879,5.43415615375,0.0,5.43415615375
 09/15  23:00:00,36.412111191,2.94064152565,14.0563353663,0.0,3.54045821811,10.5176760807,3.10246280111,0.0,3.10246280111
 09/15  24:00:00,30.2134941807,2.51678746186,11.9848279754,0.0,2.55330491699,7.80157382632,1.06223111755,0.0,1.06223111755
 09/16  01:00:00,28.0509906296,2.25117565322,10.676660849,0.0,2.55330491699,7.21284921042,0.674543633367,0.0,0.674543633367
 09/16  02:00:00,26.6005731938,2.05579951566,9.71598185866,0.0,2.55330491699,6.91848690247,0.382407603837,0.0,0.382407603837
 09/16  03:00:00,25.0258662208,1.83106424363,8.51319131168,0.0,2.55330491699,6.7713057485,0.382415484505,0.0,0.382415484505
 09/16  04:00:00,26.1519206815,1.68044100236,7.71337556592,0.0,3.82705111198,7.57405300124,0.674733664846,0.0,0.674733664846
 09/16  05:00:00,30.6858198205,1.68419991324,7.70490333212,0.0,6.02426329834,9.91545327661,2.91759923514,0.0,2.91759923514
 09/16  06:00:00,36.1885835853,1.73847699564,7.83513893462,0.0,6.51253267309,14.7454349813,9.45649359722,0.0,9.45649359722
 09/16  07:00:00,35.2906567056,1.73795320452,7.78346590646,0.0,6.01364874671,17.9699221805,10.0426952614,0.0,10.0426952614
 09/16  08:00:00,31.9897198921,1.81242382876,8.39235989058,0.0,3.66783283761,18.1171033345,9.65239556351,0.0,9.65239556351
 09/16  09:00:00,32.6941705279,2.34123268752,11.391633508,0.0,3.10526160149,15.8560427302,8.48147118094,0.0,8.48147118094
 09/16  10:00:00,34.1999791811,2.9936552013,15.1616463505,0.0,3.10526160149,12.9394160272,7.70085487865,0.0,7.70085487865
 09/16  11:00:00,37.7484862871,3.4621171418,18.0945103622,0.0,3.10526160149,13.0865971812,6.23719931051,0.0,6.23719931051
 09/16  12:00:00,38.9700839092,3.59935680226,19.3260494778,0.0,3.10526160149,12.9394160272,5.45658300749,0.0,5.45658300749
 09/16  13:00:00,40.1756543238,3.80124537761,20.7712747791,0.0,3.10526160149,12.4978725653,4.87112078023,0.0,4.87112078023
 09/16  14:00:00,41.4636639233,4.00789428298,21.9998166272,0.0,3.10526160149,12.3506914113,4.28565855296,0.0,4.28565855296
 09/16  15:00:00,44.3313103141,4.25772066924,23.2526271784,0.0,4.02872759285,12.7922348732,4.87112078023,0.0,4.87112078023
 09/16  16:00:00,52.3881599198,4.40897948107,23.707864585,0.0,6.50191812146,17.7693977319,5.65173708325,0.0,5.65173708325
 09/16  17:00:00,59.6134399189,4.49354612649,23.6179374632,0.0,8.38069375907,23.1212625696,7.40812376503,0.0,7.40812376503
 09/16  18:00:00,60.0339161059,4.32130220015,21.9497580804,0.0,10.6415932552,23.1212625696,8.67662525744,0.0,8.67662525744
 09/16  19:00:00,58.1019655639,3.83374357017,18.7961441465,0.0,12.3080778603,20.4854999863,8.28631710593,0.0,8.28631710593
 09/16  20:00:00,56.932578394,3.33494983948,15.8871716005,0.0,12.456681583,19.8967753704,7.60327784079,0.0,7.60327784079
 09/16  21:00:00,49.0547237923,2.94688597734,13.8608818829,0.0,9.18739968257,17.702556249,6.23719931051,0.0,6.23719931051
 09/16  22:00:00,39.3460768131,2.49390308868,11.5405303541,0.0,5.91811778209,14.0365255879,5.45658300749,0.0,5.45658300749
 09/16  23:00:00,30.5796674737,2.02613319582,9.13839997879,0.0,3.54045821811,10.5176760807,3.11473409844,0.0,3.11473409844
 09/16  24:00:00,24.8053377177,1.66795448952,7.42550448478,0.0,2.55330491699,7.80157382632,1.06561630302,0.0,1.06561630302
 09/17  01:00:00,23.1273866308,1.47209293077,6.53213957257,0.0,2.55330491699,7.21284921042,0.676248302947,0.0,0.676248302947
 09/17  02:00:00,21.6038562558,1.26282669215,5.51223774419,0.0,2.55330491699,6.91848690247,0.382834180632,0.0,0.382834180632
 09/17  03:00:00,20.8482174704,1.14954843703,5.01705836792,0.0,2.55330491699,6.7713057485,0.382842208278,0.0,0.382842208278
 09/17  04:00:00,22.7448275405,1.11101961709,4.87570381012,0.0,3.82705111198,7.57405300124,0.676441882633,0.0,0.676441882633
 09/17  05:00:00,27.4068825725,1.13670932526,4.97345667205,0.0,6.02426329834,9.91545327661,2.92916292178,0.0,2.92916292178
 09/17  06:00:00,33.2898208878,1.24530310542,5.42955012733,0.0,6.51253267309,14.7454349813,9.49684576519,0.0,9.49684576519
 09/17  07:00:00,32.3845288481,1.2475880028,5.36770325071,0.0,6.01364874671,17.9699221805,10.0856317313,0.0,10.0856317313
 09/17  08:00:00,29.1979480769,1.36381712755,6.04919477659,0.0,3.66783283761,18.1171033345,9.69361458249,0.0,9.69361458249
 09/17  09:00:00,29.2600571254,1.81368701645,8.48506577658,0.0,3.10526160149,15.8560427302,8.51753782195,0.0,8.51753782195
 09/17  10:00:00,31.1485318367,2.53038013016,12.5734740773,0.0,3.10526160149,12.9394160272,7.73348660146,0.0,7.73348660146
 09/17  11:00:00,36.0007016526,3.18065106958,16.6281917999,0.0,3.10526160149,13.0865971812,6.26339056171,0.0,6.26339056171
 09/17  12:00:00,38.0177366614,3.45237958857,18.5206794437,0.0,3.10526160149,12.9394160272,5.4793393405,0.0,5.4793393405
 09/17  13:00:00,38.2535285591,3.54340797497,19.106986417,0.0,3.10526160149,12.4978725653,4.89130092459,0.0,4.89130092459
 09/17  14:00:00,39.6912913212,3.75245053045,20.4828877777,0.0,3.10526160149,12.3506914113,4.30326250869,0.0,4.30326250869
 09/17  15:00:00,42.8027181948,4.00570265497,21.9760530734,0.0,4.02872759285,12.7922348732,4.89130092459,0.0,4.89130092459
 09/17  16:00:00,50.9748398146,4.16154831506,22.5419756457,0.0,6.50191812146,17.7693977319,5.6753521458,0.0,5.6753521458
 09/17  17:00:00,58.9699128517,4.30820656344,23.159749959,0.0,8.38069375907,23.1212625696,7.43946739352,0.0,7.43946739352
 09/17  18:00:00,59.4465185326,4.15718943134,21.5264732758,0.0,10.6415932552,23.1212625696,8.71355062798,0.0,8.71355062798
 09/17  19:00:00,56.2638450462,3.56501284367,17.2267543554,0.0,12.3080778603,20.4854999863,8.32152501738,0.0,8.32152501738
 09/17  20:00:00,54.1738476065,2.97359374172,13.4897969108,0.0,12.456681583,19.8967753704,7.63548019882,0.0,7.63548019882
 09/17  21:00:00,45.6530008912,2.4924956343,10.9135493248,0.0,9.18739968257,17.702556249,6.26339056171,0.0,6.26339056171
 09/17  22:00:00,35.9169157194,2.0038654462,8.60140690288,0.0,5.91811778209,14.0365255879,5.4793393405,0.0,5.4793393405
 09/17  23:00:00,27.506016421,1.55266795034,6.53821417162,0.0,3.54045821811,10.5176760807,3.12718567688,0.0,3.12718567688
 09/17  24:00:00,21.6253141349,1.15217698273,4.76125840876,0.0,2.55330491699,7.80157382632,1.06905122121,0.0,1.06905122121
 09/18  01:00:00,19.6009382564,0.884349794256,3.59343433474,0.0,2.55330491699,7.21284921042,0.677977501105,0.0,0.677977501105
 09/18  02:00:00,18.1123238119,0.657951630349,2.62558036205,0.0,2.55330491699,6.91848690247,0.383266886682,0.0,0.383266886682
 09/18  03:00:00,16.9903651499,0.469750165785,1.83900431866,0.0,2.55330491699,6.7713057485,0.383275060175,0.0,0.383275060175
 09/18  04:00:00,18.4983108907,0.360097059253,1.38010971823,0.0,3.82705111198,7.57405300124,0.678174601939,0.0,0.678174601939
 09/18  05:00:00,22.9944899179,0.353870410388,1.34390293233,0.0,6.02426329834,9.91545327661,2.94089162487,0.0,2.94089162487
 09/18  06:00:00,28.6593562106,0.425721533406,1.61866702211,0.0,6.51253267309,14.7454349813,9.53777066446,0.0,9.53777066446
 09/18  07:00:00,28.2266187038,0.470205044849,1.79364670189,0.0,6.01364874671,18.163451543,10.1291771505,0.0,10.1291771505
 09/18  08:00:00,27.7697431141,0.976981988922,3.56141138365,0.0,4.35151303671,18.8798367041,9.73541818753,0.0,9.73541818753
 09/18  09:00:00,29.6676915435,1.70786701378,7.55210662872,0.0,3.78894180059,16.6187760998,8.55411597572,0.0,8.55411597572
 09/18  10:00:00,32.4348185795,2.55164698895,12.3920803926,0.0,3.78894180059,13.7021493968,7.76658112152,0.0,7.76658112152
 09/18  11:00:00,37.752573203,3.27646091485,16.8378399363,0.0,3.78894180059,13.8493305508,6.2899532686,0.0,6.2899532686
 09/18  12:00:00,40.8896649347,3.73596904646,19.8258647545,0.0,3.69398621738,13.6338449159,5.5024184137,0.0,5.5024184137
 09/18  13:00:00,42.9574219029,4.02512326482,21.8827509023,0.0,3.78894180059,13.2606059349,4.91176727253,0.0,4.91176727253
 09/18  14:00:00,44.3830128469,4.24173596243,23.2389103026,0.0,3.78894180059,13.1134247809,4.32111613135,0.0,4.32111613135
 09/18  15:00:00,47.1327160789,4.46280072423,24.4025393195,0.0,4.71240779196,13.5549682428,4.91176727253,0.0,4.91176727253
 09/18  16:00:00,55.5268266625,4.66563205029,25.1434651898,0.0,7.18559832057,18.5321311015,5.69930212743,0.0,5.69930212743
 09/18  17:00:00,60.5551297056,4.54817629893,24.311467715,0.0,8.38069375907,23.3147919321,7.47125555095,0.0,7.47125555095
 09/18  18:00:00,60.6929300241,4.37661576362,22.553458435,0.0,10.6415932552,23.1212625696,8.75099969016,0.0,8.75099969016
 09/18  19:00:00,58.195777482,3.86168399269,18.8620156421,0.0,12.3080778603,20.4854999863,8.35723226271,0.0,8.35723226271
 09/18  20:00:00,56.677113813,3.34003662004,15.626620239,0.0,12.456681583,19.8967753704,7.66813926467,0.0,7.66813926467
 09/18  21:00:00,48.2634286586,2.88074134124,13.1357313853,0.0,9.18739968257,17.702556249,6.2899532686,0.0,6.2899532686
 09/18  22:00:00,38.3927309953,2.38907780399,10.6920098209,0.0,5.91811778209,14.0365255879,5.5024184137,0.0,5.5024184137
 09/18  23:00:00,29.8739769813,1.93659028459,8.52225239762,0.0,3.54045821811,10.5176760807,3.13981384901,0.0,3.13981384901
 09/18  24:00:00,23.815069309,1.5219158512,6.58127471448,0.0,2.55330491699,7.80157382632,1.0725348549,0.0,1.0725348549
 09/19  01:00:00,21.6570175858,1.2435573618,5.29030609658,0.0,2.55330491699,7.21284921042,0.679730716823,0.0,0.679730716823
 09/19  02:00:00,20.0952175621,1.01546858433,4.25095715834,0.0,2.55330491699,6.91848690247,0.383705594063,0.0,0.383705594063
 09/19  03:00:00,18.8521767012,0.814596364416,3.35596967131,0.0,2.55330491699,6.7713057485,0.383713912213,0.0,0.383713912213
 09/19  04:00:00,20.0753607993,0.657022329153,2.66023435686,0.0,3.82705111198,7.57405300124,0.679931310283,0.0,0.679931310283
 09/19  05:00:00,24.4682305459,0.631975180483,2.53953879028,0.0,6.02426329834,9.91545327661,2.95278187167,0.0,2.95278187167
 09/19  06:00:00,30.2953116936,0.731996684085,2.94834735442,0.0,6.51253267309,14.7454349813,9.57925617292,0.0,9.57925617292
 09/19  07:00:00,30.2871090215,0.848966609847,3.47537545462,0.0,6.01364874671,18.163451543,10.1733186231,0.0,10.1733186231
 09/19  08:00:00,30.7194651789,1.47531813576,6.0127973016,0.0,4.35151303671,18.8798367041,9.77779399887,0.0,9.77779399887
 09/19  09:00:00,33.1949969538,2.26376271334,10.5235163394,0.0,3.78894180059,16.6187760998,8.59119480997,0.0,8.59119480997
 09/19  10:00:00,35.4948679031,3.02398770136,14.9797890038,0.0,3.78894180059,13.7021493968,7.80012863821,0.0,7.80012863821
 09/19  11:00:00,39.8075444687,3.59836439411,18.5709077228,0.0,3.78894180059,13.8493305508,6.31687956489,0.0,6.31687956489
 09/19  12:00:00,42.9011360353,4.00183076321,21.5714741384,0.0,3.69398621738,13.6338449159,5.52581339245,0.0,5.52581339245
 09/19  13:00:00,44.6538868091,4.24863526185,23.3557038115,0.0,3.78894180059,13.2606059349,4.93251376311,0.0,4.93251376311
 09/19  14:00:00,47.2871310786,4.61324987865,25.7715146181,0.0,3.78894180059,13.1134247809,4.33921413378,0.0,4.33921413378
 09/19  15:00:00,50.4593966879,4.90043618776,27.291584465,0.0,4.71240779196,13.5549682428,4.93251376311,0.0,4.93251376311
 09/19  16:00:00,58.7053944107,5.07052173143,27.9171432568,0.0,7.18559832057,18.5321311015,5.72357993556,0.0,5.72357993556
 09/19  17:00:00,63.9771865244,5.01316444611,27.2685363866,0.0,8.38069375907,23.3147919321,7.50347882356,0.0,7.50347882356
 09/19  18:00:00,64.246580725,4.90189315211,25.5818317474,0.0,10.6415932552,23.1212625696,8.78896135378,0.0,8.78896135378
 09/19  19:00:00,62.9432979884,4.42827585685,22.150110951,0.0,12.3080778603,20.4854999863,8.39342826756,0.0,8.39342826756
 09/19  20:00:00,60.7367190636,3.93600406023,19.0902580493,0.0,12.456681583,19.8967753704,7.70124536667,0.0,7.70124536667
 09/19  21:00:00,52.6121450447,3.53225115672,16.832937956,0.0,9.18739968257,17.702556249,6.31687956489,0.0,6.31687956489
 09/19  22:00:00,42.7286149015,3.05211401743,14.3648575137,0.0,5.91811778209,14.0365255879,5.52581339245,0.0,5.52581339245
 09/19  23:00:00,33.9730353263,2.57378082992,11.9841201973,0.0,3.54045821811,10.5176760807,3.15261487511,0.0,3.15261487511
 09/19  24:00:00,27.704118431,2.13983406642,9.85240562126,0.0,2.55330491699,7.80157382632,1.07606617244,0.0,1.07606617244
 09/20  01:00:00,25.5516288261,1.87415023559,8.55432446312,0.0,2.55330491699,7.21284921042,0.681507432043,0.0,0.681507432043
 09/20  02:00:00,24.0228849509,1.6647288968,7.52936423463,0.0,2.55330491699,6.91848690247,0.384150173089,0.0,0.384150173089
 09/20  03:00:00,22.7828517052,1.47872429621,6.62251674347,0.0,2.55330491699,6.7713057485,0.384158634642,0.0,0.384158634642
 09/20  04:00:00,24.0400725955,1.34165457466,5.94031390761,0.0,3.82705111198,7.57405300124,0.681711488113,0.0,0.681711488113
 09/20  05:00:00,28.5054448723,1.33468613986,5.87404215726,0.0,6.02426329834,9.91545327661,2.96483014159,0.0,2.96483014159
 09/20  06:00:00,34.0284742266,1.38706128706,6.0264452845,0.0,6.51253267309,14.7454349813,9.62129000237,0.0,9.62129000237
 09/20  07:00:00,34.2042125895,1.51932557687,6.72212005554,0.0,6.01364874671,18.163451543,10.2180430768,0.0,10.2180430768
 09/20  08:00:00,35.4613905768,2.19655219184,10.0334886435,0.0,4.35151303671,18.8798367041,9.82072946732,0.0,9.82072946732
 09/20  09:00:00,37.7039039614,2.95570203151,14.3404840288,0.0,3.78894180059,16.6187760998,8.62876334416,0.0,8.62876334416
 09/20  10:00:00,41.0768887305,3.83060409549,19.755193437,0.0,3.78894180059,13.7021493968,7.83411921675,0.0,7.83411921675
 09/20  11:00:00,45.9225307487,4.42475808719,23.8595003097,0.0,3.78894180059,13.8493305508,6.34416147661,0.0,6.34416147661
 09/20  12:00:00,48.3655523804,4.76880582359,26.2689154231,0.0,3.69398621738,13.6338449159,5.54951734853,0.0,5.54951734853
 09/20  13:00:00,49.9528380945,5.00917413615,27.8941162225,0.0,3.78894180059,13.2606059349,4.95353425247,0.0,4.95353425247
 09/20  14:00:00,50.6093099386,5.13693561162,28.5700077452,0.0,3.78894180059,13.1134247809,4.35755115641,0.0,4.35755115641
 09/20  15:00:00,53.0699299977,5.3093220372,29.4932319254,0.0,4.71240779196,13.5549682428,4.95353425247,0.0,4.95353425247
 09/20  16:00:00,62.7866142018,5.59301749787,31.4758672815,0.0,7.18559832057,18.5321311015,5.74817838055,0.0,5.74817838055
 09/20  17:00:00,68.2197283749,5.48888093481,31.0353617484,0.0,8.38069375907,23.3147919321,7.53612766873,0.0,7.53612766873
 09/20  18:00:00,68.4671184905,5.36680205898,29.3374606061,0.0,10.6415932552,23.1212625696,8.82742437686,0.0,8.82742437686
 09/20  19:00:00,67.8500679483,5.04652394451,26.4386328232,0.0,12.3080778603,20.4854999863,8.43010231282,0.0,8.43010231282
 09/20  20:00:00,65.9691474875,4.64638957392,23.6123009595,0.0,12.456681583,19.8967753704,7.73478870075,0.0,7.73478870075
 09/20  21:00:00,57.8511977874,4.26764615938,21.3365956959,0.0,9.18739968257,17.702556249,6.34416147661,0.0,6.34416147661
 09/20  22:00:00,48.0700044623,3.82541344433,18.9329476477,0.0,5.91811778209,14.0365255879,5.54951734853,0.0,5.54951734853
 09/20  23:00:00,39.7586442193,3.43583856097,16.9076713592,0.0,3.54045821811,10.5176760807,3.16558496429,0.0,3.16558496429
 09/20  24:00:00,34.0691052319,3.11070703608,15.2465194524,0.0,2.55330491699,7.80157382632,1.07964412808,0.0,1.07964412808
 09/21  01:00:00,32.2955643541,2.9136488898,14.2587613369,0.0,2.55330491699,7.21284921042,0.683307121815,0.0,0.683307121815
 09/21  02:00:00,31.030039852,2.75394053144,13.4473075011,0.0,2.55330491699,6.91848690247,0.384600492347,0.0,0.384600492347
 09/21  03:00:00,30.1555179674,2.6363921444,12.8375151575,0.0,2.55330491699,6.7713057485,0.384609095988,0.0,0.384609095988
 09/21  04:00:00,31.8006324246,2.57253255474,12.4699957566,0.0,3.82705111198,7.57405300124,0.683514608962,0.0,0.683514608962
 09/21  05:00:00,36.7382375552,2.64642529838,12.7950956816,0.0,6.02426329834,9.91545327661,2.97703286723,0.0,2.97703286723
 09/21  06:00:00,43.0911597006,2.82360039513,13.6525916504,0.0,6.51253267309,14.7454349813,9.66385970208,0.0,9.66385970208
 09/21  07:00:00,42.9211388073,2.90594125898,14.0524305913,0.0,6.01364874671,18.163451543,10.263337267,0.0,10.263337267
 09/21  08:00:00,41.8923993177,3.20087809343,15.4601714828,0.0,4.35151303671,18.8798367041,9.86421187795,0.0,9.86421187795
 09/21  09:00:00,41.8457874996,3.59230497349,17.845764625,0.0,3.78894180059,16.6187760998,8.66681045272,0.0,8.66681045272
 09/21  10:00:00,42.5067954539,4.07522645462,20.9404778014,0.0,3.78894180059,13.7021493968,7.86854279115,0.0,7.86854279115
 09/21  11:00:00,45.2173677066,4.4052536785,23.1738416763,0.0,3.78894180059,13.8493305508,6.37179092448,0.0,6.37179092448
 09/21  12:00:00,47.6288982259,4.7486857852,25.552381307,0.0,3.69398621738,13.6338449159,5.57352326226,0.0,5.57352326226
 09/21  13:00:00,49.5028795708,4.98509812738,27.4682337076,0.0,3.78894180059,13.2606059349,4.97482251559,0.0,4.97482251559
 09/21  14:00:00,51.7350456487,5.19658508042,29.6360939865,0.0,3.78894180059,13.1134247809,4.37612176891,0.0,4.37612176891
 09/21  15:00:00,54.2202225057,5.34163583764,30.6112106329,0.0,4.71240779196,13.5549682428,4.97482251559,0.0,4.97482251559
 09/21  16:00:00,62.0478289931,5.44322727038,30.8868723002,0.0,7.18559832057,18.5321311015,5.77309017781,0.0,5.77309017781
 09/21  17:00:00,67.1801998019,5.33282532121,30.151888789,0.0,8.38069375907,23.3147919321,7.56919241782,0.0,7.56919241782
 09/21  18:00:00,67.0638151239,5.15311333891,28.1478459595,0.0,10.6415932552,23.1212625696,8.86637736894,0.0,8.86637736894
 09/21  19:00:00,66.2827593735,4.80188563527,25.1159625577,0.0,12.3080778603,20.4854999863,8.46724353783,0.0,8.46724353783
 09/21  20:00:00,65.2179890144,4.52094592976,22.9865861306,0.0,12.456681583,19.8967753704,7.76875933338,0.0,7.76875933338
 09/21  21:00:00,57.6994287822,4.2315526883,21.2209201619,0.0,9.18739968257,17.702556249,6.37179092448,0.0,6.37179092448
 09/21  22:00:00,48.3113291369,3.85254622914,19.1471395374,0.0,5.91811778209,14.0365255879,5.57352326226,0.0,5.57352326226
 09/21  23:00:00,40.2026234901,3.49836782354,17.2891213675,0.0,3.54045821811,10.5176760807,3.17872027557,0.0,3.17872027557
 09/21  24:00:00,34.5115679866,3.17468373566,15.6250055076,0.0,2.55330491699,7.80157382632,1.08326766223,0.0,1.08326766223
 09/22  01:00:00,32.5294379221,2.94673377616,14.4595500185,0.0,2.55330491699,7.21284921042,0.685129254453,0.0,0.685129254453
 09/22  02:00:00,31.0915725101,2.76068570621,13.5020949845,0.0,2.55330491699,6.91848690247,0.385056418736,0.0,0.385056418736
 09/22  03:00:00,29.9671933327,2.60394378178,12.6816388854,0.0,2.55330491699,6.7713057485,0.385065163084,0.0,0.385065163084
 09/22  04:00:00,31.3641007823,2.49962631553,12.1063703536,0.0,3.82705111198,7.57405300124,0.685340139596,0.0,0.685340139596
 09/22  05:00:00,36.3841769619,2.58676578618,12.5006946006,0.0,6.02426329834,9.91545327661,2.98938643541,0.0,2.98938643541
 09/22  06:00:00,43.2510671355,2.85075954893,13.7853399315,0.0,6.51253267309,14.7454349813,9.70695266254,0.0,9.70695266254
 09/22  07:00:00,44.0312109788,3.06199570837,15.0064483133,0.0,6.01364874671,18.163451543,10.3091877798,0.0,10.3091877798
 09/22  08:00:00,45.2886432087,3.65523673116,18.4020567361,0.0,4.35151303671,18.8798367041,9.90822835385,0.0,9.90822835385
 09/22  09:00:00,46.9247376516,4.20190938664,22.3151103639,0.0,3.78894180059,16.6187760998,8.70532486836,0.0,8.70532486836
 09/22  10:00:00,47.7963382832,4.58808739443,25.7171596909,0.0,3.78894180059,13.7021493968,7.90338916719,0.0,7.90338916719
 09/22  11:00:00,51.694698723,4.96277401946,29.0936523517,0.0,3.78894180059,13.8493305508,6.39975972631,0.0,6.39975972631
 09/22  12:00:00,54.2927756419,5.25177006152,31.7131744466,0.0,3.69398621738,13.6338449159,5.5978240245,0.0,5.5978240245
 09/22  13:00:00,55.1523296961,5.38540976077,32.7173721995,0.0,3.78894180059,13.2606059349,4.99637224814,0.0,4.99637224814
 09/22  14:00:00,55.7907130613,5.52052996753,33.367816512,0.0,3.78894180059,13.1134247809,4.39492047178,0.0,4.39492047178
 09/22  15:00:00,57.9723684626,5.67729457104,34.0276978564,0.0,4.71240779196,13.5549682428,4.99637224814,0.0,4.99637224814
 09/22  16:00:00,65.5386042705,5.80481352872,34.0160613193,0.0,7.18559832057,18.5321311015,5.79830794995,0.0,5.79830794995
 09/22  17:00:00,69.4560764234,5.63284445591,32.1277462758,0.0,8.38069375907,23.3147919321,7.60266327902,0.0,7.60266327902
 09/22  18:00:00,69.8225883594,5.51893548208,30.5407970519,0.0,10.6415932552,23.1212625696,8.90580879447,0.0,8.90580879447
 09/22  19:00:00,69.6612004875,5.24156336825,28.0547259387,0.0,12.3080778603,20.4854999863,8.50484094356,0.0,8.50484094356
 09/22  20:00:00,68.7414521623,4.98559899907,26.0453962092,0.0,12.456681583,19.8967753704,7.80314720448,0.0,7.80314720448
 09/22  21:00:00,61.555415508,4.74709110969,24.5613684662,0.0,9.18739968257,17.702556249,6.39975972631,0.0,6.39975972631
 09/22  22:00:00,53.0590294561,4.50245703666,23.2449290491,0.0,5.91811778209,14.0365255879,5.5978240245,0.0,5.5978240245
 09/22  23:00:00,45.5559249729,4.24044105566,21.9003496182,0.0,3.54045821811,10.5176760807,3.19201691906,0.0,3.19201691906
 09/22  24:00:00,40.1554923085,3.96461585581,20.4789977093,0.0,2.55330491699,7.80157382632,1.08693570181,0.0,1.08693570181
 09/23  01:00:00,38.1322319297,3.74778678808,19.2612910141,0.0,2.55330491699,7.21284921042,0.68697329169,0.0,0.68697329169
 09/23  02:00:00,36.7275309715,3.57789166084,18.3208474912,0.0,2.55330491699,6.91848690247,0.385517817506,0.0,0.385517817506
 09/23  03:00:00,35.0741162505,3.37118037434,17.0213252106,0.0,2.55330491699,6.7713057485,0.385526701118,0.0,0.385526701118
 09/23  04:00:00,36.2331319746,3.24715708794,16.2278707734,0.0,3.82705111198,7.57405300124,0.687187540178,0.0,0.687187540178
 09/23  05:00:00,40.986801378,3.28294016209,16.4071446408,0.0,6.02426329834,9.91545327661,3.00188718828,0.0,3.00188718828
 09/23  06:00:00,46.5343671491,3.33969744015,16.5797020539,0.0,6.51253267309,14.7454349813,9.75055611919,0.0,9.75055611919
 09/23  07:00:00,46.2271104842,3.4204894825,17.037383407,0.0,6.01364874671,17.9699221805,10.3555810369,0.0,10.3555810369
 09/23  08:00:00,45.1476735005,3.77076209272,19.5919752349,0.0,3.66783283761,18.1171033345,9.95276585995,0.0,9.95276585995
 09/23  09:00:00,46.669501081,4.27202815544,23.4361685932,0.0,3.10526160149,15.8560427302,8.7442951854,0.0,8.7442951854
 09/23  10:00:00,46.9339258639,4.62516085545,26.2640873792,0.0,3.10526160149,12.9394160272,7.93864802546,0.0,7.93864802546
 09/23  11:00:00,49.5446785994,4.89035872941,28.4624610869,0.0,3.10526160149,13.0865971812,6.42805959939,0.0,6.42805959939
 09/23  12:00:00,50.8591516867,5.03640528769,29.7780687699,0.0,3.10526160149,12.9394160272,5.62241243881,0.0,5.62241243881
 09/23  13:00:00,51.3358774714,5.12162276196,30.6111205424,0.0,3.10526160149,12.4978725653,5.01817706838,0.0,5.01817706838
 09/23  14:00:00,52.0659395799,5.19074745264,31.4192391142,0.0,3.10526160149,12.3506914113,4.41394169795,0.0,4.41394169795
 09/23  15:00:00,54.7005201644,5.38056880713,32.4989888908,0.0,4.02872759285,12.7922348732,5.01817706838,0.0,5.01817706838
 09/23  16:00:00,62.4593723892,5.50968748142,32.678369054,0.0,6.50191812146,17.7693977319,5.82382422896,0.0,5.82382422896
 09/23  17:00:00,69.7787069676,5.60040633843,32.6763442999,0.0,8.38069375907,23.1212625696,7.63653034025,0.0,7.63653034025
 09/23  18:00:00,70.4733063513,5.52504773843,31.1854027874,0.0,10.6415932552,23.1212625696,8.94570697619,0.0,8.94570697619
 09/23  19:00:00,70.2874974611,5.25702562378,28.6655606568,0.0,12.3080778603,20.4854999863,8.5428833959,0.0,8.5428833959
 09/23  20:00:00,69.5188431983,5.00368746088,26.8046987834,0.0,12.456681583,19.8967753704,7.83794213039,0.0,7.83794213039
 09/23  21:00:00,62.1566249072,4.74659840331,25.1630705718,0.0,9.18739968257,17.702556249,6.42805959939,0.0,6.42805959939
 09/23  22:00:00,53.5903640725,4.50043427927,23.7782864228,0.0,5.91811778209,14.0365255879,5.62241243881,0.0,5.62241243881
 09/23  23:00:00,45.8332407109,4.23066068994,22.1874457219,0.0,3.54045821811,10.5176760807,3.20547095709,0.0,3.20547095709
 09/23  24:00:00,40.2692833647,3.9513243997,20.6060802216,0.0,2.55330491699,7.80157382632,1.09064716058,0.0,1.09064716058
 09/24  01:00:00,38.5082334531,3.76321365107,19.6218656746,0.0,2.55330491699,7.21284921042,0.688838688832,0.0,0.688838688832
 09/24  02:00:00,37.4712295907,3.63986793157,19.0025698397,0.0,2.55330491699,6.91848690247,0.3859845523,0.0,0.3859845523
 09/24  03:00:00,36.0240476094,3.46884793979,17.8735890041,0.0,2.55330491699,6.7713057485,0.385993573664,0.0,0.385993573664
 09/24  04:00:00,36.2233996683,3.23023321404,16.235062341,0.0,3.82705111198,7.57405300124,0.68905626442,0.0,0.68905626442
 09/24  05:00:00,39.6883305801,3.09719309121,15.2944209137,0.0,6.02426329834,9.91545327661,3.01453142437,0.0,3.01453142437
 09/24  06:00:00,45.3150065301,3.16114063225,15.5388982427,0.0,6.51253267309,14.7454349813,9.7946571562,0.0,9.7946571562
 09/24  07:00:00,44.9001160807,3.22842705431,15.9024514318,0.0,6.01364874671,17.9699221805,10.4025032993,0.0,10.4025032993
 09/24  08:00:00,42.9025951618,3.45362713073,17.6640318582,0.0,3.66783283761,18.1171033345,9.99781120689,0.0,9.99781120689
 09/24  09:00:00,44.7668701987,4.02989785886,21.7756680075,0.0,3.10526160149,15.8560427302,8.78370986316,0.0,8.78370986316
 09/24  10:00:00,45.3764965682,4.45504116736,24.8767777716,0.0,3.10526160149,12.9394160272,7.97430892436,0.0,7.97430892436
 09/24  11:00:00,48.5938122491,4.78273329249,27.6192201735,0.0,3.10526160149,13.0865971812,6.45668216298,0.0,6.45668216298
 09/24  12:00:00,50.4083279006,4.99924517592,29.3644050956,0.0,3.10526160149,12.9394160272,5.64728122358,0.0,5.64728122358
 09/24  13:00:00,50.8468747404,5.09513297239,30.1486076009,0.0,3.10526160149,12.4978725653,5.04023051902,0.0,5.04023051902
 09/24  14:00:00,51.981715804,5.23215186036,31.2936109306,0.0,3.10526160149,12.3506914113,4.43317981446,0.0,4.43317981446
 09/24  15:00:00,54.4177572893,5.40480604558,32.1919887773,0.0,4.02872759285,12.7922348732,5.04023051902,0.0,5.04023051902
 09/24  16:00:00,61.8629761636,5.49808804683,32.093572263,0.0,6.50191812146,17.7693977319,5.84963145843,0.0,5.84963145843
 09/24  17:00:00,68.3491877195,5.51571229249,31.3315190977,0.0,8.38069375907,23.1212625696,7.6707835721,0.0,7.6707835721
 09/24  18:00:00,68.9007315503,5.41723899188,29.720636733,0.0,10.6415932552,23.1212625696,8.98606009863,0.0,8.98606009863
 09/24  19:00:00,68.1741140252,5.08829871064,26.720904134,0.0,12.3080778603,20.4854999863,8.58135962893,0.0,8.58135962893
 09/24  20:00:00,66.7737717153,4.76153966228,24.3017750991,0.0,12.456681583,19.8967753704,7.87313380695,0.0,7.87313380695
 09/24  21:00:00,59.6450372179,4.52358492998,22.8744963558,0.0,9.18739968257,17.702556249,6.45668216298,0.0,6.45668216298
 09/24  22:00:00,49.7693255081,4.11089461707,20.3467875207,0.0,5.91811778209,14.0365255879,5.64728122358,0.0,5.64728122358
 09/24  23:00:00,39.648972729,3.49381924674,16.7400191832,0.0,3.54045821811,10.5176760807,3.21907840535,0.0,3.21907840535
 09/24  24:00:00,31.9171578815,2.87687791339,13.3284012248,0.0,2.55330491699,7.80157382632,1.09440093941,0.0,1.09440093941
 09/25  01:00:00,28.1897275301,2.3801166201,10.6864567826,0.0,2.55330491699,7.21284921042,0.690724894918,0.0,0.690724894918
 09/25  02:00:00,25.0796259695,1.91689820769,8.33393594236,0.0,2.55330491699,6.91848690247,0.386456485189,0.0,0.386456485189
 09/25  03:00:00,22.5786865881,1.51810579403,6.37897012858,0.0,2.55330491699,6.7713057485,0.386465642727,0.0,0.386465642727
 09/25  04:00:00,22.8426662959,1.20254708835,4.88201509429,0.0,3.82705111198,7.57405300124,0.690945759745,0.0,0.690945759745
 09/25  05:00:00,26.7222874628,1.08671007619,4.33886081145,0.0,6.02426329834,9.91545327661,3.0273153997,0.0,3.0273153997
 09/25  06:00:00,32.2378948216,1.12739847592,4.49552869059,0.0,6.51253267309,14.7454349813,9.83924271031,0.0,9.83924271031
 09/25  07:00:00,31.3869403527,1.08723273512,4.33694066048,0.0,6.01364874671,18.163451543,10.4499406711,0.0,10.4499406711
 09/25  08:00:00,28.1397907441,1.08212904791,3.82631195465,0.0,4.35151303671,18.8798367041,10.0433510549,0.0,10.0433510549
 09/25  09:00:00,24.6408992381,0.97241468744,3.26076664965,0.0,3.78894180059,16.6187760998,8.82355722934,0.0,8.82355722934
 09/25  10:00:00,21.8701977977,0.998886663669,3.38021993612,0.0,3.78894180059,13.7021493968,8.01036130328,0.0,8.01036130328
 09/25  11:00:00,22.6682954885,1.11343973014,3.91658340658,0.0,3.78894180059,13.8493305508,6.4856189408,0.0,6.4856189408
 09/25  12:00:00,24.0593665091,1.41407579553,5.31745957985,0.0,3.69398621738,13.6338449159,5.67242301413,0.0,5.67242301413
 09/25  13:00:00,25.5207176621,1.68824898201,6.78292094424,0.0,3.78894180059,13.2606059349,5.06252606914,0.0,5.06252606914
 09/25  14:00:00,26.5933033929,1.87467430042,7.81626251074,0.0,3.78894180059,13.1134247809,4.45262912414,0.0,4.45262912414
 09/25  15:00:00,28.9390132433,2.04346202933,8.62817517884,0.0,4.71240779196,13.5549682428,5.06252606914,0.0,5.06252606914
 09/25  16:00:00,38.7481834496,2.42323193289,10.6072220943,0.0,7.18559832057,18.5321311015,5.8757219958,0.0,5.8757219958
 09/25  17:00:00,45.2308772005,2.3992131519,11.1361783569,0.0,8.38069375907,23.3147919321,7.70541283079,0.0,7.70541283079
 09/25  18:00:00,46.9798473189,2.38809031453,10.8289011789,0.0,10.6415932552,23.1212625696,9.02685621161,0.0,9.02685621161
 09/25  19:00:00,47.4019856181,2.05775570553,8.97931873202,0.0,12.3080778603,20.4854999863,8.62025824828,0.0,8.62025824828
 09/25  20:00:00,46.7852677605,1.73645931012,7.3383514964,0.0,12.456681583,19.8967753704,7.90871181245,0.0,7.90871181245
 09/25  21:00:00,39.3434907751,1.3962384588,5.70029638429,0.0,9.18739968257,17.702556249,6.4856189408,0.0,6.4856189408
 09/25  22:00:00,30.2871680758,1.00413656016,3.97138814528,0.0,5.91811778209,14.0365255879,5.67242301413,0.0,5.67242301413
 09/25  23:00:00,22.6285680044,0.659874236886,2.55355946844,0.0,3.54045821811,10.5176760807,3.23283523415,0.0,3.23283523415
 09/25  24:00:00,17.5742214145,0.389750331182,1.47259233992,0.0,2.55330491699,7.80157382632,1.09819592666,0.0,1.09819592666
 09/26  01:00:00,16.3729703223,0.266471915329,0.983344279551,0.0,2.55330491699,7.21284921042,0.69263135288,0.0,0.69263135288
 09/26  02:00:00,15.6225228231,0.172316880157,0.621414123508,0.0,2.55330491699,6.91848690247,0.386933476715,0.0,0.386933476715
 09/26  03:00:00,15.1530336876,0.104351510919,0.367071511149,0.0,2.55330491699,6.7713057485,0.386942768782,0.0,0.386942768782
 09/26  04:00:00,17.098962114,0.0769052500161,0.263952750764,0.0,3.82705111198,7.57405300124,0.69285546745,0.0,0.69285546745
 09/26  05:00:00,21.6347994286,0.0768521394366,0.261230714021,0.0,6.02426329834,9.91545327661,3.04023532886,0.0,3.04023532886
 09/26  06:00:00,27.0799201367,0.105220300221,0.35973218142,0.0,6.51253267309,14.7454349813,9.8842995747,0.0,9.8842995747
 09/26  07:00:00,26.4896660499,0.118532930564,0.408366162245,0.0,6.01364874671,18.163451543,10.4978791042,0.0,10.4978791042
 09/26  08:00:00,24.3962098115,0.40811575403,0.756744315933,0.0,4.35151303671,18.8798367041,10.0893719178,0.0,10.0893719178
 09/26  09:00:00,22.5481930414,0.584773849737,1.55570129062,0.0,3.78894180059,16.6187760998,8.86382548353,0.0,8.86382548353
 09/26  10:00:00,21.1136051971,0.852127293043,2.77038670616,0.0,3.78894180059,13.7021493968,8.04679448563,0.0,8.04679448563
 09/26  11:00:00,22.8550331817,1.12506816757,4.09169266231,0.0,3.78894180059,13.8493305508,6.51486136347,0.0,6.51486136347
 09/26  12:00:00,24.0212349717,1.38141938282,5.31198445521,0.0,3.69398621738,13.6338449159,5.69783036498,0.0,5.69783036498
 09/26  13:00:00,25.3801486518,1.64104665639,6.68955425961,0.0,3.78894180059,13.2606059349,5.08505711612,0.0,5.08505711612
 09/26  14:00:00,27.4479678269,1.97962192471,8.56597932038,0.0,3.78894180059,13.1134247809,4.47228386725,0.0,4.47228386725
 09/26  15:00:00,30.9035638411,2.29914125693,10.337046549,0.0,4.71240779196,13.5549682428,5.08505711612,0.0,5.08505711612
 09/26  16:00:00,40.0784121936,2.58423864656,11.7764441246,0.0,7.18559832057,18.5321311015,5.90208811461,0.0,5.90208811461
 09/26  17:00:00,46.5476469502,2.57365391973,12.2785073387,0.0,8.38069375907,23.3147919321,7.7404078612,0.0,7.7404078612
 09/26  18:00:00,48.0920988408,2.53689174079,11.7923512746,0.0,10.6415932552,23.1212625696,9.06808323375,0.0,9.06808323375
 09/26  19:00:00,47.5819389214,2.08140588616,9.13562185466,0.0,12.3080778603,20.4854999863,8.6595677345,0.0,8.6595677345
 09/26  20:00:00,46.5887573284,1.70284350554,7.17545686884,0.0,12.456681583,19.8967753704,7.94466561083,0.0,7.94466561083
 09/26  21:00:00,38.8820019662,1.31814629544,5.31689973867,0.0,9.18739968257,17.702556249,6.51486136347,0.0,6.51486136347
 09/26  22:00:00,29.3469433078,0.835513232281,3.19978670519,0.0,5.91811778209,14.0365255879,5.69783036498,0.0,5.69783036498
 09/26  23:00:00,21.4120310685,0.426992237998,1.56990453142,0.0,3.54045821811,10.5176760807,3.24673736952,0.0,3.24673736952
 09/26  24:00:00,16.6643654528,0.207892609574,0.744594099892,0.0,2.55330491699,7.80157382632,1.10203099849,0.0,1.10203099849
 09/27  01:00:00,15.6868004701,0.12397239307,0.439673949618,0.0,2.55330491699,7.21284921042,0.694557499706,0.0,0.694557499706
 09/27  02:00:00,15.1865401744,0.0792649422761,0.278483412689,0.0,2.55330491699,6.91848690247,0.387415385932,0.0,0.387415385932
 09/27  03:00:00,14.9353555667,0.0566527098112,0.197092191404,0.0,2.55330491699,6.7713057485,0.387424810814,0.0,0.387424810814
 09/27  04:00:00,16.9491006998,0.0430041756125,0.147992410896,0.0,3.82705111198,7.57405300124,0.694784822867,0.0,0.694784822867
 09/27  05:00:00,21.484261739,0.0427417957506,0.144803368095,0.0,6.02426329834,9.91545327661,3.05328738617,0.0,3.05328738617
 09/27  06:00:00,26.8909084614,0.0638131422979,0.212127663963,0.0,6.51253267309,14.7454349813,9.9497842816,0.0199698786947,9.9298144029
 09/27  07:00:00,26.3488572108,0.0876057686954,0.298484484976,0.0,6.01364874671,18.163451543,10.5884078092,0.0421034074178,10.5463044017
 09/27  08:00:00,24.5093696625,0.424325256773,0.853694664246,0.0,4.35151303671,18.8798367041,10.1387392388,0.00287907176983,10.135860167
 09/27  09:00:00,23.6021133335,0.749670677165,2.4447247553,0.0,3.78894180059,16.6187760998,8.90450270067,0.0,8.90450270067
 09/27  10:00:00,23.2447617936,1.16768476813,4.58598582751,0.0,3.78894180059,13.7021493968,8.08359768207,0.0,8.08359768207
 09/27  11:00:00,26.1473493729,1.60600334945,6.90307367161,0.0,3.78894180059,13.8493305508,6.54440077114,0.0,6.54440077114
 09/27  12:00:00,28.1808721567,1.97677725803,8.87626376501,0.0,3.69398621738,13.6338449159,5.72349575198,0.0,5.72349575198
 09/27  13:00:00,29.3842352281,2.21475635957,10.1199311328,0.0,3.78894180059,13.2606059349,5.1078169876,0.0,5.1078169876
 09/27  14:00:00,30.7960083451,2.46197109618,11.4316706671,0.0,3.78894180059,13.1134247809,4.49213822323,0.0,4.49213822323
 09/27  15:00:00,34.1557615636,2.76452284106,13.1238626874,0.0,4.71240779196,13.5549682428,5.1078169876,0.0,5.1078169876
 09/27  16:00:00,43.4895439758,3.05933729244,14.7124772609,0.0,7.18559832057,18.5321311015,5.92872200677,0.0,5.92872200677
 09/27  17:00:00,49.5504079987,3.00738940492,14.8475329021,0.0,8.38069375907,23.3147919321,7.77575829989,0.0,7.77575829989
 09/27  18:00:00,50.8590236116,2.95766996333,14.1384978228,0.0,10.6415932552,23.1212625696,9.10972895604,0.0,9.10972895604
 09/27  19:00:00,50.95098454,2.47907082907,11.2141691971,0.0,12.3080778603,20.4854999863,8.69927644646,0.0,8.69927644646
 09/27  20:00:00,48.1091555828,1.96853975495,8.43015887379,0.0,12.456681583,19.8967753704,7.98098455468,0.0,7.98098455468
 09/27  21:00:00,40.2026133463,1.55729669401,6.39836072022,0.0,9.18739968257,17.702556249,6.54440077114,0.0,6.54440077114
 09/27  22:00:00,30.9769604727,1.1335915674,4.53172553491,0.0,5.91811778209,14.0365255879,5.72349575198,0.0,5.72349575198
 09/27  23:00:00,23.1169507668,0.751586028136,2.95023043965,0.0,3.54045821811,10.5176760807,3.26078069448,0.0,3.26078069448
 09/27  24:00:00,17.7687880723,0.42384879148,1.63306053744,0.0,2.55330491699,7.80157382632,1.10590501917,0.0,1.10590501917
 09/28  01:00:00,16.4168780759,0.270426956361,1.02329699205,0.0,2.55330491699,7.21284921042,0.696502766603,0.0,0.696502766603
 09/28  02:00:00,15.6655070625,0.17760473125,0.659110511818,0.0,2.55330491699,6.91848690247,0.387902070448,0.0,0.387902070448
 09/28  03:00:00,15.2025204641,0.11235188291,0.408557915702,0.0,2.55330491699,6.7713057485,0.387911626362,0.0,0.387911626362
 09/28  04:00:00,17.112807031,0.0777784008136,0.27692451694,0.0,3.82705111198,7.57405300124,0.696733255533,0.0,0.696733255533
 09/28  05:00:00,21.6625051838,0.0807507683907,0.285037840238,0.0,6.02426329834,9.91545327661,3.0664677068,0.0,3.0664677068
 09/28  06:00:00,27.1483516219,0.117340038842,0.416043927944,0.0,6.51253267309,14.7454349813,9.97577371277,0.0,9.97577371277
 09/28  07:00:00,26.6937510953,0.158220407914,0.572763730264,0.0,6.01364874671,18.163451543,10.595202223,0.0,10.595202223
 09/28  08:00:00,25.5292074815,0.602249614616,1.69560812541,0.0,4.35151303671,18.8798367041,10.1828020353,0.0,10.1828020353
 09/28  09:00:00,25.1682745042,0.999217440366,3.76133916278,0.0,3.78894180059,16.6187760998,8.94557683458,0.0,8.94557683458
 09/28  10:00:00,25.7541743122,1.54579434687,6.71728876737,0.0,3.78894180059,13.7021493968,8.12075999369,0.0,8.12075999369
 09/28  11:00:00,29.3512311594,2.07539612429,9.63756268332,0.0,3.78894180059,13.8493305508,6.574228416,0.0,6.574228416
 09/28  12:00:00,30.6742277002,2.34314139972,11.0032551667,0.0,3.69398621738,13.6338449159,5.74941157455,0.0,5.74941157455
 09/28  13:00:00,31.7134876272,2.53874125463,12.1251986367,0.0,3.78894180059,13.2606059349,5.13079894347,0.0,5.13079894347
 09/28  14:00:00,33.4213599803,2.801038523,13.7179548755,0.0,3.78894180059,13.1134247809,4.51218631239,0.0,4.51218631239
 09/28  15:00:00,36.7987547469,3.08234862008,15.4490300917,0.0,4.71240779196,13.5549682428,5.13079894347,0.0,5.13079894347
 09/28  16:00:00,45.3102607432,3.27447086233,16.3180604584,0.0,7.18559832057,18.5321311015,5.95561578491,0.0,5.95561578491
 09/28  17:00:00,50.9108655439,3.1718135856,16.0435662666,0.0,8.38069375907,23.3147919321,7.81145367816,0.0,7.81145367816
 09/28  18:00:00,52.3410725968,3.12326291554,15.4549538558,0.0,10.6415932552,23.1212625696,9.1517810455,0.0,9.1517810455
 09/28  19:00:00,52.241514642,2.64439060158,12.3393795265,0.0,12.3080778603,20.4854999863,8.73937262478,0.0,8.73937262478
 09/28  20:00:00,48.9420724414,2.10297136015,9.12864412726,0.0,12.456681583,19.8967753704,8.01765788852,0.0,8.01765788852
 09/28  21:00:00,40.5096535973,1.62013337869,6.64256428653,0.0,9.18739968257,17.702556249,6.574228416,0.0,6.574228416
 09/28  22:00:00,30.7945050294,1.11586227608,4.36699938292,0.0,5.91811778209,14.0365255879,5.74941157455,0.0,5.74941157455
 09/28  23:00:00,22.797363227,0.703306941783,2.67892198613,0.0,3.54045821811,10.5176760807,3.27496105023,0.0,3.27496105023
 09/28  24:00:00,17.5447350478,0.385944748334,1.44691155613,0.0,2.55330491699,7.80157382632,1.10981684144,0.0,1.10981684144
 09/29  01:00:00,16.2583783552,0.241989145209,0.893235082531,0.0,2.55330491699,7.21284921042,0.698466579161,0.0,0.698466579161
 09/29  02:00:00,15.5679472147,0.159533102985,0.579622292206,0.0,2.55330491699,6.91848690247,0.388393386462,0.0,0.388393386462
 09/29  03:00:00,15.1567815509,0.103877823727,0.371293061667,0.0,2.55330491699,6.7713057485,0.388403071554,0.0,0.388403071554
 09/29  04:00:00,17.0946132021,0.0745928008212,0.26191628804,0.0,3.82705111198,7.57405300124,0.698700189351,0.0,0.698700189351
 09/29  05:00:00,21.6488691439,0.0784902340322,0.273662334674,0.0,6.02426329834,9.91545327661,3.07977238788,0.0,3.07977238788
 09/29  06:00:00,27.1183091891,0.111916247812,0.391425286156,0.0,6.51253267309,14.7454349813,10.0221638905,0.0,10.0221638905
 09/29  07:00:00,26.6371958786,0.147502658365,0.526926263188,0.0,6.01364874671,18.163451543,10.6445580871,0.0,10.6445580871
 09/29  08:00:00,25.0726300061,0.529104701389,1.31217556319,0.0,4.35151303671,18.8798367041,10.2301836215,0.0,10.2301836215
 09/29  09:00:00,24.685827621,0.926469582615,3.35164013732,0.0,3.78894180059,16.6187760998,8.98703572155,0.0,8.98703572155
 09/29  10:00:00,25.5284366839,1.50779311204,6.52955237392,0.0,3.78894180059,13.7021493968,8.15827041522,0.0,8.15827041522
 09/29  11:00:00,29.5266483398,2.08447485738,9.80390113058,0.0,3.78894180059,13.8493305508,6.60433546485,0.0,6.60433546485
 09/29  12:00:00,32.4387932578,2.53788918541,12.5730729387,0.0,3.69398621738,13.6338449159,5.77557015799,0.0,5.77557015799
 09/29  13:00:00,34.1688018044,2.82004448315,14.2992095854,0.0,3.78894180059,13.2606059349,5.15399617784,0.0,5.15399617784
 09/29  14:00:00,35.2797603572,3.02499953396,15.3523942415,0.0,3.78894180059,13.1134247809,4.53242219769,0.0,4.53242219769
 09/29  15:00:00,38.3612521494,3.3006044929,16.7932716213,0.0,4.71240779196,13.5549682428,5.15399617784,0.0,5.15399617784
 09/29  16:00:00,47.6312677159,3.59452980615,18.3190084872,0.0,7.18559832057,18.5321311015,5.9827614847,0.0,5.9827614847
 09/29  17:00:00,52.9894184686,3.48645227403,17.8074805029,0.0,8.38069375907,23.3147919321,7.84748342515,0.0,7.84748342515
 09/29  18:00:00,53.3014929708,3.31483255076,16.2238045946,0.0,10.6415932552,23.1212625696,9.19422704881,0.0,9.19422704881
 09/29  19:00:00,52.7899193912,2.76109388801,12.7710809893,0.0,12.3080778603,20.4854999863,8.77984439538,0.0,8.77984439538
 09/29  20:00:00,49.8518053761,2.2551137202,9.8862347019,0.0,12.456681583,19.8967753704,8.05467475187,0.0,8.05467475187
 09/29  21:00:00,41.6301518898,1.80453131946,7.57866463825,0.0,9.18739968257,17.702556249,6.60433546485,0.0,6.60433546485
 09/29  22:00:00,31.8284052763,1.296520936,5.22024096989,0.0,5.91811778209,14.0365255879,5.77557015799,0.0,5.77557015799
 09/29  23:00:00,23.6568560302,0.863881967684,3.37783976348,0.0,3.54045821811,10.5176760807,3.28927423739,0.0,3.28927423739
 09/29  24:00:00,18.4214988895,0.554901843034,2.15471830312,0.0,2.55330491699,7.80157382632,1.11376530687,0.0,1.11376530687
 09/30  01:00:00,17.0008224176,0.385511320583,1.49215696961,0.0,2.55330491699,7.21284921042,0.700448357524,0.0,0.700448357524
 09/30  02:00:00,16.2848420462,0.299539483383,1.15651074336,0.0,2.55330491699,6.91848690247,0.38888918881,0.0,0.38888918881
 09/30  03:00:00,15.8865280584,0.248691313919,0.95622607894,0.0,2.55330491699,6.7713057485,0.388899001159,0.0,0.388899001159
 09/30  04:00:00,17.8600801586,0.227712626527,0.874263418868,0.0,3.82705111198,7.57405300124,0.700685042766,0.0,0.700685042766
 09/30  05:00:00,22.5961644681,0.267426049483,1.03202184346,0.0,6.02426329834,9.91545327661,3.0931974897,0.0,3.0931974897
 09/30  06:00:00,28.4842666032,0.379937498666,1.48936144947,0.0,6.51253267309,14.7454349813,10.0689711946,0.0,10.0689711946
 09/30  07:00:00,27.7508099311,0.405665172028,1.57590716436,0.0,6.01364874671,17.9699221805,10.6943573777,0.0,10.6943573777
 09/30  08:00:00,23.7065203519,0.394153226851,1.52743095222,0.0,3.66783283761,18.1171033345,10.2779908938,0.0,10.2779908938
 09/30  09:00:00,21.830530319,0.577259085334,2.29196690132,0.0,3.10526160149,15.8560427302,9.02886708392,0.0,9.02886708392
