Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/30  10:00:00,20.8252326771,0.934806272458,3.84574877535,0.0,3.10526160149,12.9394160272,8.1961178383,0.0,8.1961178383
 09/30  11:00:00,23.6821834505,1.41914427249,6.07118039488,0.0,3.10526160149,13.0865971812,6.6347130018,0.0,6.6347130018
 09/30  12:00:00,25.8932409244,1.82093730939,8.0276259859,0.0,3.10526160149,12.9394160272,5.80196375566,0.0,5.80196375566
 09/30  13:00:00,27.0072886005,2.0884169594,9.31573747397,0.0,3.10526160149,12.4978725653,5.17740182106,0.0,5.17740182106
 09/30  14:00:00,28.0300078907,2.29737305827,10.2766818193,0.0,3.10526160149,12.3506914113,4.55283988646,0.0,4.55283988646
 09/30  15:00:00,30.3707787089,2.47495892286,11.0748573196,0.0,4.02872759285,12.7922348732,5.17740182106,0.0,5.17740182106
 09/30  16:00:00,38.861037385,2.67363269194,11.9160888393,0.0,6.50191812146,17.7693977319,6.0101510672,0.0,6.0101510672
 09/30  17:00:00,46.8922528634,2.85023484463,12.5400616895,0.0,8.38069375907,23.1212625696,7.88383687101,0.0,7.88383687101
 09/30  18:00:00,48.7248349911,2.79826837209,12.1637107936,0.0,10.6415932552,23.1212625696,9.23705439598,0.0,9.23705439598
 09/30  19:00:00,50.289151343,2.45438436563,10.5770224635,0.0,12.3080778603,20.4854999863,8.82067977291,0.0,8.82067977291
 09/30  20:00:00,49.1744011621,2.16053026293,9.30341394511,0.0,12.456681583,19.8967753704,8.09202418254,0.0,8.09202418254
 09/30  21:00:00,42.3957549559,1.90520818118,8.24359084267,0.0,9.18739968257,17.702556249,6.6347130018,0.0,6.6347130018
 09/30  22:00:00,33.4734310716,1.54221141548,6.6195762857,0.0,5.91811778209,14.0365255879,5.80196375566,0.0,5.80196375566
 09/30  23:00:00,25.4157021268,1.15169797068,4.84886985703,0.0,3.54045821811,10.5176760807,3.30371601725,0.0,3.30371601725
 09/30  24:00:00,19.802550178,0.798049606759,3.29262182785,0.0,2.55330491699,7.80157382632,1.11774924614,0.0,1.11774924614
 10/01  01:00:00,17.9702906574,0.563911879581,2.28322465035,0.0,2.55330491699,7.21284921042,0.702447516553,0.0,0.702447516553
 10/01  02:00:00,16.7713969269,0.390467145466,1.55213796192,0.0,2.55330491699,6.91848690247,0.389389331009,0.0,0.389389331009
 10/01  03:00:00,16.0536193836,0.280451796346,1.09155692176,0.0,2.55330491699,6.7713057485,0.389399268619,0.0,0.389399268619
 10/01  04:00:00,17.8422374139,0.22506754238,0.859065758265,0.0,3.82705111198,7.57405300124,0.702687228927,0.0,0.702687228927
 10/01  05:00:00,22.3468572738,0.221065687982,0.829075010628,0.0,6.02426329834,9.91545327661,3.10673903685,0.0,3.10673903685
 10/01  06:00:00,27.9459378396,0.281133361764,1.04983682272,0.0,6.51253267309,14.7454349813,10.11618176,0.0,10.11618176
 10/01  07:00:00,27.1356407929,0.290351769557,1.07605142864,0.0,6.01364874671,17.9699221805,10.744585347,0.0,10.744585347
 10/01  08:00:00,23.7314924576,0.397410158864,1.54914612587,0.0,3.66783283761,18.1171033345,10.3262096946,0.0,10.3262096946
 10/01  09:00:00,23.2245908872,0.810207295757,3.45307925909,0.0,3.10526160149,15.8560427302,9.07105853373,0.0,9.07105853373
 10/01  10:00:00,23.7622656923,1.40358409216,6.31400397093,0.0,3.10526160149,12.9394160272,8.23429105478,0.0,8.23429105478
 10/01  11:00:00,27.2658887356,1.94990251434,9.1241274381,0.0,3.10526160149,13.0865971812,6.66535203082,0.0,6.66535203082
 10/01  12:00:00,29.3054164801,2.30252816381,10.9582106873,0.0,3.10526160149,12.9394160272,5.82858455137,0.0,5.82858455137
 10/01  13:00:00,30.5188070165,2.5670071668,12.3486656826,0.0,3.10526160149,12.4978725653,5.20100894178,0.0,5.20100894178
 10/01  14:00:00,32.7407135951,2.92755473383,14.3572058482,0.0,3.10526160149,12.3506914113,4.57343333219,0.0,4.57343333219
 10/01  15:00:00,36.0773938199,3.23085799588,16.0255733575,0.0,4.02872759285,12.7922348732,5.20100894178,0.0,5.20100894178
 10/01  16:00:00,44.7167000784,3.43523684444,17.0101473802,0.0,6.50191812146,17.7693977319,6.03777642123,0.0,6.03777642123
 10/01  17:00:00,51.3826918185,3.41651912737,16.4642163619,0.0,8.38069375907,23.1212625696,7.92050324999,0.0,7.92050324999
 10/01  18:00:00,52.3908626168,3.27887959687,15.3491271945,0.0,10.6415932552,23.1212625696,9.2802504041,0.0,9.2802504041
 10/01  19:00:00,53.2188222383,2.88383160205,13.0772461223,0.0,12.3080778603,20.4854999863,8.86186666438,0.0,8.86186666438
 10/01  20:00:00,50.6801905822,2.42491590105,10.5448177271,0.0,12.456681583,19.8967753704,8.12969511986,0.0,8.12969511986
 10/01  21:00:00,42.9190795275,2.03261647361,8.63950712179,0.0,9.18739968257,17.702556249,6.66535203082,0.0,6.66535203082
 10/01  22:00:00,33.4257647421,1.57301023716,6.54111113456,0.0,5.91811778209,14.0365255879,5.82858455137,0.0,5.82858455137
 10/01  23:00:00,25.4376107501,1.18021118049,4.84226527054,0.0,3.54045821811,10.5176760807,3.31828211301,0.0,3.31828211301
 10/01  24:00:00,19.9347648552,0.833273360502,3.38961275135,0.0,2.55330491699,7.80157382632,1.12176747945,0.0,1.12176747945
 10/02  01:00:00,17.8673248094,0.551395660129,2.1927750218,0.0,2.55330491699,7.21284921042,0.704463466003,0.0,0.704463466003
 10/02  02:00:00,16.5541491958,0.353546858638,1.37181051766,0.0,2.55330491699,6.91848690247,0.389893665293,0.0,0.389893665293
 10/02  03:00:00,15.923700913,0.256738461061,0.985351786493,0.0,2.55330491699,6.7713057485,0.3899037261,0.0,0.3899037261
 10/02  04:00:00,17.8580245858,0.227700136133,0.872220336405,0.0,3.82705111198,7.57405300124,0.704706155869,0.0,0.704706155869
 10/02  05:00:00,22.3578056671,0.223082997014,0.838006094891,0.0,6.02426329834,9.91545327661,3.12039301939,0.0,3.12039301939
 10/02  06:00:00,27.9105289663,0.274921709061,1.02063960213,0.0,6.51253267309,14.7454349813,10.1637816023,0.0,10.1637816023
 10/02  07:00:00,27.4238187145,0.309207207543,1.15184454988,0.0,6.01364874671,18.163451543,10.7952271203,0.0,10.7952271203
 10/02  08:00:00,26.2378654797,0.729294644856,2.27722109334,0.0,4.35151303671,18.8798367041,10.3748257444,0.0,10.3748257444
 10/02  09:00:00,26.8648706265,1.29598977397,5.16116295144,0.0,3.78894180059,16.6187760998,9.11359757637,0.0,9.11359757637
 10/02  10:00:00,28.7489060849,2.05715255449,9.20066233244,0.0,3.78894180059,13.7021493968,8.27277876002,0.0,8.27277876002
 10/02  11:00:00,32.2293030961,2.57508730973,12.0159434346,0.0,3.78894180059,13.8493305508,6.69624347844,0.0,6.69624347844
 10/02  12:00:00,34.1143520865,2.91528584958,13.8712351032,0.0,3.69398621738,13.6338449159,5.8554246616,0.0,5.8554246616
 10/02  13:00:00,35.2573607729,3.13087436792,15.0769386692,0.0,3.78894180059,13.2606059349,5.22481054897,0.0,5.22481054897
 10/02  14:00:00,37.1606242172,3.4332563877,16.8250012477,0.0,3.78894180059,13.1134247809,4.59419643633,0.0,4.59419643633
 10/02  15:00:00,39.7681252963,3.66015184489,17.8405974163,0.0,4.71240779196,13.5549682428,5.22481054897,0.0,5.22481054897
 10/02  16:00:00,47.7030687861,3.80717604131,18.1781633223,0.0,7.18559832057,18.5321311015,6.06562936581,0.0,6.06562936581
 10/02  17:00:00,52.7921651044,3.6396108912,17.4570685215,0.0,8.38069375907,23.3147919321,7.95747170371,0.0,7.95747170371
 10/02  18:00:00,54.0124707684,3.55442786174,16.6951870812,0.0,10.6415932552,23.1212625696,9.32380228108,0.0,9.32380228108
 10/02  19:00:00,54.3489005977,3.08178146028,14.0093746235,0.0,12.3080778603,20.4854999863,8.90339287266,0.0,8.90339287266
 10/02  20:00:00,51.9062303499,2.6235983703,11.5721750256,0.0,12.456681583,19.8967753704,8.16767640792,0.0,8.16767640792
 10/02  21:00:00,44.1010157817,2.22584356795,9.62821628173,0.0,9.18739968257,17.702556249,6.69624347844,0.0,6.69624347844
 10/02  22:00:00,34.9597247022,1.82410830843,7.82397302339,0.0,5.91811778209,14.0365255879,5.8554246616,0.0,5.8554246616
 10/02  23:00:00,26.9152580005,1.43179270502,6.06833099645,0.0,3.54045821811,10.5176760807,3.33296821106,0.0,3.33296821106
 10/02  24:00:00,21.2027585882,1.06109549351,4.42978435131,0.0,2.55330491699,7.80157382632,1.12581881685,0.0,1.12581881685
 10/03  01:00:00,19.3606699483,0.825793934173,3.41172188669,0.0,2.55330491699,7.21284921042,0.70649561069,0.0,0.70649561069
 10/03  02:00:00,18.2620555052,0.671258423253,2.76200526251,0.0,2.55330491699,6.91848690247,0.390402042665,0.0,0.390402042665
 10/03  03:00:00,18.0401046269,0.649747033337,2.70874692805,0.0,2.55330491699,6.7713057485,0.390412224532,0.0,0.390412224532
 10/03  04:00:00,20.6021590572,0.73064488999,3.11341005397,0.0,3.82705111198,7.57405300124,0.706741226678,0.0,0.706741226678
 10/03  05:00:00,25.8423149974,0.857469125593,3.6881292967,0.0,6.02426329834,9.91545327661,3.13415539408,0.0,3.13415539408
 10/03  06:00:00,32.076173544,1.03142812993,4.42977775892,0.0,6.51253267309,14.7454349813,10.2117566216,0.0,10.2117566216
 10/03  07:00:00,32.0044498842,1.13913860985,4.90254431726,0.0,6.01364874671,18.163451543,10.8462677004,0.0,10.8462677004
 10/03  08:00:00,31.5045865604,1.61732796842,6.65590885048,0.0,4.35151303671,18.8798367041,10.423824646,0.0,10.423824646
 10/03  09:00:00,33.7663003651,2.3956856697,10.9628967943,0.0,3.78894180059,16.6187760998,9.15647161433,0.0,9.15647161433
 10/03  10:00:00,35.9434013444,3.1336886712,15.3186214753,0.0,3.78894180059,13.7021493968,8.31156955625,0.0,8.31156955625
 10/03  11:00:00,37.1261819327,3.26407974984,16.223829831,0.0,3.78894180059,13.8493305508,6.72737819647,0.0,6.72737819647
 10/03  12:00:00,37.1974644062,3.31390566641,16.5557276061,0.0,3.69398621738,13.6338449159,5.88247613792,0.0,5.88247613792
 10/03  13:00:00,36.9390581977,3.31104316415,16.5784672977,0.0,3.78894180059,13.2606059349,5.248799594,0.0,5.248799594
 10/03  14:00:00,36.6264012117,3.3013685959,16.422666034,0.0,3.78894180059,13.1134247809,4.61512305009,0.0,4.61512305009
 10/03  15:00:00,38.7018357684,3.42979399726,17.004665736,0.0,4.71240779196,13.5549682428,5.248799594,0.0,5.248799594
 10/03  16:00:00,47.1743914195,3.5974112542,17.8592507428,0.0,7.18559832057,18.5321311015,6.09370165256,0.0,6.09370165256
 10/03  17:00:00,52.6432444251,3.46287526472,17.4848834687,0.0,8.38069375907,23.3147919321,7.9947312843,0.0,7.9947312843
 10/03  18:00:00,54.0850242206,3.42887215125,16.8932962439,0.0,10.6415932552,23.1212625696,9.36769712945,0.0,9.36769712945
 10/03  19:00:00,56.0976532656,3.22936036096,15.6105483907,0.0,12.3080778603,20.4854999863,8.94524610017,0.0,8.94524610017
 10/03  20:00:00,54.9124109922,2.99361062836,14.2083434098,0.0,12.456681583,19.8967753704,8.20595679894,0.0,8.20595679894
 10/03  21:00:00,48.1114476228,2.7809003018,13.0835913889,0.0,9.18739968257,17.702556249,6.72737819647,0.0,6.72737819647
 10/03  22:00:00,38.9615011692,2.41667637907,11.2331814197,0.0,5.91811778209,14.0365255879,5.88247613792,0.0,5.88247613792
 10/03  23:00:00,30.4407241754,1.98661827875,9.03897159763,0.0,3.54045821811,10.5176760807,3.34776996226,0.0,3.34776996226
 10/03  24:00:00,24.6996372829,1.6315903604,7.35616817911,0.0,2.55330491699,7.80157382632,1.12990205855,0.0,1.12990205855
 10/04  01:00:00,23.1045461799,1.44874193469,6.5326501178,0.0,2.55330491699,7.21284921042,0.708543350664,0.0,0.708543350664
 10/04  02:00:00,22.1198021112,1.32315633023,5.9678539615,0.0,2.55330491699,6.91848690247,0.390914312932,0.0,0.390914312932
 10/04  03:00:00,21.4635119534,1.23049292299,5.55140836489,0.0,2.55330491699,6.7713057485,0.39092461365,0.0,0.39092461365
 10/04  04:00:00,23.3564524224,1.19688417441,5.40146413472,0.0,3.82705111198,7.57405300124,0.70879183967,0.0,0.70879183967
 10/04  05:00:00,28.341309925,1.27735262932,5.7672407205,0.0,6.02426329834,9.91545327661,3.14802208551,0.0,3.14802208551
 10/04  06:00:00,35.0088791723,1.51635089247,6.87756062472,0.0,6.51253267309,14.7454349813,10.260092607,0.0,10.260092607
 10/04  07:00:00,35.306448731,1.67136872818,7.67231304571,0.0,6.01364874671,18.163451543,10.897691972,0.0,10.897691972
 10/04  08:00:00,34.2404100497,2.00348258616,9.00557772201,0.0,4.35151303671,18.8798367041,10.4731918888,0.0,10.4731918888
 10/04  09:00:00,33.5486641428,2.33586454312,10.8050816986,0.0,3.78894180059,16.6187760998,9.19966795085,0.0,9.19966795085
 10/04  10:00:00,34.8236616267,2.97664207924,14.3559283495,0.0,3.78894180059,13.7021493968,8.35065195595,0.0,8.35065195595
 10/04  11:00:00,38.6483666595,3.51352652912,17.4965677786,0.0,3.78894180059,13.8493305508,6.75874696465,0.0,6.75874696465
 10/04  12:00:00,39.5311613532,3.69829277569,18.5050374438,0.0,3.69398621738,13.6338449159,5.90973096928,0.0,5.90973096928
 10/04  13:00:00,40.207199508,3.84885233845,19.3087994337,0.0,3.78894180059,13.2606059349,5.27296897276,0.0,5.27296897276
 10/04  14:00:00,40.2450550277,3.88255373057,19.4601347154,0.0,3.78894180059,13.1134247809,4.63620697624,0.0,4.63620697624
 10/04  15:00:00,42.9065727737,4.03176592728,20.6074308113,0.0,4.71240779196,13.5549682428,5.27296897276,0.0,5.27296897276
 10/04  16:00:00,51.1057367275,4.21510742436,21.1728998806,0.0,7.18559832057,18.5321311015,6.12198496813,0.0,6.12198496813
 10/04  17:00:00,55.3552618086,3.97500809109,19.6847680258,0.0,8.38069375907,23.3147919321,8.03227095769,0.0,8.03227095769
 10/04  18:00:00,56.4744523748,3.88335595088,18.8282405984,0.0,10.6415932552,23.1212625696,9.41192195016,0.0,9.41192195016
 10/04  19:00:00,58.0027293412,3.57427621977,17.1707086075,0.0,12.3080778603,20.4854999863,8.98741395248,0.0,8.98741395248
 10/04  20:00:00,55.8900688127,3.19855978533,14.9810520734,0.0,12.456681583,19.8967753704,8.24452495653,0.0,8.24452495653
 10/04  21:00:00,47.977868633,2.81415327797,12.9167594229,0.0,9.18739968257,17.702556249,6.75874696465,0.0,6.75874696465
 10/04  22:00:00,38.6798388672,2.41439735467,10.9537981422,0.0,5.91811778209,14.0365255879,5.90973096928,0.0,5.90973096928
 10/04  23:00:00,31.3009547752,2.13709906694,9.74872140917,0.0,3.54045821811,10.5176760807,3.36268298319,0.0,3.36268298319
 10/04  24:00:00,25.7791956091,1.81475658179,8.25256028393,0.0,2.55330491699,7.80157382632,1.13401599536,0.0,1.13401599536
 10/05  01:00:00,23.8290787039,1.58123270479,7.12469187168,0.0,2.55330491699,7.21284921042,0.710606081388,0.0,0.710606081388
 10/05  02:00:00,22.906250976,1.4667518918,6.61070726477,0.0,2.55330491699,6.91848690247,0.391430324754,0.0,0.391430324754
 10/05  03:00:00,22.2723703788,1.37808870892,6.21267100441,0.0,2.55330491699,6.7713057485,0.391440742045,0.0,0.391440742045
 10/05  04:00:00,24.2097896274,1.35251388699,6.09917162716,0.0,3.82705111198,7.57405300124,0.710857388568,0.0,0.710857388568
 10/05  05:00:00,29.4066936253,1.4707961622,6.6391808879,0.0,6.02426329834,9.91545327661,3.16198898737,0.0,3.16198898737
 10/05  06:00:00,35.5860433717,1.63895265554,7.33212306108,0.0,6.51253267309,14.7454349813,10.3087752406,0.0,10.3087752406
 10/05  07:00:00,35.6598917472,1.76606408997,7.93106070015,0.0,6.01364874671,18.163451543,10.9494847062,0.0,10.9494847062
 10/05  08:00:00,36.4209883533,2.37561731014,10.8140213016,0.0,4.35151303671,18.8798367041,10.5229128532,0.0,10.5229128532
 10/05  09:00:00,37.7107651241,2.98447002708,14.3185771959,0.0,3.78894180059,16.6187760998,9.24317379375,0.0,9.24317379375
 10/05  10:00:00,38.9046624411,3.57678674283,17.8367845004,0.0,3.78894180059,13.7021493968,8.39001438523,0.0,8.39001438523
 10/05  11:00:00,43.1305258364,4.10916908282,21.3830844018,0.0,3.78894180059,13.8493305508,6.79034049341,0.0,6.79034049341
 10/05  12:00:00,44.4881794888,4.33518560557,22.8251627495,0.0,3.69398621738,13.6338449159,5.93718108444,0.0,5.93718108444
 10/05  13:00:00,44.7464705605,4.41429996264,23.2826228621,0.0,3.78894180059,13.2606059349,5.29731152771,0.0,5.29731152771
 10/05  14:00:00,46.4891721098,4.69130076981,24.8955047582,0.0,3.78894180059,13.1134247809,4.65744197098,0.0,4.65744197098
 10/05  15:00:00,49.6730181128,4.99326808778,26.4123739899,0.0,4.71240779196,13.5549682428,5.29731152771,0.0,5.29731152771
 10/05  16:00:00,55.5541559304,4.85458950633,24.9818370016,0.0,7.18559832057,18.5321311015,6.15047093668,0.0,6.15047093668
 10/05  17:00:00,61.1086572789,4.80453626112,24.6086353261,0.0,8.38069375907,23.3147919321,8.07007960687,0.0,8.07007960687
 10/05  18:00:00,63.4365106139,4.87885490712,24.7947998813,0.0,10.6415932552,23.1212625696,9.45646364645,0.0,9.45646364645
 10/05  19:00:00,63.3705224318,4.41575114362,21.6970267743,0.0,12.3080778603,20.4854999863,9.02988394196,0.0,9.02988394196
 10/05  20:00:00,60.4955296766,3.93787206936,18.8472006532,0.0,12.456681583,19.8967753704,8.28336945911,0.0,8.28336945911
 10/05  21:00:00,52.7790786534,3.57080756251,16.9613151589,0.0,9.18739968257,17.702556249,6.79034049341,0.0,6.79034049341
 10/05  22:00:00,42.7042850267,3.06532353658,14.3273181198,0.0,5.91811778209,14.0365255879,5.93718108444,0.0,5.93718108444
 10/05  23:00:00,33.3190225224,2.48746494742,11.4164232759,0.0,3.54045821811,10.5176760807,3.37770285752,0.0,3.37770285752
 10/05  24:00:00,26.5918891499,1.97357606576,8.90643434074,0.0,2.55330491699,7.80157382632,1.13815940897,0.0,1.13815940897
 10/06  01:00:00,23.8817142862,1.61225579077,7.14630436797,0.0,2.55330491699,7.21284921042,0.71268319391,0.0,0.71268319391
 10/06  02:00:00,21.9836365265,1.3336076849,5.82123702209,0.0,2.55330491699,6.91848690247,0.391949925689,0.0,0.391949925689
 10/06  03:00:00,20.462788404,1.09151018077,4.68966755771,0.0,2.55330491699,6.7713057485,0.391960457199,0.0,0.391960457199
 10/06  04:00:00,21.5249592327,0.912145004363,3.85471011508,0.0,3.82705111198,7.57405300124,0.712937262678,0.0,0.712937262678
 10/06  05:00:00,25.6563894912,0.844755125813,3.51491779023,0.0,6.02426329834,9.91545327661,3.17605196362,0.0,3.17605196362
 10/06  06:00:00,31.1922985545,0.894823581575,3.68250731785,0.0,6.51253267309,14.7454349813,10.3577901021,0.0,10.3577901021
 10/06  07:00:00,30.5874550705,0.900352427778,3.72433568557,0.0,6.01364874671,18.163451543,11.0016305648,0.0,11.0016305648
 10/06  08:00:00,28.0197333889,1.03285340829,3.75553023904,0.0,4.35151303671,18.8798367041,10.5729728148,0.0,10.5729728148
 10/06  09:00:00,26.4431077985,1.24205650599,4.7933333915,0.0,3.78894180059,16.6187760998,9.28697625919,0.0,9.28697625919
 10/06  10:00:00,25.7594203503,1.61539823257,6.65293091973,0.0,3.78894180059,13.7021493968,8.42964518728,0.0,8.42964518728
 10/06  11:00:00,27.4832353903,1.89684389156,7.94811914688,0.0,3.78894180059,13.8493305508,6.82214942663,0.0,6.82214942663
 10/06  12:00:00,28.2816344465,2.11487080897,8.83893250384,0.0,3.69398621738,13.6338449159,5.96481835429,0.0,5.96481835429
 10/06  13:00:00,30.1152361993,2.46088526698,10.6048031965,0.0,3.78894180059,13.2606059349,5.32182005003,0.0,5.32182005003
 10/06  14:00:00,31.0551693872,2.64700490551,11.5057978999,0.0,3.78894180059,13.1134247809,4.67882174577,0.0,4.67882174577
 10/06  15:00:00,33.0837756821,2.78683132615,12.0295683208,0.0,4.71240779196,13.5549682428,5.32182005003,0.0,5.32182005003
 10/06  16:00:00,41.4126778886,2.98197914257,12.7129693236,0.0,7.18559832057,18.5321311015,6.17915112238,0.0,6.17915112238
 10/06  17:00:00,46.6106159377,2.79999881523,12.1151314307,0.0,8.38069375907,23.3147919321,8.10814603515,0.0,8.10814603515
 10/06  18:00:00,47.4042259721,2.61907707624,11.0222930704,0.0,10.6415932552,23.1212625696,9.50130902771,0.0,9.50130902771
 10/06  19:00:00,48.8305814699,2.10937607598,8.57062754672,0.0,12.3080778603,20.4854999863,9.07264349154,0.0,9.07264349154
 10/06  20:00:00,45.9553673452,1.66609014662,6.57882024452,0.0,12.456681583,19.8967753704,8.32247880324,0.0,8.32247880324
 10/06  21:00:00,38.8996913199,1.35171323612,5.30102215177,0.0,9.18739968257,17.702556249,6.82214942663,0.0,6.82214942663
 10/06  22:00:00,30.7829312862,1.09921553127,4.37207238451,0.0,5.91811778209,14.0365255879,5.96481835429,0.0,5.96481835429
 10/06  23:00:00,23.755005523,0.865052462011,3.47481876194,0.0,3.54045821811,10.5176760807,3.39282513725,0.0,3.39282513725
 10/06  24:00:00,18.5493071552,0.570900744208,2.2665276676,0.0,2.55330491699,7.80157382632,1.14233107235,0.0,1.14233107235
 10/07  01:00:00,17.1986761515,0.421006217102,1.65451580698,0.0,2.55330491699,7.21284921042,0.714774075042,0.0,0.714774075042
 10/07  02:00:00,16.5271546848,0.344666086621,1.35369677868,0.0,2.55330491699,6.91848690247,0.392472962234,0.0,0.392472962234
 10/07  03:00:00,15.9592939669,0.262001359301,1.01568194214,0.0,2.55330491699,6.7713057485,0.392483605539,0.0,0.392483605539
 10/07  04:00:00,17.7786333061,0.211217154399,0.809312038463,0.0,3.82705111198,7.57405300124,0.715030847071,0.0,0.715030847071
 10/07  05:00:00,22.432500264,0.235094461995,0.900689226841,0.0,6.02426329834,9.91545327661,3.19020684974,0.0,3.19020684974
 10/07  06:00:00,28.2091472171,0.329255599495,1.26492396249,0.0,6.51253267309,14.7454349813,10.4071226724,0.0,10.4071226724
 10/07  07:00:00,28.458452349,0.369976960369,1.42640446059,0.0,6.01364874671,17.9699221805,11.0541141053,0.0,11.0541141053
 10/07  08:00:00,23.5196733121,0.352825061563,1.38191207765,0.0,3.66783283761,18.1171033345,10.6233569487,0.0,10.6233569487
 10/07  09:00:00,21.5871178837,0.518597366931,2.10721618444,0.0,3.10526160149,15.8560427302,9.33106237547,0.0,9.33106237547
 10/07  10:00:00,20.3121304813,0.814473171196,3.4529796808,0.0,3.10526160149,12.9394160272,8.46953262581,0.0,8.46953262581
 10/07  11:00:00,22.1800890648,1.11580302844,4.87242725321,0.0,3.10526160149,13.0865971812,6.8541643444,0.0,6.8541643444
 10/07  12:00:00,24.9030600862,1.62008666598,7.23829579114,0.0,3.10526160149,12.9394160272,5.99263459432,0.0,5.99263459432
 10/07  13:00:00,25.9562310138,1.86401739409,8.48907945262,0.0,3.10526160149,12.4978725653,5.34648728175,0.0,5.34648728175
 10/07  14:00:00,26.3596635737,1.9523851529,8.95132540766,0.0,3.10526160149,12.3506914113,4.70033996919,0.0,4.70033996919
 10/07  15:00:00,28.4524643311,2.06047362031,9.57102824434,0.0,4.02872759285,12.7922348732,5.34648728175,0.0,5.34648728175
 10/07  16:00:00,36.9515030642,2.23639789138,10.443789319,0.0,6.50191812146,17.7693977319,6.20801703184,0.0,6.20801703184
 10/07  17:00:00,45.1432237429,2.4272730559,11.2139943577,0.0,8.38069375907,23.1212625696,8.14645896953,0.0,8.14645896953
 10/07  18:00:00,47.3539451269,2.45433439256,11.1367549089,0.0,10.6415932552,23.1212625696,9.54644481342,0.0,9.54644481342
 10/07  19:00:00,51.0277311169,2.34015153111,10.5370017385,0.0,12.3080778603,20.4854999863,9.11567993838,0.0,9.11567993838
 10/07  20:00:00,50.216276141,2.27021424919,10.2356049377,0.0,12.456681583,19.8967753704,8.36184140706,0.0,8.36184140706
 10/07  21:00:00,44.0719258412,2.1456670507,9.67930285843,0.0,9.18739968257,17.702556249,6.8541643444,0.0,6.8541643444
 10/07  22:00:00,35.7513650963,1.89360158291,8.54612014303,0.0,5.91811778209,14.0365255879,5.99263459432,0.0,5.99263459432
 10/07  23:00:00,28.4243310002,1.63364289245,7.37555380867,0.0,3.54045821811,10.5176760807,3.40804534406,0.0,3.40804534406
 10/07  24:00:00,23.3917327813,1.39256345623,6.28729058169,0.0,2.55330491699,7.80157382632,1.14652975009,0.0,1.14652975009
 10/08  01:00:00,21.7444578475,1.21292420917,5.40837951088,0.0,2.55330491699,7.21284921042,0.716878107537,0.0,0.716878107537
 10/08  02:00:00,20.7276607194,1.08876238116,4.81010651874,0.0,2.55330491699,6.91848690247,0.392999279871,0.0,0.392999279871
 10/08  03:00:00,20.2688760312,1.03116434045,4.55610102524,0.0,2.55330491699,6.7713057485,0.393010032475,0.0,0.393010032475
 10/08  04:00:00,22.3079604743,1.02413334104,4.52572301998,0.0,3.82705111198,7.57405300124,0.717137522759,0.0,0.717137522759
 10/08  05:00:00,27.4018100425,1.12631072718,4.97878274017,0.0,6.02426329834,9.91545327661,3.20444945396,0.0,3.20444945396
 10/08  06:00:00,33.8609756395,1.33616579292,5.90984219142,0.0,6.51253267309,14.7454349813,10.4567583386,0.0,10.4567583386
 10/08  07:00:00,34.4276131701,1.43093636736,6.33460587478,0.0,6.01364874671,17.9699221805,11.1069197849,0.0,11.1069197849
 10/08  08:00:00,29.4109539151,1.3900694727,6.2359482696,0.0,3.66783283761,18.1171033345,10.6740503343,0.0,10.6740503343
 10/08  09:00:00,28.5062123859,1.69054640675,7.85436164681,0.0,3.10526160149,15.8560427302,9.37541908693,0.0,9.37541908693
 10/08  10:00:00,29.8136103182,2.35187946589,11.417053223,0.0,3.10526160149,12.9394160272,8.50966488854,0.0,8.50966488854
 10/08  11:00:00,34.5628583199,3.06220463902,15.3087948977,0.0,3.10526160149,13.0865971812,6.88637576581,0.0,6.88637576581
 10/08  12:00:00,37.0185414944,3.43736400452,17.5364998608,0.0,3.10526160149,12.9394160272,6.02062156701,0.0,6.02062156701
 10/08  13:00:00,37.5080759083,3.56573845806,18.3392032831,0.0,3.10526160149,12.4978725653,5.37130591792,0.0,5.37130591792
 10/08  14:00:00,38.3145782498,3.72163270381,19.1369925329,0.0,3.10526160149,12.3506914113,4.72199026882,0.0,4.72199026882
 10/08  15:00:00,39.6740746884,3.76213203079,19.0909801912,0.0,4.02872759285,12.7922348732,5.37130591792,0.0,5.37130591792
 10/08  16:00:00,46.9109649064,3.77061242877,18.8690366238,0.0,6.50191812146,17.7693977319,6.23706011671,0.0,6.23706011671
 10/08  17:00:00,54.6184560171,3.88811319557,19.2283864922,0.0,8.38069375907,23.1212625696,8.185007064,0.0,8.185007064
 10/08  18:00:00,55.7261679579,3.7718357046,18.1914764278,0.0,10.6415932552,23.1212625696,9.59185763704,0.0,9.59185763704
 10/08  19:00:00,57.2000894866,3.35591637272,15.6935952666,0.0,12.3080778603,20.4854999863,9.15898053764,0.0,9.15898053764
 10/08  20:00:00,54.3864412628,2.9893889549,13.6865953539,0.0,12.456681583,19.8967753704,8.4014456137,0.0,8.4014456137
 10/08  21:00:00,46.8882538447,2.64854115657,11.992756756,0.0,9.18739968257,17.702556249,6.88637576581,0.0,6.88637576581
 10/08  22:00:00,37.9277288547,2.28729707926,10.3287884051,0.0,5.91811778209,14.0365255879,6.02062156701,0.0,6.02062156701
 10/08  23:00:00,30.8555272562,2.05098368753,9.38940926961,0.0,3.54045821811,10.5176760807,3.42335897063,0.0,3.42335897063
 10/08  24:00:00,25.3551303753,1.73303815454,7.91021347741,0.0,2.55330491699,7.80157382632,1.15075419879,0.0,1.15075419879
 10/09  01:00:00,24.0568407025,1.60083720748,7.33284936754,0.0,2.55330491699,7.21284921042,0.718994670272,0.0,0.718994670272
 10/09  02:00:00,23.6578753713,1.57027852098,7.25880503083,0.0,2.55330491699,6.91848690247,0.393528723113,0.0,0.393528723113
 10/09  03:00:00,23.2971068282,1.53221395554,7.08328220712,0.0,2.55330491699,6.7713057485,0.393539582448,0.0,0.393539582448
 10/09  04:00:00,25.3715111894,1.53174839976,7.08165867639,0.0,3.82705111198,7.57405300124,0.719256666883,0.0,0.719256666883
 10/09  05:00:00,30.5557713428,1.64631962355,7.61273514412,0.0,6.02426329834,9.91545327661,3.2187755585,0.0,3.2187755585
 10/09  06:00:00,36.8049901186,1.82477849008,8.36524397343,0.0,6.51253267309,14.7454349813,10.506682398,0.0,10.506682398
 10/09  07:00:00,36.894323696,1.84728942833,8.38496333969,0.0,6.01364874671,17.9699221805,11.1600319658,0.0,11.1600319658
 10/09  08:00:00,32.6545179678,1.92407561246,8.94550618251,0.0,3.66783283761,18.1171033345,10.7250379591,0.0,10.7250379591
 10/09  09:00:00,32.9967219697,2.40401913794,11.6313984994,0.0,3.10526160149,15.8560427302,9.42003325773,0.0,9.42003325773
 10/09  10:00:00,33.8126617138,2.96488938463,14.8030946999,0.0,3.10526160149,12.9394160272,8.55003009068,0.0,8.55003009068
 10/09  11:00:00,37.3679455559,3.46509297725,17.7109937955,0.0,3.10526160149,13.0865971812,6.91877415174,0.0,6.91877415174
 10/09  12:00:00,39.3065794221,3.76385381179,19.4980479812,0.0,3.10526160149,12.9394160272,6.04877098429,0.0,6.04877098429
 10/09  13:00:00,39.7537908319,3.91560456738,20.2350520974,0.0,3.10526160149,12.4978725653,5.39626860871,0.0,5.39626860871
 10/09  14:00:00,40.4290733273,4.06344928161,20.9096710326,0.0,3.10526160149,12.3506914113,4.74376623313,0.0,4.74376623313
 10/09  15:00:00,42.9631595561,4.2346280111,21.9075690785,0.0,4.02872759285,12.7922348732,5.39626860871,0.0,5.39626860871
 10/09  16:00:00,51.4381923378,4.40852281797,22.758353666,0.0,6.50191812146,17.7693977319,6.26627177616,0.0,6.26627177616
 10/09  17:00:00,59.1405821347,4.52979056187,23.1088352436,0.0,8.38069375907,23.1212625696,8.2237789029,0.0,8.2237789029
 10/09  18:00:00,60.1633269977,4.40007064081,22.0004005315,0.0,10.6415932552,23.1212625696,9.63753404999,0.0,9.63753404999
 10/09  19:00:00,62.0320975603,4.05704378418,19.8244759289,0.0,12.3080778603,20.4854999863,9.20253246627,0.0,9.20253246627
 10/09  20:00:00,59.6461228916,3.77316409237,18.1625018452,0.0,12.456681583,19.8967753704,8.44127969476,0.0,8.44127969476
 10/09  21:00:00,52.6565315038,3.52675922589,16.8828163459,0.0,9.18739968257,17.702556249,6.91877415174,0.0,6.91877415174
 10/09  22:00:00,43.4435887916,3.1543159943,14.9776294269,0.0,5.91811778209,14.0365255879,6.04877098429,0.0,6.04877098429
 10/09  23:00:00,35.278770152,2.77153317069,13.0921026822,0.0,3.54045821811,10.5176760807,3.43876148197,0.0,3.43876148197
 10/09  24:00:00,29.642219068,2.43349174417,11.4968485804,0.0,2.55330491699,7.80157382632,1.15500316744,0.0,1.15500316744
 10/10  01:00:00,27.2945778971,2.14821748569,10.023206284,0.0,2.55330491699,7.21284921042,0.721123138428,0.0,0.721123138428
 10/10  02:00:00,25.5226672412,1.90230413639,8.79157128539,0.0,2.55330491699,6.91848690247,0.39406113555,0.0,0.39406113555
 10/10  03:00:00,24.4849708363,1.74427007719,8.05909009364,0.0,2.55330491699,6.7713057485,0.394072098976,0.0,0.394072098976
 10/10  04:00:00,26.3108141478,1.69949454448,7.85321549009,0.0,3.82705111198,7.57405300124,0.72138765289,0.0,0.72138765289
 10/10  05:00:00,31.4081907249,1.79850990716,8.31296424261,0.0,6.02426329834,9.91545327661,3.23318092081,0.0,3.23318092081
 10/10  06:00:00,37.9278773733,2.01346146458,9.29944825355,0.0,6.51253267309,14.7454349813,10.5568800624,0.0,10.5568800624
 10/10  07:00:00,38.0245857555,2.00745169416,9.16153377088,0.0,6.01364874671,18.163451543,11.213434919,0.0,11.213434919
 10/10  08:00:00,34.9134227819,2.15245583002,9.52961721031,0.0,4.35151303671,18.8798367041,10.7763047237,0.0,10.7763047237
 10/10  09:00:00,35.4228329199,2.6414839154,12.3736311034,0.0,3.78894180059,16.6187760998,9.46489167581,0.0,9.46489167581
 10/10  10:00:00,36.6871244967,3.22167038988,15.9743629089,0.0,3.78894180059,13.7021493968,8.59061627846,0.0,8.59061627846
 10/10  11:00:00,39.909294209,3.64832367612,18.6226981811,0.0,3.78894180059,13.8493305508,6.95134990771,0.0,6.95134990771
 10/10  12:00:00,42.9475566666,4.10198647446,21.5177390584,0.0,3.69398621738,13.6338449159,6.07707450998,0.0,6.07707450998
 10/10  13:00:00,45.0651868342,4.43229985951,23.5833392389,0.0,3.78894180059,13.2606059349,5.42136796168,0.0,5.42136796168
 10/10  14:00:00,46.6841886927,4.70812693928,25.0736951716,0.0,3.78894180059,13.1134247809,4.76566141338,0.0,4.76566141338
 10/10  15:00:00,48.6397818012,4.85805499192,25.5143507742,0.0,4.71240779196,13.5549682428,5.42136796168,0.0,5.42136796168
 10/10  16:00:00,55.3892779053,4.84661796358,24.8249305192,0.0,7.18559832057,18.5321311015,6.29564335941,0.0,6.29564335941
 10/10  17:00:00,60.517473528,4.69119751742,24.1307903189,0.0,8.38069375907,23.3147919321,8.26276300431,0.0,8.26276300431
 10/10  18:00:00,61.8873889953,4.63337007677,23.4911630931,0.0,10.6415932552,23.1212625696,9.68346052563,0.0,9.68346052563
 10/10  19:00:00,63.7144063366,4.2849391419,21.2788893474,0.0,12.3080778603,20.4854999863,9.24632282676,0.0,9.24632282676
 10/10  20:00:00,61.401064797,3.99467939174,19.6959284512,0.0,12.456681583,19.8967753704,8.48133185375,0.0,8.48133185375
 10/10  21:00:00,54.270752674,3.74676846909,18.2770282728,0.0,9.18739968257,17.702556249,6.95134990771,0.0,6.95134990771
 10/10  22:00:00,45.3192682674,3.42894205472,16.5786828423,0.0,5.91811778209,14.0365255879,6.07707450998,0.0,6.07707450998
 10/10  23:00:00,37.6386229895,3.12460406368,15.0988846268,0.0,3.54045821811,10.5176760807,3.45424831678,0.0,3.45424831678
 10/10  24:00:00,31.9630031223,2.78614460615,13.4649797728,0.0,2.55330491699,7.80157382632,1.15927539773,0.0,1.15927539773
 10/11  01:00:00,30.3779744373,2.61519344636,12.6396268635,0.0,2.55330491699,7.21284921042,0.723262883668,0.0,0.723262883668
 10/11  02:00:00,29.3263384483,2.48519369829,12.0123529306,0.0,2.55330491699,6.91848690247,0.394596359893,0.0,0.394596359893
 10/11  03:00:00,28.4893074963,2.36672382424,11.4409730065,0.0,2.55330491699,6.7713057485,0.394607424701,0.0,0.394607424701
 10/11  04:00:00,29.4541469359,2.19927127025,10.4967715524,0.0,3.82705111198,7.57405300124,0.723529850721,0.0,0.723529850721
 10/11  05:00:00,33.7544171787,2.17498789798,10.2827127056,0.0,6.02426329834,9.91545327661,3.24766127482,0.0,3.24766127482
 10/11  06:00:00,40.1696266229,2.36594651029,11.1887124574,0.0,6.51253267309,14.7454349813,10.6073364627,0.0,10.6073364627
 10/11  07:00:00,40.374869885,2.38442516264,11.1348444319,0.0,6.01364874671,18.163451543,11.2671128298,0.0,11.2671128298
 10/11  08:00:00,38.7789948857,2.77303226542,12.7746128787,0.0,4.35151303671,18.8798367041,10.8278354459,0.0,10.8278354459
 10/11  09:00:00,41.0341076475,3.52246232505,17.1039274214,0.0,3.78894180059,16.6187760998,9.50998105677,0.0,9.50998105677
 10/11  10:00:00,43.0024405896,4.15613414874,21.3552152429,0.0,3.78894180059,13.7021493968,8.63141143265,0.0,8.63141143265
 10/11  11:00:00,46.1891877956,4.52021733437,24.0306981094,0.0,3.78894180059,13.8493305508,6.98409338674,0.0,6.98409338674
 10/11  12:00:00,48.0685954661,4.78001305385,25.9607512786,0.0,3.69398621738,13.6338449159,6.10552376225,0.0,6.10552376225
 10/11  13:00:00,49.2613424761,4.93354680665,27.2782479336,0.0,3.78894180059,13.2606059349,5.44659654388,0.0,5.44659654388
 10/11  14:00:00,49.9733204209,5.04179806583,28.0291557733,0.0,3.78894180059,13.1134247809,4.78766932551,0.0,4.78766932551
 10/11  15:00:00,50.7894605227,5.06466540662,27.4574190809,0.0,4.71240779196,13.5549682428,5.44659654388,0.0,5.44659654388
 10/11  16:00:00,59.9893899913,5.41020044142,28.8614601274,0.0,7.18559832057,18.5321311015,6.32516616837,0.0,6.32516616837
 10/11  17:00:00,65.8610279831,5.35588927084,28.8096530206,0.0,8.38069375907,23.3147919321,8.30194782347,0.0,8.30194782347
 10/11  18:00:00,66.357931853,5.19841499893,27.3966610286,0.0,10.6415932552,23.1212625696,9.72962346327,0.0,9.72962346327
 10/11  19:00:00,65.3590589125,4.59838751575,22.6100935495,0.0,12.3080778603,20.4854999863,9.29033865103,0.0,9.29033865103
 10/11  20:00:00,59.8192106951,3.91021341275,18.1985403283,0.0,12.456681583,19.8967753704,8.5215902296,0.0,8.5215902296
 10/11  21:00:00,51.7954341623,3.48795976252,16.0605184677,0.0,9.18739968257,17.702556249,6.98409338674,0.0,6.98409338674
 10/11  22:00:00,42.2050232165,3.04460803383,13.8487718123,0.0,5.91811778209,14.0365255879,6.10552376225,0.0,6.10552376225
 10/11  23:00:00,33.5901605142,2.57280978849,11.6022164267,0.0,3.54045821811,10.5176760807,3.46981488878,0.0,3.46981488878
 10/11  24:00:00,27.5168164613,2.14369203778,9.66124568015,0.0,2.55330491699,7.80157382632,1.16356962449,0.0,1.16356962449
 10/12  01:00:00,25.6328087345,1.90851772481,8.60113688225,0.0,2.55330491699,7.21284921042,0.725413274329,0.0,0.725413274329
 10/12  02:00:00,25.287046739,1.87724120032,8.58101371919,0.0,2.55330491699,6.91848690247,0.395134238023,0.0,0.395134238023
 10/12  03:00:00,25.3080145677,1.89100132973,8.73540257247,0.0,2.55330491699,6.7713057485,0.39514540143,0.0,0.39514540143
 10/12  04:00:00,27.4356491139,1.89868182415,8.77886317647,0.0,3.82705111198,7.57405300124,0.725682626994,0.0,0.725682626994
 10/12  05:00:00,32.5387625263,1.99837144748,9.24367450371,0.0,6.02426329834,9.91545327661,3.26221233223,0.0,3.26221233223
 10/12  06:00:00,39.1091312797,2.22265866671,10.2715049578,0.0,6.51253267309,14.7454349813,10.6580366532,0.0,10.6580366532
 10/12  07:00:00,39.601253127,2.26688986301,10.4787629735,0.0,6.01364874671,18.163451543,11.3210498018,0.0,11.3210498018
 10/12  08:00:00,37.701203674,2.57569422876,11.8941597037,0.0,4.35151303671,18.8798367041,10.8796148653,0.0,10.8796148653
 10/12  09:00:00,37.4165295083,2.97287875677,14.0359328505,0.0,3.78894180059,16.6187760998,9.55528804783,0.0,9.55528804783
 10/12  10:00:00,37.9728183396,3.49046889163,16.99125825,0.0,3.78894180059,13.7021493968,8.67240347217,0.0,8.67240347217
 10/12  11:00:00,43.4100753425,4.17415079138,21.5976521993,0.0,3.78894180059,13.8493305508,7.01699489214,0.0,7.01699489214
 10/12  12:00:00,45.978344253,4.52928189904,24.1212312203,0.0,3.69398621738,13.6338449159,6.13411031612,0.0,6.13411031612
 10/12  13:00:00,47.3067022485,4.72620859285,25.5309459198,0.0,3.78894180059,13.2606059349,5.47194688411,0.0,5.47194688411
 10/12  14:00:00,48.9944026436,4.97693019809,27.1151058637,0.0,3.78894180059,13.1134247809,4.8097834521,0.0,4.8097834521
 10/12  15:00:00,50.4984434487,5.0524832292,27.1785841844,0.0,4.71240779196,13.5549682428,5.47194688411,0.0,5.47194688411
 10/12  16:00:00,58.7508209221,5.2447783304,27.7883131692,0.0,7.18559832057,18.5321311015,6.35483146013,0.0,6.35483146013
 10/12  17:00:00,63.4285757226,5.06183444476,26.6712555861,0.0,8.38069375907,23.3147919321,8.34132175617,0.0,8.34132175617
 10/12  18:00:00,63.3457076926,4.83752984836,24.7453220188,0.0,10.6415932552,23.1212625696,9.7760091922,0.0,9.7760091922
 10/12  19:00:00,64.4071103229,4.39580448631,21.8607279893,0.0,12.3080778603,20.4854999863,9.33456690419,0.0,9.33456690419
 10/12  20:00:00,62.0570119225,4.10597807412,20.2405768943,0.0,12.456681583,19.8967753704,8.56204290017,0.0,8.56204290017
 10/12  21:00:00,55.2431151785,3.87669200947,19.119467237,0.0,9.18739968257,17.702556249,7.01699489214,0.0,7.01699489214
 10/12  22:00:00,46.5190071526,3.573848187,17.6335155952,0.0,5.91811778209,14.0365255879,6.13411031612,0.0,6.13411031612
 10/12  23:00:00,38.983722646,3.29677957634,16.2718087706,0.0,3.54045821811,10.5176760807,3.48545658807,0.0,3.48545658807
 10/12  24:00:00,33.8155055851,3.04978867147,15.0538381702,0.0,2.55330491699,7.80157382632,1.16788457602,0.0,1.16788457602
 10/13  01:00:00,32.4059545054,2.91156294435,14.3712374336,0.0,2.55330491699,7.21284921042,0.727573675596,0.0,0.727573675596
 10/13  02:00:00,31.3866670245,2.78940342038,13.7684717847,0.0,2.55330491699,6.91848690247,0.395674611032,0.0,0.395674611032
 10/13  03:00:00,30.3311278171,2.63725331547,13.0122638361,0.0,2.55330491699,6.7713057485,0.395685870187,0.0,0.395685870187
 10/13  04:00:00,31.1371595756,2.44985307906,11.9292023833,0.0,3.82705111198,7.57405300124,0.727845345192,0.0,0.727845345192
 10/13  05:00:00,36.18860205,2.52907763281,12.3628078421,0.0,6.02426329834,9.91545327661,3.27682978379,0.0,3.27682978379
 10/13  06:00:00,38.2903417883,2.11069818695,9.56467594624,0.0,6.51253267309,14.7454349813,10.7089656159,0.0,10.7089656159
 10/13  07:00:00,34.7981484703,1.53940886989,6.40313931,0.0,6.01364874671,18.163451543,11.375229862,0.0,11.375229862
 10/13  08:00:00,30.3159940962,1.4715702221,5.61307413252,0.0,4.35151303671,18.8798367041,10.9316276479,0.0,10.9316276479
 10/13  09:00:00,27.9093800572,1.56756093983,5.93410121634,0.0,3.78894180059,16.6187760998,9.60079923175,0.0,9.60079923175
 10/13  10:00:00,27.0611398385,1.92513266156,7.64491597901,0.0,3.78894180059,13.7021493968,8.71358025761,0.0,8.71358025761
 10/13  11:00:00,29.0764983389,2.21684430315,9.22138168396,0.0,3.78894180059,13.8493305508,7.05004468045,0.0,7.05004468045
 10/13  12:00:00,29.838142742,2.38002278098,10.1302888273,0.0,3.69398621738,13.6338449159,6.16282570597,0.0,6.16282570597
 10/13  13:00:00,31.0145880155,2.57398087121,11.3910594085,0.0,3.78894180059,13.2606059349,5.4974114751,0.0,5.4974114751
 10/13  14:00:00,32.5203147136,2.80049346383,12.8174546679,0.0,3.78894180059,13.1134247809,4.83199724424,0.0,4.83199724424
 10/13  15:00:00,34.891862003,2.960940341,13.6635456269,0.0,4.71240779196,13.5549682428,5.4974114751,0.0,5.4974114751
 10/13  16:00:00,43.1708274946,3.11257187633,14.3405261958,0.0,7.18559832057,18.5321311015,6.38463044959,0.0,6.38463044959
 10/13  17:00:00,49.1483976811,3.02922804306,14.4236839464,0.0,8.38069375907,23.3147919321,8.38087314218,0.0,8.38087314218
 10/13  18:00:00,49.1834292742,2.78839450084,12.6321789479,0.0,10.6415932552,23.1212625696,9.82260397572,0.0,9.82260397572
 10/13  19:00:00,50.0974193191,2.27353798096,9.67330349093,0.0,12.3080778603,20.4854999863,9.37899448848,0.0,9.37899448848
 10/13  20:00:00,47.1377265577,1.85126144716,7.57600815647,0.0,12.456681583,19.8967753704,8.6026778858,0.0,8.6026778858
 10/13  21:00:00,39.5863697876,1.47717086864,5.86224298694,0.0,9.18739968257,17.702556249,7.05004468045,0.0,7.05004468045
 10/13  22:00:00,30.6145544098,1.08572694712,4.21718409229,0.0,5.91811778209,14.0365255879,6.16282570597,0.0,6.16282570597
 10/13  23:00:00,23.132277619,0.764845381161,2.95229793881,0.0,3.54045821811,10.5176760807,3.50116878251,0.0,3.50116878251
 10/13  24:00:00,17.9989006253,0.475410826697,1.81161105519,0.0,2.55330491699,7.80157382632,1.17221897449,0.0,1.17221897449
 10/14  01:00:00,16.4973955902,0.294046155867,1.08019530687,0.0,2.55330491699,7.21284921042,0.729743449696,0.0,0.729743449696
 10/14  02:00:00,15.709228029,0.191831196013,0.68860501349,0.0,2.55330491699,6.91848690247,0.396217319275,0.0,0.396217319275
 10/14  03:00:00,15.3369863742,0.143052116263,0.512323592487,0.0,2.55330491699,6.7713057485,0.396228671257,0.0,0.396228671257
 10/14  04:00:00,17.254720831,0.109480244893,0.387136472894,0.0,3.82705111198,7.57405300124,0.730017365848,0.0,0.730017365848
 10/14  05:00:00,21.7939541529,0.110364356187,0.386873221544,0.0,6.02426329834,9.91545327661,3.29150930051,0.0,3.29150930051
 10/14  06:00:00,27.1693386654,0.125021923475,0.42934908676,0.0,6.51253267309,14.7454349813,10.7601082654,0.0,10.7601082654
 10/14  07:00:00,27.1715757647,0.115948280856,0.393556555856,0.0,6.01364874671,17.9699221805,11.4296369653,0.0,11.4296369653
 10/14  08:00:00,22.4925885225,0.156707293535,0.550945056142,0.0,3.66783283761,18.1171033345,10.9838583907,0.0,10.9838583907
 10/14  09:00:00,21.1725186239,0.452447361224,1.75876693029,0.0,3.10526160149,15.8560427302,9.64650113081,0.0,9.64650113081
 10/14  10:00:00,21.5524166143,1.02819535252,4.47954363246,0.0,3.10526160149,12.9394160272,8.75492959485,0.0,8.75492959485
 10/14  11:00:00,25.630509313,1.65429957564,7.78435095423,0.0,3.10526160149,13.0865971812,7.08323296429,0.0,7.08323296429
 10/14  12:00:00,27.6027340972,1.9921122596,9.5659442085,0.0,3.10526160149,12.9394160272,6.19166142799,0.0,6.19166142799
 10/14  13:00:00,28.6929804038,2.23698503186,10.8528612048,0.0,3.10526160149,12.4978725653,5.52298277576,0.0,5.52298277576
 10/14  14:00:00,30.085894368,2.4836875487,12.1462538062,0.0,3.10526160149,12.3506914113,4.85430412354,0.0,4.85430412354
 10/14  15:00:00,32.795064356,2.7142360661,13.2598658234,0.0,4.02872759285,12.7922348732,5.52298277576,0.0,5.52298277576
 10/14  16:00:00,40.8861926712,2.86160995788,13.7532668595,0.0,6.50191812146,17.7693977319,6.41455431206,0.0,6.41455431206
 10/14  17:00:00,47.9485011856,2.90634689637,13.5401979599,0.0,8.38069375907,23.1212625696,8.42059026874,0.0,8.42059026874
 10/14  18:00:00,48.4086720379,2.68265851785,11.9631576945,0.0,10.6415932552,23.1212625696,9.86939401523,0.0,9.86939401523
 10/14  19:00:00,49.9105598787,2.22952539734,9.53045663413,0.0,12.3080778603,20.4854999863,9.42360824708,0.0,9.42360824708
 10/14  20:00:00,46.6417721554,1.76287515244,7.16844004892,0.0,12.456681583,19.8967753704,8.64348315282,0.0,8.64348315282
 10/14  21:00:00,38.8685548298,1.34710362205,5.27449527567,0.0,9.18739968257,17.702556249,7.08323296429,0.0,7.08323296429
 10/14  22:00:00,30.1177283591,0.983368724361,3.82271626433,0.0,5.91811778209,14.0365255879,6.19166142799,0.0,6.19166142799
 10/14  23:00:00,22.7224737874,0.675994636001,2.63134485237,0.0,3.54045821811,10.5176760807,3.51694681909,0.0,3.51694681909
 10/14  24:00:00,17.674200627,0.404921139495,1.55740074414,0.0,2.55330491699,7.80157382632,1.1765715363,0.0,1.1765715363
 10/15  01:00:00,16.5066451102,0.287978298766,1.09551268404,0.0,2.55330491699,7.21284921042,0.731921956079,0.0,0.731921956079
 10/15  02:00:00,15.9445953392,0.23213819894,0.883665320769,0.0,2.55330491699,6.91848690247,0.396762202415,0.0,0.396762202415
 10/15  03:00:00,15.5109981813,0.17407358027,0.655313935568,0.0,2.55330491699,6.7713057485,0.396773644232,0.0,0.396773644232
 10/15  04:00:00,17.4562934683,0.147571298558,0.550618056469,0.0,3.82705111198,7.57405300124,0.732198046736,0.0,0.732198046736
 10/15  05:00:00,22.007380819,0.151449823686,0.559214420157,0.0,6.02426329834,9.91545327661,3.30624653503,0.0,3.30624653503
 10/15  06:00:00,27.5218618228,0.194352742541,0.712541425161,0.0,6.51253267309,14.7454349813,10.8114494526,0.0,10.8114494526
 10/15  07:00:00,27.7108614124,0.224072253512,0.824718230913,0.0,6.01364874671,17.9699221805,11.4842549996,0.0,11.4842549996
 10/15  08:00:00,23.8399032258,0.412749339632,1.64221771334,0.0,3.66783283761,18.1171033345,11.036291626,0.0,11.036291626
 10/15  09:00:00,24.1812358585,0.968815883232,4.25111564286,0.0,3.10526160149,15.8560427302,9.69238021084,0.0,9.69238021084
 10/15  10:00:00,26.4131000743,1.81793024507,8.55049220001,0.0,3.10526160149,12.9394160272,8.79643923868,0.0,8.79643923868
 10/15  11:00:00,30.6582531777,2.46766788149,11.9987265131,0.0,3.10526160149,13.0865971812,7.11654991526,0.0,7.11654991526
 10/15  12:00:00,33.0310355444,2.84321667013,14.1431412452,0.0,3.10526160149,12.9394160272,6.22060894276,0.0,6.22060894276
 10/15  13:00:00,34.522434438,3.11694152921,15.8023587417,0.0,3.10526160149,12.4978725653,5.54865321339,0.0,5.54865321339
 10/15  14:00:00,36.2344282464,3.39725121951,17.3812240138,0.0,3.10526160149,12.3506914113,4.87669748402,0.0,4.87669748402
 10/15  15:00:00,39.3403883337,3.67361381838,18.8458120489,0.0,4.02872759285,12.7922348732,5.54865321339,0.0,5.54865321339
 10/15  16:00:00,48.3505826688,3.94090463559,20.1383621794,0.0,6.50191812146,17.7693977319,6.44459418589,0.0,6.44459418589
 10/15  17:00:00,55.669601938,4.04913909718,20.1185065116,0.0,8.38069375907,23.1212625696,8.460461374,0.0,8.460461374
 10/15  18:00:00,56.3376001456,3.76525236447,17.9166586223,0.0,10.6415932552,23.1212625696,9.9163654543,0.0,9.9163654543
 10/15  19:00:00,56.4257187079,3.26455922688,15.0105816337,0.0,12.3080778603,20.4854999863,9.46839496805,0.0,9.46839496805
 10/15  20:00:00,53.183558109,2.80984309337,12.6632580616,0.0,12.456681583,19.8967753704,8.68444661712,0.0,8.68444661712
 10/15  21:00:00,45.31073255,2.40347572495,10.660300893,0.0,9.18739968257,17.702556249,7.11654991526,0.0,7.11654991526
 10/15  22:00:00,35.4871288789,1.9061268002,8.26935870829,0.0,5.91811778209,14.0365255879,6.22060894276,0.0,6.22060894276
 10/15  23:00:00,26.9654909258,1.44087680253,6.10947982417,0.0,3.54045821811,10.5176760807,3.53278602529,0.0,3.53278602529
 10/15  24:00:00,20.9963309288,1.0257350591,4.25871712632,0.0,2.55330491699,7.80157382632,1.18094097249,0.0,1.18094097249
 10/16  01:00:00,19.1639642119,0.790238341527,3.25057174294,0.0,2.55330491699,7.21284921042,0.734108551607,0.0,0.734108551607
 10/16  02:00:00,18.1572911013,0.650771927845,2.67772735402,0.0,2.55330491699,6.91848690247,0.39730909947,0.0,0.39730909947
 10/16  03:00:00,17.4320400452,0.539570015898,2.21085936381,0.0,2.55330491699,6.7713057485,0.397320628063,0.0,0.397320628063
 10/16  04:00:00,18.919036307,0.430640036084,1.73029215767,0.0,3.82705111198,7.57405300124,0.734386743057,0.0,0.734386743057
 10/16  05:00:00,23.0219741865,0.354884817827,1.37037279349,0.0,6.02426329834,9.91545327661,3.32103712282,0.0,3.32103712282
 10/16  06:00:00,28.3580630626,0.366062238871,1.37703316863,0.0,6.51253267309,14.7454349813,10.8629739701,0.0,10.8629739701
 10/16  07:00:00,28.391293017,0.328222609013,1.20747011755,0.0,6.01364874671,18.163451543,11.5390677901,0.0,11.5390677901
 10/16  08:00:00,25.1166046576,0.53852503469,1.34672988133,0.0,4.35151303671,18.8798367041,11.0889118263,0.0,11.0889118263
 10/16  09:00:00,22.6420315781,0.605901692672,1.62841198433,0.0,3.78894180059,16.6187760998,9.73842288519,0.0,9.73842288519
 10/16  10:00:00,20.6145840841,0.77503305177,2.34845983437,0.0,3.78894180059,13.7021493968,8.8380968964,0.0,8.8380968964
 10/16  11:00:00,21.7741436043,0.964162862371,3.17170839011,0.0,3.78894180059,13.8493305508,7.14998566685,0.0,7.14998566685
 10/16  12:00:00,22.784872924,1.20511300325,4.25192878707,0.0,3.69398621738,13.6338449159,6.24965967776,0.0,6.24965967776
