Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  13:00:00,24.2354630174,1.50629346833,5.67962181322,0.0,3.78894180059,13.2606059349,5.57441518594,0.0,5.57441518594
 10/16  14:00:00,25.4340285351,1.74349949256,6.78816246076,0.0,3.78894180059,13.1134247809,4.89917069412,0.0,4.89917069412
 10/16  15:00:00,28.0621480379,1.9711947171,7.82357728564,0.0,4.71240779196,13.5549682428,5.57441518594,0.0,5.57441518594
 10/16  16:00:00,36.5718254597,2.17460691341,8.67948912381,0.0,7.18559832057,18.5321311015,6.47474117503,0.0,6.47474117503
 10/16  17:00:00,42.5207837516,2.06982193946,8.75547612048,0.0,8.38069375907,23.3147919321,8.5004746505,0.0,8.5004746505
 10/16  18:00:00,44.3268002456,1.89773516864,7.77337591812,0.0,10.6415932552,23.1212625696,9.96350438278,0.0,9.96350438278
 10/16  19:00:00,45.126226212,1.42965193227,5.54599643244,0.0,12.3080778603,20.4854999863,9.51334138823,0.0,9.51334138823
 10/16  20:00:00,42.290421178,0.981739892649,3.59822433132,0.0,12.456681583,19.8967753704,8.72555614777,0.0,8.72555614777
 10/16  21:00:00,35.1341744698,0.63599030197,2.25122823573,0.0,9.18739968257,17.702556249,7.14998566685,0.0,7.14998566685
 10/16  22:00:00,26.7767920963,0.329509716705,1.1356390092,0.0,5.91811778209,14.0365255879,6.24965967776,0.0,6.24965967776
 10/16  23:00:00,20.0142391449,0.1385412762,0.460563569594,0.0,3.54045821811,10.5176760807,3.54868171047,0.0,3.54868171047
 10/16  24:00:00,15.9530228686,0.0565546752029,0.184589450072,0.0,2.55330491699,7.80157382632,1.1853259891,0.0,1.1853259891
 10/17  01:00:00,15.2189808828,0.0229426963633,0.0728840590363,0.0,2.55330491699,7.21284921042,0.736302590742,0.0,0.736302590742
 10/17  02:00:00,14.8640349918,0.0167723486834,0.0184708236138,0.0,2.55330491699,6.91848690247,0.656508225517,0.25865037666,0.397857848857
 10/17  03:00:00,14.7378738511,0.0562631856341,0.0,0.0,2.55330491699,6.7713057485,1.65876501514,1.26089555404,0.397869461099
 10/17  04:00:00,16.856774769,0.0986706557254,0.0,0.0,3.82705111198,7.57405300124,2.90638820218,2.16980539455,0.736582807631
 10/17  05:00:00,21.4509979049,0.154281329697,0.0,0.0,6.02426329834,9.91545327661,6.74625869082,3.41038200727,3.33587668355
 10/17  06:00:00,26.8350491088,0.210973728513,0.00910772515287,0.0,6.51253267309,14.7454349813,15.5639805747,4.64931401886,10.9146665558
 10/17  07:00:00,27.122865806,0.247419585697,0.0198459298163,0.0,6.01364874671,18.163451543,17.0040587867,5.40999968224,11.5940591045
 10/17  08:00:00,23.878138835,0.449808462775,0.196980630689,0.0,4.35151303671,18.8798367041,14.8003685438,3.65866513533,11.1417034085
 10/17  09:00:00,21.7902468263,0.466050106833,0.91647881843,0.0,3.78894180059,16.6187760998,10.5386967872,0.754081268489,9.78461551874
 10/17  10:00:00,21.0098362394,0.811699267659,2.70704577375,0.0,3.78894180059,13.7021493968,8.90398976725,0.0240995357397,8.87989023151
 10/17  11:00:00,23.3662420233,1.18549761778,4.54247205366,0.0,3.78894180059,13.8493305508,7.1835303174,0.0,7.1835303174
 10/17  12:00:00,25.1767831465,1.54210422623,6.30684778655,0.0,3.69398621738,13.6338449159,6.27880502987,0.0,6.27880502987
 10/17  13:00:00,26.3454391681,1.77965999352,7.51623143878,0.0,3.78894180059,13.2606059349,5.60026106423,0.0,5.60026106423
 10/17  14:00:00,27.2080689954,1.95424930988,8.35145310376,0.0,3.78894180059,13.1134247809,4.92171709858,0.0,4.92171709858
 10/17  15:00:00,30.1038236502,2.21598186851,9.62046574656,0.0,4.71240779196,13.5549682428,5.60026106423,0.0,5.60026106423
 10/17  16:00:00,38.6514709957,2.4343243697,10.4994172036,0.0,7.18559832057,18.5321311015,6.50498635176,0.0,6.50498635176
 10/17  17:00:00,44.2528464403,2.30965143845,10.2477093101,0.0,8.38069375907,23.3147919321,8.54061824869,0.0,8.54061824869
 10/17  18:00:00,46.1063731943,2.15988696502,9.29079707047,0.0,10.6415932552,23.1212625696,10.0107968409,0.0,10.0107968409
 10/17  19:00:00,46.9244446443,1.7086115071,7.06525528997,0.0,12.3080778603,20.4854999863,9.55843419716,0.0,9.55843419716
 10/17  20:00:00,44.2496839138,1.30891281914,5.2303141406,0.0,12.456681583,19.8967753704,8.76679957058,0.0,8.76679957058
 10/17  21:00:00,37.0184673382,0.974181383186,3.79733002292,0.0,9.18739968257,17.702556249,7.1835303174,0.0,7.1835303174
 10/17  22:00:00,28.2066681457,0.601064980088,2.29395979523,0.0,5.91811778209,14.0365255879,6.27880502987,0.0,6.27880502987
 10/17  23:00:00,20.9961985386,0.333062870464,1.24800136912,0.0,3.54045821811,10.5176760807,3.56462916729,0.0,3.56462916729
 10/17  24:00:00,16.5301915125,0.174991594408,0.643321174717,0.0,2.55330491699,7.80157382632,1.18972528753,0.0,1.18972528753
 10/18  01:00:00,15.6427572448,0.111923018163,0.407680099156,0.0,2.55330491699,7.21284921042,0.738503425734,0.0,0.738503425734
 10/18  02:00:00,15.195351986,0.079040137867,0.287520028678,0.0,2.55330491699,6.91848690247,0.398408288445,0.0,0.398408288445
 10/18  03:00:00,14.941283799,0.0565468144983,0.203126319042,0.0,2.55330491699,6.7713057485,0.398419981142,0.0,0.398419981142
 10/18  04:00:00,16.9641139613,0.0452037925138,0.160806055506,0.0,3.82705111198,7.57405300124,0.738785591085,0.0,0.738785591085
 10/18  05:00:00,21.5183006946,0.0490352049215,0.172548914522,0.0,6.02426329834,9.91545327661,3.35076082235,0.0,3.35076082235
 10/18  06:00:00,26.911440159,0.0670911523765,0.229381351496,0.0,6.51253267309,14.7454349813,10.9847245148,0.0182126164949,10.9665118983
 10/18  07:00:00,27.1698480189,0.0798271036411,0.234420624785,0.0,6.01364874671,18.163451543,11.9152755179,0.266062860467,11.6492126575
 10/18  08:00:00,24.1325955728,0.365492471532,0.535753359679,0.0,4.35151303671,18.8798367041,11.4153410621,0.220690323233,11.1946507389
 10/18  09:00:00,22.9972518618,0.654164023355,1.93536993735,0.0,3.78894180059,16.6187760998,9.83883950149,0.00789506950126,9.83094443199
 10/18  10:00:00,23.4745310223,1.21382151001,4.76961831432,0.0,3.78894180059,13.7021493968,8.9218068673,0.0,8.9218068673
 10/18  11:00:00,27.3340599586,1.79623737235,7.89955023441,0.0,3.78894180059,13.8493305508,7.21717393297,0.0,7.21717393297
 10/18  12:00:00,29.2483371563,2.16016858488,9.76033743773,0.0,3.69398621738,13.6338449159,6.30803636799,0.0,6.30803636799
 10/18  13:00:00,30.8045150934,2.45034568537,11.3046216722,0.0,3.78894180059,13.2606059349,5.62618319425,0.0,5.62618319425
 10/18  14:00:00,32.3888060527,2.73169536537,12.7547441056,0.0,3.78894180059,13.1134247809,4.94433002052,0.0,4.94433002052
 10/18  15:00:00,35.4974470296,3.02440500936,14.2056659851,0.0,4.71240779196,13.5549682428,5.62618319425,0.0,5.62618319425
 10/18  16:00:00,43.9687292029,3.23011025849,15.0208895219,0.0,7.18559832057,18.5321311015,6.53532075923,0.0,6.53532075923
 10/18  17:00:00,48.7306217953,2.99923582254,14.0359002811,0.0,8.38069375907,23.3147919321,8.58088028044,0.0,8.58088028044
 10/18  18:00:00,49.5657079308,2.71569370222,12.1943250697,0.0,10.6415932552,23.1212625696,10.0582288235,0.0,10.0582288235
 10/18  19:00:00,49.7280779356,2.19008860225,9.38741148614,0.0,12.3080778603,20.4854999863,9.60366004104,0.0,9.60366004104
 10/18  20:00:00,46.722397684,1.75459850965,7.25734222035,0.0,12.456681583,19.8967753704,8.80816467168,0.0,8.80816467168
 10/18  21:00:00,39.6207570429,1.45032402759,5.92347708327,0.0,9.18739968257,17.702556249,7.21717393297,0.0,7.21717393297
 10/18  22:00:00,30.7679952452,1.0818500602,4.37450181456,0.0,5.91811778209,14.0365255879,6.30803636799,0.0,6.30803636799
 10/18  23:00:00,23.1544322526,0.74564775719,2.99365019635,0.0,3.54045821811,10.5176760807,3.58062367305,0.0,3.58062367305
 10/18  24:00:00,18.2070467096,0.497456274612,1.99771169159,0.0,2.55330491699,7.80157382632,1.19413756498,0.0,1.19413756498
 10/19  01:00:00,17.071971518,0.388681363517,1.56013602704,0.0,2.55330491699,7.21284921042,0.740710406811,0.0,0.740710406811
 10/19  02:00:00,16.3117930004,0.298777592594,1.18422358831,0.0,2.55330491699,6.91848690247,0.398960255598,0.0,0.398960255598
 10/19  03:00:00,15.7124137029,0.211682476118,0.819120561311,0.0,2.55330491699,6.7713057485,0.39897202549,0.0,0.39897202549
 10/19  04:00:00,17.5931969234,0.173130810388,0.661961999715,0.0,3.82705111198,7.57405300124,0.740994442047,0.0,0.740994442047
 10/19  05:00:00,22.1446739625,0.17740096929,0.670556418011,0.0,6.02426329834,9.91545327661,3.36568513112,0.0,3.36568513112
 10/19  06:00:00,27.7305547083,0.234450446689,0.881136606435,0.0,6.51253267309,14.7454349813,11.0184946408,0.0,11.0184946408
 10/19  07:00:00,28.1373623032,0.268639647904,1.01312236481,0.0,6.01364874671,18.163451543,11.7045121158,0.0,11.7045121158
 10/19  08:00:00,25.7537779435,0.647972110442,1.87445609146,0.0,4.35151303671,18.8798367041,11.2477381376,0.0,11.2477381376
 10/19  09:00:00,26.0770453067,1.16469833154,4.50462907406,0.0,3.78894180059,16.6187760998,9.87739590507,0.0,9.87739590507
 10/19  10:00:00,27.969592213,1.92466608626,8.5538349288,0.0,3.78894180059,13.7021493968,8.96383439055,0.0,8.96383439055
 10/19  11:00:00,31.7355909791,2.48880477198,11.6085138552,0.0,3.78894180059,13.8493305508,7.25090655031,0.0,7.25090655031
 10/19  12:00:00,33.6600614498,2.83414215064,13.4980881654,0.0,3.69398621738,13.6338449159,6.33734503552,0.0,6.33734503552
 10/19  13:00:00,34.6400192115,3.02225561685,14.5682158588,0.0,3.78894180059,13.2606059349,5.65217389942,0.0,5.65217389942
 10/19  14:00:00,35.6053379277,3.20742012179,15.4955512241,0.0,3.78894180059,13.1134247809,4.96700276333,0.0,4.96700276333
 10/19  15:00:00,38.6331333639,3.47589684578,16.8898604829,0.0,4.71240779196,13.5549682428,5.65217389942,0.0,5.65217389942
 10/19  16:00:00,47.4338159391,3.7103457558,18.0057407608,0.0,7.18559832057,18.5321311015,6.56573541422,0.0,6.56573541422
 10/19  17:00:00,51.7384230078,3.43499242746,16.6079448886,0.0,8.38069375907,23.3147919321,8.62124882251,0.0,8.62124882251
 10/19  18:00:00,52.4108682374,3.153941097,14.6012379816,0.0,10.6415932552,23.1212625696,10.1057862841,0.0,10.1057862841
 10/19  19:00:00,52.4280550894,2.6258036659,11.6516735762,0.0,12.3080778603,20.4854999863,9.64900552665,0.0,9.64900552665
 10/19  20:00:00,49.4667983225,2.21442207039,9.54191929811,0.0,12.456681583,19.8967753704,8.84963920121,0.0,8.84963920121
 10/19  21:00:00,41.5236875307,1.79338866543,7.48334293318,0.0,9.18739968257,17.702556249,7.25090655031,0.0,7.25090655031
 10/19  22:00:00,32.2884293573,1.36763890568,5.60914708126,0.0,5.91811778209,14.0365255879,6.33734503552,0.0,6.33734503552
 10/19  23:00:00,24.407653441,0.987005289379,4.00551385252,0.0,3.54045821811,10.5176760807,3.59666049113,0.0,3.59666049113
 10/19  24:00:00,19.0097908679,0.656713518343,2.64119860622,0.0,2.55330491699,7.80157382632,1.1985615148,0.0,1.1985615148
 10/20  01:00:00,17.40934985,0.459909470525,1.82628625199,0.0,2.55330491699,7.21284921042,0.742922882369,0.0,0.742922882369
 10/20  02:00:00,16.5559968714,0.350541749142,1.37666330279,0.0,2.55330491699,6.91848690247,0.399513587228,0.0,0.399513587228
 10/20  03:00:00,16.1743590585,0.303024993372,1.1897233996,0.0,2.55330491699,6.7713057485,0.399525430989,0.0,0.399525430989
 10/20  04:00:00,18.004243668,0.255585947052,0.990553607737,0.0,3.82705111198,7.57405300124,0.743208707338,0.0,0.743208707338
 10/20  05:00:00,22.5879097355,0.266793362977,1.02439979732,0.0,6.02426329834,9.91545327661,3.38064518983,0.0,3.38064518983
 10/20  06:00:00,28.3176978045,0.35105844949,1.35167169986,0.0,6.51253267309,14.7454349813,11.0705993858,0.0,11.0705993858
 10/20  07:00:00,28.5562280663,0.353677477131,1.34695029866,0.0,6.01364874671,18.163451543,11.759941103,0.0,11.759941103
 10/20  08:00:00,26.2469627653,0.735095405021,2.28051761872,0.0,4.35151303671,18.8798367041,11.3009498834,0.0,11.3009498834
 10/20  09:00:00,26.9772949162,1.31664215588,5.25293485926,0.0,3.78894180059,16.6187760998,9.92395618181,0.0,9.92395618181
 10/20  10:00:00,29.0299472858,2.10373169103,9.43512439682,0.0,3.78894180059,13.7021493968,9.00596035522,0.0,9.00596035522
 10/20  11:00:00,32.2214615845,2.59723221528,11.9859570174,0.0,3.78894180059,13.8493305508,7.28471817985,0.0,7.28471817985
 10/20  12:00:00,34.7368313116,3.02494633583,14.384053842,0.0,3.69398621738,13.6338449159,6.36672235298,0.0,6.36672235298
 10/20  13:00:00,35.5568111544,3.19910205496,15.3081613636,0.0,3.78894180059,13.2606059349,5.67822548283,0.0,5.67822548283
 10/20  14:00:00,35.6498999853,3.27319273502,15.4743406685,0.0,3.78894180059,13.1134247809,4.98972861268,0.0,4.98972861268
 10/20  15:00:00,38.5228633547,3.50839734664,16.7470899729,0.0,4.71240779196,13.5549682428,5.67822548283,0.0,5.67822548283
 10/20  16:00:00,47.6117424549,3.75975826312,18.1342547692,0.0,7.18559832057,18.5321311015,6.5962213097,0.0,6.5962213097
 10/20  17:00:00,52.7549448472,3.60868910059,17.4507700549,0.0,8.38069375907,23.3147919321,8.66171192015,0.0,8.66171192015
 10/20  18:00:00,53.5001381666,3.34358678253,15.5008622252,0.0,10.6415932552,23.1212625696,10.1534551388,0.0,10.1534551388
 10/20  19:00:00,53.1808774978,2.7621844166,12.2681152339,0.0,12.3080778603,20.4854999863,9.69445722537,0.0,9.69445722537
 10/20  20:00:00,49.8898794279,2.29412065249,9.88530182139,0.0,12.456681583,19.8967753704,8.89121087686,0.0,8.89121087686
 10/20  21:00:00,42.681088693,1.97805450713,8.4560782538,0.0,9.18739968257,17.702556249,7.28471817985,0.0,7.28471817985
 10/20  22:00:00,33.1912554233,1.52182384391,6.35778820902,0.0,5.91811778209,14.0365255879,6.36672235298,0.0,6.36672235298
 10/20  23:00:00,24.7550643954,1.0561238115,4.28380628484,0.0,3.54045821811,10.5176760807,3.61273487239,0.0,3.61273487239
 10/20  24:00:00,19.2698884357,0.709293346925,2.84871634543,0.0,2.55330491699,7.80157382632,1.20299582687,0.0,1.20299582687
 10/21  01:00:00,17.8110960252,0.535903939162,2.15203795862,0.0,2.55330491699,7.21284921042,0.745140199162,0.0,0.745140199162
 10/21  02:00:00,16.8259084309,0.402079981208,1.59503663021,0.0,2.55330491699,6.91848690247,0.400068119834,0.0,0.400068119834
 10/21  03:00:00,16.1085925535,0.292513575306,1.13446831269,0.0,2.55330491699,6.7713057485,0.400080034077,0.0,0.400080034077
 10/21  04:00:00,18.081945084,0.27062201391,1.05321895679,0.0,3.82705111198,7.57405300124,0.74542773216,0.0,0.74542773216
 10/21  05:00:00,22.7229089712,0.292308053394,1.13388434263,0.0,6.02426329834,9.91545327661,3.39563656783,0.0,3.39563656783
 10/21  06:00:00,28.189097341,0.327993048885,1.24613663693,0.0,6.51253267309,14.7454349813,11.1228107,0.0,11.1228107
 10/21  07:00:00,28.1085313114,0.306039524268,1.14042085915,0.0,6.01364874671,17.9699221805,11.8154832042,0.0,11.8154832042
 10/21  08:00:00,23.8586138328,0.421276254149,1.65240140582,0.0,3.66783283761,18.1171033345,11.3542702181,0.0,11.3542702181
 10/21  09:00:00,24.1804301578,0.976586077495,4.24253974788,0.0,3.10526160149,15.8560427302,9.97061147383,0.0,9.97061147383
 10/21  10:00:00,27.2615749629,1.94704827264,9.26984906099,0.0,3.10526160149,12.9394160272,9.04817228609,0.0,9.04817228609
 10/21  11:00:00,31.9152206943,2.63220304909,13.091158862,0.0,3.10526160149,13.0865971812,7.31859880857,0.0,7.31859880857
 10/21  12:00:00,33.758992595,2.95063828997,14.7636766759,0.0,3.10526160149,12.9394160272,6.39615962056,0.0,6.39615962056
 10/21  13:00:00,34.801413522,3.17056237198,16.0277169828,0.0,3.10526160149,12.4978725653,5.70433022956,0.0,5.70433022956
 10/21  14:00:00,35.5797683866,3.30732430273,16.8164910708,0.0,3.10526160149,12.3506914113,5.01250083855,0.0,5.01250083855
 10/21  15:00:00,38.2002014161,3.50172780122,17.8775111484,0.0,4.02872759285,12.7922348732,5.70433022956,0.0,5.70433022956
 10/21  16:00:00,46.5447585629,3.69198287802,18.5814598311,0.0,6.50191812146,17.7693977319,6.62676941757,0.0,6.62676941757
 10/21  17:00:00,53.6237881138,3.74712964823,18.3747021363,0.0,8.38069375907,23.1212625696,8.70225759059,0.0,8.70225759059
 10/21  18:00:00,54.903833482,3.52672265593,16.7214216672,0.0,10.6415932552,23.1212625696,10.2012212711,0.0,10.2012212711
 10/21  19:00:00,55.5576086718,3.10472746364,14.3023033609,0.0,12.3080778603,20.4854999863,9.7400016771,0.0,9.7400016771
 10/21  20:00:00,52.9843963486,2.76589540389,12.5080439906,0.0,12.456681583,19.8967753704,8.93286738759,0.0,8.93286738759
 10/21  21:00:00,44.7049016708,2.31675684243,10.1411888963,0.0,9.18739968257,17.702556249,7.31859880857,0.0,7.31859880857
 10/21  22:00:00,35.0819910404,1.84435869518,7.92598897486,0.0,5.91811778209,14.0365255879,6.39615962056,0.0,6.39615962056
 10/21  23:00:00,26.9425391793,1.43390771988,6.09349716033,0.0,3.54045821811,10.5176760807,3.62884205653,0.0,3.62884205653
 10/21  24:00:00,21.8129899453,1.15811234905,4.9429988529,0.0,2.55330491699,7.80157382632,1.20743918801,0.0,1.20743918801
 10/22  01:00:00,20.6680244878,1.044011524,4.50085883635,0.0,2.55330491699,7.21284921042,0.747361702495,0.0,0.747361702495
 10/22  02:00:00,19.9077495136,0.955929520912,4.12302817319,0.0,2.55330491699,6.91848690247,0.40062368956,0.0,0.40062368956
 10/22  03:00:00,19.5703506588,0.919325078239,3.96941491504,0.0,2.55330491699,6.7713057485,0.400635670832,0.0,0.400635670832
 10/22  04:00:00,21.6212294588,0.913706352896,3.9494189927,0.0,3.82705111198,7.57405300124,0.747650860293,0.0,0.747650860293
 10/22  05:00:00,26.629150421,1.00132332725,4.33111051861,0.0,6.02426329834,9.91545327661,3.41065482518,0.0,3.41065482518
 10/22  06:00:00,32.7939314344,1.16440918617,5.01455459308,0.0,6.51253267309,14.7454349813,11.1751131182,0.0,11.1751131182
 10/22  07:00:00,33.329256188,1.25421320685,5.41297205316,0.0,6.01364874671,17.9699221805,11.8711219711,0.0,11.8711219711
 10/22  08:00:00,29.0684893399,1.34849297582,5.93506019117,0.0,3.66783283761,18.1171033345,11.4076833514,0.0,11.4076833514
 10/22  09:00:00,28.241636049,1.67230795329,7.60802376328,0.0,3.10526160149,15.8560427302,10.0173479646,0.0,10.0173479646
 10/22  10:00:00,28.5987087475,2.20948408951,10.3445470287,0.0,3.10526160149,12.9394160272,9.0904576825,0.0,9.0904576825
 10/22  11:00:00,32.7348617354,2.81781600703,13.7251869452,0.0,3.10526160149,13.0865971812,7.35253840306,0.0,7.35253840306
 10/22  12:00:00,37.072726102,3.45448029223,17.5735681807,0.0,3.10526160149,12.9394160272,6.42564812069,0.0,6.42564812069
 10/22  13:00:00,39.8575745701,3.86557753783,20.3888628651,0.0,3.10526160149,12.4978725653,5.73048040892,0.0,5.73048040892
 10/22  14:00:00,42.7733093567,4.24962624491,23.0677300987,0.0,3.10526160149,12.3506914113,5.03531269714,0.0,5.03531269714
 10/22  15:00:00,45.655750783,4.49055489221,24.3442334244,0.0,4.02872759285,12.7922348732,5.73048040892,0.0,5.73048040892
 10/22  16:00:00,53.4258678345,4.63247299303,24.5220789877,0.0,6.50191812146,17.7693977319,6.65737069129,0.0,6.65737069129
 10/22  17:00:00,60.0588686174,4.65893521013,23.897977078,0.0,8.38069375907,23.1212625696,8.74287382661,0.0,8.74287382661
 10/22  18:00:00,61.2184951188,4.44585626597,22.116949694,0.0,10.6415932552,23.1212625696,10.2490705355,0.0,10.2490705355
 10/22  19:00:00,61.7311760703,4.02564785625,19.5549503668,0.0,12.3080778603,20.4854999863,9.78562539428,0.0,9.78562539428
 10/22  20:00:00,58.6696933356,3.64165761428,17.3175787673,0.0,12.456681583,19.8967753704,8.97459639721,0.0,8.97459639721
 10/22  21:00:00,51.1619289295,3.32409022574,15.5908827717,0.0,9.18739968257,17.702556249,7.35253840306,0.0,7.35253840306
 10/22  22:00:00,41.9641142989,2.94615010831,13.7063208202,0.0,5.91811778209,14.0365255879,6.42564812069,0.0,6.42564812069
 10/22  23:00:00,33.688926274,2.53475024077,11.7390417341,0.0,3.54045821811,10.5176760807,3.64497727359,0.0,3.64497727359
 10/22  24:00:00,27.897067837,2.16762790702,10.0175611866,0.0,2.55330491699,7.80157382632,1.21189028237,0.0,1.21189028237
 10/23  01:00:00,26.1674480981,1.96607767107,9.07821629963,0.0,2.55330491699,7.21284921042,0.749586736412,0.0,0.749586736412
 10/23  02:00:00,25.1578045847,1.83848809244,8.49052467276,0.0,2.55330491699,6.91848690247,0.401180132237,0.0,0.401180132237
 10/23  03:00:00,24.5322330527,1.75306236884,8.0975600184,0.0,2.55330491699,6.7713057485,0.401192177025,0.0,0.401192177025
 10/23  04:00:00,26.5019250756,1.73376770945,8.0100532529,0.0,3.82705111198,7.57405300124,0.74987743429,0.0,0.74987743429
 10/23  05:00:00,31.6042168045,1.83363494697,8.47386528237,0.0,6.02426329834,9.91545327661,3.42569551395,0.0,3.42569551395
 10/23  06:00:00,38.1406605575,2.05158436061,9.47410854178,0.0,6.51253267309,14.7454349813,11.2274911486,0.0,11.2274911486
 10/23  07:00:00,38.2294309094,2.04448149821,9.3293491207,0.0,6.01364874671,18.163451543,11.9268409268,0.0,11.9268409268
 10/23  08:00:00,35.1220755915,2.1877019335,9.70302391644,0.0,4.35151303671,18.8798367041,11.4611734654,0.0,11.4611734654
 10/23  09:00:00,34.8733477466,2.57763611788,11.8879937276,0.0,3.78894180059,16.6187760998,10.0641518136,0.0,10.0641518136
 10/23  10:00:00,35.5280103683,3.08791129876,14.9490078716,0.0,3.78894180059,13.7021493968,9.13280402204,0.0,9.13280402204
 10/23  11:00:00,39.6964813535,3.67165656328,18.3865524383,0.0,3.78894180059,13.8493305508,7.38652691243,0.0,7.38652691243
 10/23  12:00:00,42.5166486451,4.07797128123,21.1108462301,0.0,3.69398621738,13.6338449159,6.45517912063,0.0,6.45517912063
 10/23  13:00:00,44.8365227644,4.37116514387,23.4158098847,0.0,3.78894180059,13.2606059349,5.75666827679,0.0,5.75666827679
 10/23  14:00:00,47.1709635859,4.7060981711,25.562498833,0.0,3.78894180059,13.1134247809,5.05815743294,0.0,5.05815743294
 10/23  15:00:00,49.4319557585,4.91556226261,26.2490174608,0.0,4.71240779196,13.5549682428,5.75666827679,0.0,5.75666827679
 10/23  16:00:00,55.9097869381,4.85865772287,25.3333997927,0.0,7.18559832057,18.5321311015,6.68801606858,0.0,6.68801606858
 10/23  17:00:00,59.1461676209,4.48469290915,22.96598902,0.0,8.38069375907,23.3147919321,8.78354860012,0.0,8.78354860012
 10/23  18:00:00,59.8361211923,4.23318151379,20.9472505197,0.0,10.6415932552,23.1212625696,10.2969887618,0.0,10.2969887618
 10/23  19:00:00,61.1056885485,3.9202991629,19.0348115384,0.0,12.3080778603,20.4854999863,9.83131486588,0.0,9.83131486588
 10/23  20:00:00,59.054636231,3.66478343741,17.6793958395,0.0,12.456681583,19.8967753704,9.01638554807,0.0,9.01638554807
 10/23  21:00:00,51.8192736515,3.39764815558,16.1746695638,0.0,9.18739968257,17.702556249,7.38652691243,0.0,7.38652691243
 10/23  22:00:00,42.0965040723,2.96589212398,13.8189685779,0.0,5.91811778209,14.0365255879,6.45517912063,0.0,6.45517912063
 10/23  23:00:00,33.5975025595,2.52492953229,11.6574387282,0.0,3.54045821811,10.5176760807,3.66113574525,0.0,3.66113574525
 10/23  24:00:00,28.0558886038,2.19746242507,10.1465474354,0.0,2.55330491699,7.80157382632,1.21634779179,0.0,1.21634779179
 10/24  01:00:00,27.1198333604,2.11305678572,9.88362244727,0.0,2.55330491699,7.21284921042,0.751814643893,0.0,0.751814643893
 10/24  02:00:00,26.7300639495,2.08048259417,9.82078953591,0.0,2.55330491699,6.91848690247,0.401737283432,0.0,0.401737283432
 10/24  03:00:00,26.2477959572,2.02181398304,9.54437130864,0.0,2.55330491699,6.7713057485,0.401749388163,0.0,0.401749388163
 10/24  04:00:00,28.2193907084,2.00331319372,9.45797340138,0.0,3.82705111198,7.57405300124,0.752106795664,0.0,0.752106795664
 10/24  05:00:00,33.9009128025,2.17904878525,10.4251474421,0.0,6.02426329834,9.91545327661,3.44075417953,0.0,3.44075417953
 10/24  06:00:00,40.5866400879,2.40759348715,11.5640789457,0.0,6.51253267309,14.7454349813,11.279929277,0.0,11.279929277
 10/24  07:00:00,40.8712591511,2.43748092351,11.5781779371,0.0,6.01364874671,18.163451543,11.9826235705,0.0,11.9826235705
 10/24  08:00:00,38.6832347838,2.74503913045,12.7068459118,0.0,4.35151303671,18.8798367041,11.5147247196,0.0,11.5147247196
 10/24  09:00:00,39.1381001397,3.253150245,15.4772319936,0.0,3.78894180059,16.6187760998,10.1110091602,0.0,10.1110091602
 10/24  10:00:00,40.1960448478,3.78847193374,18.9164817161,0.0,3.78894180059,13.7021493968,9.17519876423,0.0,9.17519876423
 10/24  11:00:00,43.0772580687,4.13402980228,21.3049559145,0.0,3.78894180059,13.8493305508,7.42055427129,0.0,7.42055427129
 10/24  12:00:00,45.4449607374,4.45306632714,23.6640632765,0.0,3.69398621738,13.6338449159,6.48474387506,0.0,6.48474387506
 10/24  13:00:00,48.1483514632,4.7831739172,26.3156298102,0.0,3.78894180059,13.2606059349,5.78288607788,0.0,5.78288607788
 10/24  14:00:00,50.2328473868,5.03360396073,28.2968768443,0.0,3.78894180059,13.1134247809,5.0810282807,0.0,5.0810282807
 10/24  15:00:00,53.3812847062,5.24657892599,29.8673297451,0.0,4.71240779196,13.5549682428,5.78288607788,0.0,5.78288607788
 10/24  16:00:00,61.8442894504,5.41135889394,30.7152011339,0.0,7.18559832057,18.5321311015,6.71869647411,0.0,6.71869647411
 10/24  17:00:00,65.8041278803,5.24795556889,28.8606866197,0.0,8.38069375907,23.3147919321,8.82426986564,0.0,8.82426986564
 10/24  18:00:00,65.7339763758,5.04752683465,26.0307603823,0.0,10.6415932552,23.1212625696,10.3449617595,0.0,10.3449617595
 10/24  19:00:00,65.9831378132,4.67238984975,23.1601701162,0.0,12.3080778603,20.4854999863,9.87705656141,0.0,9.87705656141
 10/24  20:00:00,62.6782954065,4.25864301227,20.7091954401,0.0,12.456681583,19.8967753704,9.0582224647,0.0,9.0582224647
 10/24  21:00:00,54.7772111674,3.88716283222,18.6430924031,0.0,9.18739968257,17.702556249,7.42055427129,0.0,7.42055427129
 10/24  22:00:00,45.1117811531,3.44659605952,16.3535417232,0.0,5.91811778209,14.0365255879,6.48474387506,0.0,6.48474387506
 10/24  23:00:00,36.7056186125,3.03775374468,14.2527305688,0.0,3.54045821811,10.5176760807,3.67731268635,0.0,3.67731268635
 10/24  24:00:00,30.6336437641,2.64457391554,12.2771911052,0.0,2.55330491699,7.80157382632,1.22081039623,0.0,1.22081039623
 10/25  01:00:00,28.532132496,2.38534922881,11.0236291397,0.0,2.55330491699,7.21284921042,0.754044767043,0.0,0.754044767043
 10/25  02:00:00,28.6235772203,2.40162402203,11.3931613789,0.0,2.55330491699,6.91848690247,0.402294978498,0.0,0.402294978498
 10/25  03:00:00,26.1727957715,2.01951713525,9.47166797073,0.0,2.55330491699,6.7713057485,0.402307139539,0.0,0.402307139539
 10/25  04:00:00,25.3740336791,1.56803661921,7.04789294666,0.0,3.82705111198,7.57405300124,0.75433828509,0.0,0.75433828509
 10/25  05:00:00,29.3455909441,1.48110725561,6.56776711329,0.0,6.02426329834,9.91545327661,3.455826362,0.0,3.455826362
 10/25  06:00:00,34.694166518,1.50650787509,6.57269098774,0.0,6.51253267309,14.7454349813,11.3324119714,0.0,11.3324119714
 10/25  07:00:00,35.3949435498,1.44709969729,6.19941022868,0.0,6.01364874671,18.163451543,12.0384533827,0.0,12.0384533827
 10/25  08:00:00,31.6526853098,1.67332544331,6.74801012493,0.0,4.35151303671,18.8798367041,11.5683212552,0.0,11.5683212552
 10/25  09:00:00,32.2496016784,2.21647369263,9.62541008473,0.0,3.78894180059,16.6187760998,10.1579061282,0.0,10.1579061282
 10/25  10:00:00,34.6378054054,3.01618601019,14.1305281973,0.0,3.78894180059,13.7021493968,9.21762935428,0.0,9.21762935428
 10/25  11:00:00,38.5050008346,3.54794980264,17.3187786801,0.0,3.78894180059,13.8493305508,7.45461040278,0.0,7.45461040278
 10/25  12:00:00,40.9026344207,3.91262256486,19.6621807221,0.0,3.69398621738,13.6338449159,6.51433362864,0.0,6.51433362864
 10/25  13:00:00,42.0399588144,4.11606089874,20.8743501799,0.0,3.78894180059,13.2606059349,5.80912604804,0.0,5.80912604804
 10/25  14:00:00,41.9114205057,4.14064436438,20.8684095595,0.0,3.78894180059,13.1134247809,5.10391846744,0.0,5.10391846744
 10/25  15:00:00,43.2720845035,4.1787125992,20.8259958692,0.0,4.71240779196,13.5549682428,5.80912604804,0.0,5.80912604804
 10/25  16:00:00,50.7167261807,4.22285429379,20.7761424644,0.0,7.18559832057,18.5321311015,6.74940282217,0.0,6.74940282217
 10/25  17:00:00,55.1960723091,4.0003936821,19.5001929353,0.0,8.38069375907,23.3147919321,8.86502556398,0.0,8.86502556398
 10/25  18:00:00,55.7785915668,3.71255841706,17.4103439909,0.0,10.6415932552,23.1212625696,10.3929753219,0.0,10.3929753219
 10/25  19:00:00,56.7168861797,3.31759438234,15.2487139501,0.0,12.3080778603,20.4854999863,9.92283693488,0.0,9.92283693488
 10/25  20:00:00,53.9500489123,2.94040302614,13.2991889322,0.0,12.456681583,19.8967753704,9.10009475751,0.0,9.10009475751
 10/25  21:00:00,46.1804614157,2.5619777464,11.3715277372,0.0,9.18739968257,17.702556249,7.45461040278,0.0,7.45461040278
 10/25  22:00:00,36.8172959065,2.13279506262,9.37285747351,0.0,5.91811778209,14.0365255879,6.51433362864,0.0,6.51433362864
 10/25  23:00:00,28.4514546045,1.69490775155,7.34141255386,0.0,3.54045821811,10.5176760807,3.69350330624,0.0,3.69350330624
 10/25  24:00:00,22.7948243193,1.33880773785,5.74413783808,0.0,2.55330491699,7.80157382632,1.22527677413,0.0,1.22527677413
 10/26  01:00:00,20.788485478,1.08234237958,4.58298897096,0.0,2.55330491699,7.21284921042,0.756276447287,0.0,0.756276447287
 10/26  02:00:00,19.2723272334,0.860374365146,3.58316104874,0.0,2.55330491699,6.91848690247,0.402853052622,0.0,0.402853052622
 10/26  03:00:00,18.2224462406,0.69165162399,2.84918395114,0.0,2.55330491699,6.7713057485,0.402865266283,0.0,0.402865266283
 10/26  04:00:00,19.568576742,0.55684639926,2.25362622946,0.0,3.82705111198,7.57405300124,0.756571242593,0.0,0.756571242593
 10/26  05:00:00,23.92707218,0.527806368982,2.1025492359,0.0,6.02426329834,9.91545327661,3.47090759736,0.0,3.47090759736
 10/26  06:00:00,29.5393057142,0.590807087636,2.33353097146,0.0,6.51253267309,14.7454349813,11.3849236867,0.0,11.3849236867
 10/26  07:00:00,30.4332510672,0.550486794904,2.13433064853,0.0,6.01364874671,18.163451543,12.0943138299,0.0,12.0943138299
 10/26  08:00:00,26.8296758025,0.848448216211,2.74987784468,0.0,4.35151303671,18.8798367041,11.6219472003,0.0,11.6219472003
 10/26  09:00:00,26.4904144484,1.27732841207,4.80536813526,0.0,3.78894180059,16.6187760998,10.2048288294,0.0,10.2048288294
 10/26  10:00:00,27.5947460539,1.93798621795,8.16566863796,0.0,3.78894180059,13.7021493968,9.26008322676,0.0,9.26008322676
 10/26  11:00:00,31.9985798907,2.56989882177,11.7904087171,0.0,3.78894180059,13.8493305508,7.48868522148,0.0,7.48868522148
 10/26  12:00:00,34.2263840913,2.95860626214,13.9399466954,0.0,3.69398621738,13.6338449159,6.54393961866,0.0,6.54393961866
 10/26  13:00:00,34.8856486349,3.11355435047,14.7225465486,0.0,3.78894180059,13.2606059349,5.83538041655,0.0,5.83538041655
 10/26  14:00:00,33.8174059859,2.99019608179,13.9248433223,0.0,3.78894180059,13.1134247809,5.12682121444,0.0,5.12682121444
 10/26  15:00:00,35.9805672453,3.15054831681,14.5626428934,0.0,4.71240779196,13.5549682428,5.83538041655,0.0,5.83538041655
 10/26  16:00:00,43.8143671752,3.23623316595,14.8604045867,0.0,7.18559832057,18.5321311015,6.78012601937,0.0,6.78012601937
 10/26  17:00:00,49.5689491231,3.14777790671,14.7256855246,0.0,8.38069375907,23.3147919321,8.90580362571,0.0,8.90580362571
 10/26  18:00:00,52.085602859,2.97461336546,13.5624670014,0.0,10.6415932552,23.1212625696,10.4410152303,0.0,10.4410152303
 10/26  19:00:00,51.9764786056,2.54777359098,11.2781271673,0.0,12.3080778603,20.4854999863,9.96864242887,0.0,9.96864242887
 10/26  20:00:00,49.3551840101,2.18182551136,9.46290154464,0.0,12.456681583,19.8967753704,9.14199002641,0.0,9.14199002641
 10/26  21:00:00,42.1877805784,1.87968240592,8.06114224037,0.0,9.18739968257,17.702556249,7.48868522148,0.0,7.48868522148
 10/26  22:00:00,33.0873149155,1.48882314148,6.28684840365,0.0,5.91811778209,14.0365255879,6.54393961866,0.0,6.54393961866
 10/26  23:00:00,25.0120462395,1.08964868697,4.50726325344,0.0,3.54045821811,10.5176760807,3.70970281021,0.0,3.70970281021
 10/26  24:00:00,19.2719715436,0.706074221542,2.85401857865,0.0,2.55330491699,7.80157382632,1.22974560282,0.0,1.22974560282
 10/27  01:00:00,17.3964209118,0.459833098317,1.81343368605,0.0,2.55330491699,7.21284921042,0.758509025562,0.0,0.758509025562
 10/27  02:00:00,16.5206024677,0.345246983126,1.34656366513,0.0,2.55330491699,6.91848690247,0.403411340873,0.0,0.403411340873
 10/27  03:00:00,16.0469260086,0.280072754653,1.08524258844,0.0,2.55330491699,6.7713057485,0.403423603408,0.0,0.403423603408
 10/27  04:00:00,17.8981905001,0.235859879045,0.904226507764,0.0,3.82705111198,7.57405300124,0.758805007747,0.0,0.758805007747
 10/27  05:00:00,22.5051066042,0.250907249998,0.957482779005,0.0,6.02426329834,9.91545327661,3.48599341897,0.0,3.48599341897
 10/27  06:00:00,28.187922684,0.32605813718,1.24689689169,0.0,6.51253267309,14.7454349813,11.4374488694,0.0,11.4374488694
 10/27  07:00:00,29.30484287,0.325319076779,1.23109016945,0.0,6.01364874671,18.163451543,12.1501883695,0.0,12.1501883695
 10/27  08:00:00,25.6074336039,0.628127798759,1.74795606353,0.0,4.35151303671,18.8798367041,11.6755866739,0.0,11.6755866739
 10/27  09:00:00,24.7613837112,0.966165894119,3.38749991604,0.0,3.78894180059,16.6187760998,10.251763368,0.0,10.251763368
 10/27  10:00:00,25.3041667185,1.54721281386,6.26586270666,0.0,3.78894180059,13.7021493968,9.30254780937,0.0,9.30254780937
 10/27  11:00:00,28.6933696522,2.08512805695,8.96996924337,0.0,3.78894180059,13.8493305508,7.52276863647,0.0,7.52276863647
 10/27  12:00:00,31.11496068,2.51267090762,11.2744586386,0.0,3.69398621738,13.6338449159,6.57355307759,0.0,6.57355307759
 10/27  13:00:00,32.6432667983,2.76381920613,12.8298998563,0.0,3.78894180059,13.2606059349,5.86164140843,0.0,5.86164140843
 10/27  14:00:00,33.904475627,2.98898673962,14.0131223055,0.0,3.78894180059,13.1134247809,5.14972973927,0.0,5.14972973927
 10/27  15:00:00,35.7763846115,3.11517019092,14.3938383854,0.0,4.71240779196,13.5549682428,5.86164140843,0.0,5.86164140843
 10/27  16:00:00,43.3060850269,3.19481711961,14.3935384848,0.0,7.18559832057,18.5321311015,6.81085696731,0.0,6.81085696731
 10/27  17:00:00,48.1657978218,2.96819638703,13.5021157431,0.0,8.38069375907,23.3147919321,8.94659197479,0.0,8.94659197479
 10/27  18:00:00,50.126523864,2.69861605196,11.8793853199,0.0,10.6415932552,23.1212625696,10.489067258,0.0,10.489067258
 10/27  19:00:00,50.0499203503,2.25170856541,9.64763393765,0.0,12.3080778603,20.4854999863,10.0144594785,0.0,10.0144594785
 10/27  20:00:00,47.8017869267,1.92374915736,8.16758081533,0.0,12.456681583,19.8967753704,9.18389586451,0.0,9.18389586451
 10/27  21:00:00,40.2303423164,1.5551612863,6.42822509799,0.0,9.18739968257,17.702556249,7.52276863647,0.0,7.52276863647
 10/27  22:00:00,30.9325757277,1.12217897012,4.4987533872,0.0,5.91811778209,14.0365255879,6.57355307759,0.0,6.57355307759
 10/27  23:00:00,22.7732639229,0.687787296923,2.67034232692,0.0,3.54045821811,10.5176760807,3.72590640094,0.0,3.72590640094
 10/27  24:00:00,17.5748178254,0.388093344546,1.47484573748,0.0,2.55330491699,7.80157382632,1.23421555888,0.0,1.23421555888
 10/28  01:00:00,16.3674658466,0.262031264751,0.98228045445,0.0,2.55330491699,7.21284921042,0.760741842509,0.0,0.760741842509
 10/28  02:00:00,15.7020481947,0.185504190934,0.687752184296,0.0,2.55330491699,6.91848690247,0.403969678249,0.0,0.403969678249
 10/28  03:00:00,15.3633846677,0.144890536016,0.536883466213,0.0,2.55330491699,6.7713057485,0.403981985857,0.0,0.403981985857
 10/28  04:00:00,17.3660816542,0.129176064644,0.478801476273,0.0,3.82705111198,7.57405300124,0.76103891987,0.0,0.76103891987
 10/28  05:00:00,21.9212347323,0.13384050457,0.490677652537,0.0,6.02426329834,9.91545327661,3.50107935876,0.0,3.50107935876
 10/28  06:00:00,27.4283031624,0.174992390472,0.638343116746,0.0,6.51253267309,14.7454349813,11.489971962,0.0,11.489971962
 10/28  07:00:00,28.4638705803,0.194821213956,0.714145104965,0.0,6.01364874671,17.9699221805,12.2060604548,0.0,12.2060604548
 10/28  08:00:00,23.2337814624,0.295768236297,1.15307705327,0.0,3.66783283761,18.1171033345,11.7292237913,0.0,11.7292237913
 10/28  09:00:00,22.8739752399,0.737347574756,3.17532333279,0.0,3.10526160149,15.8560427302,10.298695845,0.0,10.298695845
 10/28  10:00:00,23.0959255697,1.27700039698,5.77424754348,0.0,3.10526160149,12.9394160272,9.34501052662,0.0,9.34501052662
 10/28  11:00:00,26.182634017,1.76410584404,8.22666938981,0.0,3.10526160149,13.0865971812,7.55685055426,0.0,7.55685055426
 10/28  12:00:00,28.1200328187,2.10835741253,9.96699777707,0.0,3.10526160149,12.9394160272,6.60316523567,0.0,6.60316523567
 10/28  13:00:00,28.6497084578,2.2834243232,10.7631499675,0.0,3.10526160149,12.4978725653,5.88790124673,0.0,5.88790124673
 10/28  14:00:00,29.5367175475,2.46708601794,11.6136785165,0.0,3.10526160149,12.3506914113,5.17263725778,0.0,5.17263725778
 10/28  15:00:00,31.672712496,2.62602906682,12.2257209628,0.0,4.02872759285,12.7922348732,5.88790124673,0.0,5.88790124673
 10/28  16:00:00,39.2085278758,2.69304252405,12.2441694979,0.0,6.50191812146,17.7693977319,6.84158656532,0.0,6.84158656532
 10/28  17:00:00,46.2152955833,2.70527465058,12.0080646034,0.0,8.38069375907,23.1212625696,8.98737853215,0.0,8.98737853215
 10/28  18:00:00,48.4489966826,2.43429951691,10.4661746736,0.0,10.6415932552,23.1212625696,10.5371171749,0.0,10.5371171749
 10/28  19:00:00,47.6423838003,1.87203568705,7.61977026599,0.0,12.3080778603,20.4854999863,10.0602745156,0.0,10.0602745156
 10/28  20:00:00,44.6910631414,1.42243568532,5.55817050199,0.0,12.456681583,19.8967753704,9.2257998618,0.0,9.2257998618
 10/28  21:00:00,37.4497923576,1.0776821826,4.12515424289,0.0,9.18739968257,17.702556249,7.55685055426,0.0,7.55685055426
 10/28  22:00:00,28.5466943651,0.681296944725,2.55375404996,0.0,5.91811778209,14.0365255879,6.60316523567,0.0,6.60316523567
 10/28  23:00:00,21.1708886969,0.375874026584,1.37988037122,0.0,3.54045821811,10.5176760807,3.74210927989,0.0,3.74210927989
 10/28  24:00:00,16.6740210094,0.207885639673,0.754256626318,0.0,2.55330491699,7.80157382632,1.23868531859,0.0,1.23868531859
 10/29  01:00:00,15.7209522099,0.130740217342,0.467057865104,0.0,2.55330491699,7.21284921042,0.76297423867,0.0,0.76297423867
 10/29  02:00:00,15.1988717058,0.0817578145643,0.288322071793,0.0,2.55330491699,6.91848690247,0.404527899729,0.0,0.404527899729
 10/29  03:00:00,14.9299580991,0.0554582470085,0.192889186622,0.0,2.55330491699,6.7713057485,0.404540248557,0.0,0.404540248557
 10/29  04:00:00,16.9440954695,0.0419138382769,0.144077517961,0.0,3.82705111198,7.57405300124,0.763272318215,0.0,0.763272318215
 10/29  05:00:00,21.5310623796,0.0526367263384,0.181709078095,0.0,6.02426329834,9.91545327661,3.51616094863,0.0,3.51616094863
 10/29  06:00:00,26.9314738888,0.0728833607369,0.243622872874,0.0,6.51253267309,14.7454349813,11.5774077398,0.0349303323004,11.5424774075
 10/29  07:00:00,27.8949642729,0.087710441942,0.252349569566,0.0,6.01364874671,17.9699221805,12.5725332465,0.310619706927,12.2619135396
 10/29  08:00:00,22.2927046987,0.123168954155,0.384599571623,0.0,3.66783283761,18.1171033345,12.0849285566,0.302085888405,11.7828426682
 10/29  09:00:00,20.958676499,0.410120694151,1.58725147249,0.0,3.10526160149,15.8560427302,10.3813412142,0.0357288525297,10.3456123617
 10/29  10:00:00,20.985846462,0.932018690832,4.00915014184,0.0,3.10526160149,12.9394160272,9.38745880358,0.0,9.38745880358
 10/29  11:00:00,23.838381226,1.40219475253,6.24432769033,0.0,3.10526160149,13.0865971812,7.59092088182,0.0,7.59092088182
 10/29  12:00:00,25.8398591145,1.77439096716,8.02079051823,0.0,3.10526160149,12.9394160272,6.63276732355,0.0,6.63276732355
 10/29  13:00:00,27.5546950149,2.1107912955,9.84076955226,0.0,3.10526160149,12.4978725653,5.91415215484,0.0,5.91415215484
 10/29  14:00:00,28.9422394589,2.35843308542,11.1278533603,0.0,3.10526160149,12.3506914113,5.19553698614,0.0,5.19553698614
 10/29  15:00:00,31.1286517803,2.51643868252,11.7912506314,0.0,4.02872759285,12.7922348732,5.91415215484,0.0,5.91415215484
 10/29  16:00:00,39.8230370618,2.73126303411,12.8204581739,0.0,6.50191812146,17.7693977319,6.87230571312,0.0,6.87230571312
 10/29  17:00:00,47.1670429661,2.80072161329,12.8643650235,0.0,8.38069375907,23.1212625696,9.02815121923,0.0,9.02815121923
 10/29  18:00:00,48.8010200329,2.46392615985,10.7885713808,0.0,10.6415932552,23.1212625696,10.5851507514,0.0,10.5851507514
 10/29  19:00:00,48.4483162533,1.98009078949,8.31764761658,0.0,12.3080778603,20.4854999863,10.1060739723,0.0,10.1060739723
 10/29  20:00:00,45.443590857,1.53485825712,6.19827564583,0.0,12.456681583,19.8967753704,9.26768960879,0.0,9.26768960879
 10/29  21:00:00,38.0158413128,1.17098611808,4.59789926269,0.0,9.18739968257,17.702556249,7.59092088182,0.0,7.59092088182
 10/29  22:00:00,29.4036121422,0.835756251878,3.25621251988,0.0,5.91811778209,14.0365255879,6.63276732355,0.0,6.63276732355
 10/29  23:00:00,21.9241259393,0.51729387427,1.99169776592,0.0,3.54045821811,10.5176760807,3.75830664873,0.0,3.75830664873
 10/29  24:00:00,17.0648487458,0.284096532874,1.06887346958,0.0,2.55330491699,7.80157382632,1.24315355827,0.0,1.24315355827
 10/30  01:00:00,15.9519674784,0.177408380305,0.651404970623,0.0,2.55330491699,7.21284921042,0.765205554679,0.0,0.765205554679
 10/30  02:00:00,15.3937159838,0.121917637528,0.44300652684,0.0,2.55330491699,6.91848690247,0.405085840319,0.0,0.405085840319
 10/30  03:00:00,15.0883442362,0.0878260305948,0.318907540156,0.0,2.55330491699,6.7713057485,0.405098226462,0.0,0.405098226462
 10/30  04:00:00,17.081007943,0.0703872543438,0.252516575392,0.0,3.82705111198,7.57405300124,0.765504542167,0.0,0.765504542167
 10/30  05:00:00,21.6096192606,0.069261996632,0.243640688808,0.0,6.02426329834,9.91545327661,3.53123372177,0.0,3.53123372177
 10/30  06:00:00,27.0279893604,0.0920586170824,0.320963088188,0.0,6.51253267309,14.7454349813,11.5949496545,0.0,11.5949496545
 10/30  07:00:00,28.1978036591,0.099649945675,0.349720089604,0.0,6.01364874671,18.163451543,12.3177310837,0.0,12.3177310837
 10/30  08:00:00,24.4368607598,0.408134035799,0.79737698247,0.0,4.35151303671,18.8798367041,11.8364274261,0.0,11.8364274261
 10/30  09:00:00,23.8576931129,0.795035719499,2.65493949228,0.0,3.78894180059,16.6187760998,10.3924990241,0.0,10.3924990241
 10/30  10:00:00,24.5193978589,1.3808142844,5.64749237647,0.0,3.78894180059,13.7021493968,9.42988006959,0.0,9.42988006959
 10/30  11:00:00,28.1529522961,1.9304630148,8.58421692947,0.0,3.78894180059,13.8493305508,7.62496952954,0.0,7.62496952954
 10/30  12:00:00,29.8214812363,2.25551585216,10.2381342504,0.0,3.69398621738,13.6338449159,6.66235057485,0.0,6.66235057485
 10/30  13:00:00,30.6645943935,2.45001589788,11.1650307598,0.0,3.78894180059,13.2606059349,5.94038635883,0.0,5.94038635883
 10/30  14:00:00,30.3978809303,2.4361499286,11.0593644199,0.0,3.78894180059,13.1134247809,5.21842214281,0.0,5.21842214281
 10/30  15:00:00,32.2751256545,2.5535548694,11.45419475,0.0,4.71240779196,13.5549682428,5.94038635883,0.0,5.94038635883
 10/30  16:00:00,38.839569546,2.44990642661,10.6719336968,0.0,7.18559832057,18.5321311015,6.90300531352,0.0,6.90300531352
 10/30  17:00:00,44.0742360232,2.25370155608,10.1250487754,0.0,8.38069375907,23.3147919321,9.06889796158,0.0,9.06889796158
 10/30  18:00:00,47.2242553088,2.16499555804,9.5107372586,0.0,10.6415932552,23.1212625696,10.633153763,0.0,10.633153763
 10/30  19:00:00,48.0466431668,1.86694696964,8.02911834988,0.0,12.3080778603,20.4854999863,10.1518442856,0.0,10.1518442856
 10/30  20:00:00,45.6039461605,1.52867603956,6.36481316688,0.0,12.456681583,19.8967753704,9.30955270025,0.0,9.30955270025
 10/30  21:00:00,38.197278982,1.18326933273,4.76705371715,0.0,9.18739968257,17.702556249,7.62496952954,0.0,7.62496952954
 10/30  22:00:00,29.2712179033,0.800491511539,3.15908302139,0.0,5.91811778209,14.0365255879,6.66235057485,0.0,6.66235057485
 10/30  23:00:00,21.7055490929,0.470084168108,1.82033062574,0.0,3.54045821811,10.5176760807,3.77449371077,0.0,3.77449371077
 10/30  24:00:00,17.0901379193,0.284992918195,1.09326625774,0.0,2.55330491699,7.80157382632,1.24761895469,0.0,1.24761895469
 10/31  01:00:00,16.1386313654,0.210202175757,0.805275062217,0.0,2.55330491699,7.21284921042,0.767435131458,0.0,0.767435131458
 10/31  02:00:00,15.6193521926,0.163866904057,0.626693469083,0.0,2.55330491699,6.91848690247,0.405643335102,0.0,0.405643335102
 10/31  03:00:00,15.2567914798,0.120362713491,0.454818100859,0.0,2.55330491699,6.7713057485,0.405655754604,0.0,0.405655754604
 10/31  04:00:00,17.1700695121,0.0877880980679,0.324177300741,0.0,3.82705111198,7.57405300124,0.767734931442,0.0,0.767734931442
 10/31  05:00:00,21.7894695758,0.104572295533,0.388180705073,0.0,6.02426329834,9.91545327661,3.54629321393,0.0,3.54629321393
 10/31  06:00:00,27.6121207243,0.207198268885,0.78995480028,0.0,6.51253267309,14.7454349813,11.6473731613,0.0,11.6473731613
 10/31  07:00:00,29.0838063326,0.275057172863,1.06031553588,0.0,6.01364874671,18.163451543,12.3734965571,0.0,12.3734965571
 10/31  08:00:00,25.5987449503,0.61988295979,1.74751224898,0.0,4.35151303671,18.8798367041,11.8899621962,0.0,11.8899621962
 10/31  09:00:00,25.5851257522,1.08734991452,4.09005793664,0.0,3.78894180059,16.6187760998,10.4393419473,0.0,10.4393419473
 10/31  10:00:00,28.0013165079,1.91604687944,8.59417843048,0.0,3.78894180059,13.7021493968,9.472261762,0.0,9.472261762
 10/31  11:00:00,32.1873632327,2.54057775191,12.0085131289,0.0,3.78894180059,13.8493305508,7.65898641424,0.0,7.65898641424
 10/31  12:00:00,32.4114499567,2.6462184452,12.4374003777,0.0,3.69398621738,13.6338449159,6.69190622876,0.0,6.69190622876
 10/31  13:00:00,32.9872727795,2.7627945777,13.174930466,0.0,3.78894180059,13.2606059349,5.96659608966,0.0,5.96659608966
 10/31  14:00:00,33.4213580732,2.84339857709,13.6755929143,0.0,3.78894180059,13.1134247809,5.24128595055,0.0,5.24128595055
 10/31  15:00:00,36.9425814384,3.19949944472,15.4757059586,0.0,4.71240779196,13.5549682428,5.96659608966,0.0,5.96659608966
 10/31  16:00:00,45.4845970486,3.42067289175,16.3461947343,0.0,7.18559832057,18.5321311015,6.93367627513,0.0,6.93367627513
 10/31  17:00:00,49.9745415545,3.17726226986,15.1017935929,0.0,8.38069375907,23.3147919321,9.10960669245,0.0,9.10960669245
 10/31  18:00:00,51.2385915117,2.82632470114,12.8637443184,0.0,10.6415932552,23.1212625696,10.6811119938,0.0,10.6811119938
 10/31  19:00:00,51.6145667248,2.46064314534,11.0033457322,0.0,12.3080778603,20.4854999863,10.1975719011,0.0,10.1975719011
 10/31  20:00:00,49.652043247,2.20133461322,9.74025167976,0.0,12.456681583,19.8967753704,9.35137673882,0.0,9.35137673882
 10/31  21:00:00,43.5864388598,2.07987214981,9.25961077791,0.0,9.18739968257,17.702556249,7.65898641424,0.0,7.65898641424
 10/31  22:00:00,35.5092038305,1.85809150751,8.33946895257,0.0,5.91811778209,14.0365255879,6.69190622876,0.0,6.69190622876
 10/31  23:00:00,28.0198041329,1.5719953866,7.03267444722,0.0,3.54045821811,10.5176760807,3.79066567234,0.0,3.79066567234
 10/31  24:00:00,22.8103896709,1.30080712389,5.7977038036,0.0,2.55330491699,7.80157382632,1.25208018547,0.0,1.25208018547
 11/01  01:00:00,21.5071842262,1.17294970452,5.21108039426,0.0,2.55330491699,7.21284921042,0.769662310407,0.0,0.769662310407
 11/01  02:00:00,20.6704414,1.07599426461,4.76565531592,0.0,2.55330491699,6.91848690247,0.406200219284,0.0,0.406200219284
 11/01  03:00:00,19.9427370506,0.972252820921,4.28887356417,0.0,2.55330491699,6.7713057485,0.406212668144,0.0,0.406212668144
 11/01  04:00:00,21.6965463567,0.915714286728,4.02272795674,0.0,3.82705111198,7.57405300124,0.769962826277,0.0,0.769962826277
 11/01  05:00:00,26.6057460279,0.985624166332,4.3234052864,0.0,6.02426329834,9.91545327661,3.5613349648,0.0,3.5613349648
 11/01  06:00:00,32.975557758,1.18030430969,5.18028579314,0.0,6.51253267309,14.7454349813,11.699732401,0.0,11.699732401
 11/01  07:00:00,34.0702518465,1.1801371078,5.14168111491,0.0,6.01364874671,18.163451543,12.4291934455,0.0,12.4291934455
 11/01  08:00:00,30.5767452459,1.45742241263,5.88797309165,0.0,4.35151303671,18.8798367041,11.9434311249,0.0,11.9434311249
 11/01  09:00:00,30.6526983909,1.90539108976,8.33958940001,0.0,3.78894180059,16.6187760998,10.4861272592,0.0,10.4861272592
 11/01  10:00:00,29.5589685477,2.1789442777,9.88893307202,0.0,3.78894180059,13.7021493968,9.51459132987,0.0,9.51459132987
 11/01  11:00:00,30.1925355469,2.22291192779,10.3313512672,0.0,3.78894180059,13.8493305508,7.69296146214,0.0,7.69296146214
 11/01  12:00:00,29.2458250796,2.11807617904,9.79991776687,0.0,3.69398621738,13.6338449159,6.72142553268,0.0,6.72142553268
 11/01  13:00:00,29.7079848198,2.2379060609,10.420531023,0.0,3.78894180059,13.2606059349,5.99277358558,0.0,5.99277358558
