Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  14:00:00,34.1918815895,2.9705444173,14.3189705904,0.0,3.78894180059,13.1134247809,5.26412163848,0.0,5.26412163848
 11/01  15:00:00,39.2308875359,3.54671677411,17.4167947267,0.0,4.71240779196,13.5549682428,5.99277358558,0.0,5.99277358558
 11/01  16:00:00,48.6939577985,3.86139663215,19.1148317439,0.0,7.18559832057,18.5321311015,6.96430951504,0.0,6.96430951504
 11/01  17:00:00,54.5815205196,3.77073298182,19.115301846,0.0,8.38069375907,23.3147919321,9.15026535633,0.0,9.15026535633
 11/01  18:00:00,55.4240135835,3.41858069393,16.4569103974,0.0,10.6415932552,23.1212625696,10.7290112417,0.0,10.7290112417
 11/01  19:00:00,53.8558244559,2.8242451433,12.8810014653,0.0,12.3080778603,20.4854999863,10.243243277,0.0,10.243243277
 11/01  20:00:00,50.1837769,2.32956179023,10.1437581557,0.0,12.456681583,19.8967753704,9.39314933869,0.0,9.39314933869
 11/01  21:00:00,42.4072140954,1.94308356389,8.21717459942,0.0,9.18739968257,17.702556249,7.69296146214,0.0,7.69296146214
 11/01  22:00:00,33.8016517092,1.61923996489,6.87076837387,0.0,5.91811778209,14.0365255879,6.72142553268,0.0,6.72142553268
 11/01  23:00:00,24.8567808112,1.07354174526,4.36810476685,0.0,3.54045821811,10.5176760807,3.80681774429,0.0,3.80681774429
 11/01  24:00:00,18.8945100724,0.645698597579,2.53693273147,0.0,2.55330491699,7.80157382632,1.25653592946,0.0,1.25653592946
 11/02  01:00:00,17.6409628504,0.507610798411,2.0101979245,0.0,2.55330491699,7.21284921042,0.7718864336,0.0,0.7718864336
 11/02  02:00:00,16.9485097611,0.424712907635,1.69500503402,0.0,2.55330491699,6.91848690247,0.406756328247,0.0,0.406756328247
 11/02  03:00:00,16.4836922021,0.360981261784,1.44110027481,0.0,2.55330491699,6.7713057485,0.406768802416,0.0,0.406768802416
 11/02  04:00:00,18.3033925619,0.31249000403,1.23279844459,0.0,3.82705111198,7.57405300124,0.772187567624,0.0,0.772187567624
 11/02  05:00:00,22.8114877148,0.31015067345,1.20462046622,0.0,6.02426329834,9.91545327661,3.57635451932,0.0,3.57635451932
 11/02  06:00:00,28.3198421961,0.352596844809,1.35227769609,0.0,6.51253267309,14.7454349813,11.7520118654,0.0,11.7520118654
 11/02  07:00:00,29.3982750869,0.344286516862,1.30555494622,0.0,6.01364874671,18.163451543,12.4848052546,0.0,12.4848052546
 11/02  08:00:00,25.9233566355,0.693107385691,1.99889950826,0.0,4.35151303671,18.8798367041,11.9968183776,0.0,11.9968183776
 11/02  09:00:00,25.6575135134,1.13870310565,4.11109250668,0.0,3.78894180059,16.6187760998,10.5328411047,0.0,10.5328411047
 11/02  10:00:00,26.0554904492,1.71101874918,6.85338050205,0.0,3.78894180059,13.7021493968,9.55685623771,0.0,9.55685623771
 11/02  11:00:00,27.9945152082,2.00618892626,8.35005393007,0.0,3.78894180059,13.8493305508,7.72688461184,0.0,7.72688461184
 11/02  12:00:00,30.1710843141,2.41710742665,10.4261457537,0.0,3.69398621738,13.6338449159,6.75089974472,0.0,6.75089974472
 11/02  13:00:00,31.8991857879,2.73427755141,12.1153605006,0.0,3.78894180059,13.2606059349,6.01891109437,0.0,6.01891109437
 11/02  14:00:00,33.0391039329,2.95562378276,13.1811135683,0.0,3.78894180059,13.1134247809,5.28692244403,0.0,5.28692244403
 11/02  15:00:00,35.4070342512,3.12590383148,14.0137543846,0.0,4.71240779196,13.5549682428,6.01891109437,0.0,6.01891109437
 11/02  16:00:00,43.2918939624,3.21823970707,14.3559248329,0.0,7.18559832057,18.5321311015,6.9948959615,0.0,6.9948959615
 11/02  17:00:00,49.1603341468,3.13085850031,14.3339899548,0.0,8.38069375907,23.3147919321,9.19086191254,0.0,9.19086191254
 11/02  18:00:00,51.1119139935,2.87310352609,12.6902879752,0.0,10.6415932552,23.1212625696,10.7768373216,0.0,10.7768373216
 11/02  19:00:00,50.0862290992,2.29845077929,9.63720047268,0.0,12.3080778603,20.4854999863,10.2888448881,0.0,10.2888448881
 11/02  20:00:00,47.2193981296,1.8700405848,7.63890059076,0.0,12.456681583,19.8967753704,9.43485812932,0.0,9.43485812932
 11/02  21:00:00,40.030687288,1.54386027844,6.23987107751,0.0,9.18739968257,17.702556249,7.72688461184,0.0,7.72688461184
 11/02  22:00:00,30.9029240144,1.12493105709,4.46634958694,0.0,5.91811778209,14.0365255879,6.75089974472,0.0,6.75089974472
 11/02  23:00:00,23.177396119,0.764315893619,2.99794592631,0.0,3.54045821811,10.5176760807,3.82294514334,0.0,3.82294514334
 11/02  24:00:00,18.2250070917,0.510800617543,2.00232773081,0.0,2.55330491699,7.80157382632,1.26098486713,0.0,1.26098486713
 11/03  01:00:00,17.1212596098,0.404202224225,1.5939032581,0.0,2.55330491699,7.21284921042,0.774106843979,0.0,0.774106843979
 11/03  02:00:00,16.5994269004,0.355745635365,1.41488944552,0.0,2.55330491699,6.91848690247,0.407311497593,0.0,0.407311497593
 11/03  03:00:00,16.3490868247,0.33295828076,1.33451787847,0.0,2.55330491699,6.7713057485,0.407323992978,0.0,0.407323992978
 11/03  04:00:00,18.4731804092,0.340519994606,1.37455630136,0.0,3.82705111198,7.57405300124,0.774408497351,0.0,0.774408497351
 11/03  05:00:00,23.3714021517,0.408889426356,1.66579615021,0.0,6.02426329834,9.91545327661,3.59134742897,0.0,3.59134742897
 11/03  06:00:00,29.481080299,0.55897736155,2.30713528227,0.0,6.51253267309,14.7454349813,11.8041960703,0.0,11.8041960703
 11/03  07:00:00,31.0075873316,0.63202141225,2.62713229553,0.0,6.01364874671,18.163451543,12.5403155156,0.0,12.5403155156
 11/03  08:00:00,26.6045346559,0.796478346495,2.57670656786,0.0,4.35151303671,18.8798367041,12.0501081444,0.0,12.0501081444
 11/03  09:00:00,23.8358687695,0.800431199299,2.62771966911,0.0,3.78894180059,16.6187760998,10.5794696499,0.0,10.5794696499
 11/03  10:00:00,22.2237662405,1.01429432579,3.71838071669,0.0,3.78894180059,13.7021493968,9.59904396915,0.0,9.59904396915
 11/03  11:00:00,23.8161275539,1.25440611685,4.9234490852,0.0,3.78894180059,13.8493305508,7.76074581734,0.0,7.76074581734
 11/03  12:00:00,25.175051137,1.53012500412,6.31709499911,0.0,3.69398621738,13.6338449159,6.78032013638,0.0,6.78032013638
 11/03  13:00:00,25.5277263108,1.62701812629,6.85116044872,0.0,3.78894180059,13.2606059349,6.04500087566,0.0,6.04500087566
 11/03  14:00:00,25.4713370914,1.64184514686,6.92712536273,0.0,3.78894180059,13.1134247809,5.30968161494,0.0,5.30968161494
 11/03  15:00:00,27.5630148044,1.76349137545,7.53214739377,0.0,4.71240779196,13.5549682428,6.04500087566,0.0,6.04500087566
 11/03  16:00:00,35.6768413561,1.89327853961,8.06583339398,0.0,7.18559832057,18.5321311015,7.02542655662,0.0,7.02542655662
 11/03  17:00:00,42.2093687822,1.87802459532,8.63585849512,0.0,8.38069375907,23.3147919321,9.23138433879,0.0,9.23138433879
 11/03  18:00:00,46.6420141458,1.9996797998,9.09381185383,0.0,10.6415932552,23.1212625696,10.8245760704,0.0,10.8245760704
 11/03  19:00:00,48.6599290528,1.91171641104,8.59763479451,0.0,12.3080778603,20.4854999863,10.3343632299,0.0,10.3343632299
 11/03  20:00:00,47.3117786862,1.7717451406,7.82957659148,0.0,12.456681583,19.8967753704,9.47649075903,0.0,9.47649075903
 11/03  21:00:00,40.9632302506,1.6209934479,7.09528087061,0.0,9.18739968257,17.702556249,7.76074581734,0.0,7.76074581734
 11/03  22:00:00,32.9742432871,1.41720405423,6.24539586245,0.0,5.91811778209,14.0365255879,6.78032013638,0.0,6.78032013638
 11/03  23:00:00,25.7268256059,1.16763566955,5.14405563725,0.0,3.54045821811,10.5176760807,3.83904309349,0.0,3.83904309349
 11/03  24:00:00,20.4715237141,0.888005075235,3.87163989553,0.0,2.55330491699,7.80157382632,1.26542568096,0.0,1.26542568096
 11/04  01:00:00,19.0754404653,0.742097359981,3.2101889779,0.0,2.55330491699,7.21284921042,0.776322885548,0.0,0.776322885548
 11/04  02:00:00,18.2615209577,0.647072281883,2.78565685631,0.0,2.55330491699,6.91848690247,0.407865563196,0.0,0.407865563196
 11/04  03:00:00,17.6878796849,0.569381527088,2.43688749232,0.0,2.55330491699,6.7713057485,0.407878075663,0.0,0.407878075663
 11/04  04:00:00,19.520296491,0.526002377709,2.23619000005,0.0,3.82705111198,7.57405300124,0.776624958431,0.0,0.776624958431
 11/04  05:00:00,24.2758377029,0.569681522715,2.40943960504,0.0,6.02426329834,9.91545327661,3.60630925313,0.0,3.60630925313
 11/04  06:00:00,30.3563832902,0.716503905697,3.02491172932,0.0,6.51253267309,14.7454349813,11.8562695598,0.0,11.8562695598
 11/04  07:00:00,31.622572624,0.778825909814,3.28884245279,0.0,6.01364874671,17.9699221805,12.5957077896,0.0,12.5957077896
 11/04  08:00:00,26.0617984615,0.818853821243,3.45800846735,0.0,3.66783283761,18.1171033345,12.1032846439,0.0,12.1032846439
 11/04  09:00:00,24.9007248724,1.12507644612,4.81434409389,0.0,3.10526160149,15.8560427302,10.6259990864,0.0,10.6259990864
 11/04  10:00:00,24.7808912585,1.6125958719,7.12361775727,0.0,3.10526160149,12.9394160272,9.6411420307,0.0,9.6411420307
 11/04  11:00:00,27.4857137389,2.04130498357,9.25254997214,0.0,3.10526160149,13.0865971812,7.79453505096,0.0,7.79453505096
 11/04  12:00:00,29.1501094865,2.34725659758,10.7581752599,0.0,3.10526160149,12.9394160272,6.8096779951,0.0,6.8096779951
 11/04  13:00:00,29.9921477511,2.55577750429,11.8332360797,0.0,3.10526160149,12.4978725653,6.0710352032,0.0,6.0710352032
 11/04  14:00:00,28.5577545241,2.3599366177,10.7418648932,0.0,3.10526160149,12.3506914113,5.3323924113,0.0,5.3323924113
 11/04  15:00:00,29.4334349832,2.28942511506,10.3230474017,0.0,4.02872759285,12.7922348732,6.0710352032,0.0,6.0710352032
 11/04  16:00:00,36.2005004358,2.18223185286,9.74695272917,0.0,6.50191812146,17.7693977319,7.05589225906,0.0,7.05589225906
 11/04  17:00:00,43.1025528604,2.15418141138,9.44641511973,0.0,8.38069375907,23.1212625696,9.27182063475,0.0,9.27182063475
 11/04  18:00:00,46.5786637063,2.07904472849,8.9510964856,0.0,10.6415932552,23.1212625696,10.8722133505,0.0,10.8722133505
 11/04  19:00:00,47.5294120666,1.80164672222,7.57718749708,0.0,12.3080778603,20.4854999863,10.3797848226,0.0,10.3797848226
 11/04  20:00:00,45.2748619238,1.48987371278,6.07453125696,0.0,12.456681583,19.8967753704,9.51803489872,0.0,9.51803489872
 11/04  21:00:00,38.0555260626,1.17112218743,4.63744794306,0.0,9.18739968257,17.702556249,7.79453505096,0.0,7.79453505096
 11/04  22:00:00,29.2781874875,0.811023200704,3.15552091639,0.0,5.91811778209,14.0365255879,6.8096779951,0.0,6.8096779951
 11/04  23:00:00,21.982282857,0.527985776319,2.03916278161,0.0,3.54045821811,10.5176760807,3.8551068275,0.0,3.8551068275
 11/04  24:00:00,17.3322263252,0.33486716469,1.28548041713,0.0,2.55330491699,7.80157382632,1.26985705586,0.0,1.26985705586
 11/05  01:00:00,16.3662250621,0.257631261156,0.98543967352,0.0,2.55330491699,7.21284921042,0.77853390356,0.0,0.77853390356
 11/05  02:00:00,15.8942902455,0.220654187553,0.844844238444,0.0,2.55330491699,6.91848690247,0.408418361248,0.0,0.408418361248
 11/05  03:00:00,15.6137079735,0.193026667652,0.739070640362,0.0,2.55330491699,6.7713057485,0.408430886621,0.0,0.408430886621
 11/05  04:00:00,17.6428453398,0.18326322765,0.701477998893,0.0,3.82705111198,7.57405300124,0.778836295137,0.0,0.778836295137
 11/05  05:00:00,22.3383565999,0.215388342985,0.82625168179,0.0,6.02426329834,9.91545327661,3.62123556036,0.0,3.62123556036
 11/05  06:00:00,28.0274915445,0.290776122563,1.12174776675,0.0,6.51253267309,14.7454349813,11.9082169107,0.0,11.9082169107
 11/05  07:00:00,28.4283302412,0.188440419092,0.684985560747,0.0,6.01364874671,17.9699221805,12.6509656727,0.0,12.6509656727
 11/05  08:00:00,22.0975078965,0.07082229856,0.241749425009,0.0,3.66783283761,18.1171033345,12.1563321285,0.0,12.1563321285
 11/05  09:00:00,19.1606622513,0.0450516947155,0.154306224138,0.0,3.10526160149,15.8560427302,10.6724156348,0.0,10.6724156348
 11/05  10:00:00,16.225170218,0.0407230422532,0.139769546483,0.0,3.10526160149,12.9394160272,9.68313795542,0.0,9.68313795542
 11/05  11:00:00,16.4081583223,0.0482997832919,0.167999755821,0.0,3.10526160149,13.0865971812,7.82824230633,0.0,7.82824230633
 11/05  12:00:00,16.3742403384,0.0718814955469,0.25768121369,0.0,3.10526160149,12.9394160272,6.83896462681,0.0,6.83896462681
 11/05  13:00:00,16.2493910121,0.137616991534,0.508639853379,0.0,3.10526160149,12.4978725653,6.09700636717,0.0,6.09700636717
 11/05  14:00:00,16.3281216339,0.184379066326,0.687789554446,0.0,3.10526160149,12.3506914113,5.35504810753,0.0,5.35504810753
 11/05  15:00:00,18.0912118535,0.268980692907,1.0012686941,0.0,4.02872759285,12.7922348732,6.09700636717,0.0,6.09700636717
 11/05  16:00:00,25.9740361871,0.361102842582,1.34161749071,0.0,6.50191812146,17.7693977319,7.08628404669,0.0,7.08628404669
 11/05  17:00:00,33.6394626674,0.453733760325,1.68377257779,0.0,8.38069375907,23.1212625696,9.31215882561,0.0,9.31215882561
 11/05  18:00:00,37.6457054171,0.447493027732,1.6496898972,0.0,10.6415932552,23.1212625696,10.9197350548,0.0,10.9197350548
 11/05  19:00:00,40.634472014,0.504399233327,1.97949493338,0.0,12.3080778603,20.4854999863,10.4250962151,0.0,10.4250962151
 11/05  20:00:00,40.412731965,0.536234767203,2.16604024373,0.0,12.456681583,19.8967753704,9.55947824549,0.0,9.55947824549
 11/05  21:00:00,34.54249139,0.46361393567,1.83192152224,0.0,9.18739968257,17.702556249,7.82824230633,0.0,7.82824230633
 11/05  22:00:00,26.932635283,0.332485274442,1.28850663817,0.0,5.91811778209,14.0365255879,6.83896462681,0.0,6.83896462681
 11/05  23:00:00,20.4304362441,0.210996746063,0.804305198925,0.0,3.54045821811,10.5176760807,3.87113158825,0.0,3.87113158825
 11/05  24:00:00,16.2312397028,0.109589164986,0.409771794443,0.0,2.55330491699,7.80157382632,1.27427767952,0.0,1.27427767952
 11/06  01:00:00,16.1101955356,0.0850264340774,0.31329035811,0.0,2.55330491699,7.80157382632,1.27669078928,0.0,1.27669078928
 11/06  02:00:00,15.4166039476,0.063168037359,0.230281782821,0.0,2.55330491699,7.21284921042,0.781123014464,0.0,0.781123014464
 11/06  03:00:00,15.0299367482,0.0444157175413,0.156729211192,0.0,2.55330491699,6.91848690247,0.430600101795,0.0215465702118,0.409053531583
 11/06  04:00:00,14.820681954,0.0436672230671,0.0954040653914,0.0,2.55330491699,6.7713057485,0.793355142928,0.384293434827,0.409061708101
 11/06  05:00:00,16.8822179254,0.0616656987539,0.0624481133541,0.0,3.82705111198,7.57405300124,1.74506057477,0.963740155557,0.781320419209
 11/06  06:00:00,21.4721833027,0.0849288875458,0.0905378399796,0.0,6.02426329834,9.91545327661,4.92195831181,1.28494320431,3.63701510751
 11/06  07:00:00,25.1263384746,0.112250069765,0.18478741629,0.0,6.51253267309,14.7454349813,13.2520608464,1.2917632466,11.9602975998
 11/06  08:00:00,24.5220308873,0.127475894044,0.217454702737,0.0,6.01364874671,18.163451543,14.1298771354,1.42380251494,12.7060746205
 11/06  09:00:00,23.7378306569,0.380088018258,0.126392897029,0.0,4.35151303671,18.8798367041,14.1886809862,1.9794460889,12.2092348973
 11/06  10:00:00,20.9384228834,0.386867610676,0.14383737166,0.0,3.78894180059,16.6187760998,13.0020875609,2.28338201159,10.7187055493
 11/06  11:00:00,18.0926332657,0.386322812857,0.215219254866,0.0,3.78894180059,13.7021493968,11.733302917,2.00828361041,9.72501930662
 11/06  12:00:00,18.2814769104,0.384113445789,0.259091112723,0.0,3.78894180059,13.8493305508,9.67738845905,1.81553085768,7.86185760137
 11/06  13:00:00,17.9758875018,0.380802347968,0.267254020059,0.0,3.69398621738,13.6338449159,8.51315488081,1.64498352224,6.86817135856
 11/06  14:00:00,17.7283689048,0.376864674417,0.301956494541,0.0,3.78894180059,13.2606059349,7.69138655785,1.56847988139,6.12290667646
 11/06  15:00:00,17.5943371016,0.370574142423,0.321396377344,0.0,3.78894180059,13.1134247809,6.77327972216,1.39563772779,5.37764199436
 11/06  16:00:00,19.0061058177,0.368035366029,0.370694416528,0.0,4.71240779196,13.5549682428,7.21806456847,1.09515789201,6.12290667646
 11/06  17:00:00,26.6410887173,0.381058088538,0.54230120626,0.0,7.18559832057,18.5321311015,7.59862509161,0.482032172349,7.11659291927
 11/06  18:00:00,34.3625777252,0.180663357391,0.700762009365,0.0,8.38069375907,23.3147919321,9.35238696557,0.0,9.35238696557
 11/06  19:00:00,40.4439050782,0.27157166745,1.05247758527,0.0,10.6415932552,23.1212625696,10.9671271101,0.0,10.9671271101
 11/06  20:00:00,39.0852796068,0.200124933594,0.734576825953,0.0,12.3080778603,20.4854999863,10.5495033035,0.0792193147692,10.4702839887
 11/06  21:00:00,38.3612995182,0.17605522636,0.474787337809,0.0,12.456681583,19.8967753704,10.5176348728,0.916826346553,9.60080852627
 11/06  22:00:00,32.7711801765,0.175804413568,0.348419830838,0.0,9.18739968257,17.702556249,9.50817973281,1.64632213144,7.86185760137
 11/06  23:00:00,25.6887976031,0.188281277822,0.188872954911,0.0,5.91811778209,14.0365255879,9.85306714376,2.98489578519,6.86817135856
 11/06  24:00:00,19.650498008,0.217480673548,0.0178830353945,0.0,3.54045821811,10.5176760807,8.66660694905,4.77949431889,3.88711263016
 11/07  01:00:00,16.0169782987,0.305099555305,0.0,0.0,2.55330491699,7.80157382632,8.18709227591,6.9060033609,1.28108891501
 11/07  02:00:00,15.5038937425,0.380739615084,0.0,0.0,2.55330491699,7.21284921042,9.42767597066,8.64435383375,0.783322136917
 11/07  03:00:00,15.2598608158,0.431068996324,0.0,0.0,2.55330491699,6.91848690247,10.2105217512,9.80091844513,0.409603306108
 11/07  04:00:00,15.1640979737,0.482487308232,0.0,0.0,2.55330491699,6.7713057485,11.3969862824,10.9873748037,0.409611478685
 11/07  05:00:00,17.2739162942,0.515812180906,0.0,0.0,3.82705111198,7.57405300124,12.5504575096,11.7669380585,0.783519451099
 11/07  06:00:00,21.8260802673,0.529363692122,0.0,0.0,6.02426329834,9.91545327661,15.7338911463,12.082035481,3.65185566523
 11/07  07:00:00,25.3388119509,0.509510962395,0.0,0.0,6.51253267309,14.7454349813,23.6208776678,11.6089325548,12.011945113
 11/07  08:00:00,24.6656258152,0.488525524688,0.0,0.0,6.01364874671,18.163451543,23.8763878743,11.1153732275,12.7610146468
 11/07  09:00:00,23.872415905,0.641066163452,0.0,0.0,4.35151303671,18.8798367041,20.9671534886,8.70517622259,12.261977266
 11/07  10:00:00,20.9199680801,0.492463846571,0.0197863323791,0.0,3.78894180059,16.6187760998,16.0352766832,5.27042156164,10.7648551216
 11/07  11:00:00,18.0939054572,0.414904141908,0.18791011729,0.0,3.78894180059,13.7021493968,12.7049719434,2.9381982619,9.76677368153
 11/07  12:00:00,18.4213124962,0.370849667298,0.412190477031,0.0,3.78894180059,13.8493305508,8.92046013915,1.02508915793,7.89537098122
 11/07  13:00:00,18.2155473028,0.351286243357,0.536429925738,0.0,3.69398621738,13.6338449159,6.93142966715,0.0341401260852,6.89728954106
 11/07  14:00:00,18.037356197,0.359605065047,0.628203396132,0.0,3.78894180059,13.2606059349,6.14872846094,0.0,6.14872846094
 11/07  15:00:00,17.9784086955,0.371578070049,0.704464043684,0.0,3.78894180059,13.1134247809,5.40016738082,0.0,5.40016738082
 11/07  16:00:00,19.6577437984,0.425720504526,0.964647258708,0.0,4.71240779196,13.5549682428,6.14872846094,0.0,6.14872846094
 11/07  17:00:00,27.3539238753,0.477526731279,1.15866772154,0.0,7.18559832057,18.5321311015,7.1468099011,0.0,7.1468099011
 11/07  18:00:00,34.6581825561,0.23562080414,0.941409393575,0.0,8.38069375907,23.3147919321,9.39249314147,0.0,9.39249314147
 11/07  19:00:00,40.1593169616,0.216850427712,0.822610708348,0.0,10.6415932552,23.1212625696,11.0143754817,0.0,11.0143754817
 11/07  20:00:00,38.9017076402,0.160116226844,0.591013566073,0.0,12.3080778603,20.4854999863,10.5153347616,0.0,10.5153347616
 11/07  21:00:00,38.3672869897,0.140910781957,0.515919253672,0.0,12.456681583,19.8967753704,9.64201350151,0.0,9.64201350151
 11/07  22:00:00,32.8015324562,0.119781569298,0.434794954782,0.0,9.18739968257,17.702556249,7.89537098122,0.0,7.89537098122
 11/07  23:00:00,25.6726847454,0.0873662496477,0.273675125311,0.0,5.91811778209,14.0365255879,7.15338431424,0.256094773177,6.89728954106
 11/07  24:00:00,19.5888934757,0.0899010942923,0.0838580823729,0.0,3.54045821811,10.5176760807,5.3493360173,1.44629079672,3.90304522058
 11/08  01:00:00,15.848978042,0.137099298647,0.0,0.0,2.55330491699,7.80157382632,4.3488111161,3.0633381048,1.2854730113
 11/08  02:00:00,15.3132151017,0.190060974218,0.0,0.0,2.55330491699,7.21284921042,5.07022878612,4.284714636,0.785514150111
 11/08  03:00:00,15.0635409441,0.234749124614,0.0,0.0,2.55330491699,6.91848690247,5.72073613952,5.31058484386,0.410151295658
 11/08  04:00:00,14.9421609688,0.260550303309,0.0,0.0,2.55330491699,6.7713057485,6.30807106794,5.89791160638,0.410159461561
 11/08  05:00:00,17.0543826029,0.296278489608,0.0,0.0,3.82705111198,7.57405300124,7.50199804592,6.71628673821,0.785711307714
 11/08  06:00:00,21.6052121807,0.308495605541,0.0,0.0,6.02426329834,9.91545327661,10.6611019983,6.99445480484,3.66664719346
 11/08  07:00:00,26.0096062009,0.287471879048,0.0,0.0,6.51253267309,14.7454349813,18.571654377,6.50823398779,12.0634203892
 11/08  08:00:00,24.4199720479,0.242871757442,0.0,0.0,6.01364874671,18.163451543,18.2967083644,5.48093703571,12.8157713286
 11/08  09:00:00,23.7159121939,0.421125602974,0.063436849351,0.0,4.35151303671,18.8798367041,15.7105268818,3.39598325732,12.3145436245
 11/08  10:00:00,21.224549873,0.359549756571,0.457282215284,0.0,3.78894180059,16.6187760998,11.3398655157,0.529014830822,10.8108506849
 11/08  11:00:00,18.7698300288,0.403615400238,0.875123430572,0.0,3.78894180059,13.7021493968,9.80838871498,0.0,9.80838871498
 11/08  12:00:00,19.3478067472,0.466383402777,1.2431509926,0.0,3.78894180059,13.8493305508,7.92877252123,0.0,7.92877252123
 11/08  13:00:00,19.6470742155,0.566908023042,1.75233505871,0.0,3.69398621738,13.6338449159,6.92631055123,0.0,6.92631055123
 11/08  14:00:00,19.9186281561,0.644278260143,2.22480216009,0.0,3.78894180059,13.2606059349,6.17446407374,0.0,6.17446407374
 11/08  15:00:00,20.0873526536,0.693005994742,2.49198007708,0.0,3.78894180059,13.1134247809,5.42261759624,0.0,5.42261759624
 11/08  16:00:00,21.6225840487,0.731452792846,2.62375522065,0.0,4.71240779196,13.5549682428,6.17446407374,0.0,6.17446407374
 11/08  17:00:00,29.3264841189,0.789231506157,2.81952319019,0.0,7.18559832057,18.5321311015,7.17692604373,0.0,7.17692604373
 11/08  18:00:00,37.6974802785,0.608286579761,2.71520800697,0.0,8.38069375907,23.3147919321,9.43246547623,0.0,9.43246547623
 11/08  19:00:00,42.3624735067,0.614116335671,2.62850134548,0.0,10.6415932552,23.1212625696,11.0614661775,0.0,11.0614661775
 11/08  20:00:00,40.9161479571,0.534772761158,2.23079734862,0.0,12.3080778603,20.4854999863,10.5602351925,0.0,10.5602351925
 11/08  21:00:00,40.0812229333,0.466129338197,1.90463664104,0.0,12.456681583,19.8967753704,9.68308096873,0.0,9.68308096873
 11/08  22:00:00,34.4719881918,0.436073726156,1.78895853358,0.0,9.18739968257,17.702556249,7.92877252123,0.0,7.92877252123
 11/08  23:00:00,27.1447293225,0.356577232671,1.47650871938,0.0,5.91811778209,14.0365255879,6.92631055123,0.0,6.92631055123
 11/08  24:00:00,20.6104500316,0.23460541856,0.96071031398,0.0,3.54045821811,10.5176760807,3.91892464124,0.0,3.91892464124
 11/09  01:00:00,16.3698670941,0.130127086874,0.527861263878,0.0,2.55330491699,7.80157382632,1.28984178196,0.0,1.28984178196
 11/09  02:00:00,15.6709782918,0.108364517574,0.439459646734,0.0,2.55330491699,7.21284921042,0.787698405291,0.0,0.787698405291
 11/09  03:00:00,15.2593204769,0.0860199742498,0.344508683208,0.0,2.55330491699,6.91848690247,0.410697338004,0.0,0.410697338004
 11/09  04:00:00,15.0266554219,0.0694737612558,0.275570995154,0.0,2.55330491699,6.7713057485,0.410705494488,0.0,0.410705494488
 11/09  05:00:00,17.0984207159,0.068510703329,0.271805899354,0.0,3.82705111198,7.57405300124,0.787895339989,0.0,0.787895339989
 11/09  06:00:00,21.7468837206,0.0905854705396,0.359581674869,0.0,6.02426329834,9.91545327661,3.68138531046,0.0,3.68138531046
 11/09  07:00:00,26.3479986239,0.127173983842,0.498690318187,0.0,6.51253267309,14.7454349813,12.1147081832,0.0,12.1147081832
 11/09  08:00:00,25.6214290579,0.288466416712,1.15586235073,0.0,6.01364874671,18.163451543,12.8703284504,0.0,12.8703284504
 11/09  09:00:00,26.6331863555,0.787612005655,2.61422460828,0.0,4.35151303671,18.8798367041,12.3669184057,0.0,12.3669184057
 11/09  10:00:00,25.8761053063,1.12429818496,4.34408922023,0.0,3.78894180059,16.6187760998,10.856678618,0.0,10.856678618
 11/09  11:00:00,25.7338325341,1.54578888644,6.69695244964,0.0,3.78894180059,13.7021493968,9.84985208307,0.0,9.84985208307
 11/09  12:00:00,28.9337669848,2.00308597921,9.29240865379,0.0,3.78894180059,13.8493305508,7.96205232984,0.0,7.96205232984
 11/09  13:00:00,30.1188156894,2.22255400562,10.56843055,0.0,3.69398621738,13.6338449159,6.95522579478,0.0,6.95522579478
 11/09  14:00:00,31.1083626093,2.4048093047,11.6540055688,0.0,3.78894180059,13.2606059349,6.20010589348,0.0,6.20010589348
 11/09  15:00:00,32.8933613081,2.71362180399,13.2773729223,0.0,3.78894180059,13.1134247809,5.44498599219,0.0,5.44498599219
 11/09  16:00:00,34.8492952086,2.82901474437,13.7529044291,0.0,4.71240779196,13.5549682428,6.20010589348,0.0,6.20010589348
 11/09  17:00:00,42.4300401378,2.90101208198,13.8112986333,0.0,7.18559832057,18.5321311015,7.20693242854,0.0,7.20693242854
 11/09  18:00:00,49.1553181499,2.5457941493,12.2355383088,0.0,8.38069375907,23.3147919321,9.47229213243,0.0,9.47229213243
 11/09  19:00:00,53.3231228768,2.48660254233,11.716664509,0.0,10.6415932552,23.1212625696,11.1083852519,0.0,11.1083852519
 11/09  20:00:00,52.0566466261,2.41832557181,11.487743207,0.0,12.3080778603,20.4854999863,10.6049719844,0.0,10.6049719844
 11/09  21:00:00,51.0963377745,2.33223075634,11.0536500641,0.0,12.456681583,19.8967753704,9.72399876619,0.0,9.72399876619
 11/09  22:00:00,44.6273162877,2.17424099733,10.2061193583,0.0,9.18739968257,17.702556249,7.96205232984,0.0,7.96205232984
 11/09  23:00:00,36.1978081126,1.91814923337,8.96801550877,0.0,5.91811778209,14.0365255879,6.95522579478,0.0,6.95522579478
 11/09  24:00:00,28.8381201102,1.66315624769,7.7598295634,0.0,3.54045821811,10.5176760807,3.93474618959,0.0,3.93474618959
 11/10  01:00:00,23.8689389382,1.43940947727,6.71765071758,0.0,2.55330491699,7.80157382632,1.29419393528,0.0,1.29419393528
 11/10  02:00:00,22.8301635579,1.35764918399,6.34936024647,0.0,2.55330491699,7.21284921042,0.789874255982,0.0,0.789874255982
 11/10  03:00:00,22.2917365873,1.31371570643,6.14922906142,0.0,2.55330491699,6.91848690247,0.41124127149,0.0,0.41124127149
 11/10  04:00:00,21.9708254496,1.28317032803,6.00604445607,0.0,2.55330491699,6.7713057485,0.411249415797,0.0,0.411249415797
 11/10  05:00:00,24.2059667332,1.3095863729,6.13827624707,0.0,3.82705111198,7.57405300124,0.79007090117,0.0,0.79007090117
 11/10  06:00:00,29.6907818334,1.47098546899,6.92307978928,0.0,6.02426329834,9.91545327661,3.69606565034,0.0,3.69606565034
 11/10  07:00:00,35.3780149673,1.69917457916,7.95670606634,0.0,6.51253267309,14.7454349813,12.1657933055,0.0,12.1657933055
 11/10  08:00:00,33.7298825147,1.71253366345,7.84024856075,0.0,6.01364874671,18.163451543,12.9246698555,0.0,12.9246698555
 11/10  09:00:00,34.1779603592,2.0325529729,8.91405764476,0.0,4.35151303671,18.8798367041,12.4190860993,0.0,12.4190860993
 11/10  10:00:00,28.1548266282,1.54653971636,6.20056901077,0.0,3.78894180059,16.6187760998,10.9023253496,0.0,10.9023253496
 11/10  11:00:00,22.8969453432,1.17604036718,4.22981377804,0.0,3.78894180059,13.7021493968,9.89115150684,0.0,9.89115150684
 11/10  12:00:00,22.9833531643,1.16269612375,4.18238468869,0.0,3.78894180059,13.8493305508,7.99520055154,0.0,7.99520055154
 11/10  13:00:00,23.6312435258,1.32659759606,4.97681479596,0.0,3.69398621738,13.6338449159,6.98402670872,0.0,6.98402670872
 11/10  14:00:00,25.80899581,1.74485284993,7.01459522421,0.0,3.78894180059,13.2606059349,6.2256463266,0.0,6.2256463266
 11/10  15:00:00,26.1227647585,1.83528002926,7.38511814745,0.0,3.78894180059,13.1134247809,5.46726594448,0.0,5.46726594448
 11/10  16:00:00,28.191491311,1.9744435672,7.94967170866,0.0,4.71240779196,13.5549682428,6.2256463266,0.0,6.2256463266
 11/10  17:00:00,35.8005930419,2.02100664637,8.06185697298,0.0,7.18559832057,18.5321311015,7.23682016942,0.0,7.23682016942
 11/10  18:00:00,42.6117596945,1.6048125871,6.6329614157,0.0,8.38069375907,23.3147919321,9.51196131578,0.0,9.51196131578
 11/10  19:00:00,45.7417712597,1.34065477246,5.28126066172,0.0,10.6415932552,23.1212625696,11.1551188104,0.0,11.1551188104
 11/10  20:00:00,43.2099330904,1.04406423081,4.01529101229,0.0,12.3080778603,20.4854999863,10.649531889,0.0,10.649531889
 11/10  21:00:00,41.7884337757,0.846202400749,3.23177442089,0.0,12.456681583,19.8967753704,9.76475477648,0.0,9.76475477648
 11/10  22:00:00,35.2312479934,0.625344576281,2.35894748504,0.0,9.18739968257,17.702556249,7.99520055154,0.0,7.99520055154
 11/10  23:00:00,27.0789450126,0.375120662194,1.39218097997,0.0,5.91811778209,14.0365255879,6.98402670872,0.0,6.98402670872
 11/10  24:00:00,20.4387676387,0.219608174826,0.804025164795,0.0,3.54045821811,10.5176760807,3.95050518024,0.0,3.95050518024
 11/11  01:00:00,16.2338679041,0.113153436699,0.408835723996,0.0,2.55330491699,7.80157382632,1.29852818437,0.0,1.29852818437
 11/11  02:00:00,15.4784822031,0.0776116319813,0.277716443691,0.0,2.55330491699,7.21284921042,0.792041058179,0.0,0.792041058179
 11/11  03:00:00,15.0753281669,0.0542700523116,0.192266295097,0.0,2.55330491699,6.91848690247,0.41178293508,0.0,0.41178293508
 11/11  04:00:00,14.8396489546,0.0350596520955,0.122978637011,0.0,2.55330491699,6.7713057485,0.411791064444,0.0,0.411791064444
 11/11  05:00:00,16.8701657893,0.0250217062617,0.0870399697308,0.0,3.82705111198,7.57405300124,0.792237347008,0.0,0.792237347008
 11/11  06:00:00,21.4465346115,0.0353008037865,0.114517232496,0.0,6.02426329834,9.91545327661,3.76443426967,0.0537504052951,3.71068386438
 11/11  07:00:00,26.0266405251,0.0716169799076,0.232889223333,0.0,6.51253267309,14.7454349813,12.3337425065,0.117081880088,12.2166606264
 11/11  08:00:00,24.5125062388,0.115297058284,0.413638252442,0.0,6.01364874671,17.9699221805,12.9883408283,0.00956137706736,12.9787794512
 11/11  09:00:00,22.2864847111,0.107034934776,0.394513603417,0.0,3.66783283761,18.1171033345,12.4861521746,0.0151209182722,12.4710312563
 11/11  10:00:00,19.7643221823,0.165944178969,0.637073670879,0.0,3.10526160149,15.8560427302,10.9477773616,0.0,10.9477773616
 11/11  11:00:00,17.7682386306,0.342096419586,1.38146458169,0.0,3.10526160149,12.9394160272,9.93227475583,0.0,9.93227475583
 11/11  12:00:00,19.3673328853,0.609205895278,2.56626820686,0.0,3.10526160149,13.0865971812,8.02820736981,0.0,8.02820736981
 11/11  13:00:00,20.0368464087,0.752162153976,3.24000662557,0.0,3.10526160149,12.9394160272,7.01270476393,0.0,7.01270476393
 11/11  14:00:00,20.638164789,0.940210077321,4.09482054448,0.0,3.10526160149,12.4978725653,6.25107780953,0.0,6.25107780953
 11/11  15:00:00,19.8851298785,0.828934014567,3.6002428508,0.0,3.10526160149,12.3506914113,5.48945085512,0.0,5.48945085512
 11/11  16:00:00,20.6503594914,0.723514784821,3.10588224011,0.0,4.02872759285,12.7922348732,6.25107780953,0.0,6.25107780953
 11/11  17:00:00,28.1831887838,0.745030633758,3.1668422962,0.0,6.50191812146,17.7693977319,7.2665804154,0.0,7.2665804154
 11/11  18:00:00,38.9005408766,0.905790324413,3.81429422285,0.0,8.38069375907,23.1212625696,9.55146127863,0.0,9.55146127863
 11/11  19:00:00,44.3013235891,1.00286716518,4.17860059844,0.0,10.6415932552,23.1212625696,11.2016530132,0.0,11.2016530132
 11/11  20:00:00,43.082722932,0.95773312481,3.97441195986,0.0,12.3080778603,20.4854999863,10.6939017102,0.0,10.6939017102
 11/11  21:00:00,42.0723217476,0.855816162131,3.50604863142,0.0,12.456681583,19.8967753704,9.8053369301,0.0,9.8053369301
 11/11  22:00:00,35.9201021547,0.72814203006,2.94500419253,0.0,9.18739968257,17.702556249,8.02820736981,0.0,8.02820736981
 11/11  23:00:00,28.1300663473,0.559560908864,2.25886206802,0.0,5.91811778209,14.0365255879,7.01270476393,0.0,7.01270476393
 11/11  24:00:00,21.4748647817,0.4100560734,1.6496744092,0.0,3.54045821811,10.5176760807,3.9661969463,0.0,3.9661969463
 11/12  01:00:00,17.2520545545,0.307007177831,1.2331686333,0.0,2.55330491699,7.80157382632,1.30284324759,0.0,1.30284324759
 11/12  02:00:00,16.447605413,0.263887460686,1.06056382489,0.0,2.55330491699,7.21284921042,0.794198170539,0.0,0.794198170539
 11/12  03:00:00,15.9745089424,0.228572766373,0.917144356536,0.0,2.55330491699,6.91848690247,0.41232216841,0.0,0.41232216841
 11/12  04:00:00,15.6892675953,0.201220370226,0.806436559551,0.0,2.55330491699,6.7713057485,0.412330280055,0.0,0.412330280055
 11/12  05:00:00,17.7474440154,0.197550951315,0.791788950835,0.0,3.82705111198,7.57405300124,0.794394035944,0.0,0.794394035944
 11/12  06:00:00,22.5188033619,0.243570923489,0.978515863222,0.0,6.02426329834,9.91545327661,3.72523562227,0.0,3.72523562227
 11/12  07:00:00,27.4475969365,0.343286365668,1.38217624903,0.0,6.51253267309,14.7454349813,12.2672950811,0.0,12.2672950811
 11/12  08:00:00,26.1380369661,0.430968510115,1.72349752791,0.0,6.01364874671,17.9699221805,13.0326412135,0.0,13.0326412135
 11/12  09:00:00,23.5713261775,0.356740567802,1.42964943676,0.0,3.66783283761,18.1171033345,12.5227384937,0.0,12.5227384937
 11/12  10:00:00,21.7609027954,0.540109630426,2.25948883252,0.0,3.10526160149,15.8560427302,10.993021194,0.0,10.993021194
 11/12  11:00:00,19.754141618,0.694099315654,3.01536467301,0.0,3.10526160149,12.9394160272,9.97320965179,0.0,9.97320965179
 11/12  12:00:00,21.8278562733,1.01443825937,4.62155923075,0.0,3.10526160149,13.0865971812,8.06106300999,0.0,8.06106300999
 11/12  13:00:00,23.5932818078,1.33324251635,6.21536166233,0.0,3.10526160149,12.9394160272,7.0412514677,0.0,7.0412514677
 11/12  14:00:00,23.51956675,1.39849040463,6.51794217822,0.0,3.10526160149,12.4978725653,6.27639281098,0.0,6.27639281098
 11/12  15:00:00,23.4196586721,1.40745430506,6.55625135393,0.0,3.10526160149,12.3506914113,5.51153415426,0.0,5.51153415426
 11/12  16:00:00,24.5152480113,1.37604284917,6.3182426957,0.0,4.02872759285,12.7922348732,6.27639281098,0.0,6.27639281098
 11/12  17:00:00,31.8391011487,1.38308594266,6.18469935221,0.0,6.50191812146,17.7693977319,7.29620435327,0.0,7.29620435327
 11/12  18:00:00,42.3803633854,1.51850821638,6.68139883975,0.0,8.38069375907,23.1212625696,9.59078032343,0.0,9.59078032343
 11/12  19:00:00,48.1593113011,1.67245678346,7.3669986921,0.0,10.6415932552,23.1212625696,11.2479740797,0.0,11.2479740797
 11/12  20:00:00,47.1935744776,1.66879292972,7.37420370055,0.0,12.3080778603,20.4854999863,10.7380683085,0.0,10.7380683085
 11/12  21:00:00,46.3062172229,1.59160075434,7.00415951446,0.0,12.456681583,19.8967753704,9.84573320901,0.0,9.84573320901
 11/12  22:00:00,40.1886824685,1.47427427591,6.46745226051,0.0,9.18739968257,17.702556249,8.06106300999,0.0,8.06106300999
 11/12  23:00:00,31.7318525391,1.19917743739,5.22103173125,0.0,5.91811778209,14.0365255879,7.0412514677,0.0,7.0412514677
 11/12  24:00:00,24.0318139654,0.872455445295,3.74422422102,0.0,3.54045821811,10.5176760807,3.98181684082,0.0,3.98181684082
 11/13  01:00:00,18.8878154918,0.606046557276,2.56989019114,0.0,2.55330491699,7.80157382632,1.30713784889,0.0,1.30713784889
 11/13  02:00:00,17.5721994072,0.471445075256,1.9776002045,0.0,2.55330491699,7.21284921042,0.79634495457,0.0,0.79634495457
 11/13  03:00:00,16.8085562017,0.384871344513,1.59489303776,0.0,2.55330491699,6.91848690247,0.412858811831,0.0,0.412858811831
 11/13  04:00:00,16.3058005633,0.318865809591,1.30532408824,0.0,2.55330491699,6.7713057485,0.412866902975,0.0,0.412866902975
 11/13  05:00:00,18.2342298604,0.291978800169,1.18414694695,0.0,3.82705111198,7.57405300124,0.796540329306,0.0,0.796540329306
 11/13  06:00:00,22.8654120988,0.312282244118,1.2564132795,0.0,6.02426329834,9.91545327661,3.73971661342,0.0,3.73971661342
 11/13  07:00:00,27.5866669624,0.374897918525,1.48963472206,0.0,6.51253267309,14.7454349813,12.3176816737,0.0,12.3176816737
 11/13  08:00:00,26.5210473685,0.473374815628,1.87057226233,0.0,6.01364874671,18.163451543,13.0862391917,0.0,13.0862391917
 11/13  09:00:00,25.6687650199,0.645649407557,1.79176587073,0.0,4.35151303671,18.8798367041,12.5741924989,0.0,12.5741924989
 11/13  10:00:00,23.0495270413,0.675347101458,1.9664620387,0.0,3.78894180059,16.6187760998,11.0380434482,0.0,11.0380434482
 11/13  11:00:00,20.4636897255,0.733744573856,2.23885395366,0.0,3.78894180059,13.7021493968,10.0139440722,0.0,10.0139440722
 11/13  12:00:00,20.8022320632,0.767032787367,2.39692692396,0.0,3.78894180059,13.8493305508,8.0937577422,0.0,8.0937577422
 11/13  13:00:00,20.4289204535,0.760847686251,2.34024163347,0.0,3.69398621738,13.6338449159,7.06965836617,0.0,7.06965836617
 11/13  14:00:00,20.1200632959,0.750234580402,2.3202809797,0.0,3.78894180059,13.2606059349,6.30158383415,0.0,6.30158383415
 11/13  15:00:00,19.7067481679,0.70255068804,2.10183089803,0.0,3.78894180059,13.1134247809,5.53350930213,0.0,5.53350930213
 11/13  16:00:00,20.8476348194,0.664987803787,1.91527098046,0.0,4.71240779196,13.5549682428,6.30158383415,0.0,6.30158383415
 11/13  17:00:00,28.356527229,0.685638253973,1.95315955249,0.0,7.18559832057,18.5321311015,7.32568321018,0.0,7.32568321018
 11/13  18:00:00,36.7881021199,0.489249353189,1.92486707501,0.0,8.38069375907,23.3147919321,9.62990680624,0.0,9.62990680624
 11/13  19:00:00,41.8664772755,0.562817596089,2.1838038539,0.0,10.6415932552,23.1212625696,11.2940682923,0.0,11.2940682923
 11/13  20:00:00,40.8153519109,0.548091454018,2.11668260962,0.0,12.3080778603,20.4854999863,10.7820186043,0.0,10.7820186043
 11/13  21:00:00,40.0917263387,0.491072154717,1.89019722993,0.0,12.456681583,19.8967753704,9.88593165024,0.0,9.88593165024
 11/13  22:00:00,34.2399606045,0.411472181608,1.58153249082,0.0,9.18739968257,17.702556249,8.0937577422,0.0,8.0937577422
 11/13  23:00:00,26.7748761981,0.302724222758,1.16050860495,0.0,5.91811778209,14.0365255879,7.06965836617,0.0,7.06965836617
 11/13  24:00:00,20.3614882767,0.196908796292,0.749445181321,0.0,3.54045821811,10.5176760807,3.99736023809,0.0,3.99736023809
 11/14  01:00:00,16.2519549402,0.112530066823,0.42754613,0.0,2.55330491699,7.80157382632,1.31141071818,0.0,1.31141071818
 11/14  02:00:00,15.5840158607,0.0957047378438,0.365156995452,0.0,2.55330491699,7.21284921042,0.798480774821,0.0,0.798480774821
 11/14  03:00:00,15.1906479846,0.075797367992,0.286058797114,0.0,2.55330491699,6.91848690247,0.413392706457,0.0,0.413392706457
 11/14  04:00:00,14.9701139287,0.060798874366,0.227704388799,0.0,2.55330491699,6.7713057485,0.413400774312,0.0,0.413400774312
 11/14  05:00:00,17.0500429739,0.061296612232,0.230642248421,0.0,3.82705111198,7.57405300124,0.798675591493,0.0,0.798675591493
 11/14  06:00:00,21.6687048033,0.0782702588213,0.293717969293,0.0,6.02426329834,9.91545327661,3.75412254826,0.0,3.75412254826
 11/14  07:00:00,26.2447330624,0.110601108849,0.411997631696,0.0,6.51253267309,14.7454349813,12.3678054816,0.0,12.3678054816
 11/14  08:00:00,24.9785828318,0.164150471618,0.637332069714,0.0,6.01364874671,18.163451543,13.1395575134,0.0,13.1395575134
 11/14  09:00:00,24.8233263455,0.484379895032,1.10759670886,0.0,4.35151303671,18.8798367041,12.6253780342,0.0,12.6253780342
 11/14  10:00:00,22.7669087721,0.600628028782,1.75856284216,0.0,3.78894180059,16.6187760998,11.0828307913,0.0,11.0828307913
 11/14  11:00:00,20.3133798712,0.675815576922,2.14647309631,0.0,3.78894180059,13.7021493968,10.0544659541,0.0,10.0544659541
 11/14  12:00:00,20.7846303204,0.727736511304,2.41862145723,0.0,3.78894180059,13.8493305508,8.12628188419,0.0,8.12628188419
 11/14  13:00:00,21.2141400963,0.84911721537,3.03719174717,0.0,3.69398621738,13.6338449159,7.09791704692,0.0,7.09791704692
 11/14  14:00:00,22.5082041962,1.10620427561,4.35245218477,0.0,3.78894180059,13.2606059349,6.32664341897,0.0,6.32664341897
 11/14  15:00:00,26.1115606221,1.74227930827,7.466914732,0.0,3.78894180059,13.1134247809,5.55536979101,0.0,5.55536979101
 11/14  16:00:00,29.261030521,2.06423524907,8.92941923679,0.0,4.71240779196,13.5549682428,6.32664341897,0.0,6.32664341897
 11/14  17:00:00,36.2238500834,2.03820733458,8.46791332629,0.0,7.18559832057,18.5321311015,7.35500825624,0.0,7.35500825624
 11/14  18:00:00,43.2658683703,1.66739701277,7.22448566584,0.0,8.38069375907,23.3147919321,9.6688291401,0.0,9.6688291401
 11/14  19:00:00,47.1039649843,1.52508279544,6.45902636331,0.0,10.6415932552,23.1212625696,11.3399220007,0.0,11.3399220007
 11/14  20:00:00,44.7777235534,1.28548402405,5.34166168204,0.0,12.3080778603,20.4854999863,10.825739582,0.0,10.825739582
 11/14  21:00:00,43.433601833,1.1199407719,4.60320410701,0.0,12.456681583,19.8967753704,9.92592034942,0.0,9.92592034942
 11/14  22:00:00,37.1196489561,0.958350234234,3.91434278981,0.0,9.18739968257,17.702556249,8.12628188419,0.0,8.12628188419
 11/14  23:00:00,28.8227799469,0.69423616908,2.81690040739,0.0,5.91811778209,14.0365255879,7.09791704692,0.0,7.09791704692
 11/14  24:00:00,21.53299946,0.425570676083,1.69229448482,0.0,3.54045821811,10.5176760807,4.01282253511,0.0,4.01282253511
 11/15  01:00:00,16.9548795211,0.255330370511,0.987670407234,0.0,2.55330491699,7.80157382632,1.31566059178,0.0,1.31566059178
 11/15  02:00:00,16.0930673737,0.199454548398,0.770458697902,0.0,2.55330491699,7.21284921042,0.800604999068,0.0,0.800604999068
 11/15  03:00:00,15.5749875364,0.154042058764,0.592153658167,0.0,2.55330491699,6.91848690247,0.413923694216,0.0,0.413923694216
 11/15  04:00:00,15.3298051387,0.133712998001,0.514481475197,0.0,2.55330491699,6.7713057485,0.413931735988,0.0,0.413931735988
 11/15  05:00:00,17.3904953186,0.130204396868,0.502186808505,0.0,3.82705111198,7.57405300124,0.800799190167,0.0,0.800799190167
 11/15  06:00:00,22.2046646384,0.184548292915,0.723399770274,0.0,6.02426329834,9.91545327661,3.76844915947,0.0,3.76844915947
 11/15  07:00:00,27.3264832994,0.320011083803,1.28433789372,0.0,6.51253267309,14.7454349813,12.4176516604,0.0,12.4176516604
 11/15  08:00:00,26.9499951652,0.541946610357,2.23094826435,0.0,6.01364874671,18.163451543,13.1925803888,0.0,13.1925803888
 11/15  09:00:00,27.7759076594,1.01252291128,3.53203500652,0.0,4.35151303671,18.8798367041,12.6762799416,0.0,12.6762799416
 11/15  10:00:00,27.135677549,1.39711602142,5.33084362648,0.0,3.78894180059,16.6187760998,11.1273699599,0.0,11.1273699599
 11/15  11:00:00,25.3519974241,1.57496542772,6.28594079832,0.0,3.78894180059,13.7021493968,10.0947632971,0.0,10.0947632971
 11/15  12:00:00,25.3659866636,1.54406294663,6.18365136513,0.0,3.78894180059,13.8493305508,8.15862580426,0.0,8.15862580426
 11/15  13:00:00,25.0385295529,1.54787407707,6.1628243421,0.0,3.69398621738,13.6338449159,7.1260191414,0.0,7.1260191414
 11/15  14:00:00,25.0701606467,1.59606791062,6.42454500026,0.0,3.78894180059,13.2606059349,6.35156414426,0.0,6.35156414426
 11/15  15:00:00,26.1482783806,1.8096739705,7.43623782832,0.0,3.78894180059,13.1134247809,5.57710914712,0.0,5.57710914712
 11/15  16:00:00,29.3405528947,2.1453853012,8.92779155829,0.0,4.71240779196,13.5549682428,6.35156414426,0.0,6.35156414426
 11/15  17:00:00,37.3288578359,2.2684076985,9.34272071493,0.0,7.18559832057,18.5321311015,7.38417080712,0.0,7.38417080712
 11/15  18:00:00,43.8100763573,1.80246832412,7.63362234144,0.0,8.38069375907,23.3147919321,9.70753579854,0.0,9.70753579854
 11/15  19:00:00,46.7503041429,1.50438016572,6.12606815167,0.0,10.6415932552,23.1212625696,11.3855216257,0.0,11.3855216257
 11/15  20:00:00,44.0982237249,1.19135714625,4.7562887314,0.0,12.3080778603,20.4854999863,10.8692182942,0.0,10.8692182942
 11/15  21:00:00,42.355623938,0.944085310068,3.70108167382,0.0,12.456681583,19.8967753704,9.96568746425,0.0,9.96568746425
 11/15  22:00:00,35.6882365823,0.708560169141,2.73272048108,0.0,9.18739968257,17.702556249,8.15862580426,0.0,8.15862580426
 11/15  23:00:00,27.4471841123,0.44449530398,1.69104543792,0.0,5.91811778209,14.0365255879,7.1260191414,0.0,7.1260191414
 11/15  24:00:00,20.6846895293,0.26727077727,1.00228445299,0.0,3.54045821811,10.5176760807,4.02819915284,0.0,4.02819915284
 11/16  01:00:00,16.4003595378,0.146332121457,0.542148672965,0.0,2.55330491699,7.80157382632,1.31988621268,0.0,1.31988621268
 11/16  02:00:00,15.5760436253,0.0969990096034,0.355890488298,0.0,2.55330491699,7.21284921042,0.802716998506,0.0,0.802716998506
 11/16  03:00:00,15.159245937,0.0714037357363,0.259050381836,0.0,2.55330491699,6.91848690247,0.414451617892,0.0,0.414451617892
 11/16  04:00:00,14.917515405,0.0514033428625,0.184501396598,0.0,2.55330491699,6.7713057485,0.414459630784,0.0,0.414459630784
 11/16  05:00:00,16.9443685387,0.0408907425835,0.145373682817,0.0,3.82705111198,7.57405300124,0.802910496437,0.0,0.802910496437
 11/16  06:00:00,21.5230538349,0.0499370634042,0.176400196332,0.0,6.02426329834,9.91545327661,3.78269220327,0.0,3.78269220327
 11/16  07:00:00,26.1711749806,0.0971547181966,0.351885940591,0.0,6.51253267309,14.7454349813,12.4672054478,0.0,12.4672054478
 11/16  08:00:00,24.8763402181,0.147436056836,0.55180387081,0.0,6.01364874671,18.163451543,13.2452921157,0.0,13.2452921157
 11/16  09:00:00,24.6443483473,0.461777429576,0.951221176125,0.0,4.35151303671,18.8798367041,12.7268831468,0.0,12.7268831468
 11/16  10:00:00,22.6743185343,0.608664948034,1.6579356851,0.0,3.78894180059,16.6187760998,11.1716477642,0.0,11.1716477642
 11/16  11:00:00,21.5088973714,0.918910594781,3.09889557865,0.0,3.78894180059,13.7021493968,10.1348241677,0.0,10.1348241677
 11/16  12:00:00,24.8423552557,1.46803597812,5.73604692573,0.0,3.78894180059,13.8493305508,8.19077992405,0.0,8.19077992405
 11/16  13:00:00,27.5237358257,1.96347455694,8.23243013504,0.0,3.69398621738,13.6338449159,7.15395632745,0.0,7.15395632745
 11/16  14:00:00,29.8688077666,2.37924642242,10.4400136083,0.0,3.78894180059,13.2606059349,6.37633863,0.0,6.37633863
 11/16  15:00:00,31.5797463273,2.67675713973,12.0006226058,0.0,3.78894180059,13.1134247809,5.59872093256,0.0,5.59872093256
 11/16  16:00:00,34.1269945888,2.86470632001,12.9949122337,0.0,4.71240779196,13.5549682428,6.37633863,0.0,6.37633863
 11/16  17:00:00,42.1080934174,2.95403636749,13.4363276273,0.0,7.18559832057,18.5321311015,7.4131622266,0.0,7.4131622266
 11/16  18:00:00,47.8360838709,2.4284918044,11.0336063747,0.0,8.38069375907,23.3147919321,9.74601531894,0.0,9.74601531894
 11/16  19:00:00,49.6925072088,2.0063043161,8.56634706718,0.0,10.6415932552,23.1212625696,11.4308536634,0.0,11.4308536634
 11/16  20:00:00,46.3346723443,1.59368504777,6.5904094492,0.0,12.3080778603,20.4854999863,10.9124418651,0.0,10.9124418651
 11/16  21:00:00,44.3514287406,1.31011128111,5.3308605054,0.0,12.456681583,19.8967753704,10.0052212181,0.0,10.0052212181
 11/16  22:00:00,37.9852484671,1.12952399037,4.60876854463,0.0,9.18739968257,17.702556249,8.19077992405,0.0,8.19077992405
 11/16  23:00:00,29.5332863193,0.834082204066,3.38756074476,0.0,5.91811778209,14.0365255879,7.15395632745,0.0,7.15395632745
 11/16  24:00:00,22.1170905645,0.539820198145,2.1621360673,0.0,3.54045821811,10.5176760807,4.04348553766,0.0,4.04348553766
 11/17  01:00:00,17.4854703937,0.3565443218,1.41704732849,0.0,2.55330491699,7.80157382632,1.32408633101,0.0,1.32408633101
 11/17  02:00:00,16.5155369436,0.281351881082,1.11103093506,0.0,2.55330491699,7.21284921042,0.804816147928,0.0,0.804816147928
 11/17  03:00:00,15.9674531643,0.231413219323,0.907248125482,0.0,2.55330491699,6.91848690247,0.414976321173,0.0,0.414976321173
 11/17  04:00:00,15.6180532585,0.191439604131,0.745002988844,0.0,2.55330491699,6.7713057485,0.414984302387,0.0,0.414984302387
 11/17  05:00:00,17.6335978533,0.179623631841,0.695870108204,0.0,3.82705111198,7.57405300124,0.805008885049,0.0,0.805008885049
 11/17  06:00:00,22.3452189668,0.215501715268,0.833000676383,0.0,6.02426329834,9.91545327661,3.79684746066,0.0,3.79684746066
 11/17  07:00:00,27.1260202269,0.289912050039,1.11397385503,0.0,6.51253267309,14.7454349813,12.5164521682,0.0,12.5164521682
 11/17  08:00:00,25.9630455118,0.367472182496,1.41847303876,0.0,6.01364874671,18.163451543,13.297677084,0.0,13.297677084
 11/17  09:00:00,25.5881290079,0.632995393319,1.72378387301,0.0,4.35151303671,18.8798367041,12.7771726644,0.0,12.7771726644
 11/17  10:00:00,23.7665855583,0.799543690326,2.55932396689,0.0,3.78894180059,16.6187760998,11.2156510917,0.0,11.2156510917
 11/17  11:00:00,25.113775581,1.52536927957,6.09731510341,0.0,3.78894180059,13.7021493968,10.1746367021,0.0,10.1746367021
