Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  12:00:00,29.9985679379,2.27979495123,10.0805006348,0.0,3.78894180059,13.8493305508,8.22273472143,0.0,8.22273472143
 11/17  13:00:00,33.5680676767,2.88114792478,13.3590886182,0.0,3.69398621738,13.6338449159,7.18172033173,0.0,7.18172033173
 11/17  14:00:00,34.8985656492,3.13086929576,14.7181486176,0.0,3.78894180059,13.2606059349,6.40095953946,0.0,6.40095953946
 11/17  15:00:00,36.1936478498,3.34443100715,15.9468502608,0.0,3.78894180059,13.1134247809,5.62019874719,0.0,5.62019874719
 11/17  16:00:00,38.0761434713,3.4501505358,16.3586169003,0.0,4.71240779196,13.5549682428,6.40095953946,0.0,6.40095953946
 11/17  17:00:00,44.1538615649,3.32957564799,15.1065564944,0.0,7.18559832057,18.5321311015,7.44197392916,0.0,7.44197392916
 11/17  18:00:00,49.7729483381,2.78920423443,12.609758412,0.0,8.38069375907,23.3147919321,9.78425630597,0.0,9.78425630597
 11/17  19:00:00,52.7242895741,2.51872892799,11.0857048206,0.0,10.6415932552,23.1212625696,11.4759046892,0.0,11.4759046892
 11/17  20:00:00,49.8256490696,2.19002456955,9.48504665279,0.0,12.3080778603,20.4854999863,10.9553974944,0.0,10.9553974944
 11/17  21:00:00,47.9116113718,1.93072954976,8.270424868,0.0,12.456681583,19.8967753704,10.0445099034,0.0,10.0445099034
 11/17  22:00:00,41.094820035,1.6867133972,7.16115070566,0.0,9.18739968257,17.702556249,8.22273472143,0.0,8.22273472143
 11/17  23:00:00,32.3098251255,1.34174134152,5.6564404136,0.0,5.91811778209,14.0365255879,7.18172033173,0.0,7.18172033173
 11/17  24:00:00,24.6207580576,1.00406293614,4.20156082235,0.0,3.54045821811,10.5176760807,4.05867716265,0.0,4.05867716265
 11/18  01:00:00,19.4856437001,0.730848807277,3.04291614947,0.0,2.55330491699,7.80157382632,1.32825970435,0.0,1.32825970435
 11/18  02:00:00,18.1508813844,0.587519496581,2.44020776037,0.0,2.55330491699,7.21284921042,0.806901825918,0.0,0.806901825918
 11/18  03:00:00,17.3137194773,0.48366415584,2.00126350198,0.0,2.55330491699,6.91848690247,0.415497648698,0.0,0.415497648698
 11/18  04:00:00,16.7941334603,0.412407773966,1.70011502088,0.0,2.55330491699,6.7713057485,0.415505595436,0.0,0.415505595436
 11/18  05:00:00,18.7235573842,0.384440220011,1.5810130509,0.0,3.82705111198,7.57405300124,0.80709373457,0.0,0.80709373457
 11/18  06:00:00,23.4566918609,0.422583451731,1.73739183403,0.0,6.02426329834,9.91545327661,3.81091073869,0.0,3.81091073869
 11/18  07:00:00,28.6626830928,0.571224684864,2.36932408605,0.0,6.51253267309,14.7454349813,12.5653772369,0.0,12.5653772369
 11/18  08:00:00,28.5163962301,0.870648275548,3.66217702646,0.0,6.01364874671,17.9699221805,13.3497197804,0.0,13.3497197804
 11/18  09:00:00,29.3474188896,1.39466118077,6.16782153588,0.0,3.66783283761,18.1171033345,12.8271336014,0.0,12.8271336014
 11/18  10:00:00,30.4434388598,2.04961685726,9.4325176701,0.0,3.10526160149,15.8560427302,11.2593669113,0.0,11.2593669113
 11/18  11:00:00,31.6585252524,2.71062037615,12.903227247,0.0,3.10526160149,12.9394160272,10.2141891103,0.0,10.2141891103
 11/18  12:00:00,35.1754091106,3.21172468085,15.7718256466,0.0,3.10526160149,13.0865971812,8.25448073328,0.0,8.25448073328
 11/18  13:00:00,35.4282560113,3.29082130936,16.0927570728,0.0,3.10526160149,12.9394160272,7.2093029322,0.0,7.2093029322
 11/18  14:00:00,34.3169592921,3.19918611962,15.5146390054,0.0,3.10526160149,12.4978725653,6.42541958138,0.0,6.42541958138
 11/18  15:00:00,34.9050395327,3.31309162683,16.1359948927,0.0,3.10526160149,12.3506914113,5.64153623057,0.0,5.64153623057
 11/18  16:00:00,34.4138175156,3.01686796532,14.5759870839,0.0,4.02872759285,12.7922348732,6.42541958138,0.0,6.42541958138
 11/18  17:00:00,40.462309787,2.82588981931,13.3651041138,0.0,6.50191812146,17.7693977319,7.47059738247,0.0,7.47059738247
 11/18  18:00:00,49.361883718,2.70162483171,12.479802557,0.0,8.38069375907,23.1212625696,9.82224743491,0.0,9.82224743491
 11/18  19:00:00,53.6712692364,2.62448405491,11.9269293559,0.0,10.6415932552,23.1212625696,11.5206613617,0.0,11.5206613617
 11/18  20:00:00,51.5552278326,2.43868568688,10.9659642984,0.0,12.3080778603,20.4854999863,10.9980724611,0.0,10.9980724611
 11/18  21:00:00,50.7202424535,2.36083765469,10.6489478447,0.0,12.456681583,19.8967753704,10.0835418852,0.0,10.0835418852
 11/18  22:00:00,44.7962864914,2.26720199114,10.2821285682,0.0,9.18739968257,17.702556249,8.25448073328,0.0,8.25448073328
 11/18  23:00:00,36.3071741752,1.99174601165,9.00378479309,0.0,5.91811778209,14.0365255879,7.2093029322,0.0,7.2093029322
 11/18  24:00:00,28.5705606185,1.67018531193,7.48524100751,0.0,3.54045821811,10.5176760807,4.07376952894,0.0,4.07376952894
 11/19  01:00:00,23.2316541083,1.37845330957,6.14132205535,0.0,2.55330491699,7.80157382632,1.33240509814,0.0,1.33240509814
 11/19  02:00:00,21.8314597256,1.23186921498,5.47643638321,0.0,2.55330491699,7.21284921042,0.80897341503,0.0,0.80897341503
 11/19  03:00:00,20.902029889,1.11835004518,4.95488802434,0.0,2.55330491699,6.91848690247,0.416015446104,0.0,0.416015446104
 11/19  04:00:00,20.2229143727,1.02391223461,4.51739147258,0.0,2.55330491699,6.7713057485,0.416023355569,0.0,0.416023355569
 11/19  05:00:00,22.0983645965,0.988935265755,4.35132521753,0.0,3.82705111198,7.57405300124,0.809164427572,0.0,0.809164427572
 11/19  06:00:00,27.0811523187,1.07244883023,4.71198691325,0.0,6.02426329834,9.91545327661,3.82487787169,0.0,3.82487787169
 11/19  07:00:00,32.8916639905,1.3219128801,5.84761678858,0.0,6.51253267309,14.7454349813,12.6139661646,0.0,12.6139661646
 11/19  08:00:00,32.9120770561,1.62742442494,7.30108170309,0.0,6.01364874671,17.9699221805,13.4014047931,0.0,13.4014047931
 11/19  09:00:00,33.5023979585,2.06253631457,9.65492547097,0.0,3.66783283761,18.1171033345,12.8767511625,0.0,12.8767511625
 11/19  10:00:00,35.1765830009,2.76971873274,13.4455599358,0.0,3.10526160149,15.8560427302,11.302782277,0.0,11.302782277
 11/19  11:00:00,35.8180020995,3.31277935286,16.4605451173,0.0,3.10526160149,12.9394160272,10.2534696792,0.0,10.2534696792
 11/19  12:00:00,38.5273376536,3.66999343553,18.6654854349,0.0,3.10526160149,13.0865971812,8.28600855834,0.0,8.28600855834
 11/19  13:00:00,39.3730874281,3.80390671786,19.5245030811,0.0,3.10526160149,12.9394160272,7.23669596052,0.0,7.23669596052
 11/19  14:00:00,38.1498631443,3.72036842676,18.8263605504,0.0,3.10526160149,12.4978725653,6.44971151216,0.0,6.44971151216
 11/19  15:00:00,37.8793370279,3.73436720935,18.6890168055,0.0,3.10526160149,12.3506914113,5.6627270638,0.0,5.6627270638
 11/19  16:00:00,38.3029572872,3.62964201703,17.8523528037,0.0,4.02872759285,12.7922348732,6.44971151216,0.0,6.44971151216
 11/19  17:00:00,44.2023240652,3.44324421526,16.4877639961,0.0,6.50191812146,17.7693977319,7.49902410998,0.0,7.49902410998
 11/19  18:00:00,52.5082452643,3.22907509138,15.0987138436,0.0,8.38069375907,23.1212625696,9.85997745506,0.0,9.85997745506
 11/19  19:00:00,55.875452906,3.00767875701,13.7479183235,0.0,10.6415932552,23.1212625696,11.5651104265,0.0,11.5651104265
 11/19  20:00:00,52.9077423556,2.68293155664,12.0742329516,0.0,12.3080778603,20.4854999863,11.0404541276,0.0,11.0404541276
 11/19  21:00:00,50.8448815694,2.41085328468,10.7235713306,0.0,12.456681583,19.8967753704,10.1223056045,0.0,10.1223056045
 11/19  22:00:00,43.8214794432,2.14394783458,9.43057567655,0.0,9.18739968257,17.702556249,8.28600855834,0.0,8.28600855834
 11/19  23:00:00,34.6283409779,1.74378056189,7.57291704562,0.0,5.91811778209,14.0365255879,7.23669596052,0.0,7.23669596052
 11/19  24:00:00,26.6716497515,1.36672394311,5.88979150934,0.0,3.54045821811,10.5176760807,4.08875816708,0.0,4.08875816708
 11/20  01:00:00,21.4598991419,1.08226149511,4.66575890343,0.0,2.55330491699,7.80157382632,1.336521286,0.0,1.336521286
 11/20  02:00:00,20.1810138634,0.949591329315,4.10826840661,0.0,2.55330491699,7.21284921042,0.811030301972,0.0,0.811030301972
 11/20  03:00:00,19.413798256,0.859389059829,3.72561737672,0.0,2.55330491699,6.91848690247,0.416529560071,0.0,0.416529560071
 11/20  04:00:00,18.9253596435,0.794462237604,3.44928674037,0.0,2.55330491699,6.7713057485,0.416537429465,0.0,0.416537429465
 11/20  05:00:00,21.048157337,0.800610136382,3.48944308732,0.0,3.82705111198,7.57405300124,0.811220350813,0.0,0.811220350813
 11/20  06:00:00,26.3707451588,0.942882042679,4.13114654093,0.0,6.02426329834,9.91545327661,3.83874472251,0.0,3.83874472251
 11/20  07:00:00,32.1879055067,1.19847773508,5.26729344981,0.0,6.51253267309,14.7454349813,12.6622045616,0.0,12.6622045616
 11/20  08:00:00,31.820226273,1.40833809903,6.23478788342,0.0,6.01364874671,18.163451543,13.4527168159,0.0,13.4527168159
 11/20  09:00:00,32.1823190412,1.72520068596,7.22576861367,0.0,4.35151303671,18.8798367041,12.9260106538,0.0,12.9260106538
 11/20  10:00:00,30.9496325625,1.99429434364,8.54762031775,0.0,3.78894180059,16.6187760998,11.3458843316,0.0,11.3458843316
 11/20  11:00:00,31.407970241,2.50102258438,11.4158564586,0.0,3.78894180059,13.7021493968,10.2924667763,0.0,10.2924667763
 11/20  12:00:00,28.1562248238,2.01370789808,8.50424457387,0.0,3.78894180059,13.8493305508,8.31730885992,0.0,8.31730885992
 11/20  13:00:00,24.3265545142,1.47692451149,5.52179886897,0.0,3.69398621738,13.6338449159,7.26389130452,0.0,7.26389130452
 11/20  14:00:00,24.3147617326,1.50967748252,5.75553651428,0.0,3.78894180059,13.2606059349,6.47382813797,0.0,6.47382813797
 11/20  15:00:00,24.2677853654,1.51132916614,5.85408961739,0.0,3.78894180059,13.1134247809,5.68376497142,0.0,5.68376497142
 11/20  16:00:00,25.5488695015,1.4954678175,5.78602564881,0.0,4.71240779196,13.5549682428,6.47382813797,0.0,6.47382813797
 11/20  17:00:00,32.8922973017,1.4941324704,5.68043540876,0.0,7.18559832057,18.5321311015,7.52724569337,0.0,7.52724569337
 11/20  18:00:00,41.2714629329,1.32403137092,5.57344587019,0.0,8.38069375907,23.3147919321,9.89743519302,0.0,9.89743519302
 11/20  19:00:00,46.2395217331,1.37911927083,5.74054663677,0.0,10.6415932552,23.1212625696,11.6092387205,0.0,11.6092387205
 11/20  20:00:00,44.8730302875,1.30816929917,5.41428314103,0.0,12.3080778603,20.4854999863,11.0825299428,0.0,11.0825299428
 11/20  21:00:00,43.9989803596,1.22906537191,5.05945803364,0.0,12.456681583,19.8967753704,10.1607895819,0.0,10.1607895819
 11/20  22:00:00,37.9313136614,1.11388155023,4.57047617905,0.0,9.18739968257,17.702556249,8.31730885992,0.0,8.31730885992
 11/20  23:00:00,29.7879791455,0.87894940105,3.59738637404,0.0,5.91811778209,14.0365255879,7.26389130452,0.0,7.26389130452
 11/20  24:00:00,22.7239776923,0.649994586868,2.65884880634,0.0,3.54045821811,10.5176760807,4.10363863832,0.0,4.10363863832
 11/21  01:00:00,17.830771507,0.421910752836,1.69698201081,0.0,2.55330491699,7.80157382632,1.34060705014,0.0,1.34060705014
 11/21  02:00:00,16.4493887402,0.272914079459,1.05332053331,0.0,2.55330491699,7.21284921042,0.813071877791,0.0,0.813071877791
 11/21  03:00:00,15.9476194808,0.230048327915,0.888779333382,0.0,2.55330491699,6.91848690247,0.417039838365,0.0,0.417039838365
 11/21  04:00:00,15.7589474846,0.219139242747,0.858197576327,0.0,2.55330491699,6.7713057485,0.417047664898,0.0,0.417047664898
 11/21  05:00:00,17.8878144823,0.228294442701,0.901415926328,0.0,3.82705111198,7.57405300124,0.813260895424,0.0,0.813260895424
 11/21  06:00:00,22.7170932121,0.285079257861,1.13529737908,0.0,6.02426329834,9.91545327661,3.85250718375,0.0,3.85250718375
 11/21  07:00:00,28.2515575394,0.333057859828,1.30353202439,0.0,6.51253267309,14.7454349813,12.7100781422,0.0,12.7100781422
 11/21  08:00:00,25.9747352499,0.366074729384,1.43156023005,0.0,6.01364874671,18.163451543,13.5036406533,0.0,13.5036406533
 11/21  09:00:00,25.1194307733,0.545491517778,1.34258951391,0.0,4.35151303671,18.8798367041,12.9748974877,0.0,12.9748974877
 11/21  10:00:00,22.3164127575,0.543507221236,1.36518763511,0.0,3.78894180059,16.6187760998,11.388660311,0.0,11.388660311
 11/21  11:00:00,19.6774946272,0.591486301054,1.59491712811,0.0,3.78894180059,13.7021493968,10.3311688529,0.0,10.3311688529
 11/21  12:00:00,20.0323754343,0.626668576552,1.76743450587,0.0,3.78894180059,13.8493305508,8.34837236875,0.0,8.34837236875
 11/21  13:00:00,19.6995822856,0.63291718318,1.73883396865,0.0,3.69398621738,13.6338449159,7.29088091055,0.0,7.29088091055
 11/21  14:00:00,19.4114665174,0.626860905562,1.735057876,0.0,3.78894180059,13.2606059349,6.4977623169,0.0,6.4977623169
 11/21  15:00:00,19.3142178263,0.630913720693,1.78093752382,0.0,3.78894180059,13.1134247809,5.70464372326,0.0,5.70464372326
 11/21  16:00:00,20.7800178885,0.648203444286,1.86443840906,0.0,4.71240779196,13.5549682428,6.4977623169,0.0,6.4977623169
 11/21  17:00:00,28.4623159931,0.695340684552,2.04924588603,0.0,7.18559832057,18.5321311015,7.5552537751,0.0,7.5552537751
 11/21  18:00:00,37.0402134101,0.533801689158,2.13242602921,0.0,8.38069375907,23.3147919321,9.93460955604,0.0,9.93460955604
 11/21  19:00:00,42.1605422867,0.614853422811,2.42583303837,0.0,10.6415932552,23.1212625696,11.6530331756,0.0,11.6530331756
 11/21  20:00:00,41.0522599884,0.588717073176,2.31296506796,0.0,12.3080778603,20.4854999863,11.1242874465,0.0,11.1242874465
 11/21  21:00:00,40.3870732839,0.545041102859,2.13157522694,0.0,12.456681583,19.8967753704,10.1989824206,0.0,10.1989824206
 11/21  22:00:00,34.4292412248,0.450401339013,1.73188395371,0.0,9.18739968257,17.702556249,8.34837236875,0.0,8.34837236875
 11/21  23:00:00,26.7719393269,0.304746345003,1.15554961143,0.0,5.91811778209,14.0365255879,7.29088091055,0.0,7.29088091055
 11/21  24:00:00,20.1965104456,0.165225977858,0.616150168673,0.0,3.54045821811,10.5176760807,4.11840653596,0.0,4.11840653596
 11/22  01:00:00,16.0839652138,0.0804489824596,0.291637487945,0.0,2.55330491699,7.80157382632,1.34466118167,0.0,1.34466118167
 11/22  02:00:00,15.3381183631,0.0470420501272,0.167922185526,0.0,2.55330491699,7.21284921042,0.815097538049,0.0,0.815097538049
 11/22  03:00:00,14.9887543634,0.0347822656989,0.125180278218,0.0,2.55330491699,6.91848690247,0.417546129886,0.0,0.417546129886
 11/22  04:00:00,14.8073681162,0.0272077538595,0.0985496968421,0.0,2.55330491699,6.7713057485,0.417553910771,0.0,0.417553910771
 11/22  05:00:00,16.8714928921,0.0277349994016,0.0856537794118,0.0,3.82705111198,7.57405300124,0.902703678106,0.0874182210228,0.815285457083
 11/22  06:00:00,21.4978485309,0.0510312091193,0.150100746625,0.0,6.02426329834,9.91545327661,4.07914238979,0.212981210839,3.86616117895
 11/22  07:00:00,26.9643760667,0.0872301538356,0.262178257706,0.0,6.51253267309,14.7454349813,13.0784426828,0.320869954236,12.7575727286
 11/22  08:00:00,24.6086184525,0.108644898242,0.322873263778,0.0,6.01364874671,18.163451543,13.9745320405,0.4203708158,13.5541612247
 11/22  09:00:00,24.3857309223,0.416361916553,0.738019264165,0.0,4.35151303671,18.8798367041,13.1168501821,0.0934529953656,13.0233971867
 11/22  10:00:00,22.9735798223,0.666878923678,1.89898299749,0.0,3.78894180059,16.6187760998,11.4310975474,0.0,11.4310975474
 11/22  11:00:00,22.3296426017,1.07278563972,3.76576576402,0.0,3.78894180059,13.7021493968,10.3695644477,0.0,10.3695644477
 11/22  12:00:00,25.2639881952,1.55208493864,6.07363090475,0.0,3.78894180059,13.8493305508,8.37918988565,0.0,8.37918988565
 11/22  13:00:00,26.0603416944,1.73538096131,6.99712959938,0.0,3.69398621738,13.6338449159,7.31765678589,0.0,7.31765678589
 11/22  14:00:00,25.1351982322,1.59870524727,6.4869452491,0.0,3.78894180059,13.2606059349,6.52150696108,0.0,6.52150696108
 11/22  15:00:00,27.19478261,1.97097572469,8.32144030347,0.0,3.78894180059,13.1134247809,5.72535713626,0.0,5.72535713626
 11/22  16:00:00,29.7624253768,2.17917092326,9.31587841839,0.0,4.71240779196,13.5549682428,6.52150696108,0.0,6.52150696108
 11/22  17:00:00,36.8477685508,2.13366897596,8.99637015237,0.0,7.18559832057,18.5321311015,7.58304006083,0.0,7.58304006083
 11/22  18:00:00,44.2138339507,1.81445840257,8.02538985642,0.0,8.38069375907,23.3147919321,9.97148953529,0.0,9.97148953529
 11/22  19:00:00,48.2885377757,1.72023411742,7.44844783272,0.0,10.6415932552,23.1212625696,11.6964808224,0.0,11.6964808224
 11/22  20:00:00,45.7294422709,1.4523127299,6.12655169371,0.0,12.3080778603,20.4854999863,11.1657142725,0.0,11.1657142725
 11/22  21:00:00,44.0847502351,1.23685448601,5.13743879501,0.0,12.456681583,19.8967753704,10.2368728102,0.0,10.2368728102
 11/22  22:00:00,37.668217571,1.05553543283,4.36572620608,0.0,9.18739968257,17.702556249,8.37918988565,0.0,8.37918988565
 11/22  23:00:00,29.2878305548,0.778359723292,3.19782746104,0.0,5.91811778209,14.0365255879,7.31765678589,0.0,7.31765678589
 11/22  24:00:00,22.1007337592,0.528633569381,2.15696589072,0.0,3.54045821811,10.5176760807,4.13305748662,0.0,4.13305748662
 11/23  01:00:00,17.5615655743,0.365309289896,1.48437754103,0.0,2.55330491699,7.80157382632,1.34868248102,0.0,1.34868248102
 11/23  02:00:00,16.6540469555,0.302802755617,1.22809007245,0.0,2.55330491699,7.21284921042,0.817106683002,0.0,0.817106683002
 11/23  03:00:00,16.150716713,0.262282741591,1.05964215197,0.0,2.55330491699,6.91848690247,0.418048284714,0.0,0.418048284714
 11/23  04:00:00,15.8508958804,0.232643273011,0.936641941887,0.0,2.55330491699,6.7713057485,0.41805601717,0.0,0.41805601717
 11/23  05:00:00,17.8981058908,0.227189462024,0.912812315504,0.0,3.82705111198,7.57405300124,0.817293436202,0.0,0.817293436202
 11/23  06:00:00,22.665210712,0.272690394265,1.09580374252,0.0,6.02426329834,9.91545327661,3.87970266384,0.0,3.87970266384
 11/23  07:00:00,28.4602451253,0.367181972435,1.47809549767,0.0,6.51253267309,14.7454349813,12.8046742553,0.0,12.8046742553
 11/23  08:00:00,26.1072203623,0.419876878241,1.70377255593,0.0,6.01364874671,17.9699221805,13.604263569,0.0,13.604263569
 11/23  09:00:00,23.9763096609,0.426454368846,1.7649191191,0.0,3.66783283761,18.1171033345,13.0714953882,0.0,13.0714953882
 11/23  10:00:00,21.5560091969,0.497808759236,2.09689610526,0.0,3.10526160149,15.8560427302,11.4731834734,0.0,11.4731834734
 11/23  11:00:00,19.1928512338,0.597562752269,2.55061085218,0.0,3.10526160149,12.9394160272,10.4076421903,0.0,10.4076421903
 11/23  12:00:00,20.1699249245,0.743071855739,3.23499428564,0.0,3.10526160149,13.0865971812,8.40975228432,0.0,8.40975228432
 11/23  13:00:00,21.9130216443,1.06220610763,4.8061379075,0.0,3.10526160149,12.9394160272,7.34421100113,0.0,7.34421100113
 11/23  14:00:00,23.959226831,1.47280549677,6.88328716703,0.0,3.10526160149,12.4978725653,6.54505503874,0.0,6.54505503874
 11/23  15:00:00,26.7942188008,1.96128292223,9.37698286541,0.0,3.10526160149,12.3506914113,5.74589907635,0.0,5.74589907635
 11/23  16:00:00,30.665858964,2.38068571841,11.4642107791,0.0,4.02872759285,12.7922348732,6.54505503874,0.0,6.54505503874
 11/23  17:00:00,38.94738266,2.53976546954,12.1363013367,0.0,6.50191812146,17.7693977319,7.61059632193,0.0,7.61059632193
 11/23  18:00:00,47.5762165662,2.38199500795,11.013765229,0.0,8.38069375907,23.1212625696,10.0080642091,0.0,10.0080642091
 11/23  19:00:00,50.8324519183,2.14361283983,9.56898325298,0.0,10.6415932552,23.1212625696,11.7395687943,0.0,11.7395687943
 11/23  20:00:00,48.5729844753,1.92214523859,8.50026138943,0.0,12.3080778603,20.4854999863,11.2067981527,0.0,11.2067981527
 11/23  21:00:00,47.473971339,1.79961653861,7.96389784635,0.0,12.456681583,19.8967753704,10.2744495299,0.0,10.2744495299
 11/23  22:00:00,41.3043909997,1.66874525541,7.38868981222,0.0,9.18739968257,17.702556249,8.40975228432,0.0,8.40975228432
 11/23  23:00:00,32.4101686518,1.32366012848,5.77486515293,0.0,5.91811778209,14.0365255879,7.34421100113,0.0,7.34421100113
 11/23  24:00:00,24.4341396293,0.950417202058,4.06858812821,0.0,3.54045821811,10.5176760807,4.14758715156,0.0,4.14758715156
 11/24  01:00:00,19.2349138077,0.672425872343,2.85060919196,0.0,2.55330491699,7.80157382632,1.35266975822,0.0,1.35266975822
 11/24  02:00:00,17.8516541429,0.524265261897,2.20423475356,0.0,2.55330491699,7.21284921042,0.819098717785,0.0,0.819098717785
 11/24  03:00:00,17.0220184349,0.424582865355,1.76864375009,0.0,2.55330491699,6.91848690247,0.418546154149,0.0,0.418546154149
 11/24  04:00:00,16.5300510065,0.360613054906,1.4878272861,0.0,2.55330491699,6.7713057485,0.418553835404,0.0,0.418553835404
 11/24  05:00:00,18.4765543311,0.337375816782,1.38107440108,0.0,3.82705111198,7.57405300124,0.819284238095,0.0,0.819284238095
 11/24  06:00:00,23.1474907589,0.365163804796,1.48561037894,0.0,6.02426329834,9.91545327661,3.89312762751,0.0,3.89312762751
 11/24  07:00:00,29.0358323119,0.474794299729,1.946070357,0.0,6.51253267309,14.7454349813,12.8513687734,0.0,12.8513687734
 11/24  08:00:00,27.0584053016,0.558718428753,2.3225865823,0.0,6.01364874671,18.163451543,13.6539328488,0.0,13.6539328488
 11/24  09:00:00,26.7425513167,0.818673478769,2.69252809627,0.0,4.35151303671,18.8798367041,13.1191778483,0.0,13.1191778483
 11/24  10:00:00,24.8797412401,0.980244975831,3.49177836315,0.0,3.78894180059,16.6187760998,11.5149056258,0.0,11.5149056258
 11/24  11:00:00,23.6582142699,1.27407838952,4.89304468241,0.0,3.78894180059,13.7021493968,10.4453908043,0.0,10.4453908043
 11/24  12:00:00,25.2815925271,1.52725004614,6.11607012907,0.0,3.78894180059,13.8493305508,8.44005051398,0.0,8.44005051398
 11/24  13:00:00,26.9888681972,1.86859625411,7.79244080937,0.0,3.69398621738,13.6338449159,7.37053569248,0.0,7.37053569248
 11/24  14:00:00,29.2273782623,2.27861306088,9.89921746562,0.0,3.78894180059,13.2606059349,6.56839957635,0.0,6.56839957635
 11/24  15:00:00,29.8562672955,2.39468278077,10.5592179329,0.0,3.78894180059,13.1134247809,5.76626346022,0.0,5.76626346022
 11/24  16:00:00,33.4721890704,2.77568929286,12.4291237423,0.0,4.71240779196,13.5549682428,6.56839957635,0.0,6.56839957635
 11/24  17:00:00,41.4567771677,2.89276049004,12.8462872552,0.0,7.18559832057,18.5321311015,7.63791439785,0.0,7.63791439785
 11/24  18:00:00,48.6700359112,2.5651917302,11.7308584892,0.0,8.38069375907,23.3147919321,10.0443227462,0.0,10.0443227462
 11/24  19:00:00,52.1600623236,2.38386323163,10.6563432665,0.0,10.6415932552,23.1212625696,11.7822843312,0.0,11.7822843312
 11/24  20:00:00,49.3568645758,2.07596166046,9.13032506804,0.0,12.3080778603,20.4854999863,11.2475269204,0.0,11.2475269204
 11/24  21:00:00,47.4417589628,1.82138809862,7.90991391006,0.0,12.456681583,19.8967753704,10.3117014516,0.0,10.3117014516
 11/24  22:00:00,40.7253647671,1.59514543401,6.88326340101,0.0,9.18739968257,17.702556249,8.44005051398,0.0,8.44005051398
 11/24  23:00:00,32.3103004077,1.3175431445,5.68111389278,0.0,5.91811778209,14.0365255879,7.37053569248,0.0,7.37053569248
 11/24  24:00:00,24.8342677917,1.02450800683,4.39462548582,0.0,3.54045821811,10.5176760807,4.16199122796,0.0,4.16199122796
 11/25  01:00:00,19.7547398109,0.767364080681,3.27549698682,0.0,2.55330491699,7.80157382632,1.35662183333,0.0,1.35662183333
 11/25  02:00:00,18.5178746118,0.645477945221,2.74924253917,0.0,2.55330491699,7.21284921042,0.821073052579,0.0,0.821073052579
 11/25  03:00:00,17.7488503143,0.55669906403,2.36335943084,0.0,2.55330491699,6.91848690247,0.419039590759,0.0,0.419039590759
 11/25  04:00:00,17.2385985382,0.488660019136,2.06832785361,0.0,2.55330491699,6.7713057485,0.419047218049,0.0,0.419047218049
 11/25  05:00:00,19.2108362316,0.469398554678,1.9833335637,0.0,3.82705111198,7.57405300124,0.821257273165,0.0,0.821257273165
 11/25  06:00:00,24.0881933023,0.534241160597,2.25723556653,0.0,6.02426329834,9.91545327661,3.9064320936,0.0,3.9064320936
 11/25  07:00:00,30.2275484475,0.692111347104,2.92046944516,0.0,6.51253267309,14.7454349813,12.8976424545,0.0,12.8976424545
 11/25  08:00:00,28.4338331119,0.841484797163,3.60877738661,0.0,6.01364874671,17.9699221805,13.7031543551,0.0,13.7031543551
 11/25  09:00:00,26.9355573449,0.949093150853,4.20152802111,0.0,3.66783283761,18.1171033345,13.1664304463,0.0,13.1664304463
 11/25  10:00:00,26.0125292456,1.26900977723,5.78221513592,0.0,3.10526160149,15.8560427302,11.5562516488,0.0,11.5562516488
 11/25  11:00:00,25.3442622063,1.64897753126,7.65060704569,0.0,3.10526160149,12.9394160272,10.4827991108,0.0,10.4827991108
 11/25  12:00:00,28.3269039048,2.11465287083,10.0203922508,0.0,3.10526160149,13.0865971812,8.47007560211,0.0,8.47007560211
 11/25  13:00:00,32.3495005028,2.80437770264,13.5004451711,0.0,3.10526160149,12.9394160272,7.39662306413,0.0,7.39662306413
 11/25  14:00:00,34.6580771533,3.24939301558,15.8055499706,0.0,3.10526160149,12.4978725653,6.59153366064,0.0,6.59153366064
 11/25  15:00:00,35.6986964801,3.42516762966,16.8175758373,0.0,3.10526160149,12.3506914113,5.78644425716,0.0,5.78644425716
 11/25  16:00:00,35.694412542,3.26370631705,15.6097437585,0.0,4.02872759285,12.7922348732,6.59153366064,0.0,6.59153366064
 11/25  17:00:00,42.3233173088,3.17777959136,14.8742218636,0.0,6.50191812146,17.7693977319,7.66498619863,0.0,7.66498619863
 11/25  18:00:00,51.2578935149,3.03511259918,14.0423245864,0.0,8.38069375907,23.1212625696,10.0802544091,0.0,10.0802544091
 11/25  19:00:00,54.5704664177,2.78410918587,12.6665014063,0.0,10.6415932552,23.1212625696,11.8246147833,0.0,11.8246147833
 11/25  20:00:00,52.3994425384,2.57492941979,11.6739352714,0.0,12.3080778603,20.4854999863,11.2878885143,0.0,11.2878885143
 11/25  21:00:00,51.2957863007,2.45159380126,11.1337355454,0.0,12.456681583,19.8967753704,10.3486175436,0.0,10.3486175436
 11/25  22:00:00,44.6460119146,2.24351046197,10.1555455206,0.0,9.18739968257,17.702556249,8.47007560211,0.0,8.47007560211
 11/25  23:00:00,36.6023042888,2.02867687179,9.26198404659,0.0,5.91811778209,14.0365255879,7.39662306413,0.0,7.39662306413
 11/25  24:00:00,29.5590426069,1.81224969981,8.33165860805,0.0,3.54045821811,10.5176760807,4.17626545018,0.0,4.17626545018
 11/26  01:00:00,24.1844235245,1.51773396339,6.95481081778,0.0,2.55330491699,7.80157382632,1.36053753674,0.0,1.36053753674
 11/26  02:00:00,22.6325097849,1.35002707864,6.15932857877,0.0,2.55330491699,7.21284921042,0.823029102792,0.0,0.823029102792
 11/26  03:00:00,21.6036184231,1.22105487221,5.55377173143,0.0,2.55330491699,6.91848690247,0.419528448421,0.0,0.419528448421
 11/26  04:00:00,20.9307182504,1.12946073455,5.11964685041,0.0,2.55330491699,6.7713057485,0.419536018994,0.0,0.419536018994
 11/26  05:00:00,22.7641043824,1.08971823055,4.91628203855,0.0,3.82705111198,7.57405300124,0.823211957069,0.0,0.823211957069
 11/26  06:00:00,27.8836433938,1.19563265892,5.39129415971,0.0,6.02426329834,9.91545327661,3.91961212147,0.0,3.91961212147
 11/26  07:00:00,34.2059126644,1.38199186556,6.20895314369,0.0,6.51253267309,14.7454349813,12.9434815949,0.0,12.9434815949
 11/26  08:00:00,32.0277556293,1.45638488527,6.58779981596,0.0,6.01364874671,17.9699221805,13.7519135113,0.0,13.7519135113
 11/26  09:00:00,29.5378337474,1.3843874967,6.36851007777,0.0,3.66783283761,18.1171033345,13.2132391888,0.0,13.2132391888
 11/26  10:00:00,29.0298783065,1.75116357196,8.31741040211,0.0,3.10526160149,15.8560427302,11.5972092982,0.0,11.5972092982
 11/26  11:00:00,28.8818697546,2.20436932253,10.6328228027,0.0,3.10526160149,12.9394160272,10.5198560317,0.0,10.5198560317
 11/26  12:00:00,32.2801847888,2.76415313991,13.3241728658,0.0,3.10526160149,13.0865971812,8.49981865706,0.0,8.49981865706
 11/26  13:00:00,34.9742531207,3.18769688923,15.7418786023,0.0,3.10526160149,12.9394160272,7.42246539056,0.0,7.42246539056
 11/26  14:00:00,36.150300216,3.37968092582,17.167485123,0.0,3.10526160149,12.4978725653,6.61445044068,0.0,6.61445044068
 11/26  15:00:00,34.9611404266,3.21120825347,16.29397916,0.0,3.10526160149,12.3506914113,5.80643549081,0.0,5.80643549081
 11/26  16:00:00,36.970128339,3.34629381609,16.8028720564,0.0,4.02872759285,12.7922348732,6.61445044068,0.0,6.61445044068
 11/26  17:00:00,43.7061060724,3.2670329029,16.1677573157,0.0,6.50191812146,17.7693977319,7.69180370718,0.0,7.69180370718
 11/26  18:00:00,51.8372731606,3.05386759954,14.6029492318,0.0,8.38069375907,23.1212625696,10.1158485568,0.0,10.1158485568
 11/26  19:00:00,54.9962783319,2.82235867632,13.0540638301,0.0,10.6415932552,23.1212625696,11.8665476149,0.0,11.8665476149
 11/26  20:00:00,52.4132592544,2.57562423609,11.687057171,0.0,12.3080778603,20.4854999863,11.3278709816,0.0,11.3278709816
 11/26  21:00:00,50.8706268432,2.38379121449,10.7763786746,0.0,12.456681583,19.8967753704,10.3851868734,0.0,10.3851868734
 11/26  22:00:00,44.0839771554,2.14883908105,9.6881821422,0.0,9.18739968257,17.702556249,8.49981865706,0.0,8.49981865706
 11/26  23:00:00,35.1696887218,1.80520629624,8.05283905511,0.0,5.91811778209,14.0365255879,7.42246539056,0.0,7.42246539056
 11/26  24:00:00,27.1936859226,1.44086960042,6.33768202312,0.0,3.54045821811,10.5176760807,4.19040559106,0.0,4.19040559106
 11/27  01:00:00,21.6723863952,1.11656526567,4.8439423862,0.0,2.55330491699,7.80157382632,1.36441570952,0.0,1.36441570952
 11/27  02:00:00,19.7985812352,0.888348581984,3.78707852574,0.0,2.55330491699,7.21284921042,0.82496628923,0.0,0.82496628923
 11/27  03:00:00,19.5294405784,0.88038246545,3.82026629351,0.0,2.55330491699,6.91848690247,0.420012582367,0.0,0.420012582367
 11/27  04:00:00,19.309664764,0.862734248744,3.76531984973,0.0,2.55330491699,6.7713057485,0.420020093481,0.0,0.420020093481
 11/27  05:00:00,21.4122354381,0.864795297105,3.78933602777,0.0,3.82705111198,7.57405300124,0.825147710899,0.0,0.825147710899
 11/27  06:00:00,26.6017239089,0.98107534316,4.32393199058,0.0,6.02426329834,9.91545327661,3.93266380741,0.0,3.93266380741
 11/27  07:00:00,33.14817124,1.20640036738,5.32680321743,0.0,6.51253267309,14.7454349813,12.9888726197,0.0,12.9888726197
 11/27  08:00:00,31.0076443607,1.27166672364,5.55887734651,0.0,6.01364874671,18.163451543,13.800195878,0.0,13.800195878
 11/27  09:00:00,33.3281267685,1.93394801541,8.16282901143,0.0,4.35151303671,18.8798367041,13.2595902138,0.0,13.2595902138
 11/27  10:00:00,31.9305322981,2.21906997347,9.30374442353,0.0,3.78894180059,16.6187760998,11.6377664449,0.0,11.6377664449
 11/27  11:00:00,27.7408561851,2.08624580872,8.16351917838,0.0,3.78894180059,13.7021493968,10.556550593,0.0,10.556550593
 11/27  12:00:00,26.9990236759,1.96450340096,7.39624792311,0.0,3.78894180059,13.8493305508,8.5292708707,0.0,8.5292708707
 11/27  13:00:00,26.4508563851,1.9357228553,7.18730239606,0.0,3.69398621738,13.6338449159,7.44805501881,0.0,7.44805501881
 11/27  14:00:00,26.2411355907,1.93491364659,7.2566742083,0.0,3.78894180059,13.2606059349,6.63714312988,0.0,6.63714312988
 11/27  15:00:00,26.1369858012,1.9460269718,7.28859224756,0.0,3.78894180059,13.1134247809,5.82623124096,0.0,5.82623124096
 11/27  16:00:00,26.9121924741,1.85238690636,6.79242953259,0.0,4.71240779196,13.5549682428,6.63714312988,0.0,6.63714312988
 11/27  17:00:00,33.7311099064,1.74639675225,6.26698373162,0.0,7.18559832057,18.5321311015,7.71835898178,0.0,7.71835898178
 11/27  18:00:00,40.7069798513,1.30404087467,5.02895328485,0.0,8.38069375907,23.3147919321,10.1510946485,0.0,10.1510946485
 11/27  19:00:00,44.2398868373,1.07426353831,4.04576747347,0.0,10.6415932552,23.1212625696,11.9080704079,0.0,11.9080704079
 11/27  20:00:00,42.0688575929,0.82907037245,3.08920937318,0.0,12.3080778603,20.4854999863,11.3674624819,0.0,11.3674624819
 11/27  21:00:00,40.8384673536,0.665086996394,2.46292340311,0.0,12.456681583,19.8967753704,10.4213986115,0.0,10.4213986115
 11/27  22:00:00,34.2624057861,0.440292899849,1.5751569541,0.0,9.18739968257,17.702556249,8.5292708707,0.0,8.5292708707
 11/27  23:00:00,26.327807725,0.229316422869,0.786847931688,0.0,5.91811778209,14.0365255879,7.44805501881,0.0,7.44805501881
 11/27  24:00:00,19.9116706426,0.114346356876,0.382189986677,0.0,3.54045821811,10.5176760807,4.20440746312,0.0,4.20440746312
 11/28  01:00:00,15.8945355313,0.0433168633275,0.139339924601,0.0,2.55330491699,7.80157382632,1.36825520378,0.0,1.36825520378
 11/28  02:00:00,15.1857047273,0.0251455049926,0.037405094857,0.0,2.55330491699,7.21284921042,1.12608236946,0.299198331192,0.826884038268
 11/28  03:00:00,14.9139365074,0.0851446879063,0.0,0.0,2.55330491699,6.91848690247,2.29860713676,1.87811528754,0.420491849224
 11/28  04:00:00,14.8432210386,0.161610373065,0.0,0.0,2.55330491699,6.7713057485,3.98507844606,3.56457914791,0.420499298153
 11/28  05:00:00,17.0224664607,0.264362347456,0.0,0.0,3.82705111198,7.57405300124,6.75472264422,5.92765868287,0.827063961348
 11/28  06:00:00,21.6139837401,0.317267164938,0.0,0.0,6.02426329834,9.91545327661,11.0961155546,7.15053226882,3.94558328575
 11/28  07:00:00,26.9335052514,0.318537596216,0.0,0.0,6.51253267309,14.7454349813,20.2203172181,7.18651513151,13.0338020866
 11/28  08:00:00,24.5151382444,0.338037953855,0.0,0.0,6.01364874671,18.163451543,21.4896137162,7.64162655937,13.8479871568
 11/28  09:00:00,23.8766320135,0.630969215912,0.0143130559459,0.0,4.35151303671,18.8798367041,21.7337939648,8.42832416988,13.305469795
 11/28  10:00:00,21.2038924692,0.623387396036,0.17278717199,0.0,3.78894180059,16.6187760998,19.2154004874,7.53748940933,11.6779110781
 11/28  11:00:00,18.3614715148,0.591024813108,0.279355503721,0.0,3.78894180059,13.7021493968,16.8375992304,6.24472730258,10.5928719279
 11/28  12:00:00,18.5783976801,0.560556495325,0.379568832892,0.0,3.78894180059,13.8493305508,13.5546715412,4.99624802015,8.55842352104
 11/28  13:00:00,18.1419369988,0.555547040318,0.258558824735,0.0,3.69398621738,13.6338449159,12.9616500265,5.48826565571,7.47338437074
 11/28  14:00:00,17.8428344594,0.527607567892,0.265679155661,0.0,3.78894180059,13.2606059349,11.6164525937,4.95684758564,6.65960500802
 11/28  15:00:00,17.6917506873,0.506416584449,0.282967521007,0.0,3.78894180059,13.1134247809,10.2753120897,4.42948644439,5.84582564529
 11/28  16:00:00,19.0828144266,0.486390396787,0.32904799464,0.0,4.71240779196,13.5549682428,10.3930744835,3.73346947545,6.65960500802
 11/28  17:00:00,26.6210913128,0.474979460331,0.428382429959,0.0,7.18559832057,18.5321311015,10.5794592092,2.83481505092,7.74464415832
 11/28  18:00:00,34.8213911268,0.199273104465,0.248132330539,0.0,8.38069375907,23.3147919321,12.9891221749,2.80313992841,10.1859822465
 11/28  19:00:00,39.5311021685,0.214469241191,0.196777101789,0.0,10.6415932552,23.1212625696,15.3896562256,3.44048535988,11.9491708657
 11/28  20:00:00,38.5582099205,0.275625995488,0.132006077671,0.0,12.3080778603,20.4854999863,16.6888570183,5.28220572774,11.4066512906
 11/28  21:00:00,38.1231091573,0.327192605126,0.0854595980622,0.0,12.456681583,19.8967753704,17.2546366335,6.79739459944,10.4572420341
 11/28  22:00:00,32.6666334115,0.368904663591,0.0507728157875,0.0,9.18739968257,17.702556249,16.5743314059,8.01590788486,8.55842352104
 11/28  23:00:00,25.786304407,0.474661036616,0.0,0.0,5.91811778209,14.0365255879,18.3030063208,10.8296219501,7.47338437074
 11/28  24:00:00,19.988425243,0.573290943965,0.0,0.0,3.54045821811,10.5176760807,17.352640656,13.1343737362,4.21826691984
 11/29  01:00:00,16.3061755041,0.59429676068,0.0,0.0,2.55330491699,7.80157382632,15.0104995637,13.6384446807,1.37205488301
 11/29  02:00:00,15.7243497845,0.601195657071,0.0,0.0,2.55330491699,7.21284921042,14.6288504091,13.8000686271,0.828781782023
 11/29  03:00:00,15.4226379403,0.593846120836,0.0,0.0,2.55330491699,6.91848690247,14.0411408135,13.6201747064,0.42096610706
 11/29  04:00:00,15.2407702338,0.559159568305,0.0,0.0,2.55330491699,6.7713057485,13.2155462372,12.7945727461,0.42097349109
 11/29  05:00:00,17.2627851572,0.504681043945,0.0,0.0,3.82705111198,7.57405300124,12.3416862243,11.5127260835,0.828960140883
 11/29  06:00:00,21.7072096091,0.410493033893,0.0,0.0,6.02426329834,9.91545327661,13.2739202934,9.31555356343,3.95836673001
 11/29  07:00:00,26.9272041133,0.310335037075,0.00190142098113,0.0,6.51253267309,14.7454349813,20.0750080584,6.99675136823,13.0782566902
 11/29  08:00:00,24.4932680806,0.256165142813,0.0600026472628,0.0,6.01364874671,18.163451543,19.2979569177,5.40268372295,13.8952731948
 11/29  09:00:00,23.8510504339,0.45305483535,0.166645856957,0.0,4.35151303671,18.8798367041,17.0108158893,3.65995154389,13.3508643454
 11/29  10:00:00,21.942027998,0.466224984145,1.0680851127,0.0,3.78894180059,16.6187760998,12.1703363262,0.452705016714,11.7176313095
 11/29  11:00:00,21.465378393,0.846546166978,3.12774102796,0.0,3.78894180059,13.7021493968,10.6288092801,0.0,10.6288092801
 11/29  12:00:00,24.3178141686,1.25855819496,5.42098362181,0.0,3.78894180059,13.8493305508,8.5872679748,0.0,8.5872679748
 11/29  13:00:00,27.2416224417,1.7753216769,8.13846963101,0.0,3.69398621738,13.6338449159,7.49844594532,0.0,7.49844594532
 11/29  14:00:00,28.3942614092,2.01280417451,9.3319094988,0.0,3.78894180059,13.2606059349,6.68182942321,0.0,6.68182942321
 11/29  15:00:00,29.7222974434,2.24512383447,10.5748070271,0.0,3.78894180059,13.1134247809,5.8652129011,0.0,5.8652129011
 11/29  16:00:00,31.6134563436,2.35334324053,10.9927370679,0.0,4.71240779196,13.5549682428,6.68182942321,0.0,6.68182942321
 11/29  17:00:00,38.2175044421,2.26580230329,10.2339727163,0.0,7.18559832057,18.5321311015,7.77065145269,0.0,7.77065145269
 11/29  18:00:00,44.5920206161,1.80708815651,8.41094676787,0.0,8.38069375907,23.3147919321,10.220501019,0.0,10.220501019
 11/29  19:00:00,48.6075143286,1.70889115225,7.77876735077,0.0,10.6415932552,23.1212625696,11.9898368169,0.0,11.9898368169
 11/29  20:00:00,46.7614338135,1.56096240543,7.04989356079,0.0,12.3080778603,20.4854999863,11.4454258022,0.0,11.4454258022
 11/29  21:00:00,45.617718137,1.44077469751,6.46648648536,0.0,12.456681583,19.8967753704,10.4927065264,0.0,10.4927065264
 11/29  22:00:00,39.4615920593,1.31984430467,5.89479182256,0.0,9.18739968257,17.702556249,8.5872679748,0.0,8.5872679748
 11/29  23:00:00,31.2596613924,1.09059715965,4.85742086231,0.0,5.91811778209,14.0365255879,7.49844594532,0.0,7.49844594532
 11/29  24:00:00,24.1683522325,0.872857402806,3.88036053057,0.0,3.54045821811,10.5176760807,4.23197985687,0.0,4.23197985687
 11/30  01:00:00,19.4853413402,0.692032121733,3.08143047504,0.0,2.55330491699,7.80157382632,1.37581362239,0.0,1.37581362239
 11/30  02:00:00,18.5343478006,0.623980766811,2.78721290633,0.0,2.55330491699,7.21284921042,0.830658958521,0.0,0.830658958521
 11/30  03:00:00,18.0199886647,0.582694160854,2.60850268434,0.0,2.55330491699,6.91848690247,0.421435215423,0.0,0.421435215423
 11/30  04:00:00,17.7301003149,0.555614955946,2.49287469346,0.0,2.55330491699,6.7713057485,0.421442531857,0.0,0.421442531857
 11/30  05:00:00,19.9011015128,0.571116970598,2.57188042895,0.0,3.82705111198,7.57405300124,0.830835687914,0.0,0.830835687914
 11/30  06:00:00,24.755021229,0.632352970949,2.82595168287,0.0,6.02426329834,9.91545327661,3.97101035405,0.0,3.97101035405
 11/30  07:00:00,30.8696206949,0.784191384306,3.4704616554,0.0,6.51253267309,14.7454349813,13.1222232657,0.0,13.1222232657
 11/30  08:00:00,29.1384388235,0.909913073243,4.05142545971,0.0,6.01364874671,18.163451543,13.9420399886,0.0,13.9420399886
 11/30  09:00:00,29.521289336,1.26380870645,5.02613088792,0.0,4.35151303671,18.8798367041,13.395760422,0.0,13.395760422
 11/30  10:00:00,29.3121160742,1.71910323641,7.18529493668,0.0,3.78894180059,16.6187760998,11.7569153763,0.0,11.7569153763
 11/30  11:00:00,30.2751406818,2.33933913727,10.4447103465,0.0,3.78894180059,13.7021493968,10.6643520072,0.0,10.6643520072
 11/30  12:00:00,33.7089687007,2.81363149949,13.2570648493,0.0,3.78894180059,13.8493305508,8.61579568997,0.0,8.61579568997
 11/30  13:00:00,35.8615556871,3.19273158623,15.3409929671,0.0,3.69398621738,13.6338449159,7.52323232079,0.0,7.52323232079
 11/30  14:00:00,37.4196324006,3.51603552013,16.8540491447,0.0,3.78894180059,13.2606059349,6.70380979391,0.0,6.70380979391
 11/30  15:00:00,37.0162030223,3.50023723404,16.6135992064,0.0,3.78894180059,13.1134247809,5.88438726703,0.0,5.88438726703
 11/30  16:00:00,37.0760432748,3.30752932532,15.5011379144,0.0,4.71240779196,13.5549682428,6.70380979391,0.0,6.70380979391
 11/30  17:00:00,44.1470812047,3.2690842096,15.1602675726,0.0,7.18559832057,18.5321311015,7.79637316309,0.0,7.79637316309
 11/30  18:00:00,50.9459335509,2.90763336271,13.6643144965,0.0,8.38069375907,23.3147919321,10.2546407437,0.0,10.2546407437
 11/30  19:00:00,54.0495284113,2.68889608471,12.2407765011,0.0,10.6415932552,23.1212625696,12.0300562186,0.0,12.0300562186
 11/30  20:00:00,51.428928548,2.40955146424,10.8687992364,0.0,12.3080778603,20.4854999863,11.4837745341,0.0,11.4837745341
 11/30  21:00:00,49.4612716858,2.15419012421,9.59662460745,0.0,12.456681583,19.8967753704,10.527781586,0.0,10.527781586
 11/30  22:00:00,41.6595253147,1.76761213106,7.64495725149,0.0,9.18739968257,17.702556249,8.61579568997,0.0,8.61579568997
 11/30  23:00:00,31.7586083234,1.24461125882,5.20235369419,0.0,5.91811778209,14.0365255879,7.52323232079,0.0,7.52323232079
 11/30  24:00:00,23.2006235227,0.751051539297,3.03443768435,0.0,3.54045821811,10.5176760807,4.24554221326,0.0,4.24554221326
 12/01  01:00:00,17.5087673805,0.367460245834,1.42942839132,0.0,2.55330491699,7.80157382632,1.37953030918,0.0,1.37953030918
 12/01  02:00:00,16.0198068541,0.190065903666,0.706586823011,0.0,2.55330491699,7.21284921042,0.832515011861,0.0,0.832515011861
 12/01  03:00:00,15.2683469716,0.0967308386743,0.342824313468,0.0,2.55330491699,6.91848690247,0.421899035383,0.0,0.421899035383
 12/01  04:00:00,14.9075395028,0.0514482468816,0.174480590421,0.0,2.55330491699,6.7713057485,0.421906281543,0.0,0.421906281543
 12/01  05:00:00,16.8953376845,0.031793751029,0.105439820257,0.0,3.82705111198,7.57405300124,0.832690046956,0.0,0.832690046956
 12/01  06:00:00,21.4563564341,0.0370214337947,0.12261842516,0.0,6.02426329834,9.91545327661,3.98351041321,0.0,3.98351041321
 12/01  07:00:00,26.8826800262,0.0618697963877,0.205842574603,0.0,6.51253267309,14.7454349813,13.165688793,0.0,13.165688793
 12/01  08:00:00,24.475942716,0.0687593049478,0.230083120563,0.0,6.01364874671,18.163451543,13.9882736888,0.0,13.9882736888
 12/01  09:00:00,23.7434685243,0.306656357657,0.205462425029,0.0,4.35151303671,18.8798367041,13.4401447291,0.0,13.4401447291
 12/01  10:00:00,20.9717222321,0.310152682907,0.253851648035,0.0,3.78894180059,16.6187760998,11.8228709718,0.0271193269557,11.7957516449
 12/01  11:00:00,18.2820128942,0.349407060713,0.441514635473,0.0,3.78894180059,13.7021493968,10.6994895835,0.0,10.6994895835
 12/01  12:00:00,18.9912925573,0.453974111948,0.899046093499,0.0,3.78894180059,13.8493305508,8.64399821833,0.0,8.64399821833
 12/01  13:00:00,19.4648314574,0.600700730291,1.53629959339,0.0,3.69398621738,13.6338449159,7.54773615691,0.0,7.54773615691
 12/01  14:00:00,19.9647868124,0.73381913172,2.18141994481,0.0,3.78894180059,13.2606059349,6.72553961085,0.0,6.72553961085
 12/01  15:00:00,20.3069139548,0.822187941364,2.58235943159,0.0,3.78894180059,13.1134247809,5.90334306478,0.0,5.90334306478
 12/01  16:00:00,21.9271348599,0.872338858991,2.7874199657,0.0,4.71240779196,13.5549682428,6.72553961085,0.0,6.72553961085
 12/01  17:00:00,29.1746261675,0.849708752858,2.60718799213,0.0,7.18559832057,18.5321311015,7.82180167227,0.0,7.82180167227
 12/01  18:00:00,37.0443141045,0.551802316416,2.11852609635,0.0,8.38069375907,23.3147919321,10.2883913105,0.0,10.2883913105
 12/01  19:00:00,41.416368871,0.48633746154,1.81017558394,0.0,10.6415932552,23.1212625696,12.0698171603,0.0,12.0698171603
 12/01  20:00:00,39.9634593583,0.38972492722,1.42315658378,0.0,12.3080778603,20.4854999863,11.5216861296,0.0,11.5216861296
 12/01  21:00:00,39.3194281652,0.345339727175,1.26363148389,0.0,12.456681583,19.8967753704,10.5624568258,0.0,10.5624568258
 12/01  22:00:00,33.5052904716,0.272386941063,0.98594759838,0.0,9.18739968257,17.702556249,8.64399821833,0.0,8.64399821833
 12/01  23:00:00,26.0575709923,0.162786356572,0.583141265338,0.0,5.91811778209,14.0365255879,7.54773615691,0.0,7.54773615691
 12/01  24:00:00,19.7956470748,0.08443712923,0.296075646444,0.0,3.54045821811,10.5176760807,4.25894997265,0.0,4.25894997265
 12/02  01:00:00,15.8438576419,0.0349757720776,0.0970031264177,0.0,2.55330491699,7.80157382632,1.54542831833,0.162224475347,1.38320384298
 12/02  02:00:00,15.1991241164,0.0459429912406,0.0300269976913,0.0,2.55330491699,7.21284921042,1.68319544221,0.848846049825,0.834349392385
 12/02  03:00:00,14.9097326348,0.0784391766331,0.00250163872073,0.0,2.55330491699,6.91848690247,2.13733671035,1.71497928077,0.422357429576
 12/02  04:00:00,14.8024045827,0.120793917162,0.0,0.0,2.55330491699,6.7713057485,3.08456085096,2.66219624816,0.4223646028
 12/02  05:00:00,16.8998109297,0.141706816419,0.0,0.0,3.82705111198,7.57405300124,3.96430839709,3.12978572829,0.8345226688
 12/02  06:00:00,21.4570348218,0.14168221446,0.0186360322084,0.0,6.02426329834,9.91545327661,7.01213905148,3.01627584611,3.99586320536
 12/02  07:00:00,26.9214746802,0.149229128563,0.157277896416,0.0,6.51253267309,14.7454349813,15.5217061422,2.31306574208,13.2086404001
 12/02  08:00:00,24.3937377701,0.16385708223,0.246309759827,0.0,6.01364874671,17.9699221805,16.1334828126,2.09952220888,14.0339606037
 12/02  09:00:00,22.3941906258,0.168777230757,0.440477222103,0.0,3.66783283761,18.1171033345,14.6285245701,1.14452044713,13.4840041229
 12/02  10:00:00,20.7771160287,0.364155094131,1.45165660218,0.0,3.10526160149,15.8560427302,11.9223223645,0.0881937502489,11.8341286142
 12/02  11:00:00,19.8282140182,0.715590507671,3.06794588117,0.0,3.10526160149,12.9394160272,10.7342116034,0.0,10.7342116034
 12/02  12:00:00,21.1456861286,0.910459757639,4.04336758782,0.0,3.10526160149,13.0865971812,8.67186720798,0.0,8.67186720798
 12/02  13:00:00,21.7863398178,1.03502873556,4.70663345314,0.0,3.10526160149,12.9394160272,7.5719501971,0.0,7.5719501971
 12/02  14:00:00,22.2849498939,1.18190495197,5.49991077481,0.0,3.10526160149,12.4978725653,6.74701243893,0.0,6.74701243893
 12/02  15:00:00,22.4691996612,1.2289760001,5.784270648,0.0,3.10526160149,12.3506914113,5.92207468077,0.0,5.92207468077
 12/02  16:00:00,24.2570245537,1.30247625154,6.13358583566,0.0,4.02872759285,12.7922348732,6.74701243893,0.0,6.74701243893
 12/02  17:00:00,32.2225914254,1.41025462223,6.54102094938,0.0,6.50191812146,17.7693977319,7.84692944982,0.0,7.84692944982
 12/02  18:00:00,42.1557430967,1.45121576251,6.5240710049,0.0,8.38069375907,23.1212625696,10.3217427243,0.0,10.3217427243
 12/02  19:00:00,46.5965674985,1.39587834482,6.0808333281,0.0,10.6415932552,23.1212625696,12.109107867,0.0,12.109107867
 12/02  20:00:00,44.0106330415,1.1265346819,4.73352051233,0.0,12.3080778603,20.4854999863,11.5591493615,0.0,11.5591493615
 12/02  21:00:00,42.3788107356,0.917375710018,3.7509780715,0.0,12.456681583,19.8967753704,10.596721977,0.0,10.596721977
 12/02  22:00:00,36.0678287835,0.756928700528,3.06394415086,0.0,9.18739968257,17.702556249,8.67186720798,0.0,8.67186720798
 12/02  23:00:00,27.8512798696,0.508894231876,2.03074226727,0.0,5.91811778209,14.0365255879,7.5719501971,0.0,7.5719501971
 12/02  24:00:00,21.1656731005,0.352527568827,1.39801123262,0.0,3.54045821811,10.5176760807,4.27219916445,0.0,4.27219916445
 12/03  01:00:00,16.7555281577,0.212360616889,0.831288797464,0.0,2.55330491699,7.80157382632,1.38683313611,0.0,1.38683313611
 12/03  02:00:00,15.8230965756,0.143964852773,0.555977595356,0.0,2.55330491699,7.21284921042,0.836161556837,0.0,0.836161556837
 12/03  03:00:00,15.4102222021,0.11963690397,0.461793478693,0.0,2.55330491699,6.91848690247,0.422810262241,0.0,0.422810262241
 12/03  04:00:00,15.2937739399,0.12459607985,0.487567194514,0.0,2.55330491699,6.7713057485,0.422817359888,0.0,0.422817359888
 12/03  05:00:00,17.7025649749,0.186395751427,0.758065110234,0.0,3.82705111198,7.57405300124,0.83633301067,0.0,0.83633301067
 12/03  06:00:00,22.8377479993,0.298401699055,1.24262972508,0.0,6.02426329834,9.91545327661,4.00806507205,0.0,4.00806507205
 12/03  07:00:00,28.7148817014,0.406833876646,1.69308016956,0.0,6.51253267309,14.7454349813,13.2510653678,0.0,13.2510653678
 12/03  08:00:00,26.4815235164,0.47993246676,2.01802012159,0.0,6.01364874671,17.9699221805,14.0790872036,0.0,14.0790872036
 12/03  09:00:00,24.5146710909,0.517572467644,2.21216245036,0.0,3.66783283761,18.1171033345,13.5273256148,0.0,13.5273256148
 12/03  10:00:00,22.4721638796,0.653056546688,2.85780300045,0.0,3.10526160149,15.8560427302,11.8720349194,0.0,11.8720349194
