Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  11:00:00,21.3650213664,0.959749621618,4.36059411548,0.0,3.10526160149,12.9394160272,10.7685077842,0.0,10.7685077842
 12/03  12:00:00,23.3126471556,1.25479425449,5.86599411789,0.0,3.10526160149,13.0865971812,8.69939440577,0.0,8.69939440577
 12/03  13:00:00,25.0549393557,1.56073775324,7.44952397334,0.0,3.10526160149,12.9394160272,7.59586727059,0.0,7.59586727059
 12/03  14:00:00,26.8200032534,1.91095999945,9.30590908679,0.0,3.10526160149,12.4978725653,6.7682219192,0.0,6.7682219192
 12/03  15:00:00,28.0323203769,2.15010045602,10.4262669078,0.0,3.10526160149,12.3506914113,5.94057656781,0.0,5.94057656781
 12/03  16:00:00,30.3127951643,2.30394074031,11.1878919575,0.0,4.02872759285,12.7922348732,6.7682219192,0.0,6.7682219192
 12/03  17:00:00,36.3010704989,2.08558563131,9.9441690138,0.0,6.50191812146,17.7693977319,7.87174905438,0.0,7.87174905438
 12/03  18:00:00,45.2358083021,1.97936370992,9.07598826281,0.0,8.38069375907,23.1212625696,10.3546851085,0.0,10.3546851085
 12/03  19:00:00,49.6125235814,1.92474245898,8.56792529684,0.0,10.6415932552,23.1212625696,12.1479167032,0.0,12.1479167032
 12/03  20:00:00,47.9418785893,1.81051945282,7.9807812892,0.0,12.3080778603,20.4854999863,11.5961531356,0.0,11.5961531356
 12/03  21:00:00,46.8328105546,1.69132577549,7.43102782498,0.0,12.456681583,19.8967753704,10.6305668923,0.0,10.6305668923
 12/03  22:00:00,40.2050584219,1.48936740313,6.46873508661,0.0,9.18739968257,17.702556249,8.69939440577,0.0,8.69939440577
 12/03  23:00:00,31.7727123227,1.21540745481,5.24566149741,0.0,5.91811778209,14.0365255879,7.59586727059,0.0,7.59586727059
 12/03  24:00:00,24.0829869324,0.891475707252,3.77637692605,0.0,3.54045821811,10.5176760807,4.28528586504,0.0,4.28528586504
 12/04  01:00:00,18.4456434605,0.535690418863,2.19807429824,0.0,2.55330491699,7.80157382632,1.3904171139,0.0,1.3904171139
 12/04  02:00:00,17.0473853868,0.381594940324,1.54263631908,0.0,2.55330491699,7.21284921042,0.837950968526,0.0,0.837950968526
 12/04  03:00:00,16.4828936845,0.328171540486,1.32593032454,0.0,2.55330491699,6.91848690247,0.423257399262,0.0,0.423257399262
 12/04  04:00:00,16.2285419839,0.306939392699,1.23999192574,0.0,2.55330491699,6.7713057485,0.423264418713,0.0,0.423264418713
 12/04  05:00:00,18.2975890945,0.305445863071,1.23403911814,0.0,3.82705111198,7.57405300124,0.838120536387,0.0,0.838120536387
 12/04  06:00:00,23.0141469772,0.341328411916,1.3761019901,0.0,6.02426329834,9.91545327661,4.02011239956,0.0,4.02011239956
 12/04  07:00:00,28.7716233732,0.427923144008,1.72873257403,0.0,6.51253267309,14.7454349813,13.2929511323,0.0,13.2929511323
 12/04  08:00:00,27.5621442476,0.488139360197,2.0040712635,0.0,6.01364874671,18.163451543,14.1236401246,0.0,14.1236401246
 12/04  09:00:00,24.5769882712,0.464012708469,0.881625821086,0.0,4.35151303671,18.8798367041,13.5700963754,0.0,13.5700963754
 12/04  10:00:00,21.0519581387,0.328718458102,0.315521779487,0.0,3.78894180059,16.6187760998,11.9094593348,0.0,11.9094593348
 12/04  11:00:00,18.0686218677,0.31444088636,0.263089783318,0.0,3.78894180059,13.7021493968,10.8023679696,0.0,10.8023679696
 12/04  12:00:00,18.1251853352,0.295950306541,0.190962676818,0.0,3.78894180059,13.8493305508,8.72657165979,0.0,8.72657165979
 12/04  13:00:00,17.6681112671,0.274509827801,0.065770305543,0.0,3.69398621738,13.6338449159,7.7166913604,0.0972110658339,7.61948029457
 12/04  14:00:00,17.38880441,0.299106479409,0.04015019469,0.0,3.78894180059,13.2606059349,7.697323059,0.908161288339,6.78916177066
 12/04  15:00:00,17.2782691489,0.342288017967,0.0336145491183,0.0,3.78894180059,13.1134247809,7.8125350292,1.85369178245,5.95884324674
 12/04  16:00:00,18.6685195042,0.372211005059,0.0289324639737,0.0,4.71240779196,13.5549682428,9.29919503949,2.51003326883,6.78916177066
 12/04  17:00:00,26.1232694704,0.376639579137,0.0289004687275,0.0,7.18559832057,18.5321311015,10.5143822601,2.61812912426,7.89625313587
 12/04  18:00:00,34.6147056722,0.140498548636,0.100221431838,0.0,8.38069375907,23.3147919321,12.7837443863,2.39653567865,10.3872087076
 12/04  19:00:00,39.4893355876,0.167036058307,0.202443703719,0.0,10.6415932552,23.1212625696,14.4771465282,2.29091435212,12.1862321761
 12/04  20:00:00,38.5163768105,0.203062759659,0.162736203556,0.0,12.3080778603,20.4854999863,15.0164658235,3.38377932997,11.6326864935
 12/04  21:00:00,38.0718317467,0.234577156253,0.1267976363,0.0,12.456681583,19.8967753704,15.0264915849,4.362510036,10.6639815489
 12/04  22:00:00,32.5733222223,0.273875445349,0.0524908448113,0.0,9.18739968257,17.702556249,14.5270865904,5.80051493062,8.72657165979
 12/04  23:00:00,25.6591475959,0.34750422542,0.0,0.0,5.91811778209,14.0365255879,15.5041101437,7.88462984912,7.61948029457
 12/04  24:00:00,19.881585983,0.466451683929,0.0,0.0,3.54045821811,10.5176760807,14.9708598463,10.6726536474,4.29820619892
 12/05  01:00:00,16.2901601013,0.578281357935,0.0,0.0,2.55330491699,7.80157382632,14.6847238633,13.2907691483,1.39395471503
 12/05  02:00:00,15.759934083,0.636779955516,0.0,0.0,2.55330491699,7.21284921042,15.4975299487,14.6578128512,0.839717097482
 12/05  03:00:00,15.5111980927,0.682406273247,0.0,0.0,2.55330491699,6.91848690247,16.1461708115,15.7224721033,0.423698708209
 12/05  04:00:00,15.4051524987,0.723541833221,0.0,0.0,2.55330491699,6.7713057485,17.1036053208,16.679899674,0.423705646867
 12/05  05:00:00,17.5010113775,0.742907264245,0.0,0.0,3.82705111198,7.57405300124,17.9697927408,17.1299080243,0.839884716527
 12/05  06:00:00,22.0358808926,0.739164317398,0.0,0.0,6.02426329834,9.91545327661,21.0701935068,17.0381918868,4.03200162
 12/05  07:00:00,27.3119450824,0.696977427236,0.0,0.0,6.51253267309,14.7454349813,29.373879983,16.0395946931,13.3342852899
 12/05  08:00:00,25.7553702288,0.685436604957,0.0,0.0,6.01364874671,18.163451543,29.9353038664,15.7676976934,14.1676061729
 12/05  09:00:00,24.2309392553,0.99958951368,0.0,0.0,4.35151303671,18.8798367041,30.7584673939,17.1461636552,13.6123037387
 12/05  10:00:00,21.4260954166,1.01837751549,0.0,0.0,3.78894180059,16.6187760998,29.5165573477,17.5701665702,11.9463907775
 12/05  11:00:00,18.4527734219,0.961682223842,0.0,0.0,3.78894180059,13.7021493968,27.08088844,16.245106308,10.835782132
 12/05  12:00:00,18.53909477,0.900822418106,0.0,0.0,3.78894180059,13.8493305508,23.5826725607,14.829281639,8.75339092175
 12/05  13:00:00,18.1821535831,0.854322449339,0.0,0.0,3.69398621738,13.6338449159,21.3907724785,13.7479902022,7.64278227627
 12/05  14:00:00,17.9153712389,0.865823503024,0.0,0.0,3.78894180059,13.2606059349,20.8394260315,14.0296002394,6.80982579217
 12/05  15:00:00,17.7620576939,0.859691112087,0.0,0.0,3.78894180059,13.1134247809,19.8714799338,13.8946106257,5.97686930806
 12/05  16:00:00,19.0982880994,0.830912064227,0.0,0.0,4.71240779196,13.5549682428,20.0297219009,13.2198961088,6.80982579217
 12/05  17:00:00,26.5084373006,0.790707878081,0.0,0.0,7.18559832057,18.5321311015,20.200908816,12.2804743783,7.92043443764
 12/05  18:00:00,34.8508924233,0.476906731509,0.0,0.0,8.38069375907,23.3147919321,21.3637662292,10.9444623392,10.41930389
 12/05  19:00:00,39.6121345185,0.49227869299,0.0,0.0,10.6415932552,23.1212625696,23.5173022222,11.2932592833,12.2240429389
 12/05  20:00:00,38.7296042596,0.579026412272,0.0,0.0,12.3080778603,20.4854999863,24.9850978441,13.316359228,11.6687386161
 12/05  21:00:00,38.3759814771,0.665524522987,0.0,0.0,12.456681583,19.8967753704,26.0314603626,15.3345043112,10.6969560513
 12/05  22:00:00,33.0681209727,0.821165040538,0.0,0.0,9.18739968257,17.702556249,27.6282217586,18.8748308368,8.75339092175
 12/05  23:00:00,26.4234390067,1.11179563626,0.0,0.0,5.91811778209,14.0365255879,33.2188202182,25.576037942,7.64278227627
 12/05  24:00:00,20.8385598145,1.4234255154,0.0,0.0,3.54045821811,10.5176760807,37.1585205331,32.8475641933,4.31095633985
 12/06  01:00:00,17.3781594968,1.66628075341,0.0,0.0,2.55330491699,7.80157382632,39.9286682173,38.5312233254,1.39744489185
 12/06  02:00:00,16.7910804304,1.66792630291,0.0,0.0,2.55330491699,7.21284921042,39.4139197101,38.5724602895,0.841459420621
 12/06  03:00:00,16.4837351207,1.65494330119,0.0,0.0,2.55330491699,6.91848690247,38.6896475748,38.2655135164,0.424134058375
 12/06  04:00:00,16.3792093645,1.69759869903,0.0,0.0,2.55330491699,6.7713057485,39.6773390591,39.2531981454,0.424140913667
 12/06  05:00:00,18.5837363832,1.82563226995,0.0,0.0,3.82705111198,7.57405300124,43.0709670663,42.2293420377,0.841625028581
 12/06  06:00:00,23.1906636738,1.89394709863,0.0,0.0,6.02426329834,9.91545327661,47.8248987852,43.7811695729,4.04372921234
 12/06  07:00:00,28.4837234178,1.86875576257,0.0,0.0,6.51253267309,14.7454349813,56.4840832037,43.1090276035,13.3750556002
 12/06  08:00:00,26.8075490509,1.73761542705,0.0,0.0,6.01364874671,18.163451543,54.1710418383,39.9600695099,14.2109723284
 12/06  09:00:00,24.803979388,1.57262964642,0.0,0.0,4.35151303671,18.8798367041,43.8288531485,30.1749179431,13.6539352054
 12/06  10:00:00,21.527128712,1.1194108109,0.0,0.0,3.78894180059,16.6187760998,31.6098802713,19.6270619607,11.9828183106
 12/06  11:00:00,18.3222391734,0.831147975329,0.0,0.0,3.78894180059,13.7021493968,23.8614140451,12.9926736688,10.8687403763
 12/06  12:00:00,18.2995366286,0.606706555694,0.0545577210587,0.0,3.78894180059,13.8493305508,16.5922427111,7.81239846174,8.77984424938
 12/06  13:00:00,18.073112581,0.515655678731,0.229625768507,0.0,3.69398621738,13.6338449159,12.5677754864,4.90200917141,7.66576631503
 12/06  14:00:00,17.8910727974,0.468558393311,0.37296666828,0.0,3.78894180059,13.2606059349,10.0584776995,3.22826983519,6.83020786427
 12/06  15:00:00,17.7699889713,0.428765126977,0.438857262522,0.0,3.78894180059,13.1134247809,8.021929261,2.02727984749,5.99464941351
 12/06  16:00:00,19.1728251399,0.405269728387,0.500179376366,0.0,4.71240779196,13.5549682428,7.95672826416,1.12652039989,6.83020786427
 12/06  17:00:00,26.5610947447,0.381599954241,0.461765367978,0.0,7.18559832057,18.5321311015,8.60779015003,0.66350435141,7.94428579862
 12/06  18:00:00,34.6213577191,0.0975861586298,0.149785868668,0.0,8.38069375907,23.3147919321,11.7281625502,1.27720139928,10.4509611509
 12/06  19:00:00,39.2693673783,0.108648208694,0.0408633441056,0.0,10.6415932552,23.1212625696,14.5627852248,2.30144743059,12.2613377942
 12/06  20:00:00,38.3276398485,0.177062001152,0.0,0.0,12.3080778603,20.4854999863,15.9814151182,4.27711629117,11.704298827
 12/06  21:00:00,38.0053952629,0.29493830877,0.0,0.0,12.456681583,19.8967753704,17.6668061422,6.93732550774,10.7294806345
 12/06  22:00:00,32.697502834,0.450546901876,0.0,0.0,9.18739968257,17.702556249,19.2523234928,10.4724792434,8.77984424938
 12/06  23:00:00,25.9552161057,0.64357273522,0.0,0.0,5.91811778209,14.0365255879,22.6496822583,14.9839159433,7.66576631503
 12/06  24:00:00,20.2623072552,0.84717295607,0.0,0.0,3.54045821811,10.5176760807,24.0991141866,19.7755816746,4.323532512
 12/07  01:00:00,16.7598895133,1.04801076988,0.0,0.0,2.55330491699,7.80157382632,25.8859307511,24.4850441405,1.40088661065
 12/07  02:00:00,16.3208701455,1.19771601808,0.0,0.0,2.55330491699,7.21284921042,28.7585970011,27.9154195792,0.84317742189
 12/07  03:00:00,16.1362409849,1.30744916547,0.0,0.0,2.55330491699,6.91848690247,30.8482992462,30.4237359253,0.424563320817
 12/07  04:00:00,16.0778521441,1.39624147859,0.0,0.0,2.55330491699,6.7713057485,32.8701914791,32.4456213889,0.424570090195
 12/07  05:00:00,18.2134072652,1.45530315191,0.0,0.0,3.82705111198,7.57405300124,34.6118570378,33.7685160807,0.843340957102
 12/07  06:00:00,22.6154058617,1.31868928651,0.0,0.0,6.02426329834,9.91545327661,34.5738735811,30.5185818776,4.05529170347
 12/07  07:00:00,27.708342425,1.09337476981,0.0,0.0,6.51253267309,14.7454349813,38.5997141177,25.1844641277,13.4152499899
 12/07  08:00:00,26.0381695647,0.968235940868,0.0,0.0,6.01364874671,18.163451543,36.5257396121,22.2720138635,14.2537257486
 12/07  09:00:00,24.2955046444,1.06415490273,0.0,0.0,4.35151303671,18.8798367041,32.3078985966,18.61292015,13.6949784466
 12/07  10:00:00,21.233471368,0.825753466844,0.0,0.0,3.78894180059,16.6187760998,25.0217155728,13.0029844263,12.0187311465
 12/07  11:00:00,18.1299024019,0.638811203882,0.0,0.0,3.78894180059,13.7021493968,19.5817243358,8.68049139375,10.9012329421
 12/07  12:00:00,18.1331278673,0.494855515445,0.0,0.0,3.78894180059,13.8493305508,14.1856285431,5.37970473433,8.80592380877
 12/07  13:00:00,17.7046918268,0.37686069299,0.0,0.0,3.69398621738,13.6338449159,10.3843016474,2.69587604305,7.68842560434
 12/07  14:00:00,17.3845612217,0.298255310615,0.0367581751834,0.0,3.78894180059,13.2606059349,7.77644592817,0.92614397715,6.85030195102
 12/07  15:00:00,17.2300612991,0.265558440786,0.0621362764613,0.0,3.78894180059,13.1134247809,6.21041667574,0.198238378042,6.0121782977
 12/07  16:00:00,18.6003689706,0.25699697426,0.0759959611926,0.0,4.71240779196,13.5549682428,6.85457881983,0.00427686881266,6.85030195102
 12/07  17:00:00,26.0559458347,0.256799734574,0.0814166776151,0.0,7.18559832057,18.5321311015,7.96780015545,0.0,7.96780015545
 12/07  18:00:00,34.3739856918,0.0,0.0,0.0,8.38069375907,23.3147919321,10.4821711154,0.0,10.4821711154
 12/07  19:00:00,39.1198558255,0.0,0.0,0.0,10.6415932552,23.1212625696,12.2981056976,0.0,12.2981056976
 12/07  20:00:00,38.160429047,0.00197989293087,0.00787130680069,0.0,12.3080778603,20.4854999863,11.7393565954,0.0,11.7393565954
 12/07  21:00:00,37.7265165058,0.00326569516587,0.01279385653,0.0,12.456681583,19.8967753704,10.7615456665,0.0,10.7615456665
 12/07  22:00:00,32.2490231016,0.000418799810134,0.00164836965405,0.0,9.18739968257,17.702556249,8.80592380877,0.0,8.80592380877
 12/07  23:00:00,25.3116433704,0.0,0.0,0.0,5.91811778209,14.0365255879,7.68842560434,0.0,7.68842560434
 12/07  24:00:00,19.4172532188,0.00211891967807,0.0,0.0,3.54045821811,10.5176760807,4.38314482203,0.0472138309742,4.33593099106
 12/08  01:00:00,15.7282592301,0.0163804867262,0.0,0.0,2.55330491699,7.80157382632,1.75430183832,0.350022986305,1.40427885202
 12/08  02:00:00,15.1517447802,0.0285906527353,0.0,0.0,2.55330491699,7.21284921042,1.45214685512,0.607276262695,0.844870592428
 12/08  03:00:00,14.8705865973,0.0417947778148,0.0,0.0,2.55330491699,6.91848690247,1.32068050227,0.895694133882,0.424986368391
 12/08  04:00:00,14.7403008034,0.0586901378979,0.0,0.0,2.55330491699,6.7713057485,1.70363170819,1.27863865885,0.424993049334
 12/08  05:00:00,16.8292458513,0.0711417380328,0.0,0.0,3.82705111198,7.57405300124,2.40811699459,1.56308500072,0.845031993868
 12/08  06:00:00,21.3685195857,0.071803010481,0.0,0.0,6.02426329834,9.91545327661,5.64538211344,1.57869644423,4.06668566921
 12/08  07:00:00,26.652793564,0.0378259087934,0.0,0.0,6.51253267309,14.7454349813,14.265699825,0.81084326883,13.4548565562
 12/08  08:00:00,25.0914050652,0.0214714413673,0.0,0.0,6.01364874671,18.163451543,14.7485919743,0.452738201766,14.2958537725
 12/08  09:00:00,23.5667519711,0.276502019699,0.0589002097684,0.0,4.35151303671,18.8798367041,13.9847187757,0.249297467928,13.7354213078
 12/08  10:00:00,20.8079106628,0.272516376994,0.127676384687,0.0,3.78894180059,16.6187760998,12.1759561381,0.12183748819,12.0541186499
 12/08  11:00:00,17.9055150858,0.269159357574,0.145264530221,0.0,3.78894180059,13.7021493968,10.9702141345,0.0369639274817,10.9332502071
 12/08  12:00:00,18.1417432884,0.279271219661,0.224199716886,0.0,3.78894180059,13.8493305508,8.83990805151,0.00828617479255,8.83162187672
 12/08  13:00:00,18.1117536615,0.326448319493,0.457474208235,0.0,3.69398621738,13.6338449159,7.71075343387,0.0,7.71075343387
 12/08  14:00:00,17.8283635648,0.317767295923,0.461048532997,0.0,3.78894180059,13.2606059349,6.87010210173,0.0,6.87010210173
 12/08  15:00:00,17.7088856847,0.318985291835,0.487533811062,0.0,3.78894180059,13.1134247809,6.0294507696,0.0,6.0294507696
 12/08  16:00:00,19.044865475,0.314850196109,0.462639243685,0.0,4.71240779196,13.5549682428,6.87010210173,0.0,6.87010210173
 12/08  17:00:00,26.5788371816,0.332123443342,0.528984315769,0.0,7.18559832057,18.5321311015,7.99097054458,0.0,7.99097054458
 12/08  18:00:00,34.9100849182,0.104736968458,0.431362258015,0.0,8.38069375907,23.3147919321,10.512924541,0.0,10.512924541
 12/08  19:00:00,39.8866161037,0.151380969195,0.615379308988,0.0,10.6415932552,23.1212625696,12.3343357606,0.0,12.3343357606
 12/08  20:00:00,38.7391478052,0.116489394801,0.472080563085,0.0,12.3080778603,20.4854999863,11.7739015392,0.0,11.7739015392
 12/08  21:00:00,38.2487206825,0.107469196507,0.430794531842,0.0,12.456681583,19.8967753704,10.7931416517,0.0,10.7931416517
 12/08  22:00:00,32.8111893777,0.11336158458,0.450871861006,0.0,9.18739968257,17.702556249,8.83162187672,0.0,8.83162187672
 12/08  23:00:00,25.6202348141,0.0620497092939,0.24654173437,0.0,5.91811778209,14.0365255879,7.71075343387,0.0,7.71075343387
 12/08  24:00:00,19.5812573795,0.0333770445491,0.132746035887,0.0,3.54045821811,10.5176760807,4.34814810533,0.0,4.34814810533
 12/09  01:00:00,15.779328504,0.0135402838265,0.0539094768006,0.0,2.55330491699,7.80157382632,1.40762061112,0.0,1.40762061112
 12/09  02:00:00,15.149529018,0.00531970439226,0.0210551861265,0.0,2.55330491699,7.21284921042,0.846538430714,0.0,0.846538430714
 12/09  03:00:00,14.845829368,0.00345485641511,0.0135826920775,0.0,2.55330491699,6.91848690247,0.425403075793,0.0,0.425403075793
 12/09  04:00:00,14.6816106655,0.0,0.0,0.0,2.55330491699,6.7713057485,0.425409665808,0.0,0.425409665808
 12/09  05:00:00,16.7581041133,0.0,0.0,0.0,3.82705111198,7.57405300124,0.846697638025,0.0,0.846697638025
 12/09  06:00:00,21.3112454408,0.00417523002557,0.0103536355511,0.0,6.02426329834,9.91545327661,4.11122268346,0.0333149481243,4.07790773534
 12/09  07:00:00,26.6880560072,0.023013919923,0.0500744320379,0.0,6.51253267309,14.7454349813,13.7044891044,0.210625533985,13.4938635704
 12/09  08:00:00,24.9534138207,0.0458603709149,0.0311491883434,0.0,6.01364874671,17.9699221805,15.1443582653,0.807014340884,14.3373439244
 12/09  09:00:00,21.8778694201,0.0929332472115,0.0,0.0,3.66783283761,18.1171033345,15.797212579,2.02196076672,13.7752518123
 12/09  10:00:00,19.1087690654,0.147464732964,0.0,0.0,3.10526160149,15.8560427302,15.3661609324,3.27719059126,12.0889703411
 12/09  11:00:00,16.2362170047,0.191539375336,0.0,0.0,3.10526160149,12.9394160272,15.2706748407,4.30589215108,10.9647826896
 12/09  12:00:00,16.4363708845,0.244512101321,0.0,0.0,3.10526160149,13.0865971812,14.4038809079,5.5469500649,8.85693084298
 12/09  13:00:00,16.3336399078,0.288962278686,0.0,0.0,3.10526160149,12.9394160272,14.3195977128,6.58685452139,7.73274319144
 12/09  14:00:00,15.9299551819,0.326821014709,0.0,0.0,3.10526160149,12.4978725653,14.3596996577,7.47009720492,6.88960245279
 12/09  15:00:00,15.7987090475,0.342756034333,0.0,0.0,3.10526160149,12.3506914113,13.8839578131,7.83749609898,6.04646171414
 12/09  16:00:00,17.1661181392,0.345155672681,0.0,0.0,4.02872759285,12.7922348732,14.7812709472,7.89166849444,6.88960245279
 12/09  17:00:00,24.5799336331,0.308617779221,0.0,0.0,6.50191812146,17.7693977319,15.0437022139,7.02991210961,8.01379010433
 12/09  18:00:00,34.4208474436,0.240391114245,0.0,0.0,8.38069375907,23.1212625696,15.9641981425,5.4209858222,10.5432123203
 12/09  19:00:00,39.3297520034,0.209896177826,0.0,0.0,10.6415932552,23.1212625696,17.0866534466,4.71663619252,12.370017254
 12/09  20:00:00,38.3700854739,0.21950762661,0.0,0.0,12.3080778603,20.4854999863,16.7442928528,4.93636942452,11.8079234283
 12/09  21:00:00,37.9578310418,0.247374087695,0.0,0.0,12.456681583,19.8967753704,16.3997902052,5.57553097199,10.8242592332
 12/09  22:00:00,32.5463747323,0.299418800154,0.0,0.0,9.18739968257,17.702556249,15.6444809468,6.7875501038,8.85693084298
 12/09  23:00:00,25.6886627494,0.377019378948,0.0,0.0,5.91811778209,14.0365255879,16.3336242558,8.60088106431,7.73274319144
 12/09  24:00:00,19.8626944029,0.447560103834,0.0,0.0,3.54045821811,10.5176760807,14.6070011336,10.2468208968,4.36018023683
 12/10  01:00:00,16.2176264716,0.505747728176,0.0,0.0,2.55330491699,7.80157382632,13.0126510687,11.6017401707,1.41091089799
 12/10  02:00:00,15.6561854447,0.533031317284,0.0,0.0,2.55330491699,7.21284921042,13.0824091062,12.2342286635,0.848180442714
 12/10  03:00:00,15.3775931242,0.54880130469,0.0,0.0,2.55330491699,6.91848690247,13.0248645921,12.5990512725,0.425813319596
 12/10  04:00:00,15.2685651479,0.5869544824,0.0,0.0,2.55330491699,6.7713057485,13.9296204853,13.5038006691,0.425819816217
 12/10  05:00:00,17.4148544763,0.656750363014,0.0,0.0,3.82705111198,7.57405300124,16.0176581415,15.1693207453,0.848337396238
 12/10  06:00:00,22.1796361417,0.882919566505,0.0,0.0,6.02426329834,9.91545327661,24.5262326676,20.437278089,4.0889545786
 12/10  07:00:00,27.4935884358,0.878620780623,0.0,0.0,6.51253267309,14.7454349813,33.7907231833,20.2584637017,13.5322594815
 12/10  08:00:00,25.5789839342,0.702579672788,0.0,0.0,6.01364874671,17.9699221805,30.5051690766,16.1269851593,14.3781839172
 12/10  09:00:00,22.3377712694,0.55283509644,0.0,0.0,3.66783283761,18.1171033345,26.3660427204,12.5515845558,13.8144581646
 12/10  10:00:00,19.3243675596,0.357380733417,0.00568249373442,0.0,3.10526160149,15.8560427302,20.1175525606,7.99427666133,12.1232758992
 12/10  11:00:00,16.4955370575,0.245998588583,0.204860839555,0.0,3.10526160149,12.9394160272,15.2300162801,4.23419522844,10.9958210517
 12/10  12:00:00,16.7355053624,0.207936773187,0.335709806042,0.0,3.10526160149,13.0865971812,11.4956318033,2.61378859075,8.88184321255
 12/10  13:00:00,16.4295890856,0.151227813781,0.233683642647,0.0,3.10526160149,12.9394160272,9.71897001466,1.96458164966,7.754388365
 12/10  14:00:00,15.9389451205,0.116858529333,0.218952423974,0.0,3.10526160149,12.4978725653,8.19114558946,1.28234836012,6.90879722934
 12/10  15:00:00,15.7360988166,0.0901272926811,0.190018510753,0.0,3.10526160149,12.3506914113,6.92726055366,0.864054459981,6.06320609368
 12/10  16:00:00,17.0960826123,0.078161417723,0.19695872808,0.0,4.02872759285,12.7922348732,7.45640115494,0.5476039256,6.90879722934
 12/10  17:00:00,24.539394938,0.0769877944167,0.19109128972,0.0,6.50191812146,17.7693977319,8.57304834696,0.536796270071,8.03625207689
 12/10  18:00:00,34.4176260141,0.0746107236164,0.162558961145,0.0,8.38069375907,23.1212625696,11.2060470716,0.633021587721,10.5730254839
 12/10  19:00:00,39.3321286831,0.0812534357024,0.131019421899,0.0,10.6415932552,23.1212625696,13.3774826879,0.972343076726,12.4051396111
 12/10  20:00:00,38.3292496267,0.0985116110063,0.080160168406,0.0,12.3080778603,20.4854999863,13.5414553338,1.70004314649,11.8414121874
 12/10  21:00:00,37.8908632241,0.146197282883,0.0342089871125,0.0,12.456681583,19.8967753704,13.9172100565,3.06232086073,10.8548891958
 12/10  22:00:00,32.4582882185,0.210078278044,0.00125400837574,0.0,9.18739968257,17.702556249,13.6433473671,4.76150415452,8.88184321255
 12/10  23:00:00,25.6432395708,0.331596200412,0.0,0.0,5.91811778209,14.0365255879,15.3615152105,7.60712684553,7.754388365
 12/10  24:00:00,19.8823507671,0.467216468027,0.0,0.0,3.54045821811,10.5176760807,15.1473761971,10.7753523748,4.37202382236
 12/11  01:00:00,16.3341845492,0.622305805817,0.0,0.0,2.55330491699,7.80157382632,15.8081494376,14.3940006998,1.41414873784
 12/11  02:00:00,15.8902192743,0.767065146904,0.0,0.0,2.55330491699,7.21284921042,18.6402038413,17.7904076993,0.849796142032
 12/11  03:00:00,15.6301459616,0.801354142091,0.0,0.0,2.55330491699,6.91848690247,19.0050691228,18.5788521445,0.426216978282
 12/11  04:00:00,15.5311059459,0.849495280386,0.0,0.0,2.55330491699,6.7713057485,20.1461702209,19.7199468418,0.426223379076
 12/11  05:00:00,17.6800173084,0.921913195168,0.0,0.0,3.82705111198,7.57405300124,22.2812350106,21.4312842278,0.849950782837
 12/11  06:00:00,22.2345872646,0.937870689442,0.0,0.0,6.02426329834,9.91545327661,25.8354058665,21.7355829389,4.09982292765
 12/11  07:00:00,27.4581869384,0.843219283234,0.0,0.0,6.51253267309,14.7454349813,33.0211851585,19.4511522391,13.5700329194
 12/11  08:00:00,25.8544062016,0.784472577745,0.0,0.0,6.01364874671,18.163451543,32.4773651659,18.0590035092,14.4183616567
 12/11  09:00:00,24.2253338732,0.993984131572,0.0,0.0,4.35151303671,18.8798367041,30.912974014,17.0599452599,13.8530287541
 12/11  10:00:00,21.2675450877,0.859827186573,0.0,0.0,3.78894180059,16.6187760998,25.9679561697,13.8109310048,12.1570251649
 12/11  11:00:00,18.2413388756,0.75024767753,0.0,0.0,3.78894180059,13.7021493968,22.313504224,11.2871481224,11.0263561016
 12/11  12:00:00,18.3172199434,0.67894759156,0.0,0.0,3.78894180059,13.8493305508,18.5636690458,9.65731743792,8.90635160785
 12/11  13:00:00,17.9656010377,0.637769903887,0.0,0.0,3.69398621738,13.6338449159,16.4841390797,8.70845653519,7.77568254453
 12/11  14:00:00,17.6287030036,0.579155267702,0.0,0.0,3.78894180059,13.2606059349,14.2746034901,7.34692274306,6.92768074704
 12/11  15:00:00,17.4432347432,0.540868161333,0.0,0.0,3.78894180059,13.1134247809,12.5456168031,6.46593785354,6.07967894954
 12/11  16:00:00,18.7777394878,0.510363452661,0.0,0.0,4.71240779196,13.5549682428,12.6920421675,5.76436142047,6.92768074704
 12/11  17:00:00,26.178869434,0.461140011478,0.0,0.0,7.18559832057,18.5321311015,12.6802449716,4.62189516121,8.05834981036
 12/11  18:00:00,34.532539289,0.158553597245,0.0,0.0,8.38069375907,23.3147919321,14.1740510052,3.57169580233,10.6023552028
 12/11  19:00:00,39.2548364746,0.134980649041,0.0,0.0,10.6415932552,23.1212625696,15.4649035272,3.02521109649,12.4396924307
 12/11  20:00:00,38.2923896055,0.141811758182,0.0,0.0,12.3080778603,20.4854999863,15.0515836795,3.17722578038,11.8743578991
 12/11  21:00:00,37.8682179457,0.157760991628,0.0,0.0,12.456681583,19.8967753704,14.4244402683,3.53941779963,10.8850224687
 12/11  22:00:00,32.4234499587,0.176494026626,0.0,0.0,9.18739968257,17.702556249,12.8721101781,3.96575857026,8.90635160785
 12/11  23:00:00,25.5301467239,0.218503353468,0.0,0.0,5.91811778209,14.0365255879,12.7089090659,4.93322652138,7.77568254453
 12/11  24:00:00,19.6910334894,0.275899190307,0.0,0.0,3.54045821811,10.5176760807,10.6529304405,6.26925508593,4.38367535455
 12/12  01:00:00,16.0251765717,0.313297828338,0.0,0.0,2.55330491699,7.80157382632,8.54931454038,7.13198136905,1.41733317133
 12/12  02:00:00,15.4478065325,0.324652405039,0.0,0.0,2.55330491699,7.21284921042,8.24187645324,7.39049140319,0.851385050051
 12/12  03:00:00,15.164615076,0.335823256479,0.0,0.0,2.55330491699,6.91848690247,8.07641510543,7.64980117314,0.426613932285
 12/12  04:00:00,15.0236957072,0.342085041722,0.0,0.0,2.55330491699,6.7713057485,8.22135693466,7.79473669981,0.426620234849
 12/12  05:00:00,17.1007094186,0.342605305291,0.0,0.0,3.82705111198,7.57405300124,8.65891952985,7.80738220989,0.851537319963
 12/12  06:00:00,21.6062277331,0.309511157952,0.0,0.0,6.02426329834,9.91545327661,11.1473432264,7.03683366231,4.11050956408
 12/12  07:00:00,26.8695176419,0.254549986707,0.0,0.0,6.51253267309,14.7454349813,19.3674710717,5.76029837315,13.6071726985
 12/12  08:00:00,25.3021062908,0.232172666904,0.0,0.0,6.01364874671,18.163451543,19.6979174494,5.24005220472,14.4578652446
 12/12  09:00:00,23.7131473587,0.481797617065,0.0,0.0,4.35151303671,18.8798367041,18.9533207881,5.06236862951,13.8909521586
 12/12  10:00:00,20.8627122142,0.454994313084,0.0,0.0,3.78894180059,16.6187760998,16.6441780911,4.45396994749,12.1902081436
 12/12  11:00:00,18.0527484871,0.362311349402,0.199345939623,0.0,3.78894180059,13.7021493968,12.7906686594,1.73428986279,11.0563787966
 12/12  12:00:00,18.7876873812,0.405813644612,0.743601384727,0.0,3.78894180059,13.8493305508,9.36822951754,0.437780746565,8.93044877097
 12/12  13:00:00,19.1099732053,0.503795295786,1.27834677579,0.0,3.69398621738,13.6338449159,7.80054780902,0.00392838505877,7.79661942396
 12/12  14:00:00,19.5729341394,0.62965523637,1.89373116717,0.0,3.78894180059,13.2606059349,6.9462474137,0.0,6.9462474137
 12/12  15:00:00,20.3667923254,0.795876225781,2.66854951782,0.0,3.78894180059,13.1134247809,6.09587540344,0.0,6.09587540344
 12/12  16:00:00,21.8341812411,0.823300629404,2.74350457653,0.0,4.71240779196,13.5549682428,6.9462474137,0.0,6.9462474137
 12/12  17:00:00,28.866632032,0.762833664839,2.38606894462,0.0,7.18559832057,18.5321311015,8.08007676071,0.0,8.08007676071
 12/12  18:00:00,36.0569418427,0.340257438597,1.34269871229,0.0,8.38069375907,23.3147919321,10.6311927915,0.0,10.6311927915
 12/12  19:00:00,39.9820095283,0.182814546513,0.679339156249,0.0,10.6415932552,23.1212625696,12.4736654804,0.0,12.4736654804
 12/12  20:00:00,38.5976481184,0.0975462200351,0.349524051036,0.0,12.3080778603,20.4854999863,11.9067508069,0.0,11.9067508069
 12/12  21:00:00,38.0162090378,0.0680849932724,0.237667090386,0.0,12.456681583,19.8967753704,10.9146501282,0.0,10.9146501282
 12/12  22:00:00,32.466720615,0.0493243796663,0.17044030325,0.0,9.18739968257,17.702556249,8.93044877097,0.0,8.93044877097
 12/12  23:00:00,25.4277020611,0.0357302887438,0.0803284019325,0.0,5.91811778209,14.0365255879,8.09654608663,0.299926662676,7.79661942396
 12/12  24:00:00,19.4862319904,0.0685014609936,0.00259623034847,0.0,3.54045821811,10.5176760807,6.00177667565,1.60664529273,4.39513138292
 12/13  01:00:00,15.9064220031,0.194543259748,0.0,0.0,2.55330491699,7.80157382632,5.93538887017,4.51492561528,1.42046325489
 12/13  02:00:00,15.4413824293,0.318228301832,0.0,0.0,2.55330491699,7.21284921042,8.21021718748,7.3572704914,0.852946696075
 12/13  03:00:00,15.2479362538,0.419144434293,0.0,0.0,2.55330491699,6.91848690247,10.1522981578,9.72529409377,0.427004064022
 12/13  04:00:00,15.2177378669,0.53612720141,0.0,0.0,2.55330491699,6.7713057485,12.9157079667,12.4886977007,0.427010265985
 12/13  05:00:00,17.3888934781,0.630789364854,0.0,0.0,3.82705111198,7.57405300124,15.5393882213,14.6862916836,0.853096537705
 12/13  06:00:00,21.9882580092,0.691541434048,0.0,0.0,6.02426329834,9.91545327661,20.1895001034,16.0684887801,4.12101132332
 12/13  07:00:00,27.2728737194,0.657906064212,0.0,0.0,6.51253267309,14.7454349813,28.8571025846,15.2134347638,13.6436678208
 12/13  08:00:00,25.7006084463,0.630674822467,0.0,0.0,6.01364874671,18.163451543,29.001594544,14.5049115616,14.4966829824
 12/13  09:00:00,23.9495697033,0.7182199617,0.0,0.0,4.35151303671,18.8798367041,24.4067786202,10.4785614729,13.9282171472
 12/13  10:00:00,21.1236596953,0.508639014519,0.207302779668,0.0,3.78894180059,16.6187760998,16.9745618054,4.75174679686,12.2228150086
 12/13  11:00:00,18.8604542763,0.508309960661,0.861053117576,0.0,3.78894180059,13.7021493968,12.8865516366,1.8006713907,11.0858802459
 12/13  12:00:00,19.9068919886,0.623120908892,1.64549872779,0.0,3.78894180059,13.8493305508,9.47420750179,0.520079936033,8.95412756575
 12/13  13:00:00,20.43246564,0.75914680061,2.34548770564,0.0,3.69398621738,13.6338449159,7.8290033598,0.0118105567698,7.81719280303
 12/13  14:00:00,21.2869063186,0.960932827035,3.27642575573,0.0,3.78894180059,13.2606059349,6.96449173099,0.0,6.96449173099
 12/13  15:00:00,21.5649284615,1.04758629301,3.61497558664,0.0,3.78894180059,13.1134247809,6.11179065895,0.0,6.11179065895
 12/13  16:00:00,22.7317492491,1.01257500047,3.4517982135,0.0,4.71240779196,13.5549682428,6.96449173099,0.0,6.96449173099
 12/13  17:00:00,29.9797718144,0.982215639645,3.27982675218,0.0,7.18559832057,18.5321311015,8.10142649371,0.0,8.10142649371
 12/13  18:00:00,36.774190925,0.496883691879,1.90332154131,0.0,8.38069375907,23.3147919321,10.6595297098,0.0,10.6595297098
 12/13  19:00:00,40.4033437464,0.280906066316,1.00258185451,0.0,10.6415932552,23.1212625696,12.5070486993,0.0,12.5070486993
 12/13  20:00:00,38.9761376879,0.180744392137,0.64481544843,0.0,12.3080778603,20.4854999863,11.9385813179,0.0,11.9385813179
 12/13  21:00:00,38.1760575129,0.104842623245,0.36075793554,0.0,12.456681583,19.8967753704,10.9437634005,0.0,10.9437634005
 12/13  22:00:00,32.5021579447,0.0611060512337,0.194095961331,0.0,9.18739968257,17.702556249,8.98151546234,0.027387896589,8.95412756575
 12/13  23:00:00,25.4670652378,0.0548617255309,0.100560141809,0.0,5.91811778209,14.0365255879,8.37990349363,0.562710690601,7.81719280303
 12/13  24:00:00,19.5251845961,0.0947527409232,0.0152975560941,0.0,3.54045821811,10.5176760807,6.5518061419,2.14541762703,4.40638851487
 12/14  01:00:00,15.9309754842,0.219096740816,0.0,0.0,2.55330491699,7.80157382632,6.51938534904,5.09584728808,1.42353806096
 12/14  02:00:00,15.4449753161,0.321821188652,0.0,0.0,2.55330491699,7.21284921042,8.28254441096,7.42806379349,0.854480617469
 12/14  03:00:00,15.2410784978,0.41228667828,0.0,0.0,2.55330491699,6.91848690247,9.97370752837,9.54632027044,0.427387257928
 12/14  04:00:00,15.1679644045,0.486353738966,0.0,0.0,2.55330491699,6.7713057485,11.7178340517,11.2904406947,0.427393356953
 12/14  05:00:00,17.3326598528,0.574555739585,0.0,0.0,3.82705111198,7.57405300124,14.2253754523,13.3707474781,0.854627974246
 12/14  06:00:00,21.9212466363,0.624530061071,0.0,0.0,6.02426329834,9.91545327661,18.6321395939,14.5008144983,4.1313250956
 12/14  07:00:00,27.1898922273,0.574924572085,0.0,0.0,6.51253267309,14.7454349813,26.9546625262,13.2751550469,13.6795074793
 12/14  08:00:00,25.6210219695,0.551088345582,0.0,0.0,6.01364874671,18.163451543,27.2096179086,12.6748145341,14.5348033745
 12/14  09:00:00,23.9354740469,0.675356374417,0.0287679308085,0.0,4.35151303671,18.8798367041,23.267391443,9.30257875844,13.9648126845
 12/14  10:00:00,21.3938899135,0.544758308884,0.441413703464,0.0,3.78894180059,16.6187760998,16.6394583129,4.38462220934,12.2548361035
 12/14  11:00:00,19.4613550833,0.618790401696,1.35147348357,0.0,3.78894180059,13.7021493968,12.8578943647,1.74304265199,11.1148517127
 12/14  12:00:00,20.8651378069,0.780939890995,2.44592556407,0.0,3.78894180059,13.8493305508,9.30078711298,0.323406133032,8.97738097995
 12/14  13:00:00,21.5557889325,0.948378129785,3.27957966896,0.0,3.69398621738,13.6338449159,7.83739658914,0.0,7.83739658914
 12/14  14:00:00,21.8616826557,1.05813500924,3.75399991064,0.0,3.78894180059,13.2606059349,6.98240829603,0.0,6.98240829603
 12/14  15:00:00,21.8996642709,1.09651485141,3.90078283761,0.0,3.78894180059,13.1134247809,6.12742000292,0.0,6.12742000292
 12/14  16:00:00,23.1775016989,1.09419041613,3.81593524758,0.0,4.71240779196,13.5549682428,6.98240829603,0.0,6.98240829603
 12/14  17:00:00,30.1171501529,1.01789242614,3.3815283042,0.0,7.18559832057,18.5321311015,8.12239268684,0.0,8.12239268684
 12/14  18:00:00,37.1523691145,0.571359219681,2.20702420301,0.0,8.38069375907,23.3147919321,10.6873575662,0.0,10.6873575662
 12/14  19:00:00,40.8270535348,0.364645487818,1.34255222141,0.0,10.6415932552,23.1212625696,12.5398322012,0.0,12.5398322012
 12/14  20:00:00,39.2348539307,0.234429166686,0.849846916723,0.0,12.3080778603,20.4854999863,11.9698400058,0.0,11.9698400058
 12/14  21:00:00,38.5138202781,0.175201727201,0.62816159682,0.0,12.456681583,19.8967753704,10.9723536639,0.0,10.9723536639
 12/14  22:00:00,32.7831847354,0.11876931136,0.417459491899,0.0,9.18739968257,17.702556249,8.97738097995,0.0,8.97738097995
 12/14  23:00:00,25.6662903387,0.0781684274989,0.276478540797,0.0,5.91811778209,14.0365255879,7.83739658914,0.0,7.83739658914
 12/14  24:00:00,19.6599264007,0.0609629916204,0.183829109945,0.0,3.54045821811,10.5176760807,4.63606501895,0.218621602253,4.4174434167
 12/15  01:00:00,15.8594217574,0.0685483959575,0.0789946180291,0.0,2.55330491699,7.80157382632,2.49896202913,1.07240535085,1.42655667828
 12/15  02:00:00,15.2516786148,0.114464983846,0.0140595034699,0.0,2.55330491699,7.21284921042,3.43899712154,2.58301076173,0.8559863598
 12/15  03:00:00,15.0003551652,0.17156334571,0.0,0.0,2.55330491699,6.91848690247,4.37071621186,3.94295281137,0.427763400493
 12/15  04:00:00,14.883128178,0.201517512529,0.0,0.0,2.55330491699,6.7713057485,5.01942522769,4.59165583341,0.427769394278
 12/15  05:00:00,16.9688785584,0.210774445189,0.0,0.0,3.82705111198,7.57405300124,5.64490825486,4.78877707886,0.856131175991
 12/15  06:00:00,21.4971595452,0.200442970004,0.0,0.0,6.02426329834,9.91545327661,8.68166814041,4.54022031355,4.14144782686
 12/15  07:00:00,26.8655795653,0.21088149924,0.0397304108129,0.0,6.51253267309,14.7454349813,18.2238882459,4.50920718474,13.7146810611
 12/15  08:00:00,25.3972204926,0.213097846311,0.114189022455,0.0,6.01364874671,18.163451543,18.6312447458,4.05902961383,14.572215132
 12/15  09:00:00,24.0290760519,0.446734028046,0.350992282215,0.0,4.35151303671,18.8798367041,16.4173016437,2.41657371072,14.0007279329
 12/15  10:00:00,21.8310910285,0.487596839572,0.935776287791,0.0,3.78894180059,16.6187760998,13.1596478948,0.873385949097,12.2862619457
 12/15  11:00:00,20.3970636547,0.700304725105,2.20566773153,0.0,3.78894180059,13.7021493968,11.1674777732,0.024193155564,11.1432846176
 12/15  12:00:00,22.0688644242,0.938603031847,3.49198904051,0.0,3.78894180059,13.8493305508,9.00020212728,0.0,9.00020212728
 12/15  13:00:00,23.9819272443,1.31095730332,5.34313880722,0.0,3.69398621738,13.6338449159,7.85722479912,0.0,7.85722479912
 12/15  14:00:00,25.0589003032,1.52190264316,6.48744992418,0.0,3.78894180059,13.2606059349,6.99999180299,0.0,6.99999180299
 12/15  15:00:00,25.8077028304,1.68581168156,7.21952456698,0.0,3.78894180059,13.1134247809,6.14275880686,0.0,6.14275880686
 12/15  16:00:00,27.0553096119,1.71269094331,7.0752426334,0.0,4.71240779196,13.5549682428,6.99999180299,0.0,6.99999180299
 12/15  17:00:00,33.2876455068,1.54901978657,6.02089629765,0.0,7.18559832057,18.5321311015,8.14296913116,0.0,8.14296913116
 12/15  18:00:00,39.9541428033,1.07654524722,4.50361186431,0.0,8.38069375907,23.3147919321,10.7146681195,0.0,10.7146681195
 12/15  19:00:00,43.9557006568,0.946011543847,3.88983328735,0.0,10.6415932552,23.1212625696,12.5720062778,0.0,12.5720062778
 12/15  20:00:00,42.282134935,0.80913132272,3.32242576496,0.0,12.3080778603,20.4854999863,12.0005176137,0.0,12.0005176137
 12/15  21:00:00,41.1127315745,0.67259185327,2.72968276713,0.0,12.456681583,19.8967753704,11.0004124516,0.0,11.0004124516
 12/15  22:00:00,34.8046161412,0.514158340175,2.04350186888,0.0,9.18739968257,17.702556249,9.00020212728,0.0,9.00020212728
 12/15  23:00:00,26.907248824,0.3260415755,1.26956387806,0.0,5.91811778209,14.0365255879,7.85722479912,0.0,7.85722479912
 12/15  24:00:00,20.3747217344,0.199551049456,0.760036385857,0.0,3.54045821811,10.5176760807,4.42829281461,0.0,4.42829281461
 12/16  01:00:00,16.3113918391,0.124458938304,0.475054157399,0.0,2.55330491699,7.80157382632,1.42951821217,0.0,1.42951821217
 12/16  02:00:00,15.6012742833,0.0985783418725,0.379541813986,0.0,2.55330491699,7.21284921042,0.857463476966,0.0,0.857463476966
 12/16  03:00:00,15.1498049395,0.0670018483685,0.254011271661,0.0,2.55330491699,6.91848690247,0.42813238029,0.0,0.42813238029
 12/16  04:00:00,14.908461726,0.0482491144045,0.178601946145,0.0,2.55330491699,6.7713057485,0.42813826657,0.0,0.42813826657
 12/16  05:00:00,16.9566163282,0.0425269219786,0.155985293005,0.0,3.82705111198,7.57405300124,0.85760569771,0.0,0.85760569771
 12/16  06:00:00,21.5352729643,0.0510916542793,0.187464734818,0.0,6.02426329834,9.91545327661,4.15137651967,0.0,4.15137651967
 12/16  07:00:00,27.0276961516,0.0879520806194,0.324776415725,0.0,6.51253267309,14.7454349813,13.7491781506,0.0,13.7491781506
 12/16  08:00:00,25.4633011515,0.124680117193,0.462216772909,0.0,6.01364874671,17.9699221805,14.6089071757,0.0,14.6089071757
 12/16  09:00:00,22.6420520759,0.178790405121,0.678325497883,0.0,3.66783283761,18.1171033345,14.0359522566,0.0,14.0359522566
 12/16  10:00:00,20.6578672208,0.337243566869,1.3593193215,0.0,3.10526160149,15.8560427302,12.3170832288,0.0,12.3170832288
 12/16  11:00:00,20.1571027459,0.775134953809,3.33729016278,0.0,3.10526160149,12.9394160272,11.1711705403,0.0,11.1711705403
 12/16  12:00:00,23.6268232699,1.34411375854,6.09085072816,0.0,3.10526160149,13.0865971812,9.02258424949,0.0,9.02258424949
 12/16  13:00:00,25.4262732868,1.66327038218,7.71832527548,0.0,3.10526160149,12.9394160272,7.87667156103,0.0,7.87667156103
 12/16  14:00:00,26.5651327305,1.91816762129,9.04383094202,0.0,3.10526160149,12.4978725653,7.01723704469,0.0,7.01723704469
 12/16  15:00:00,27.6834777183,2.12689114616,10.100633559,0.0,3.10526160149,12.3506914113,6.15780252834,0.0,6.15780252834
 12/16  16:00:00,29.4443019436,2.20189871315,10.421440764,0.0,4.02872759285,12.7922348732,7.01723704469,0.0,7.01723704469
 12/16  17:00:00,36.1749964519,2.13990612675,9.7637744713,0.0,6.50191812146,17.7693977319,8.16314973314,0.0,8.16314973314
 12/16  18:00:00,43.9497591902,1.83585623947,7.93344662141,0.0,8.38069375907,23.1212625696,10.7414532822,0.0,10.7414532822
 12/16  19:00:00,46.9369296913,1.51673873438,6.30033513132,0.0,10.6415932552,23.1212625696,12.6035614009,0.0,12.6035614009
 12/16  20:00:00,44.1799187053,1.19319022548,4.83615063251,0.0,12.3080778603,20.4854999863,12.0306050567,0.0,12.0306050567
 12/16  21:00:00,42.7892271116,1.00864538827,4.07012476925,0.0,12.456681583,19.8967753704,11.0279314543,0.0,11.0279314543
 12/16  22:00:00,36.5898441655,0.861816873793,3.4810713596,0.0,9.18739968257,17.702556249,9.02258424949,0.0,9.02258424949
 12/16  23:00:00,28.4983385204,0.633277153859,2.55341799608,0.0,5.91811778209,14.0365255879,7.87667156103,0.0,7.87667156103
 12/16  24:00:00,21.5216604384,0.421634596967,1.68489154236,0.0,3.54045821811,10.5176760807,4.43893349566,0.0,4.43893349566
 12/17  01:00:00,17.0665462814,0.273491375432,1.0811761626,0.0,2.55330491699,7.80157382632,1.4324217848,0.0,1.4324217848
 12/17  02:00:00,16.2298063453,0.223857709241,0.88279450859,0.0,2.55330491699,7.21284921042,0.858911531332,0.0,0.858911531332
 12/17  03:00:00,15.695016956,0.177037213843,0.689187922707,0.0,2.55330491699,6.91848690247,0.428494088017,0.0,0.428494088017
 12/17  04:00:00,15.4533915638,0.157326830496,0.61445406782,0.0,2.55330491699,6.7713057485,0.428499864563,0.0,0.428499864563
 12/17  05:00:00,17.6466200366,0.177908020682,0.710607902675,0.0,3.82705111198,7.57405300124,0.859051102665,0.0,0.859051102665
 12/17  06:00:00,22.347384225,0.210408734589,0.840258915231,0.0,6.02426329834,9.91545327661,4.16110823411,0.0,4.16110823411
 12/17  07:00:00,28.151905319,0.306405408125,1.23053225569,0.0,6.51253267309,14.7454349813,13.7829885326,0.0,13.7829885326
 12/17  08:00:00,26.7256757923,0.370172649512,1.47909888132,0.0,6.01364874671,17.9699221805,14.6448686398,0.0,14.6448686398
 12/17  09:00:00,24.2641106489,0.489653180987,1.98952129498,0.0,3.66783283761,18.1171033345,14.0704752241,0.0,14.0704752241
 12/17  10:00:00,23.4688865586,0.860376587942,3.6472056382,0.0,3.10526160149,15.8560427302,12.3472908252,0.0,12.3472908252
 12/17  11:00:00,23.4158490917,1.36204364724,6.00912781516,0.0,3.10526160149,12.9394160272,11.1985012228,0.0,11.1985012228
 12/17  12:00:00,26.1677779224,1.78367191995,8.19224721928,0.0,3.10526160149,13.0865971812,9.0445207183,0.0,9.0445207183
 12/17  13:00:00,28.0566491968,2.09906383284,9.91290773485,0.0,3.10526160149,12.9394160272,7.8957311159,0.0,7.8957311159
 12/17  14:00:00,29.0950658974,2.31943857849,11.1724931518,0.0,3.10526160149,12.4978725653,7.0341389141,0.0,7.0341389141
 12/17  15:00:00,29.961657015,2.47459401261,12.0311099893,0.0,3.10526160149,12.3506914113,6.1725467123,0.0,6.1725467123
 12/17  16:00:00,31.7799531545,2.55578458144,12.4032061066,0.0,4.02872759285,12.7922348732,7.0341389141,0.0,7.0341389141
 12/17  17:00:00,38.4145974236,2.47046094574,11.672820624,0.0,6.50191812146,17.7693977319,8.1829285165,0.0,8.1829285165
 12/17  18:00:00,46.2349408633,2.18595115284,9.86853338112,0.0,8.38069375907,23.1212625696,10.7677051219,0.0,10.7677051219
 12/17  19:00:00,49.2957350642,1.90112973289,8.27474950578,0.0,10.6415932552,23.1212625696,12.6344882258,0.0,12.6344882258
 12/17  20:00:00,46.7484733658,1.63043262932,6.96746288912,0.0,12.3080778603,20.4854999863,12.0600934246,0.0,12.0600934246
 12/17  21:00:00,45.3033027074,1.45270548396,6.14014026934,0.0,12.456681583,19.8967753704,11.0549025225,0.0,11.0549025225
 12/17  22:00:00,38.832158501,1.27034521247,5.31485735645,0.0,9.18739968257,17.702556249,9.0445207183,0.0,9.0445207183
 12/17  23:00:00,30.4608640943,0.999934172247,4.14928655164,0.0,5.91811778209,14.0365255879,7.8957311159,0.0,7.8957311159
 12/17  24:00:00,23.2358326375,0.744885819565,3.0758125188,0.0,3.54045821811,10.5176760807,4.4493623087,0.0,4.4493623087
 12/18  01:00:00,18.5007380967,0.544680613008,2.24417874033,0.0,2.55330491699,7.80157382632,1.43526653542,0.0,1.43526653542
 12/18  02:00:00,17.4290303248,0.450520733923,1.85535546338,0.0,2.55330491699,7.21284921042,0.860330093859,0.0,0.860330093859
 12/18  03:00:00,16.8948576642,0.403375733443,1.66269011133,0.0,2.55330491699,6.91848690247,0.42884841652,0.0,0.42884841652
 12/18  04:00:00,16.7677698533,0.402808039685,1.68335114814,0.0,2.55330491699,6.7713057485,0.428854081141,0.0,0.428854081141
 12/18  05:00:00,18.9286052126,0.416279485801,1.75422161359,0.0,3.82705111198,7.57405300124,0.860466962741,0.0,0.860466962741
 12/18  06:00:00,23.6131399136,0.446955403123,1.86946793526,0.0,6.02426329834,9.91545327661,4.1706400886,0.0,4.1706400886
 12/18  07:00:00,29.3305681014,0.527798227674,2.18780221856,0.0,6.51253267309,14.7454349813,13.8161021953,0.0,13.8161021953
 12/18  08:00:00,28.2237189569,0.607896384165,2.54588894885,0.0,6.01364874671,18.163451543,14.6800888744,0.0,14.6800888744
 12/18  09:00:00,27.3045194705,0.921234684175,3.15193504473,0.0,4.35151303671,18.8798367041,14.1042866117,0.0,14.1042866117
 12/18  10:00:00,26.9457202225,1.33599089352,5.20201142783,0.0,3.78894180059,16.6187760998,12.3768757893,0.0,12.3768757893
 12/18  11:00:00,27.7989024621,1.95317124856,8.35464001555,0.0,3.78894180059,13.7021493968,11.2252685713,0.0,11.2252685713
 12/18  12:00:00,30.9760305333,2.42410003078,10.9136581506,0.0,3.78894180059,13.8493305508,9.06600503746,0.0,9.06600503746
 12/18  13:00:00,32.5843208798,2.71229334932,12.5441963967,0.0,3.69398621738,13.6338449159,7.91439781943,0.0,7.91439781943
 12/18  14:00:00,34.1761895632,2.97375692707,14.1528849003,0.0,3.78894180059,13.2606059349,7.05069240591,0.0,7.05069240591
 12/18  15:00:00,35.7869714689,3.23230399992,15.6523008872,0.0,3.78894180059,13.1134247809,6.18698699239,0.0,6.18698699239
 12/18  16:00:00,36.8788764998,3.23088435879,15.3806161059,0.0,4.71240779196,13.5549682428,7.05069240591,0.0,7.05069240591
 12/18  17:00:00,43.3633146695,3.14166815047,14.5039170964,0.0,7.18559832057,18.5321311015,8.20229962394,0.0,8.20229962394
 12/18  18:00:00,49.5102002866,2.67837556866,12.4578390261,0.0,8.38069375907,23.3147919321,10.7934158645,0.0,10.7934158645
 12/18  19:00:00,51.8973569709,2.34049789285,10.4370032525,0.0,10.6415932552,23.1212625696,12.6647775938,0.0,12.6647775938
 12/18  20:00:00,49.0940252508,2.03190292672,8.91154447677,0.0,12.3080778603,20.4854999863,12.0889739848,0.0,12.0889739848
 12/18  21:00:00,47.7846021849,1.87421526682,8.19992996398,0.0,12.456681583,19.8967753704,11.081317669,0.0,11.081317669
 12/18  22:00:00,41.6568964341,1.74806101171,7.66187949026,0.0,9.18739968257,17.702556249,9.06600503746,0.0,9.06600503746
 12/18  23:00:00,33.4591815368,1.51005303637,6.63748512997,0.0,5.91811778209,14.0365255879,7.91439781943,0.0,7.91439781943
 12/18  24:00:00,26.479047871,1.30594077549,5.75797279646,0.0,3.54045821811,10.5176760807,4.45957616535,0.0,4.45957616535
 12/19  01:00:00,21.6278376857,1.0950575791,4.82090136325,0.0,2.55330491699,7.80157382632,1.43805162066,0.0,1.43805162066
 12/19  02:00:00,20.222550942,0.950652756734,4.14874405778,0.0,2.55330491699,7.21284921042,0.86171874423,0.0,0.86171874423
 12/19  03:00:00,19.2734942229,0.834828670814,3.60987373263,0.0,2.55330491699,6.91848690247,0.429195260831,0.0,0.429195260831
 12/19  04:00:00,18.0020947174,0.636086868368,2.68439718358,0.0,2.55330491699,6.7713057485,0.429200811377,0.0,0.429200811377
 12/19  05:00:00,18.8654434428,0.418246560994,1.68909276859,0.0,3.82705111198,7.57405300124,0.861852858572,0.0,0.861852858572
