Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/19  06:00:00,22.6787573343,0.288367679819,1.09367307929,0.0,6.02426329834,9.91545327661,4.17996926083,0.0,4.17996926083
 12/19  07:00:00,27.759288676,0.247906550218,0.89641447061,0.0,6.51253267309,14.7454349813,13.8485093332,0.0,13.8485093332
 12/19  08:00:00,27.0619215306,0.242188361101,0.856966212271,0.0,6.01364874671,18.163451543,14.7145574496,0.0,14.7145574496
 12/19  09:00:00,25.2775018586,0.5988368323,1.44731528466,0.0,4.35151303671,18.8798367041,14.1373764067,0.0,14.1373764067
 12/19  10:00:00,23.9355316103,0.867759771374,2.66005393776,0.0,3.78894180059,16.6187760998,12.4058293597,0.0,12.4058293597
 12/19  11:00:00,22.675488567,1.17254396575,4.01185340317,0.0,3.78894180059,13.7021493968,11.2514646588,0.0,11.2514646588
 12/19  12:00:00,24.5507444616,1.4717942835,5.44067782621,0.0,3.78894180059,13.8493305508,9.08703084457,0.0,9.08703084457
 12/19  13:00:00,25.545710894,1.68922920112,6.52865055909,0.0,3.69398621738,13.6338449159,7.93266614365,0.0,7.93266614365
 12/19  14:00:00,25.8561867282,1.78677041817,7.01986857414,0.0,3.78894180059,13.2606059349,7.06689261795,0.0,7.06689261795
 12/19  15:00:00,25.7616357236,1.80612001742,7.05314912436,0.0,3.78894180059,13.1134247809,6.20111909225,0.0,6.20111909225
 12/19  16:00:00,26.9238132569,1.78918869835,6.86724852335,0.0,4.71240779196,13.5549682428,7.06689261795,0.0,7.06689261795
 12/19  17:00:00,33.4735341523,1.66453973908,6.09126499072,0.0,7.18559832057,18.5321311015,8.22125731888,0.0,8.22125731888
 12/19  18:00:00,40.1907298639,1.18439171395,4.63235245817,0.0,8.38069375907,23.3147919321,10.818577896,0.0,10.818577896
 12/19  19:00:00,43.1013817523,0.849615224451,3.13191070231,0.0,10.6415932552,23.1212625696,12.694420535,0.0,12.694420535
 12/19  20:00:00,40.2693745385,0.479852960664,1.63894373049,0.0,12.3080778603,20.4854999863,12.1172381845,0.0,12.1172381845
 12/19  21:00:00,39.0421288755,0.309816657846,1.02185526357,0.0,12.456681583,19.8967753704,11.1071690712,0.0,11.1071690712
 12/19  22:00:00,33.1112036758,0.204567723448,0.659680020195,0.0,9.18739968257,17.702556249,9.08703084457,0.0,9.08703084457
 12/19  23:00:00,25.8166532505,0.119730221408,0.385279658647,0.0,5.91811778209,14.0365255879,7.93266614365,0.0,7.93266614365
 12/19  24:00:00,19.7728294328,0.0823277116738,0.275367422068,0.0,3.54045821811,10.5176760807,4.46957204086,0.0,4.46957204086
 12/20  01:00:00,15.890285168,0.0414091258714,0.13699729874,0.0,2.55330491699,7.80157382632,1.44215659924,0.00138038450749,1.44077621473
 12/20  02:00:00,15.223126124,0.0586346955739,0.0413373010162,0.0,2.55330491699,7.21284921042,1.88409699052,1.02101991954,0.863077070978
 12/20  03:00:00,14.951303053,0.121973712931,0.000537520595995,0.0,2.55330491699,6.91848690247,3.11636133482,2.68682681663,0.429534518198
 12/20  04:00:00,14.8746775626,0.193066897148,0.0,0.0,2.55330491699,6.7713057485,4.72383926948,4.29429931692,0.429539952557
 12/20  05:00:00,17.0245975754,0.26649346211,0.0,0.0,3.82705111198,7.57405300124,6.87040676263,6.00719838296,0.863208379666
 12/20  06:00:00,21.6473493149,0.350632739757,0.0,0.0,6.02426329834,9.91545327661,12.1611777884,7.97208479983,4.18909298854
 12/20  07:00:00,27.0237410264,0.408773371216,0.0,0.0,6.51253267309,14.7454349813,23.203189535,9.32298918494,13.8802003501
 12/20  08:00:00,26.3955018237,0.430522522305,0.00221234415869,0.0,6.01364874671,18.163451543,24.5239139114,9.77564975352,14.7482641579
 12/20  09:00:00,23.9662743647,0.616388819452,0.118535803598,0.0,4.35151303671,18.8798367041,21.5094276242,7.33969281445,14.1697348097
 12/20  10:00:00,21.4934008734,0.553066243338,0.532616728949,0.0,3.78894180059,16.6187760998,16.2287568373,3.79461387508,12.4341429622
 12/20  11:00:00,19.4166778106,0.639034286225,1.28655232636,0.0,3.78894180059,13.7021493968,13.059325975,1.7822442473,11.2770817277
 12/20  12:00:00,20.5994122069,0.790614978192,2.17052487682,0.0,3.78894180059,13.8493305508,9.67862538121,0.571033468155,9.10759191306
 12/20  13:00:00,21.1776277234,0.936913743963,2.91288284568,0.0,3.69398621738,13.6338449159,7.99215212895,0.0416214503936,7.95053067856
 12/20  14:00:00,22.0241676886,1.1381006413,3.83651931143,0.0,3.78894180059,13.2606059349,7.08273475268,0.0,7.08273475268
 12/20  15:00:00,22.8192501117,1.31307867825,4.60380485162,0.0,3.78894180059,13.1134247809,6.21493882681,0.0,6.21493882681
 12/20  16:00:00,24.4865422476,1.37905080945,4.84011540296,0.0,4.71240779196,13.5549682428,7.08273475268,0.0,7.08273475268
 12/20  17:00:00,31.4431627998,1.30450053481,4.42093284245,0.0,7.18559832057,18.5321311015,8.23979598718,0.0,8.23979598718
 12/20  18:00:00,37.7189567569,0.720647984283,2.62432308085,0.0,8.38069375907,23.3147919321,10.8431837648,0.0,10.8431837648
 12/20  19:00:00,40.7562952056,0.378042555741,1.25839682435,0.0,10.6415932552,23.1212625696,12.7234082709,0.0,12.7234082709
 12/20  20:00:00,39.0640400901,0.217237510837,0.696224731931,0.0,12.3080778603,20.4854999863,12.1448776536,0.0,12.1448776536
 12/20  21:00:00,38.2985487241,0.141879769186,0.446212000835,0.0,12.456681583,19.8967753704,11.1405553397,0.00810626624683,11.1324490734
 12/20  22:00:00,32.6292872956,0.103216186083,0.279115177391,0.0,9.18739968257,17.702556249,9.45023313493,0.342641221878,9.10759191306
 12/20  23:00:00,25.5836566638,0.102861396612,0.169151896731,0.0,5.91811778209,14.0365255879,9.09081679636,1.1402861178,7.95053067856
 12/20  24:00:00,19.6481098652,0.146321885667,0.0866536804807,0.0,3.54045821811,10.5176760807,7.25703497434,2.77768799928,4.47934697506
 12/21  01:00:00,15.9785624302,0.259747394945,0.00693629184705,0.0,2.55330491699,7.80157382632,7.36899751672,5.925558007,1.44343950972
 12/21  02:00:00,15.4757328258,0.35257869839,0.0,0.0,2.55330491699,7.21284921042,8.97466506238,8.11026039078,0.864404671606
 12/21  03:00:00,15.243157048,0.414365228489,0.0,0.0,2.55330491699,6.91848690247,9.97479469766,9.54492860955,0.429866088111
 12/21  04:00:00,15.1582293926,0.476618727094,0.0,0.0,2.55330491699,6.7713057485,11.4245133651,10.9946419609,0.429871404215
 12/21  05:00:00,17.2527631187,0.494659005469,0.0,0.0,3.82705111198,7.57405300124,12.2717557727,11.4072226482,0.864533124528
 12/21  06:00:00,21.7840913307,0.487374755483,0.0,0.0,6.02426329834,9.91545327661,15.4170088581,11.2190002878,4.19800857035
 12/21  07:00:00,26.9748365994,0.355585971232,0.00428297297274,0.0,6.51253267309,14.7454349813,21.9881439407,8.07697807887,13.9111658619
 12/21  08:00:00,26.3381445602,0.265522969855,0.109854633125,0.0,6.01364874671,18.163451543,20.0717706255,5.29057160829,14.7811990172
 12/21  09:00:00,24.1037859731,0.481869111917,0.390567119551,0.0,4.35151303671,18.8798367041,17.2308612054,3.02950896721,14.2013522381
 12/21  10:00:00,22.3160640896,0.571973222248,1.33637296617,0.0,3.78894180059,16.6187760998,13.411535109,0.949726897005,12.461808212
 12/21  11:00:00,20.90225521,0.790286955291,2.62087705671,0.0,3.78894180059,13.7021493968,11.3665065415,0.0643943497176,11.3021121918
 12/21  12:00:00,22.3232790097,0.998493840034,3.68651281778,0.0,3.78894180059,13.8493305508,9.12768215394,0.0,9.12768215394
 12/21  13:00:00,23.7313212744,1.28098331655,5.12250682404,0.0,3.69398621738,13.6338449159,7.96798613375,0.0,7.96798613375
 12/21  14:00:00,25.3722444085,1.58150587183,6.74119080085,0.0,3.78894180059,13.2606059349,7.09821411861,0.0,7.09821411861
 12/21  15:00:00,26.1722479885,1.73685807468,7.53302333196,0.0,3.78894180059,13.1134247809,6.22844210347,0.0,6.22844210347
 12/21  16:00:00,28.3119040537,1.87450378867,8.17002422987,0.0,4.71240779196,13.5549682428,7.09821411861,0.0,7.09821411861
 12/21  17:00:00,35.5659741059,1.88423017411,7.9640145093,0.0,7.18559832057,18.5321311015,8.2579101388,0.0,8.2579101388
 12/21  18:00:00,42.0569864117,1.42286220494,6.26013851504,0.0,8.38069375907,23.3147919321,10.8672261842,0.0,10.8672261842
 12/21  19:00:00,45.2137277926,1.16810897358,4.92576299351,0.0,10.6415932552,23.1212625696,12.751732217,0.0,12.751732217
 12/21  20:00:00,42.1843945702,0.806164948188,3.22765177472,0.0,12.3080778603,20.4854999863,12.1718842069,0.0,12.1718842069
 12/21  21:00:00,40.0869142773,0.498565245642,1.87789207759,0.0,12.456681583,19.8967753704,11.1571501893,0.0,11.1571501893
 12/21  22:00:00,33.8013407218,0.33352178396,1.22086300576,0.0,9.18739968257,17.702556249,9.12768215394,0.0,9.12768215394
 12/21  23:00:00,26.3325701903,0.220806780754,0.800120039136,0.0,5.91811778209,14.0365255879,7.96798613375,0.0,7.96798613375
 12/21  24:00:00,19.9638113733,0.119528796842,0.429148277385,0.0,3.54045821811,10.5176760807,4.48889807318,0.0,4.48889807318
 12/22  01:00:00,15.998339506,0.0625555181563,0.223905244436,0.0,2.55330491699,7.80157382632,1.44604071581,0.0,1.44604071581
 12/22  02:00:00,15.3217756317,0.044392941234,0.15422856297,0.0,2.55330491699,7.21284921042,0.883812478204,0.0181113254989,0.865701152706
 12/22  03:00:00,14.9743752988,0.0479664699808,0.0976170093898,0.0,2.55330491699,6.91848690247,0.887510535573,0.457320663233,0.43018987234
 12/22  04:00:00,14.8062221428,0.0754695229419,0.0491419543688,0.0,2.55330491699,6.7713057485,1.81829884716,1.388103779,0.430195068162
 12/22  05:00:00,16.9083493306,0.115140677214,0.0351045401417,0.0,3.82705111198,7.57405300124,3.21998689137,2.35416019059,0.865826700774
 12/22  06:00:00,21.4947548018,0.122805299386,0.0752329272211,0.0,6.02426329834,9.91545327661,6.46762835626,2.26091498971,4.20671336655
 12/22  07:00:00,26.9083730376,0.120400425785,0.173004956551,0.0,6.51253267309,14.7454349813,15.5424282432,1.60103154389,13.9413966994
 12/22  08:00:00,26.3659790365,0.136840125618,0.266371953686,0.0,6.01364874671,18.163451543,16.2133295079,1.39997723358,14.8133522743
 12/22  09:00:00,23.9987640695,0.387580089263,0.379834238627,0.0,4.35151303671,18.8798367041,15.1283206911,0.896101362301,14.2322193288
 12/22  10:00:00,21.6619924453,0.436640293193,0.817634250921,0.0,3.78894180059,16.6187760998,12.6418336928,0.153016776662,12.4888169161
 12/22  11:00:00,19.5692065956,0.569804033942,1.50831136362,0.0,3.78894180059,13.7021493968,11.3265486384,0.0,11.3265486384
 12/22  12:00:00,21.1528465269,0.803005070466,2.71156910452,0.0,3.78894180059,13.8493305508,9.14729561769,0.0,9.14729561769
 12/22  13:00:00,21.5288475968,0.915575802888,3.2854406601,0.0,3.69398621738,13.6338449159,7.98502733996,0.0,7.98502733996
 12/22  14:00:00,20.9749078172,0.863121269269,3.06223881203,0.0,3.78894180059,13.2606059349,7.11332613166,0.0,7.11332613166
 12/22  15:00:00,21.3450076364,0.952746140581,3.48989491402,0.0,3.78894180059,13.1134247809,6.24162492337,0.0,6.24162492337
 12/22  16:00:00,23.6106149939,1.12339412225,4.21984483645,0.0,4.71240779196,13.5549682428,7.11332613166,0.0,7.11332613166
 12/22  17:00:00,31.2194433846,1.16363699192,4.33807697012,0.0,7.18559832057,18.5321311015,8.27559440939,0.0,8.27559440939
 12/22  18:00:00,39.6546391943,0.986140984254,4.29451251829,0.0,8.38069375907,23.3147919321,10.8906980343,0.0,10.8906980343
 12/22  19:00:00,44.7838599989,1.06461380588,4.59939036743,0.0,10.6415932552,23.1212625696,12.7793839856,0.0,12.7793839856
 12/22  20:00:00,43.6065564506,1.02577363384,4.43020496942,0.0,12.3080778603,20.4854999863,12.1982498467,0.0,12.1982498467
 12/22  21:00:00,43.0498118046,1.00355835089,4.33579649961,0.0,12.456681583,19.8967753704,11.1812651037,0.0,11.1812651037
 12/22  22:00:00,37.3334459262,0.955814308966,4.13067568511,0.0,9.18739968257,17.702556249,9.14729561769,0.0,9.14729561769
 12/22  23:00:00,29.9100204525,0.855030797846,3.74334628424,0.0,5.91811778209,14.0365255879,7.98502733996,0.0,7.98502733996
 12/22  24:00:00,23.4090975389,0.737181305721,3.25678193413,0.0,3.54045821811,10.5176760807,4.49822250677,0.0,4.49822250677
 12/23  01:00:00,18.6533697362,0.548243734902,2.39324725787,0.0,2.55330491699,7.80157382632,1.4485790615,0.0,1.4485790615
 12/23  02:00:00,17.8761941669,0.511776383824,2.24126365565,0.0,2.55330491699,7.21284921042,0.866966130076,0.0,0.866966130076
 12/23  03:00:00,17.3581574285,0.471544097881,2.05782151119,0.0,2.55330491699,6.91848690247,0.430505774957,0.0,0.430505774957
 12/23  04:00:00,16.9118551284,0.418906634382,1.81133782854,0.0,2.55330491699,6.7713057485,0.430510848513,0.0,0.430510848513
 12/23  05:00:00,19.0443013014,0.429128858482,1.85706832966,0.0,3.82705111198,7.57405300124,0.867088725254,0.0,0.867088725254
 12/23  06:00:00,23.9844795243,0.504110376354,2.18365257274,0.0,6.02426329834,9.91545327661,4.2152047999,0.0,4.2152047999
 12/23  07:00:00,30.246794337,0.681014937169,2.95081174457,0.0,6.51253267309,14.7454349813,13.9708839109,0.0,13.9708839109
 12/23  08:00:00,30.0931480988,0.810733008326,3.51317749573,0.0,6.01364874671,17.9699221805,14.8447144074,0.0,14.8447144074
 12/23  09:00:00,26.6192874715,0.906152861818,3.9281984367,0.0,3.66783283761,18.1171033345,14.2623269406,0.0,14.2623269406
 12/23  10:00:00,24.9515576934,1.10058942021,4.88966394078,0.0,3.10526160149,15.8560427302,12.5151610764,0.0,12.5151610764
 12/23  11:00:00,22.8618734526,1.22319777125,5.59399805203,0.0,3.10526160149,12.9394160272,11.350383831,0.0,11.350383831
 12/23  12:00:00,24.7028918782,1.50034849653,7.01068459848,0.0,3.10526160149,13.0865971812,9.16642649597,0.0,9.16642649597
 12/23  13:00:00,27.5489283721,1.99348775841,9.51076298455,0.0,3.10526160149,12.9394160272,8.00164925059,0.0,8.00164925059
 12/23  14:00:00,28.9989657134,2.28390747027,11.111924076,0.0,3.10526160149,12.4978725653,7.12806631656,0.0,7.12806631656
 12/23  15:00:00,29.9201478354,2.46136428061,12.0028305416,0.0,3.10526160149,12.3506914113,6.25448338254,0.0,6.25448338254
 12/23  16:00:00,32.4693960706,2.6639342829,12.9844993212,0.0,4.02872759285,12.7922348732,7.12806631656,0.0,7.12806631656
 12/23  17:00:00,39.6416949537,2.66615737863,12.7042217213,0.0,6.50191812146,17.7693977319,8.29284356194,0.0,8.29284356194
 12/23  18:00:00,47.5223216053,2.41461765683,10.9272476191,0.0,8.38069375907,23.1212625696,10.913592364,0.0,10.913592364
 12/23  19:00:00,50.4756231593,2.11750087877,9.238266455,0.0,10.6415932552,23.1212625696,12.8063553878,0.0,12.8063553878
 12/23  20:00:00,47.7438815889,1.80649004023,7.78681370138,0.0,12.3080778603,20.4854999863,12.2239667651,0.0,12.2239667651
 12/23  21:00:00,46.3544373951,1.62947814719,7.01450229381,0.0,12.456681583,19.8967753704,11.2047866754,0.0,11.2047866754
 12/23  22:00:00,38.5639297067,1.22975956654,5.08721420806,0.0,9.18739968257,17.702556249,9.16642649597,0.0,9.16642649597
 12/23  23:00:00,28.7508903629,0.702759190307,2.73648780215,0.0,5.91811778209,14.0365255879,8.00164925059,0.0,8.00164925059
 12/23  24:00:00,21.1120407528,0.359521966761,1.33738448697,0.0,3.54045821811,10.5176760807,4.50731751448,0.0,4.50731751448
 12/24  01:00:00,16.6340164443,0.199080691843,0.723057009084,0.0,2.55330491699,7.80157382632,1.45105379386,0.0,1.45105379386
 12/24  02:00:00,15.698536784,0.125806884796,0.449575771712,0.0,2.55330491699,7.21284921042,0.868199228836,0.0,0.868199228836
 12/24  03:00:00,15.1527515696,0.0722521984436,0.251707551711,0.0,2.55330491699,6.91848690247,0.430813702368,0.0,0.430813702368
 12/24  04:00:00,14.8792241052,0.0444621262041,0.153151313484,0.0,2.55330491699,6.7713057485,0.430818651718,0.0,0.430818651718
 12/24  05:00:00,16.8899577164,0.0299489445135,0.101904658612,0.0,3.82705111198,7.57405300124,0.868318824161,0.0,0.868318824161
 12/24  06:00:00,21.4522003651,0.0355096562709,0.119974133654,0.0,6.02426329834,9.91545327661,4.2234803564,0.0,4.2234803564
 12/24  07:00:00,26.8447030256,0.0528346913835,0.176900679025,0.0,6.51253267309,14.7454349813,13.9996187652,0.0,13.9996187652
 12/24  08:00:00,26.0006313887,0.0591643057803,0.17222948818,0.0,6.01364874671,17.9699221805,15.0470201934,0.171744064608,14.8752761288
 12/24  09:00:00,21.9242539685,0.0697584979232,0.0695592976587,0.0,3.66783283761,18.1171033345,15.3595606042,1.06789444653,14.2916661576
 12/24  10:00:00,19.209176256,0.0839318316577,0.163940091855,0.0,3.10526160149,15.8560427302,13.3255808872,0.784747996103,12.5408328911
 12/24  11:00:00,16.9267570903,0.202708171232,0.679371289741,0.0,3.10526160149,12.9394160272,11.5751312996,0.201520588545,11.373610711
 12/24  12:00:00,17.7777673439,0.353786501556,1.23212205912,0.0,3.10526160149,13.0865971812,9.29018602715,0.105116903811,9.18506912334
 12/24  13:00:00,18.1235429453,0.459096256972,1.6197690592,0.0,3.10526160149,12.9394160272,8.05588786227,0.0380409190385,8.01784694323
 12/24  14:00:00,18.0564259831,0.534362432483,1.91892938349,0.0,3.10526160149,12.4978725653,7.14243030815,0.0,7.14243030815
 12/24  15:00:00,18.3110071608,0.612264059468,2.24279008824,0.0,3.10526160149,12.3506914113,6.26701367306,0.0,6.26701367306
 12/24  16:00:00,19.6391163016,0.607809046106,2.21034478904,0.0,4.02872759285,12.7922348732,7.14243030815,0.0,7.14243030815
 12/24  17:00:00,26.6881183435,0.536427611465,1.8803748782,0.0,6.50191812146,17.7693977319,8.30965248826,0.0,8.30965248826
 12/24  18:00:00,35.8498581016,0.379462753622,1.28993901866,0.0,8.38069375907,23.1212625696,10.9359023935,0.0,10.9359023935
 12/24  19:00:00,40.360187205,0.285810080957,0.954521298489,0.0,10.6415932552,23.1212625696,12.8326384362,0.0,12.8326384362
 12/24  20:00:00,38.9647091696,0.19403025755,0.620101064773,0.0,12.3080778603,20.4854999863,12.3147806045,0.0657532583494,12.2490273461
 12/24  21:00:00,38.2260218297,0.142173166483,0.373391709116,0.0,12.456681583,19.8967753704,11.7829691265,0.555261187937,11.2277079385
 12/24  22:00:00,32.611806618,0.131392512599,0.23345817328,0.0,9.18739968257,17.702556249,10.4765337405,1.29146461714,9.18506912334
 12/24  23:00:00,25.5813105594,0.176796857834,0.0928703311529,0.0,5.91811778209,14.0365255879,11.3869624809,3.36911553769,8.01784694323
 12/24  24:00:00,19.7003352382,0.272900781379,0.0123001577375,0.0,3.54045821811,10.5176760807,10.6634672552,6.14728685233,4.5161804029
 12/25  01:00:00,16.1031236945,0.39124495114,0.0,0.0,2.55330491699,7.80157382632,10.4431729144,8.98970873569,1.45346417873
 12/25  02:00:00,15.630320514,0.507166386564,0.0,0.0,2.55330491699,7.21284921042,12.5658942481,11.6964941645,0.869400083538
 12/25  03:00:00,15.4633314454,0.634539625924,0.0,0.0,2.55330491699,6.91848690247,15.1055940454,14.6744804821,0.431113563338
 12/25  04:00:00,15.4124006165,0.730789950958,0.0,0.0,2.55330491699,6.7713057485,17.3696448782,16.9385264916,0.43111838659
 12/25  05:00:00,17.5434591317,0.785355018445,0.0,0.0,3.82705111198,7.57405300124,19.0956696964,18.2261530633,0.869516633143
 12/25  06:00:00,22.128628109,0.83191153379,0.0,0.0,6.02426329834,9.91545327661,23.5280165757,19.2964789897,4.23153758598
 12/25  07:00:00,27.4524485451,0.837480889872,0.0,0.0,6.51253267309,14.7454349813,33.3910188567,19.3634261031,14.0275927536
 12/25  08:00:00,26.5990882825,0.829850687672,0.0,0.0,6.01364874671,17.9699221805,34.0418196264,19.1367912384,14.905028388
 12/25  09:00:00,22.5629893188,0.778053145814,0.0,0.0,3.66783283761,18.1171033345,32.2320554773,17.9118271861,14.3202282912
 12/25  10:00:00,19.5467594011,0.563475779902,0.0219792887164,0.0,3.10526160149,15.8560427302,25.2608919118,12.6950671539,12.5658247579
 12/25  11:00:00,16.6744960701,0.421309805596,0.208508635208,0.0,3.10526160149,12.9394160272,19.4577616355,8.06153923545,11.3962224
 12/25  12:00:00,17.0860237257,0.37705537131,0.51710957117,0.0,3.10526160149,13.0865971812,14.2035076779,5.00028969893,9.20321797897
 12/25  13:00:00,17.2524219687,0.397680319766,0.810064019797,0.0,3.10526160149,12.9394160272,11.5891626222,3.55554700113,8.03361562107
 12/25  14:00:00,16.8458524112,0.369583994232,0.873134249762,0.0,3.10526160149,12.4978725653,9.66387225791,2.50745840526,7.15641385265
 12/25  15:00:00,16.296723208,0.254473650837,0.586296543999,0.0,3.10526160149,12.3506914113,8.12978960553,1.8505775213,6.27921208423
 12/25  16:00:00,17.408639351,0.184781436682,0.402895447812,0.0,4.02872759285,12.7922348732,8.6554099061,1.49899605345,7.15641385265
 12/25  17:00:00,24.6206776091,0.131203675199,0.218158080105,0.0,6.50191812146,17.7693977319,9.84171685995,1.51570064941,8.32601621055
 12/25  18:00:00,34.5057110033,0.12723888567,0.198015788272,0.0,8.38069375907,23.1212625696,12.4920257056,1.53440418975,10.9576215158
 12/25  19:00:00,39.4476118864,0.142014102639,0.185741958213,0.0,10.6415932552,23.1212625696,14.771093412,1.91286806458,12.8582253474
 12/25  20:00:00,38.4807944118,0.17098742072,0.159229143753,0.0,12.3080778603,20.4854999863,14.9953088078,2.72188463937,12.2734241685
 12/25  21:00:00,38.0501116595,0.196747791259,0.142906914098,0.0,12.456681583,19.8967753704,14.656397214,3.40637510866,11.2500221053
 12/25  22:00:00,32.5956284437,0.233766593014,0.114905918594,0.0,9.18739968257,17.702556249,13.65984652,4.45662854101,9.20321797897
 12/25  23:00:00,25.6585048672,0.293421718601,0.0534397781643,0.0,5.91811778209,14.0365255879,14.3331137557,6.29949813459,8.03361562107
 12/25  24:00:00,19.7712169041,0.354713865514,0.00136873949764,0.0,3.54045821811,10.5176760807,12.6320602594,8.107251712,4.52480854738
 12/26  01:00:00,16.1138078984,0.401929155004,0.0,0.0,2.55330491699,7.80157382632,10.6668203085,9.21101080758,1.45580950097
 12/26  02:00:00,15.5479653072,0.424811179773,0.0,0.0,2.55330491699,7.21284921042,10.604752548,9.73418420973,0.870568338272
 12/26  03:00:00,15.2852562295,0.456464410017,0.0,0.0,2.55330491699,6.91848690247,10.9003378132,10.4689325441,0.431405269022
 12/26  04:00:00,15.1692266475,0.487615982005,0.0,0.0,2.55330491699,6.7713057485,11.6267578035,11.1953478392,0.431409964328
 12/26  05:00:00,17.2736688103,0.515564697083,0.0,0.0,3.82705111198,7.57405300124,12.7228913376,11.8522095402,0.870681797409
 12/26  06:00:00,21.8061081062,0.50939153097,0.0,0.0,6.02426329834,9.91545327661,15.9417717796,11.7023976763,4.23937410329
 12/26  07:00:00,27.1109029018,0.495935246624,0.0,0.0,6.51253267309,14.7454349813,25.4404456757,11.3856480827,14.054797593
 12/26  08:00:00,26.4751246579,0.51235770065,0.0,0.0,6.01364874671,18.163451543,26.7063852099,11.7724228358,14.9339623741
 12/26  09:00:00,24.0547905316,0.82344079,0.0,0.0,4.35151303671,18.8798367041,27.4152086654,13.0672037823,14.348004883
 12/26  10:00:00,21.2519851687,0.844267267535,0.0,0.0,3.78894180059,16.6187760998,26.1473987007,13.5572694251,12.5901292756
 12/26  11:00:00,18.3065343644,0.815443166322,0.0,0.0,3.78894180059,13.7021493968,24.2835493227,12.8653371209,11.4182122018
 12/26  12:00:00,18.3977041664,0.759431814479,0.0,0.0,3.78894180059,13.8493305508,20.7687879072,11.5479202189,9.22086768825
 12/26  13:00:00,18.0332941239,0.705462990161,0.0,0.0,3.69398621738,13.6338449159,18.3351769928,10.2862263784,8.04895061438
 12/26  14:00:00,17.7292224796,0.679674743718,0.0,0.0,3.78894180059,13.2606059349,16.8592209496,9.6892081406,7.17001280898
 12/26  15:00:00,17.5500595294,0.647692947538,0.0,0.0,3.78894180059,13.1134247809,15.2372447755,8.94616977188,6.29107500358
 12/26  16:00:00,18.8735640944,0.606188059251,0.0,0.0,4.71240779196,13.5549682428,15.1520043695,7.98199156056,7.17001280898
 12/26  17:00:00,26.2786881516,0.560958729079,0.0,0.0,7.18559832057,18.5321311015,15.270284449,6.92835456617,8.34192988285
 12/26  18:00:00,34.6465602826,0.272574590812,0.0,0.0,8.38069375907,23.3147919321,17.1646108238,6.18586752476,10.9787432991
 12/26  19:00:00,39.3566186159,0.236762790378,0.0,0.0,10.6415932552,23.1212625696,18.2334019534,5.35029340927,12.8831085441
 12/26  20:00:00,38.3779567384,0.227378891029,0.0,0.0,12.3080778603,20.4854999863,17.4276697233,5.13051971612,12.2971500072
 12/26  21:00:00,37.943532715,0.233075760919,0.0,0.0,12.456681583,19.8967753704,16.5314988063,5.25977623874,11.2717225675
 12/26  22:00:00,32.4963189646,0.249363032509,0.0,0.0,9.18739968257,17.702556249,14.8585047434,5.63763705512,9.22086768825
 12/26  23:00:00,25.6130997202,0.301456349803,0.0,0.0,5.91811778209,14.0365255879,14.9024510322,6.85350041777,8.04895061438
 12/26  24:00:00,19.7779712484,0.362836949351,0.0,0.0,3.54045821811,10.5176760807,12.8192481743,8.28604878149,4.53319939277
 12/27  01:00:00,16.1310040288,0.419125285469,0.0,0.0,2.55330491699,7.80157382632,11.0569748389,9.59888577425,1.45808906464
 12/27  02:00:00,15.5696420632,0.446487935778,0.0,0.0,2.55330491699,7.21284921042,11.1070526413,10.2353489945,0.871703646776
 12/27  03:00:00,15.2911873457,0.462395526248,0.0,0.0,2.55330491699,6.91848690247,11.0372979204,10.6056091874,0.431688732988
 12/27  04:00:00,15.1527831295,0.471172463955,0.0,0.0,2.55330491699,6.7713057485,11.2408839899,10.8091906913,0.431693298548
 12/27  05:00:00,17.231091119,0.472987005699,0.0,0.0,3.82705111198,7.57405300124,11.7173508667,10.8455368948,0.87181397184
 12/27  06:00:00,21.8123518465,0.515635271285,0.0,0.0,6.02426329834,9.91545327661,16.0757351771,11.8287475887,4.24698758837
 12/27  07:00:00,27.0737470975,0.458779442239,0.0,0.0,6.51253267309,14.7454349813,24.5773636596,10.4961384316,14.0812252279
 12/27  08:00:00,26.3634056646,0.400638707381,0.0,0.0,6.01364874671,18.163451543,24.1170808921,9.15501137337,14.9620695188
 12/27  09:00:00,23.9105663514,0.679216609723,0.0,0.0,4.35151303671,18.8798367041,24.0434316347,9.66844392752,14.3749877072
 12/27  10:00:00,21.0253698503,0.617651949178,0.0,0.0,3.78894180059,16.6187760998,20.8437345575,8.22999531084,12.6137392467
 12/27  11:00:00,17.9605582066,0.469467008525,0.0,0.0,3.78894180059,13.7021493968,16.2427847747,4.8032111705,11.4395736041
 12/27  12:00:00,18.3505533316,0.387161263911,0.325119715808,0.0,3.78894180059,13.8493305508,10.8125876972,1.57457467279,9.23801302438
 12/27  13:00:00,18.5439662038,0.433146907951,0.782988162075,0.0,3.69398621738,13.6338449159,8.58331676116,0.519469379317,8.06384738184
 12/27  14:00:00,18.8430848221,0.515214596144,1.27832249005,0.0,3.78894180059,13.2606059349,7.19496251591,0.0117393659793,7.18322314993
 12/27  15:00:00,19.0167986057,0.576306234439,1.53812578941,0.0,3.78894180059,13.1134247809,6.30259891803,0.0,6.30259891803
 12/27  16:00:00,20.478929789,0.594491342698,1.61706241115,0.0,4.71240779196,13.5549682428,7.18322314993,0.0,7.18322314993
 12/27  17:00:00,28.0503156252,0.624495851136,1.70809035148,0.0,7.18559832057,18.5321311015,8.35738879248,0.0,8.35738879248
 12/27  18:00:00,35.687202996,0.270464168421,1.04275313576,0.0,8.38069375907,23.3147919321,10.9992614882,0.0,10.9992614882
 12/27  19:00:00,39.8540774739,0.155926948381,0.578294699956,0.0,10.6415932552,23.1212625696,12.9072806573,0.0,12.9072806573
 12/27  20:00:00,38.5575003743,0.0885431610603,0.318379365922,0.0,12.3080778603,20.4854999863,12.3201978361,0.0,12.3201978361
 12/27  21:00:00,37.9899611524,0.0623063087617,0.2171978895,0.0,12.456681583,19.8967753704,11.2928028988,0.0,11.2928028988
 12/27  22:00:00,32.4264997862,0.0451860656155,0.13435778849,0.0,9.18739968257,17.702556249,9.38126345687,0.143250432483,9.23801302438
 12/27  23:00:00,25.396974272,0.0538953140205,0.0314355874928,0.0,5.91811778209,14.0365255879,9.12485437079,1.06100698895,8.06384738184
 12/27  24:00:00,19.5305535152,0.115419216063,0.0,0.0,3.54045821811,10.5176760807,7.27937249201,2.7380220378,4.54135045421
 12/28  01:00:00,15.9242992116,0.212420468241,0.0,0.0,2.55330491699,7.80157382632,6.37279749287,4.91249529962,1.46030219325
 12/28  02:00:00,15.4482312008,0.325077073359,0.0,0.0,2.55330491699,7.21284921042,8.38969359689,7.51688792435,0.872805672537
 12/28  03:00:00,15.2965138913,0.467722071827,0.0,0.0,2.55330491699,6.91848690247,11.3196822062,10.887718335,0.431963871245
 12/28  04:00:00,15.2666600493,0.585049383804,0.0,0.0,2.55330491699,6.7713057485,14.0984985502,13.6665302449,0.431968305306
 12/28  05:00:00,17.3295253742,0.571421260917,0.0,0.0,3.82705111198,7.57405300124,14.1822312669,13.3093184459,0.872912821083
 12/28  06:00:00,21.8452357566,0.548519181389,0.0,0.0,6.02426329834,9.91545327661,16.9839323642,12.7295565768,4.25437578735
 12/28  07:00:00,27.1361312406,0.521163585368,0.0,0.0,6.51253267309,14.7454349813,26.1489665066,12.0420986734,14.1068678332
 12/28  08:00:00,26.458386773,0.495619815803,0.0,0.0,6.01364874671,18.163451543,26.3905178876,11.4011763894,14.9893414982
 12/28  09:00:00,23.9368010102,0.705451268575,0.0,0.0,4.35151303671,18.8798367041,24.6364134817,10.2352447086,14.4011687731
 12/28  10:00:00,21.017090004,0.601193352128,0.00817875071407,0.0,3.78894180059,16.6187760998,20.4014998888,7.76485220957,12.6366476792
 12/28  11:00:00,18.1642493787,0.477507165698,0.195651014924,0.0,3.78894180059,13.7021493968,15.5429802117,4.0826799305,11.4603002812
 12/28  12:00:00,18.7800413274,0.469253637383,0.672515338102,0.0,3.78894180059,13.8493305508,10.8730059954,1.61835708549,9.25464890994
 12/28  13:00:00,19.2000526135,0.561542308587,1.31067917116,0.0,3.69398621738,13.6338449159,8.44255688088,0.364255368968,8.07830151191
 12/28  14:00:00,19.3627100389,0.619335659187,1.69382664381,0.0,3.78894180059,13.2606059349,7.1960409634,0.0,7.1960409634
 12/28  15:00:00,18.7681748813,0.532038778645,1.33376952084,0.0,3.78894180059,13.1134247809,6.31378041488,0.0,6.31378041488
 12/28  16:00:00,19.9306119362,0.491886828123,1.17134907294,0.0,4.71240779196,13.5549682428,7.1960409634,0.0,7.1960409634
 12/28  17:00:00,27.4224596812,0.502598002076,1.20213225659,0.0,7.18559832057,18.5321311015,8.37238836142,0.0,8.37238836142
 12/28  18:00:00,34.852557691,0.275336235914,1.09606909669,0.0,8.38069375907,23.3147919321,11.019170007,0.0,11.019170007
 12/28  19:00:00,40.513349712,0.282504524761,1.1109893617,0.0,10.6415932552,23.1212625696,12.9307345288,0.0,12.9307345288
 12/28  20:00:00,39.3647164713,0.247230210393,0.966908413619,0.0,12.3080778603,20.4854999863,12.3425608298,0.0,12.3425608298
 12/28  21:00:00,38.7070083334,0.204995587717,0.791555791539,0.0,12.456681583,19.8967753704,11.3132568565,0.0,11.3132568565
 12/28  22:00:00,32.930828972,0.143403956773,0.540469083085,0.0,9.18739968257,17.702556249,9.25464890994,0.0,9.25464890994
 12/28  23:00:00,25.640448614,0.0700921399382,0.258713103573,0.0,5.91811778209,14.0365255879,8.07830151191,0.0,8.07830151191
 12/28  24:00:00,19.6255430482,0.0449105230351,0.165498226114,0.0,3.54045821811,10.5176760807,4.54925931784,0.0,4.54925931784
 12/29  01:00:00,15.8259491996,0.0243151039707,0.0897553522232,0.0,2.55330491699,7.80157382632,1.46244822991,0.0,1.46244822991
 12/29  02:00:00,15.2222914761,0.0219220759212,0.0772152727503,0.0,2.55330491699,7.21284921042,0.904201044849,0.0303269559584,0.873874088891
 12/29  03:00:00,14.9451347084,0.0267513225876,0.0895915663713,0.0,2.55330491699,6.91848690247,0.509703966635,0.0774733643698,0.432230602265
 12/29  04:00:00,14.8465732559,0.0333250023894,0.131637588035,0.0,2.55330491699,6.7713057485,0.438194325146,0.00595942202196,0.432234903124
 12/29  05:00:00,16.976606518,0.0432399917815,0.175262412942,0.0,3.82705111198,7.57405300124,0.873978019657,0.0,0.873978019657
 12/29  06:00:00,21.5900283081,0.0580135846001,0.235298148332,0.0,6.02426329834,9.91545327661,4.26153651309,0.0,4.26153651309
 12/29  07:00:00,27.1006244251,0.0959774365581,0.389679333324,0.0,6.51253267309,14.7454349813,14.1317178162,0.0,14.1317178162
 12/29  08:00:00,26.7664506482,0.158770767111,0.644912923923,0.0,6.01364874671,18.163451543,15.0157702362,0.0,15.0157702362
 12/29  09:00:00,24.9360370113,0.503167060642,1.20152020903,0.0,4.35151303671,18.8798367041,14.4265403275,0.0,14.4265403275
 12/29  10:00:00,23.1447542744,0.663244177452,2.07379219575,0.0,3.78894180059,16.6187760998,12.6588477892,0.0,12.6588477892
 12/29  11:00:00,21.6935975114,0.90564369134,3.29686262202,0.0,3.78894180059,13.7021493968,11.480386095,0.0,11.480386095
 12/29  12:00:00,22.2792187384,0.967052321841,3.67389406466,0.0,3.78894180059,13.8493305508,9.27077041836,0.0,9.27077041836
 12/29  13:00:00,24.0157225061,1.3008017878,5.38708958452,0.0,3.69398621738,13.6338449159,8.09230872415,0.0,8.09230872415
 12/29  14:00:00,23.9982770734,1.34641075104,5.60231858645,0.0,3.78894180059,13.2606059349,7.20846245349,0.0,7.20846245349
 12/29  15:00:00,24.6057851347,1.47388524658,6.22953330626,0.0,3.78894180059,13.1134247809,6.32461618283,0.0,6.32461618283
 12/29  16:00:00,26.4920584546,1.5565630386,6.66811938084,0.0,4.71240779196,13.5549682428,7.20846245349,0.0,7.20846245349
 12/29  17:00:00,34.6709904612,1.7155840604,7.23767697826,0.0,7.18559832057,18.5321311015,8.3869241477,0.0,8.3869241477
 12/29  18:00:00,41.1982192087,1.40775661084,6.30931023938,0.0,8.38069375907,23.3147919321,11.0384629597,0.0,11.0384629597
 12/29  19:00:00,45.8656467668,1.26296549231,5.48282544897,0.0,10.6415932552,23.1212625696,12.9534632128,0.0,12.9534632128
 12/29  20:00:00,43.5619452454,1.03300743732,4.37835996071,0.0,12.3080778603,20.4854999863,12.3642323657,0.0,12.3642323657
 12/29  21:00:00,42.1000540996,0.852002504637,3.53759464088,0.0,12.456681583,19.8967753704,11.3330783832,0.0,11.3330783832
 12/29  22:00:00,35.9897123635,0.731328896582,3.0114275348,0.0,9.18739968257,17.702556249,9.27077041836,0.0,9.27077041836
 12/29  23:00:00,28.9001357774,0.685900162441,2.90259224447,0.0,5.91811778209,14.0365255879,8.09230872415,0.0,8.09230872415
 12/29  24:00:00,22.6927027697,0.616994405894,2.66057406466,0.0,3.54045821811,10.5176760807,4.55692364152,0.0,4.55692364152
 12/30  01:00:00,18.3004979169,0.487004032116,2.1016151414,0.0,2.55330491699,7.80157382632,1.46452653755,0.0,1.46452653755
 12/30  02:00:00,17.4570610396,0.439074900471,1.89483201171,0.0,2.55330491699,7.21284921042,0.874908579117,0.0,0.874908579117
 12/30  03:00:00,16.9818601266,0.405272151222,1.74779615593,0.0,2.55330491699,6.91848690247,0.432488847011,0.0,0.432488847011
 12/30  04:00:00,16.706853642,0.381438873643,1.6438041029,0.0,2.55330491699,6.7713057485,0.432493013014,0.0,0.432493013014
 12/30  05:00:00,18.7711200408,0.379184953514,1.633830974,0.0,3.82705111198,7.57405300124,0.875009252048,0.0,0.875009252048
 12/30  06:00:00,23.7114301114,0.454782837213,1.95993069902,0.0,6.02426329834,9.91545327661,4.26846764586,0.0,4.26846764586
 12/30  07:00:00,29.9185558684,0.621797173105,2.68179104005,0.0,6.51253267309,14.7454349813,14.1557678188,0.0,14.1557678188
 12/30  08:00:00,29.430977826,0.68854720631,2.9731930249,0.0,6.01364874671,17.9699221805,15.0413479061,0.0,15.0413479061
 12/30  09:00:00,24.8072498048,0.568242119287,2.45407151256,0.0,3.66783283761,18.1171033345,14.4510948568,0.0,14.4510948568
 12/30  10:00:00,21.8975731351,0.552043149532,2.38422565312,0.0,3.10526160149,15.8560427302,12.6803330022,0.0,12.6803330022
 12/30  11:00:00,19.2898691644,0.609967918784,2.63522361629,0.0,3.10526160149,12.9394160272,11.4998250972,0.0,11.4998250972
 12/30  12:00:00,21.3376458091,0.944808397653,4.20097862831,0.0,3.10526160149,13.0865971812,9.28637277541,0.0,9.28637277541
 12/30  13:00:00,24.3205320361,1.46961294039,6.80624146661,0.0,3.10526160149,12.9394160272,8.10586487044,0.0,8.10586487044
 12/30  14:00:00,26.6702263281,1.94471862253,9.12237353841,0.0,3.10526160149,12.4978725653,7.22048394171,0.0,7.22048394171
 12/30  15:00:00,28.8125154964,2.30840428604,11.0481581972,0.0,3.10526160149,12.3506914113,6.33510301298,0.0,6.33510301298
 12/30  16:00:00,31.4149067742,2.51307577166,12.080868536,0.0,4.02872759285,12.7922348732,7.22048394171,0.0,7.22048394171
 12/30  17:00:00,39.1525339546,2.5773423164,12.3038757844,0.0,6.50191812146,17.7693977319,8.40099184668,0.0,8.40099184668
 12/30  18:00:00,44.8367229924,2.12324346996,9.42585652644,0.0,8.38069375907,23.1212625696,11.0571346329,0.0,11.0571346329
 12/30  19:00:00,45.300567765,1.22270106638,4.95801087302,0.0,10.6415932552,23.1212625696,12.9754599785,0.0,12.9754599785
 12/30  20:00:00,41.4375896923,0.67922680269,2.60778504231,0.0,12.3080778603,20.4854999863,12.385206026,0.0,12.385206026
 12/30  21:00:00,40.0479385716,0.498650690563,1.83883092689,0.0,12.456681583,19.8967753704,11.3522616091,0.0,11.3522616091
 12/30  22:00:00,33.7820667953,0.333270385191,1.20184047799,0.0,9.18739968257,17.702556249,9.28637277541,0.0,9.28637277541
 12/30  23:00:00,26.2513910322,0.206993708468,0.732753953299,0.0,5.91811778209,14.0365255879,8.10586487044,0.0,8.10586487044
 12/30  24:00:00,19.8726432897,0.102917207997,0.354591782639,0.0,3.54045821811,10.5176760807,4.56434115552,0.0,4.56434115552
 12/31  01:00:00,15.9573499551,0.0552843142072,0.190186897563,0.0,2.55330491699,7.80157382632,1.46653649914,0.0,1.46653649914
 12/31  02:00:00,15.2881153936,0.0369716806219,0.127989585568,0.0,2.55330491699,7.21284921042,0.875908836538,0.0,0.875908836538
 12/31  03:00:00,14.9572219657,0.0285424653567,0.0998876808441,0.0,2.55330491699,6.91848690247,0.432738528956,0.0,0.432738528956
 12/31  04:00:00,14.7668841646,0.0190262527077,0.0662472463512,0.0,2.55330491699,6.7713057485,0.432742558501,0.0,0.432742558501
 12/31  05:00:00,16.8069601554,0.0124281928803,0.0364278492303,0.0,3.82705111198,7.57405300124,0.917127954982,0.0411217421847,0.876006212797
 12/31  06:00:00,21.3663771434,0.0633724612798,0.00628810692423,0.0,6.02426329834,9.91545327661,5.62412978132,1.34896264735,4.27516713397
 12/31  07:00:00,26.7145481182,0.0995804629336,0.0,0.0,6.51253267309,14.7454349813,16.354543134,2.17553241391,14.1790107201
 12/31  08:00:00,25.9222359724,0.0974625208201,0.0555358568199,0.0,6.01364874671,17.9699221805,16.8109236208,1.74485668749,15.0660669333
 12/31  09:00:00,22.0469472753,0.0968456817389,0.165165420649,0.0,3.66783283761,18.1171033345,15.5148400107,1.04001492133,14.4748250893
 12/31  10:00:00,19.6706181359,0.166916686968,0.542397116431,0.0,3.10526160149,15.8560427302,13.0590214324,0.357924476784,12.7010969556
 12/31  11:00:00,17.5645446245,0.3282236363,1.19164335887,0.0,3.10526160149,12.9394160272,11.668864077,0.150252545796,11.5186115313
 12/31  12:00:00,18.635334331,0.505715928774,1.93775961899,0.0,3.10526160149,13.0865971812,9.30717094604,0.00571958543059,9.30145136061
 12/31  13:00:00,19.4904771363,0.695114797655,2.75068470949,0.0,3.10526160149,12.9394160272,8.11896593627,0.0,8.11896593627
 12/31  14:00:00,19.8396866583,0.848983153927,3.38756933722,0.0,3.10526160149,12.4978725653,7.23210186801,0.0,7.23210186801
 12/31  15:00:00,20.2399416803,0.956129050614,3.82785961657,0.0,3.10526160149,12.3506914113,6.34523779975,0.0,6.34523779975
 12/31  16:00:00,22.1134292038,1.04854439734,4.24392234,0.0,4.02872759285,12.7922348732,7.23210186801,0.0,7.23210186801
 12/31  17:00:00,29.5925178153,1.06104192542,4.26016003604,0.0,6.50191812146,17.7693977319,8.41458729235,0.0,8.41458729235
 12/31  18:00:00,37.447974348,0.862077679466,3.29827367248,0.0,8.38069375907,23.1212625696,11.0751794971,0.0,11.0751794971
 12/31  19:00:00,42.0157968137,0.62119186873,2.27474911945,0.0,10.6415932552,23.1212625696,12.9967183117,0.0,12.9967183117
 12/31  20:00:00,39.8383756106,0.374512993962,1.31328476933,0.0,12.3080778603,20.4854999863,12.4054755995,0.0,12.4054755995
 12/31  21:00:00,38.7860874186,0.246402344129,0.829228120379,0.0,12.456681583,19.8967753704,11.3708008532,0.0,11.3708008532
 12/31  22:00:00,32.9910345626,0.173033929757,0.571044700705,0.0,9.18739968257,17.702556249,9.30145136061,0.0,9.30145136061
 12/31  23:00:00,25.6353226872,0.0841422511164,0.239537065646,0.0,5.91811778209,14.0365255879,8.33416044948,0.215194513214,8.11896593627
 12/31  24:00:00,19.5941649672,0.0906428741842,0.0883877939203,0.0,3.54045821811,10.5176760807,6.01502526279,1.44351559955,4.57150966324
